Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,78.330571523,24.1681880386,14.5725791351,0.263670326159,4.12243109448,15.9888894789,91.0464176548,88.054687237,2.97173041782,0.02
 01/02  02:00:00,72.208493361,20.8953174498,14.8944227725,1.44339993347,4.12243109448,15.9888894789,77.8907879417,74.8990575239,2.97173041782,0.02
 01/02  03:00:00,82.1471661634,26.1191468122,18.3589693085,2.18960221255,4.12243109448,15.9888894789,97.8252036758,94.8334732579,2.97173041782,0.02
 01/02  04:00:00,74.9840047599,21.8492047142,14.0826061181,4.00253811455,4.12243109448,15.9888894789,78.1133582279,75.1216278101,2.97173041782,0.02
 01/02  05:00:00,107.626078673,31.8199198069,20.3199877713,2.99455374727,12.3672932834,24.9413748627,109.328353745,104.355469715,4.9528840297,0.02
 01/02  06:00:00,128.126498422,31.8913767625,22.7161446827,21.4391538614,12.3672932834,24.9413748627,171.422093598,166.449209569,4.9528840297,0.02
 01/02  07:00:00,185.789730025,32.9490263445,22.4929838972,20.1224157172,24.7345865669,70.7195625826,137.601476625,127.675708566,9.90576805939,0.02
 01/02  08:00:00,204.211107246,33.1547993631,21.8020803245,14.3832363633,37.1018798503,92.3937384068,119.166162946,109.240394887,9.90576805939,0.02
 01/02  09:00:00,209.224746712,33.2388473713,21.2459076293,12.5238482071,37.1018798503,104.434947198,113.917710524,103.991942465,9.90576805939,0.02
 01/02  10:00:00,218.106872671,33.3091109968,19.423987487,10.5872204277,37.1018798503,116.476155989,118.835668592,100.297573303,9.90576805939,8.63232722942
 01/02  11:00:00,218.345484836,33.3483404077,17.2423252752,9.73352236317,37.1018798503,116.476155989,107.872529465,97.9467614058,9.90576805939,0.02
 01/02  12:00:00,219.68123491,33.3868823986,15.8450439377,9.0907272627,37.1018798503,116.476155989,114.806335006,96.2609074998,9.90576805939,8.63965944656
 01/02  13:00:00,209.047942216,33.436105568,15.4288838336,8.28635208563,37.1018798503,104.434947198,104.532956003,94.6071879436,9.90576805939,0.02
 01/02  14:00:00,218.233230556,33.4897438784,16.1345826584,7.40085837487,37.1018798503,116.476155989,111.639536589,93.0939858063,9.90576805939,8.63978272334
 01/02  15:00:00,217.254395076,33.529758842,17.0267255377,6.72822297113,37.1018798503,116.476155989,107.771738931,91.9912745252,9.90576805939,5.87469634589
 01/02  16:00:00,215.100590881,33.5577081013,17.4444775641,6.37132339743,37.1018798503,116.476155989,103.917646913,91.2309386896,9.90576805939,2.78094016414
 01/02  17:00:00,220.051001804,33.5702350426,16.9169093607,6.29604693856,37.1018798503,116.476155989,100.540974032,90.6152059723,9.90576805939,0.02
 01/02  18:00:00,231.932337339,33.5834102391,16.9685181895,6.17771721783,37.1018798503,116.476155989,108.503571999,89.9772520969,9.90576805939,8.62055184312
 01/02  19:00:00,142.613586112,31.303230872,14.4639480074,0.0,24.7345865669,47.5788473902,77.6109530001,72.6380689704,4.9528840297,0.02
 01/02  20:00:00,143.18631535,32.1378822284,13.8203740446,0.00952385381956,24.7345865669,47.5788473902,82.0741511722,77.1012671425,4.9528840297,0.02
 01/02  21:00:00,121.089317239,29.9121452781,13.563493605,0.0,12.3672932834,38.6892022431,94.6327577968,91.641027379,2.97173041782,0.02
 01/02  22:00:00,101.829695458,24.3634756098,10.9501787109,0.605376770233,12.3672932834,27.0668015668,81.4936940016,78.5019635838,2.97173041782,0.02
 01/02  23:00:00,75.4181995355,19.9414301854,9.2003308346,0.0,4.12243109448,15.9888894789,73.6703527016,70.6786222838,2.97173041782,0.02
 01/02  24:00:00,90.1659489807,26.1191468122,11.6177660593,1.46058558935,4.12243109448,15.9888894789,94.5810148439,91.589284426,2.97173041782,0.02
 01/03  01:00:00,79.861699176,21.1337892659,9.17261458449,2.43096983036,4.12243109448,15.9888894789,77.4742589517,74.4825285339,2.97173041782,0.02
 01/03  02:00:00,92.9548448182,26.8345622606,11.477236868,4.82845489912,4.12243109448,15.9888894789,96.6712070273,93.6794766095,2.97173041782,0.02
 01/03  03:00:00,84.5303415689,22.3261483464,9.01823896676,6.76025097299,4.12243109448,15.9888894789,77.45230083,74.4605704122,2.97173041782,0.02
 01/03  04:00:00,94.3423179005,26.8345622606,11.4067293065,6.2161763214,4.12243109448,15.9888894789,106.091318559,94.5176783518,2.97173041782,8.60190978941
 01/03  05:00:00,119.64511775,32.2968634391,13.0302759598,6.0619654475,12.3672932834,24.9413748627,108.780775511,103.807891481,4.9528840297,0.02
 01/03  06:00:00,141.885884444,31.857496875,15.3071095916,25.8632008591,12.3672932834,24.9413748627,172.523759223,167.550875193,4.9528840297,0.02
 01/03  07:00:00,200.819422925,32.9000119756,14.4448092228,25.1084294036,24.7345865669,70.7195625826,141.236222209,131.310454149,9.90576805939,0.02
 01/03  08:00:00,219.299410753,33.0250504207,13.521098885,19.1619928343,37.1018798503,92.3937384068,123.787266648,113.861498589,9.90576805939,0.02
 01/03  09:00:00,222.258895705,33.0840751804,13.7727798602,16.8810306641,37.1018798503,104.434947198,117.180647575,107.254879515,9.90576805939,0.02
 01/03  10:00:00,229.636952054,33.1669096856,14.6557940584,13.4910032997,37.1018798503,116.476155989,119.401806256,100.865448412,9.90576805939,8.63058978477
 01/03  11:00:00,230.836978186,33.2212613006,15.5420313625,11.9456288581,37.1018798503,116.476155989,107.934507589,98.0087395299,9.90576805939,0.02
 01/03  12:00:00,231.508335999,33.2849172736,16.4138111113,9.79450512703,37.1018798503,116.476155989,113.262125721,94.7165846605,9.90576805939,8.639773001
 01/03  13:00:00,219.916307373,33.3347290288,17.2801921127,8.30145335028,37.1018798503,104.434947198,102.371229531,92.4454614717,9.90576805939,0.02
 01/03  14:00:00,221.323578963,33.3809049,17.2878074492,7.27855003158,37.1018798503,116.476155989,110.066082647,91.5204488377,9.90576805939,8.63986575023
 01/03  15:00:00,224.344637893,33.4337096913,16.8398127332,6.2503118976,37.1018798503,116.476155989,99.5499540884,89.624186029,9.90576805939,0.02
 01/03  16:00:00,229.336574545,33.4805149538,16.7835217393,5.79081369091,37.1018798503,116.476155989,106.746924428,88.2051714443,9.90576805939,8.63598492414
 01/03  17:00:00,231.566214239,33.5013026893,15.8680424141,5.80859515252,37.1018798503,116.476155989,98.1606518652,88.2348838058,9.90576805939,0.02
 01/03  18:00:00,240.938960623,33.4987935776,14.0742998204,6.25691223064,37.1018798503,116.476155989,107.234882076,88.7085554161,9.90576805939,8.62055860104
 01/03  19:00:00,152.856877576,31.1442496613,10.1371780925,0.0,24.7345865669,47.5788473902,77.0339177258,72.0610336961,4.9528840297,0.02
 01/03  20:00:00,155.290431079,32.1378822284,8.89589709071,0.0830562241922,24.7345865669,47.5788473902,81.9086988896,76.9358148599,4.9528840297,0.02
 01/03  21:00:00,133.959851141,29.9121452781,8.25760842016,0.0,12.3672932834,38.6892022431,94.8309769475,91.8392465296,2.97173041782,0.02
 01/03  22:00:00,112.032023602,24.9789922133,6.57370081426,0.75965026902,12.3672932834,27.0668015668,82.4409407845,79.4492103667,2.97173041782,0.02
 01/03  23:00:00,85.9386954491,21.0542986605,5.49782239714,1.90147175874,4.12243109448,15.9888894789,73.8931495125,70.9014190946,2.97173041782,0.02
 01/03  24:00:00,102.32784368,26.8345622606,6.88940351118,4.77323634048,4.12243109448,15.9888894789,94.0403329005,91.0486024826,2.97173041782,0.02
 01/04  01:00:00,92.9417739934,22.3261483464,5.37558539618,7.82001544138,4.12243109448,15.9888894789,76.2810886637,73.2893582459,2.97173041782,0.02
 01/04  02:00:00,104.718713628,26.8345622606,6.90531173832,7.70114457373,4.12243109448,15.9888894789,96.5378660309,93.5461356131,2.97173041782,0.02
 01/04  03:00:00,96.0790832583,22.3261483464,5.33105112306,10.9429648911,4.12243109448,15.9888894789,78.2354056423,75.2436752244,2.97173041782,0.02
 01/04  04:00:00,107.092671673,26.8345622606,6.78088486219,9.99964130967,4.12243109448,15.9888894789,98.6456379677,95.6539075499,2.97173041782,0.02
 01/04  05:00:00,136.393644843,32.2968634391,6.9832804949,10.3620417663,12.3672932834,24.9413748627,110.036123196,105.063239167,4.9528840297,0.02
 01/04  06:00:00,161.518727798,31.8424731091,8.78929762834,32.4405229658,12.3672932834,24.9413748627,174.002000657,169.029116628,4.9528840297,0.02
 01/04  07:00:00,219.597303244,32.8659585904,8.84169196897,32.1280590011,24.7345865669,70.7195625826,168.769244242,150.261589414,9.90576805939,8.60188676875
 01/04  08:00:00,232.696750023,32.9659472136,8.91913700087,23.1243316785,37.1018798503,92.3937384068,140.67384367,130.74807561,9.90576805939,0.02
 01/04  09:00:00,235.435848723,33.0018877257,9.25364362699,20.4970349563,37.1018798503,104.434947198,133.189262118,123.263494059,9.90576805939,0.02
 01/04  10:00:00,243.705084311,33.0410605087,10.0957367987,18.3079314311,37.1018798503,116.476155989,134.828727423,116.290558643,9.90576805939,8.63240072012
 01/04  11:00:00,239.570773719,33.0841619195,11.0290669699,16.2800237031,37.1018798503,116.476155989,119.960061625,110.034293565,9.90576805939,0.02
 01/04  12:00:00,234.447214887,33.1262378709,12.5076575371,14.2255051482,37.1018798503,116.476155989,121.343909454,102.798343911,9.90576805939,8.63979748377
 01/04  13:00:00,216.794528013,33.165868026,13.8801763612,12.418100238,37.1018798503,104.434947198,106.301466922,96.3756988623,9.90576805939,0.02
 01/04  14:00:00,226.518287197,33.2148316305,14.9112306539,10.878967331,37.1018798503,116.476155989,112.591121339,94.0455068225,9.90576805939,8.63984645714
 01/04  15:00:00,231.839464891,33.2549473668,15.6926849012,9.75289524645,37.1018798503,116.476155989,102.027385366,92.1016173067,9.90576805939,0.02
 01/04  16:00:00,235.377868127,33.2874667867,15.9236769442,9.02794365734,37.1018798503,116.476155989,109.384725137,90.8428648908,9.90576805939,8.6360921866
 01/04  17:00:00,239.392194217,33.3136323379,15.9222065006,8.59080173861,37.1018798503,116.476155989,100.045420286,90.1196522267,9.90576805939,0.02
 01/04  18:00:00,247.602767709,33.3297136152,14.8933653581,8.54815715524,37.1018798503,116.476155989,108.322829875,89.796519857,9.90576805939,8.62054195829
 01/04  19:00:00,155.094835192,31.3429761747,10.9471480517,0.00690490186272,24.7345865669,47.5788473902,78.1322185767,73.159334547,4.9528840297,0.02
 01/04  20:00:00,155.799362804,31.8199198069,9.9753580391,0.136582866803,24.7345865669,47.5788473902,82.6738637682,77.7009797386,4.9528840297,0.02
 01/04  21:00:00,134.645280589,30.3890889103,9.4083022076,0.275960144678,12.3672932834,38.6892022431,95.223086684,92.2313562662,2.97173041782,0.02
 01/04  22:00:00,111.339139312,24.7882147604,7.71998032985,0.93806883734,12.3672932834,27.0668015668,83.3815956749,80.389865257,2.97173041782,0.02
 01/04  23:00:00,85.2229672508,21.0542986605,6.54675398553,2.00478655375,4.12243109448,15.9888894789,74.1808101742,71.1890797564,2.97173041782,0.02
 01/04  24:00:00,101.26416181,26.8345622606,8.09692677287,5.16906932064,4.12243109448,15.9888894789,94.2219038129,91.2301733951,2.97173041782,0.02
 01/05  01:00:00,92.0888546885,22.3261483464,6.2129060955,8.21668086435,4.12243109448,15.9888894789,76.2288081479,73.2370777301,2.97173041782,0.02
 01/05  02:00:00,103.403884542,26.8345622606,7.81231370303,7.78722195426,4.12243109448,15.9888894789,96.4738228403,93.4820924225,2.97173041782,0.02
 01/05  03:00:00,95.1076945324,22.3261483464,5.9269369411,11.2154532528,4.12243109448,15.9888894789,78.096368617,75.1046381992,2.97173041782,0.02
 01/05  04:00:00,105.425209296,26.8345622606,7.47321824395,9.88371803682,4.12243109448,15.9888894789,98.4632112456,95.4714808278,2.97173041782,0.02
 01/05  05:00:00,136.503585297,32.2968634391,7.12381915765,10.7539873982,12.3672932834,24.9413748627,110.207284111,105.234400081,4.9528840297,0.02
 01/05  06:00:00,163.766751631,31.8314950815,8.236678087,33.6188376226,12.3672932834,24.9413748627,174.376873317,169.403989287,4.9528840297,0.02
 01/05  07:00:00,222.981191183,32.8675239125,8.86692005683,34.488353789,24.7345865669,70.7195625826,161.919696553,151.993928493,9.90576805939,0.02
 01/05  08:00:00,235.681711258,32.9580876615,9.61474686482,25.7440658847,37.1018798503,92.3937384068,149.472394194,130.958538849,9.90576805939,8.60808728525
 01/05  09:00:00,236.387729905,32.9851976884,10.1112447205,22.4217400099,37.1018798503,104.434947198,132.881887726,122.956119667,9.90576805939,0.02
 01/05  10:00:00,241.801254597,33.0175536848,10.5073007512,18.6414535201,37.1018798503,116.476155989,125.857405686,115.931637627,9.90576805939,0.02
 01/05  11:00:00,237.346039383,33.0807953943,11.0325240755,15.2071032472,37.1018798503,116.476155989,127.705966263,109.162077887,9.90576805939,8.63812031673
 01/05  12:00:00,238.006347697,33.121061311,11.9665774627,13.193744752,37.1018798503,116.476155989,121.260058222,102.716121632,9.90576805939,8.63816853017
 01/05  13:00:00,229.400537093,33.1700956094,12.7509477775,11.1971333037,37.1018798503,104.434947198,106.723264573,96.7974965139,9.90576805939,0.02
 01/05  14:00:00,242.951683437,33.2170950228,13.1763319402,10.052761296,37.1018798503,116.476155989,111.142534253,92.5968741722,9.90576805939,8.63989202136
 01/05  15:00:00,243.148018094,33.2501519128,12.2209586187,9.43977235566,37.1018798503,116.476155989,103.1687885,93.2430204409,9.90576805939,0.02
 01/05  16:00:00,242.178059288,33.2763345931,11.4389000111,9.12302387045,37.1018798503,116.476155989,113.544668867,95.0027923358,9.90576805939,8.63610847164
 01/05  17:00:00,249.381068683,33.2851891576,10.8977296861,9.51219407877,37.1018798503,116.476155989,105.935778309,96.0100102496,9.90576805939,0.02
 01/05  18:00:00,260.759236958,33.290283617,10.5119784364,9.99410493684,37.1018798503,116.476155989,107.456295243,97.5305271832,9.90576805939,0.02
 01/05  19:00:00,166.969943611,31.3429761747,7.26162076186,0.069969668487,24.7345865669,47.5788473902,87.6369110144,74.0741244908,4.9528840297,8.6099024939
 01/05  20:00:00,168.355139941,31.8199198069,6.42703731442,0.408713760754,24.7345865669,47.5788473902,83.029637278,78.0567532483,4.9528840297,0.02
 01/05  21:00:00,147.786151557,30.3890889103,6.03556689446,0.494189883838,12.3672932834,38.6892022431,95.5102082049,92.5184777871,2.97173041782,0.02
 01/05  22:00:00,123.283486184,25.122075303,4.9002136285,2.11232855097,12.3672932834,27.0668015668,83.54996828,80.5582378622,2.97173041782,0.02
 01/05  23:00:00,101.866585641,22.3261483464,3.93374150005,7.75801786791,4.12243109448,15.9888894789,73.7882333183,70.7965029005,2.97173041782,0.02
 01/05  24:00:00,117.295635396,26.8345622606,4.84359284057,8.08973637053,4.12243109448,15.9888894789,94.5752438521,91.5835134343,2.97173041782,0.02
 01/06  01:00:00,107.180821297,22.3261483464,3.68593922555,12.2187264855,4.12243109448,15.9888894789,76.7301075255,73.7383771077,2.97173041782,0.02
 01/06  02:00:00,120.382185257,26.8345622606,4.84051658912,10.9078158387,4.12243109448,15.9888894789,97.2071585067,94.2154280889,2.97173041782,0.02
 01/06  03:00:00,109.867666345,22.3261483464,3.73450802098,15.4100119315,4.12243109448,15.9888894789,78.7862393337,75.7945089159,2.97173041782,0.02
 01/06  04:00:00,121.775631676,26.8345622606,4.57182024591,13.1007704697,4.12243109448,15.9888894789,99.3738615826,96.3821311648,2.97173041782,0.02
 01/06  05:00:00,153.859333808,32.2968634391,4.50786844583,14.5430163139,12.3672932834,24.9413748627,111.097867922,106.124983892,4.9528840297,0.02
 01/06  06:00:00,178.61384399,31.8278938822,5.31523120861,38.4289192004,12.3672932834,24.9413748627,175.678535354,170.705651324,4.9528840297,0.02
 01/06  07:00:00,236.764911844,32.8528607335,4.37735749712,39.234022038,24.7345865669,70.7195625826,175.462580236,165.536812176,9.90576805939,0.02
 01/06  08:00:00,247.366880977,32.9437168656,4.43124521545,28.0081474887,37.1018798503,92.3937384068,156.800652702,146.874884642,9.90576805939,0.02
 01/06  09:00:00,245.372884316,32.9675590215,4.79759034746,21.8134588427,37.1018798503,104.434947198,155.621059899,137.08656888,9.90576805939,8.62872295924
 01/06  10:00:00,249.989721119,33.0417084764,6.40155886326,16.7336831798,37.1018798503,116.476155989,134.365695686,124.439927627,9.90576805939,0.02
 01/06  11:00:00,245.91119257,33.1329462898,7.95265731161,14.2383284088,37.1018798503,116.476155989,131.319020174,112.775085243,9.90576805939,8.63816687136
 01/06  12:00:00,245.461116548,33.296293844,9.43324610442,12.0899141089,37.1018798503,116.476155989,111.311894453,101.386126393,9.90576805939,0.02
 01/06  13:00:00,235.757225719,33.5565032364,10.9021109556,10.2045533988,37.1018798503,104.434947198,107.432106264,88.8914889303,9.90576805939,8.63484927388
 01/06  14:00:00,247.259813824,33.7277623591,11.9956993455,8.67192555761,37.1018798503,116.476155989,101.830902535,83.2851758452,9.90576805939,8.63995862992
 01/06  15:00:00,246.595282946,33.8762441184,12.607026619,7.19878354718,37.1018798503,116.476155989,91.1399316022,81.2141635428,9.90576805939,0.02
 01/06  16:00:00,244.156909999,33.8661232138,12.6521528011,6.39093638416,37.1018798503,116.476155989,99.0146610408,80.4727430825,9.90576805939,8.6361498989
 01/06  17:00:00,247.513638384,33.5611231658,11.4257910991,6.30713469526,37.1018798503,116.476155989,93.8282988642,83.9025308048,9.90576805939,0.02
 01/06  18:00:00,255.569214393,33.3650268265,8.92021201151,6.8177852891,37.1018798503,116.476155989,105.97546851,96.0497004505,9.90576805939,0.02
 01/06  19:00:00,165.483798733,31.3429761747,4.39812063184,0.0228333829101,24.7345865669,47.5788473902,77.2779265599,72.3050425302,4.9528840297,0.02
 01/06  20:00:00,166.84505058,31.6609385962,3.0533801436,0.201621911692,24.7345865669,47.5788473902,89.8874444952,76.3246460609,4.9528840297,8.60991440454
 01/06  21:00:00,146.03378868,30.3890889103,2.38464515392,0.26252429055,12.3672932834,38.6892022431,94.4882502544,91.4965198366,2.97173041782,0.02
 01/06  22:00:00,122.51566521,25.6785095406,2.024038849,2.38025944972,12.3672932834,27.0668015668,83.746933564,80.7552031462,2.97173041782,0.02
 01/06  23:00:00,98.6618674495,22.3261483464,1.05338155066,7.12564312782,4.12243109448,15.9888894789,73.7932640483,70.8015336305,2.97173041782,0.02
 01/06  24:00:00,113.196750992,26.8345622606,0.722025277502,8.31957996217,4.12243109448,15.9888894789,94.994747215,92.0030167972,2.97173041782,0.02
 01/07  01:00:00,104.139574279,22.3261483464,0.238129429079,12.6931137913,4.12243109448,15.9888894789,77.3934344644,74.4017040466,2.97173041782,0.02
 01/07  02:00:00,118.08188779,26.8345622606,0.353623471712,12.3891373393,4.12243109448,15.9888894789,98.4635293506,95.4717989328,2.97173041782,0.02
 01/07  03:00:00,108.677119521,22.3261483464,0.339241785003,16.6854841395,4.12243109448,15.9888894789,79.8536596174,76.8619291996,2.97173041782,0.02
 01/07  04:00:00,120.927011073,26.8345622606,0.762006573334,15.2570582715,4.12243109448,15.9888894789,100.552040078,97.56030966,2.97173041782,0.02
 01/07  05:00:00,138.3168074,32.2968634391,0.0112822552504,19.7671197223,4.12243109448,16.0517297156,117.692006341,114.700275923,2.97173041782,0.02
 01/07  06:00:00,136.055039759,31.8199198069,0.264537956488,17.6622082679,4.12243109448,16.0517297156,119.088547781,116.096817363,2.97173041782,0.02
 01/07  07:00:00,168.267082406,32.7738070713,0.070445348311,25.7010476286,4.12243109448,39.6058045677,142.308470262,139.316739844,2.97173041782,0.02
 01/07  08:00:00,236.274013909,32.7738070713,2.95355433006,65.7376483531,12.3672932834,65.3531420225,198.174012428,193.201128398,4.9528840297,0.02
 01/07  09:00:00,221.40329912,32.7738070713,3.70651178957,54.0867182115,12.3672932834,68.2430321324,192.643350792,187.670466763,4.9528840297,0.02
 01/07  10:00:00,235.47490764,32.7747976978,6.7410003693,41.699533561,16.4897243779,93.1370602926,179.303482625,162.76423106,7.92461444751,8.61463711762
 01/07  11:00:00,228.983779065,32.7782844696,9.70698312457,36.2270307488,16.4897243779,93.1370602926,153.88036685,145.935752402,7.92461444751,0.02
 01/07  12:00:00,224.753554977,32.7861637699,11.9654782459,30.2989896723,16.4897243779,93.1370602926,141.63855852,133.693944072,7.92461444751,0.02
 01/07  13:00:00,214.266902088,32.791757234,14.202912076,25.3449778266,16.4897243779,83.9857416113,129.40777777,121.463163323,7.92461444751,0.02
 01/07  14:00:00,213.705474074,32.7965013687,16.0753534498,22.0034222563,16.4897243779,83.9857416113,121.603175159,113.658560712,7.92461444751,0.02
 01/07  15:00:00,211.66758709,32.8005477694,18.2927710921,18.9186826598,16.4897243779,83.9857416113,127.715518458,111.180090082,7.92461444751,8.61081392845
 01/07  16:00:00,171.060824411,32.7738070713,16.5934543613,0.358031064092,12.3672932834,70.6512738906,64.4620621069,59.4891780772,4.9528840297,0.02
 01/07  17:00:00,172.809819663,32.7738070713,14.8109941058,1.27731990697,12.3672932834,70.6512738906,65.9671956545,60.9943116248,4.9528840297,0.02
 01/07  18:00:00,166.749886809,32.7738070713,10.4908794504,2.59882552785,12.3672932834,58.1284167478,82.9478683935,77.9749843638,4.9528840297,0.02
 01/07  19:00:00,127.286935469,29.9121452781,7.60026215905,0.0,12.3672932834,24.9413748627,96.2347557914,91.2618717617,4.9528840297,0.02
 01/07  20:00:00,127.299400649,29.9121452781,6.64448831307,0.0,12.3672932834,24.9413748627,100.813157383,95.8402733532,4.9528840297,0.02
 01/07  21:00:00,120.19555783,32.1378822284,5.85886626787,6.64332409638,4.12243109448,16.0517297156,109.623894837,106.63216442,2.97173041782,0.02
 01/07  22:00:00,106.464601511,25.8374907513,4.15142397301,8.03803435057,4.12243109448,15.9888894789,92.504661532,89.5129311142,2.97173041782,0.02
 01/07  23:00:00,102.139710492,22.3261483464,3.20637337668,12.5350771176,4.12243109448,15.9888894789,79.7069389355,76.7152085177,2.97173041782,0.02
 01/07  24:00:00,114.706398575,26.8345622606,3.80892614907,11.6284973443,4.12243109448,15.9888894789,100.709526155,97.7177957371,2.97173041782,0.02
 01/08  01:00:00,105.303278577,22.3261483464,2.78235835029,17.5285410702,2.06121554724,15.9888894789,82.1890924174,79.1973619996,2.97173041782,0.02
 01/08  02:00:00,116.351302038,26.8345622606,3.49174211953,15.2307634206,2.06121554724,15.9888894789,103.955198678,100.963468261,2.97173041782,0.02
 01/08  03:00:00,109.278722975,22.3261483464,2.40502019162,21.2708089511,2.06121554724,15.9888894789,84.0283819957,81.0366515778,2.97173041782,0.02
 01/08  04:00:00,119.483220735,26.8345622606,2.68819096601,17.9101987617,2.06121554724,15.9888894789,105.811566105,102.819835687,2.97173041782,0.02
 01/08  05:00:00,112.830449532,22.3261483464,1.72051189156,24.4324949809,2.06121554724,15.9888894789,94.0446593616,82.4710213812,2.97173041782,8.60190756257
 01/08  06:00:00,122.24521682,26.8345622606,2.18762472942,20.1229138511,2.06121554724,15.9888894789,107.356146318,104.364415901,2.97173041782,0.02
 01/08  07:00:00,115.750249367,22.3261483464,1.27329428767,27.0962134005,2.06121554724,15.9888894789,86.6218895691,83.6301591513,2.97173041782,0.02
 01/08  08:00:00,114.657892579,26.8345622606,0.933379368216,21.945523165,2.06121554724,15.9888894789,108.50768482,105.515954402,2.97173041782,0.02
 01/08  09:00:00,126.342246976,22.3261483464,1.6342457805,23.9520876,4.12243109448,41.7362269337,84.3694930938,79.3966090641,4.9528840297,0.02
 01/08  10:00:00,131.966079355,26.8345622606,4.2647536702,17.3773439361,4.12243109448,41.7362269337,101.827776016,96.8548919864,4.9528840297,0.02
 01/08  11:00:00,120.681144658,22.3261483464,4.8422945701,20.1073866937,4.12243109448,41.7362269337,81.0883696901,76.1154856604,4.9528840297,0.02
 01/08  12:00:00,128.143088998,26.8345622606,8.83193094076,14.6934026517,4.12243109448,41.7362269337,99.4324885909,94.4596045612,4.9528840297,0.02
 01/08  13:00:00,118.082452586,22.3261483464,8.63489386898,16.37503855,4.12243109448,41.7362269337,79.7270569899,74.7541729602,4.9528840297,0.02
 01/08  14:00:00,126.944186752,26.8345622606,12.0294296689,11.9393940148,4.12243109448,41.7362269337,97.8639559831,92.8910719534,4.9528840297,0.02
 01/08  15:00:00,113.879455593,22.3261483464,10.2136946469,13.383918346,4.12243109448,41.7362269337,78.926622984,73.9537389543,4.9528840297,0.02
 01/08  16:00:00,124.676939427,26.8345622606,13.6038667497,10.1059181542,4.12243109448,41.7362269337,97.1761419723,92.2032579426,4.9528840297,0.02
 01/08  17:00:00,92.4081726112,22.3261483464,10.9434212525,12.6955855936,4.12243109448,24.8785346261,80.0321637887,75.059279759,4.9528840297,0.02
 01/08  18:00:00,99.5455560976,26.8345622606,11.8857201984,12.9194102281,2.06121554724,15.9888894789,103.456018377,100.464287959,2.97173041782,0.02
 01/08  19:00:00,97.2877332384,22.3261483464,7.76789892899,17.870111933,2.06121554724,15.9888894789,84.9531793143,81.9614488965,2.97173041782,0.02
 01/08  20:00:00,108.063672385,26.8345622606,8.98137135575,15.2300682469,2.06121554724,15.9888894789,106.363375947,103.37164553,2.97173041782,0.02
 01/08  21:00:00,102.991403292,22.3261483464,6.57920705396,20.6724059757,2.06121554724,15.9888894789,86.1538770776,83.1621466598,2.97173041782,0.02
 01/08  22:00:00,112.541328843,26.8345622606,7.52007957322,17.5413013221,2.06121554724,15.9888894789,107.792764621,104.801034203,2.97173041782,0.02
 01/08  23:00:00,107.586491867,22.3261483464,5.4533855862,23.6704732331,2.06121554724,15.9888894789,87.2306195616,84.2388891438,2.97173041782,0.02
 01/08  24:00:00,117.07973057,26.8345622606,6.29432717855,19.7916961323,2.06121554724,15.9888894789,108.923889186,105.932158768,2.97173041782,0.02
 01/09  01:00:00,112.745857224,22.3261483464,4.7295616018,25.4428906074,4.12243109448,15.9888894789,87.1641478208,84.172417403,2.97173041782,0.02
 01/09  02:00:00,121.595016368,26.8345622606,5.65834549711,20.8093697145,4.12243109448,15.9888894789,108.365381394,105.373650976,2.97173041782,0.02
 01/09  03:00:00,116.115594311,22.3261483464,4.09078748254,27.3160245687,4.12243109448,15.9888894789,87.4182954512,84.4265650334,2.97173041782,0.02
 01/09  04:00:00,124.838790608,26.8345622606,4.64146637113,22.3504669822,4.12243109448,15.9888894789,108.991792585,106.000062167,2.97173041782,0.02
 01/09  05:00:00,156.948831431,32.2968634391,4.71384280126,24.1951308886,12.3672932834,24.9413748627,123.571980481,118.599096452,4.9528840297,0.02
 01/09  06:00:00,190.670080348,31.8199198069,7.40295371177,55.4967193429,12.3672932834,24.9413748627,190.108410297,185.135526268,4.9528840297,0.02
 01/09  07:00:00,250.855693878,32.7738969852,7.33502781389,58.4195499361,24.7345865669,70.7195625826,182.269116296,172.343348236,9.90576805939,0.02
 01/09  08:00:00,255.166805367,32.776890037,7.57690320233,41.8908420703,37.1018798503,92.3937384068,170.563937201,152.048741564,9.90576805939,8.60942757801
 01/09  09:00:00,247.712232797,32.7857310684,8.84568482792,31.4881240291,37.1018798503,104.434947198,147.460072328,137.534304268,9.90576805939,0.02
 01/09  10:00:00,249.712924054,32.7934835768,10.6384798299,23.9661142206,37.1018798503,116.476155989,135.717670791,123.784350966,9.90576805939,2.02755176567
 01/09  11:00:00,246.204923114,32.8026229304,13.0421895847,19.8898519742,37.1018798503,116.476155989,127.482035271,110.948022525,9.90576805939,6.628244687
 01/09  12:00:00,242.65289588,32.9480220819,15.8005719524,15.6735992826,37.1018798503,116.476155989,115.071696847,96.5256535636,9.90576805939,8.64027522426
 01/09  13:00:00,229.140003281,33.1455029607,18.3579463797,12.2288436174,37.1018798503,104.434947198,101.274589054,91.3488209944,9.90576805939,0.02
 01/09  14:00:00,237.014292277,33.0091876975,19.8342437956,9.82181381361,37.1018798503,116.476155989,110.31069334,91.7646831023,9.90576805939,8.64024217794
 01/09  15:00:00,233.056770934,32.962902091,21.1529125458,8.12377190478,37.1018798503,116.476155989,101.589169379,91.6634013193,9.90576805939,0.02
 01/09  16:00:00,229.857105796,32.9912069999,21.3594756976,7.01879546711,37.1018798503,116.476155989,108.809493771,90.2673806464,9.90576805939,8.6363450649
 01/09  17:00:00,228.483644556,32.9576644214,20.042686561,6.59376394308,37.1018798503,116.476155989,100.60903818,90.6832701209,9.90576805939,0.02
 01/09  18:00:00,234.324604305,32.9687985173,18.0333623442,6.46129926406,37.1018798503,116.476155989,109.869313666,91.3428119593,9.90576805939,8.62073364723
 01/09  19:00:00,144.113395982,29.9121452781,13.759106433,0.0,24.7345865669,47.5788473902,78.388779475,73.4158954453,4.9528840297,0.02
 01/09  20:00:00,146.743069194,31.3429761747,12.3710463959,0.00200401089941,24.7345865669,47.5788473902,82.9664688466,77.9935848169,4.9528840297,0.02
 01/09  21:00:00,126.640341183,29.9121452781,11.4694445083,0.0,12.3672932834,38.6892022431,96.1583552063,93.1666247885,2.97173041782,0.02
 01/09  22:00:00,105.881143058,23.9297162225,8.79565685354,0.0,12.3672932834,27.0668015668,83.957714462,80.9659840441,2.97173041782,0.02
 01/09  23:00:00,80.1215997874,19.9414301854,6.86165544691,0.0,4.12243109448,15.9888894789,74.8206181427,71.8288877248,2.97173041782,0.02
 01/09  24:00:00,94.3241346923,24.9267877317,8.13323175186,0.0,4.12243109448,15.9888894789,95.9396483981,92.9479179803,2.97173041782,0.02
 01/10  01:00:00,84.1317611816,20.3229850911,5.65017122292,0.564173296697,4.12243109448,15.9888894789,78.1861470924,75.1944166746,2.97173041782,0.02
 01/10  02:00:00,105.398363814,27.3115058928,6.88341062119,5.82996107905,4.12243109448,15.9888894789,98.0727954981,95.0810650803,2.97173041782,0.02
 01/10  03:00:00,92.9087048045,21.8492047142,5.37814197863,6.34306540024,4.12243109448,15.9888894789,79.2452689398,76.253538522,2.97173041782,0.02
 01/10  04:00:00,109.388620862,27.3115058928,6.57619853855,9.6937250175,4.12243109448,15.9888894789,99.5005538475,96.5088234297,2.97173041782,0.02
 01/10  05:00:00,133.238327338,31.8199198069,6.53125887185,6.63714333432,12.3672932834,24.9413748627,110.757579029,105.784694999,4.9528840297,0.02
 01/10  06:00:00,170.818369204,32.3066918608,9.48752508513,41.5403424815,12.3672932834,24.9413748627,176.211511902,171.238627873,4.9528840297,0.02
 01/10  07:00:00,218.260805535,32.8324677999,9.76049153674,30.8668420706,24.7345865669,70.7195625826,159.311809951,149.386041891,9.90576805939,0.02
 01/10  08:00:00,234.34844993,32.9106416771,8.57797978984,22.470722859,37.1018798503,92.3937384068,151.860120699,133.344894697,9.90576805939,8.60945794321
 01/10  09:00:00,237.121955945,32.9381336908,8.3346091869,19.77577947,37.1018798503,104.434947198,138.313843485,128.388075426,9.90576805939,0.02
 01/10  10:00:00,238.780575463,32.9749127959,10.2831082378,15.2554337435,37.1018798503,116.476155989,126.361882992,116.436114933,9.90576805939,0.02
 01/10  11:00:00,226.447668382,33.0145857602,13.6604865898,12.7324443789,37.1018798503,116.476155989,121.577232897,103.033030569,9.90576805939,8.63843426918
 01/10  12:00:00,222.884263051,33.0573662181,15.7417325064,10.4645477652,37.1018798503,116.476155989,114.645210048,96.0992569664,9.90576805939,8.64018502239
 01/10  13:00:00,217.860679689,33.2133615957,16.9222045708,8.38340911705,37.1018798503,104.434947198,100.622177338,90.6964092786,9.90576805939,0.02
 01/10  14:00:00,239.712767992,33.5437715625,19.1370516826,6.79656007194,37.1018798503,116.476155989,103.516056047,84.9699811085,9.90576805939,8.64030687924
 01/10  15:00:00,247.895543407,33.8075581056,20.1983024952,5.21536678692,37.1018798503,116.476155989,90.773921967,80.8481539076,9.90576805939,0.02
 01/10  16:00:00,247.330307389,33.7551540667,20.193026979,4.16952235445,37.1018798503,116.476155989,98.9300686509,80.3878303458,9.90576805939,8.63647024564
 01/10  17:00:00,243.878307663,33.5593456084,18.3184859939,3.82051032925,37.1018798503,116.476155989,92.3299767758,82.4042087164,9.90576805939,0.02
 01/10  18:00:00,249.839393603,33.38436794,14.8264633749,4.20741989106,37.1018798503,116.476155989,95.094203325,85.1684352656,9.90576805939,0.02
 01/10  19:00:00,160.139855553,31.3429761747,9.82205826224,0.0,24.7345865669,47.5788473902,82.982455221,69.4209963772,4.9528840297,8.60857481416
 01/10  20:00:00,161.057944291,31.6609385962,8.53233946295,0.00554763520675,24.7345865669,47.5788473902,79.8191800688,74.8462960391,4.9528840297,0.02
 01/10  21:00:00,140.453273968,30.3890889103,7.5980402224,0.0559725161577,12.3672932834,38.6892022431,93.1910691229,90.1993387051,2.97173041782,0.02
 01/10  22:00:00,115.60036655,24.692826034,5.73621045809,0.34874872008,12.3672932834,27.0668015668,82.2498775825,79.2581471647,2.97173041782,0.02
 01/10  23:00:00,89.1640012207,21.2132798713,4.30037351173,1.38646253723,4.12243109448,15.9888894789,73.5903301169,70.5985996991,2.97173041782,0.02
 01/10  24:00:00,105.667693045,26.8345622606,5.1750967151,3.87561547782,4.12243109448,15.9888894789,93.7212942546,90.7295638367,2.97173041782,0.02
 01/11  01:00:00,95.6815430645,22.3261483464,3.94787135579,7.00394506593,4.12243109448,15.9888894789,75.969600802,72.9778703842,2.97173041782,0.02
 01/11  02:00:00,109.389256763,26.8345622606,4.8074193719,7.37703829139,4.12243109448,15.9888894789,96.3774971427,93.3857667249,2.97173041782,0.02
 01/11  03:00:00,100.695981059,22.3261483464,3.37855563022,11.48263936,4.12243109448,15.9888894789,78.1976121383,75.2058817205,2.97173041782,0.02
 01/11  04:00:00,113.186789894,26.8345622606,4.07216362105,10.5422111683,4.12243109448,15.9888894789,98.8353149166,95.8435844988,2.97173041782,0.02
 01/11  05:00:00,143.825172183,32.2968634391,4.15049186346,11.9535926518,12.3672932834,24.9413748627,110.753049386,105.780165356,4.9528840297,0.02
 01/11  06:00:00,169.884118698,31.8284857114,7.42572185697,36.2222945249,12.3672932834,24.9413748627,175.255983513,170.283099483,4.9528840297,0.02
 01/11  07:00:00,227.349041809,32.8490446343,7.47743785887,35.7450806167,24.7345865669,70.7195625826,165.395795761,155.470027701,9.90576805939,0.02
 01/11  08:00:00,239.286367249,32.9382823985,7.05408510228,25.170122125,37.1018798503,92.3937384068,147.514036611,137.588268551,9.90576805939,0.02
 01/11  09:00:00,236.602848403,32.9867731738,7.95953748181,18.6425457111,37.1018798503,104.434947198,144.020218332,125.48553879,9.90576805939,8.62891148201
 01/11  10:00:00,241.053599248,33.0950520555,10.7987833515,14.0180616224,37.1018798503,116.476155989,118.111574704,108.185806645,9.90576805939,0.02
 01/11  11:00:00,238.953926193,33.2662754302,12.9008961163,12.041453336,37.1018798503,116.476155989,111.706119881,93.1633311874,9.90576805939,8.63702063393
 01/11  12:00:00,237.609080182,33.5924938028,14.8232954006,9.89653698004,37.1018798503,116.476155989,105.311386628,86.7653912261,9.90576805939,8.64022734216
 01/11  13:00:00,225.038332598,33.9775536025,17.9312376663,7.63228271847,37.1018798503,104.434947198,92.9116661121,82.9858980527,9.90576805939,0.02
 01/11  14:00:00,236.331926223,34.2829420429,19.8334420696,5.86619758124,37.1018798503,116.476155989,98.5708779283,80.0248080214,9.90576805939,8.64030184756
 01/11  15:00:00,237.239051193,34.4393440067,20.1831352293,4.69076413839,37.1018798503,116.476155989,87.6820863015,77.7563182421,9.90576805939,0.02
 01/11  16:00:00,235.371735732,34.3384618683,20.6735981494,3.84625877142,37.1018798503,116.476155989,96.1490775345,77.6068100424,9.90576805939,8.63649943278
 01/11  17:00:00,234.464575215,34.0171050998,19.5541283763,3.35834808741,37.1018798503,116.476155989,89.9425985059,80.0168304465,9.90576805939,0.02
 01/11  18:00:00,244.877232236,33.7122451978,17.4993605113,3.29602589812,37.1018798503,116.476155989,92.8801517442,82.9543836848,9.90576805939,0.02
 01/11  19:00:00,155.775758322,31.3429761747,11.9271216228,0.0,24.7345865669,47.5788473902,81.3076516613,67.7448174282,4.9528840297,8.60995020343
 01/11  20:00:00,157.501238662,31.8199198069,9.64112828619,0.0,24.7345865669,47.5788473902,78.3774389747,73.404554945,4.9528840297,0.02
 01/11  21:00:00,137.3346391,30.3890889103,8.8571280585,0.00660865696645,12.3672932834,38.6892022431,91.7878137991,88.7960833812,2.97173041782,0.02
 01/11  22:00:00,113.20364537,24.4066598547,6.88704192417,0.124487485396,12.3672932834,27.0668015668,81.0916915004,78.0999610825,2.97173041782,0.02
 01/11  23:00:00,87.3034904927,20.8953174498,5.4304342647,0.45689603196,4.12243109448,15.9888894789,72.3158683362,69.3241379184,2.97173041782,0.02
 01/11  24:00:00,103.892999712,26.1668411755,6.46767807863,1.58367952014,4.12243109448,15.9888894789,93.8653662795,90.8736358617,2.97173041782,0.02
 01/12  01:00:00,92.6139118038,21.8492047142,4.60273045168,3.97348160508,4.12243109448,15.9888894789,76.1204591617,73.1287287439,2.97173041782,0.02
 01/12  02:00:00,109.862889168,27.3115058928,5.48707508955,7.09705716603,4.12243109448,15.9888894789,96.296380608,93.3046501902,2.97173041782,0.02
 01/12  03:00:00,96.2217036228,21.8492047142,3.65151076141,7.49769558235,4.12243109448,15.9888894789,78.2568719301,75.2651415123,2.97173041782,0.02
 01/12  04:00:00,114.597535041,27.3115058928,4.2884287985,11.0467863372,4.12243109448,15.9888894789,98.7421532122,95.7504227944,2.97173041782,0.02
 01/12  05:00:00,138.729451231,31.8199198069,4.47933583924,7.81923656236,12.3672932834,24.9413748627,110.042700155,105.069816126,4.9528840297,0.02
 01/12  06:00:00,174.554193617,32.3135144708,7.83794749855,41.2653360621,12.3672932834,24.9413748627,173.570102833,168.597218803,4.9528840297,0.02
 01/12  07:00:00,222.360391779,32.8613472719,8.11360771104,31.7275753416,24.7345865669,70.7195625826,161.941825458,152.016057398,9.90576805939,0.02
 01/12  08:00:00,236.185936765,32.9574421382,7.87711857568,23.289770682,37.1018798503,92.3937384068,143.807118345,133.881350285,9.90576805939,0.02
 01/12  09:00:00,236.431571043,32.9931619526,8.84478495825,20.0388751305,37.1018798503,104.434947198,142.842217217,124.307442716,9.90576805939,8.62900644125
 01/12  10:00:00,245.092920813,33.0263196014,10.1002775229,18.1077133588,37.1018798503,116.476155989,126.204333142,116.278565083,9.90576805939,0.02
 01/12  11:00:00,240.953028404,33.061635333,11.0356053282,16.4830914712,37.1018798503,116.476155989,129.178891599,110.634606925,9.90576805939,8.63851661514
 01/12  12:00:00,238.922965717,33.0928877059,10.8732658562,15.0964164179,37.1018798503,116.476155989,118.050534196,108.124766137,9.90576805939,0.02
 01/12  13:00:00,229.435415374,33.1187866365,10.4944548653,13.9344094805,37.1018798503,104.434947198,125.875219374,107.334261275,9.90576805939,8.63519004025
 01/12  14:00:00,239.550792222,33.1482893881,9.4495714226,13.3563343873,37.1018798503,116.476155989,126.922862566,108.376728332,9.90576805939,8.64036617546
 01/12  15:00:00,241.401624583,33.1749575193,8.20528161633,13.1290180478,37.1018798503,116.476155989,121.28100154,111.35523348,9.90576805939,0.02
 01/12  16:00:00,245.645594664,33.1991361075,7.73171568587,12.9369267378,37.1018798503,116.476155989,129.867694322,111.325374623,9.90576805939,8.63655164011
 01/12  17:00:00,250.993240659,33.2169462312,7.16413090436,13.0128785655,37.1018798503,116.476155989,121.429393209,111.503625149,9.90576805939,0.02
 01/12  18:00:00,265.648847613,33.2221975139,5.24708865837,13.6043913996,37.1018798503,116.476155989,126.915609048,116.989840988,9.90576805939,0.02
 01/12  19:00:00,168.774625762,31.3429761747,0.622313216701,0.568027483697,24.7345865669,47.5788473902,92.1845272735,78.6230234472,4.9528840297,8.60861979657
 01/12  20:00:00,170.425299311,31.8199198069,0.0,1.64145170266,24.7345865669,47.5788473902,86.7965934012,81.8237093715,4.9528840297,0.02
 01/12  21:00:00,154.296845199,31.8199198069,0.0,4.849927253,12.3672932834,38.6892022431,101.789611868,98.7978814498,2.97173041782,0.02
 01/12  22:00:00,131.809724714,26.3144343835,0.143311442175,9.03397321568,12.3672932834,27.0668015668,89.2313092673,86.2395788495,2.97173041782,0.02
 01/12  23:00:00,104.15929967,21.8492047142,0.0936437599687,10.4393781202,4.12243109448,15.9888894789,79.9692988088,76.977568391,2.97173041782,0.02
 01/12  24:00:00,125.560540701,27.3115058928,0.103826722978,15.76433137,4.12243109448,15.9888894789,105.014745347,102.023014929,2.97173041782,0.02
 01/13  01:00:00,108.644137542,21.8492047142,0.0129885488422,14.0066347614,4.12243109448,15.9888894789,89.6127550749,86.6210246571,2.97173041782,0.02
 01/13  02:00:00,130.202764521,27.3115058928,0.0,19.8233815603,4.12243109448,15.9888894789,117.081802064,114.090071646,2.97173041782,0.02
 01/13  03:00:00,112.448062691,21.8492047142,0.0,16.9316498222,4.12243109448,15.9888894789,100.893098724,97.9013683066,2.97173041782,0.02
 01/13  04:00:00,135.785969506,27.3115058928,0.0,23.9443458377,4.12243109448,15.9888894789,135.967838587,132.97610817,2.97173041782,0.02
 01/13  05:00:00,160.544176773,31.8199198069,0.0,17.2583464403,12.3672932834,24.9413748627,168.558193786,163.585309757,4.9528840297,0.02
 01/13  06:00:00,204.023982626,32.3095644665,0.0,59.7337605041,12.3672932834,24.9413748627,223.397733184,218.424849154,4.9528840297,0.02
 01/13  07:00:00,263.042672735,32.7778043134,0.0,61.8891313266,24.7345865669,70.7195625826,231.031542419,221.10577436,9.90576805939,0.02
 01/13  08:00:00,271.929006819,32.8422217947,0.0,49.8719174642,37.1018798503,92.3937384068,210.142957,200.21718894,9.90576805939,0.02
 01/13  09:00:00,266.968501221,32.9018863643,0.0,40.9200595688,37.1018798503,104.434947198,201.117732666,182.582950269,9.90576805939,8.62901433764
 01/13  10:00:00,268.293596641,32.951547585,0.0,31.3704953844,37.1018798503,116.476155989,175.39713659,165.47136853,9.90576805939,0.02
 01/13  11:00:00,264.676881651,32.9700397213,0.471268343337,27.5286296233,37.1018798503,116.476155989,169.643788532,151.099469157,9.90576805939,8.63855131561
 01/13  12:00:00,263.133878946,32.9786976129,1.83505231043,24.6306356236,37.1018798503,116.476155989,152.822736415,142.896968355,9.90576805939,0.02
 01/13  13:00:00,249.246020716,32.9863877536,2.79168675422,21.3890823882,37.1018798503,104.434947198,155.150388478,136.609407408,9.90576805939,8.63521300992
 01/13  14:00:00,257.688274032,33.005170518,3.69454711713,18.8916951868,37.1018798503,116.476155989,149.356782724,130.810674152,9.90576805939,8.64034051282
 01/13  15:00:00,256.083444547,33.0311463534,4.08365862866,17.2529220734,37.1018798503,116.476155989,137.320855707,127.395087647,9.90576805939,0.02
 01/13  16:00:00,254.141599398,33.0576523594,3.56577047382,16.06176616,37.1018798503,116.476155989,145.713035053,127.170642456,9.90576805939,8.63662453794
 01/13  17:00:00,255.828334282,33.0654196959,2.63531849495,16.0729118,37.1018798503,116.476155989,139.818936715,129.893168656,9.90576805939,0.02
 01/13  18:00:00,269.388621247,33.0735654157,1.67781015655,16.4294911105,37.1018798503,116.476155989,142.739190787,132.813422728,9.90576805939,0.02
 01/13  19:00:00,173.213133722,31.183994964,0.029005823371,0.913185011673,24.7345865669,47.5788473902,104.119743251,99.1468592214,4.9528840297,0.02
 01/13  20:00:00,177.670681948,31.8199198069,0.0,3.05980712753,24.7345865669,47.5788473902,132.376454907,118.813609859,4.9528840297,8.60996101798
 01/13  21:00:00,166.064368774,32.2968634391,0.0,10.2374336367,12.3672932834,38.6892022431,147.693539766,144.701809348,2.97173041782,0.02
 01/13  22:00:00,137.7083354,25.8374907513,0.0,11.3934226278,12.3672932834,27.0668015668,127.768596832,124.776866414,2.97173041782,0.02
 01/13  23:00:00,115.752165797,22.3261483464,0.0,18.4023417788,4.12243109448,15.9888894789,114.521179502,111.529449084,2.97173041782,0.02
 01/13  24:00:00,130.627689516,26.8345622606,0.0,18.0580644415,4.12243109448,15.9888894789,149.388264168,146.39653375,2.97173041782,0.02
 01/14  01:00:00,121.651133144,22.3261483464,0.0,23.8580266596,4.12243109448,15.9888894789,123.936919394,120.945188976,2.97173041782,0.02
 01/14  02:00:00,135.156244249,26.8345622606,0.0,22.2048416153,4.12243109448,15.9888894789,158.165924238,155.17419382,2.97173041782,0.02
 01/14  03:00:00,126.585465205,22.3261483464,0.0,28.5282455989,4.12243109448,15.9888894789,129.669570868,126.677840451,2.97173041782,0.02
 01/14  04:00:00,138.773299318,26.8345622606,0.0,25.7508404895,4.12243109448,15.9888894789,162.939608095,159.947877677,2.97173041782,0.02
 01/14  05:00:00,161.033307552,32.2968634391,0.0,32.4339052662,4.12243109448,16.0517297156,195.516901603,192.525171185,2.97173041782,0.02
 01/14  06:00:00,156.55841666,31.8199198069,0.0,28.4947228755,4.12243109448,16.0517297156,194.475534221,191.483803804,2.97173041782,0.02
 01/14  07:00:00,209.642638016,32.7738070713,0.0,57.1037858359,4.12243109448,39.6058045677,220.691402199,217.699671781,2.97173041782,0.02
 01/14  08:00:00,275.204628399,32.7738070713,0.0,99.3432144531,12.3672932834,65.3531420225,248.709038512,243.736154482,4.9528840297,0.02
 01/14  09:00:00,253.678601849,32.7738070713,0.0,80.4298031124,12.3672932834,68.2430321324,249.121104577,244.148220547,4.9528840297,0.02
 01/14  10:00:00,258.977430487,32.7738070713,0.0,59.7663584452,16.4897243779,93.1370602926,228.358920751,211.819553433,7.92461444751,8.61475287038
 01/14  11:00:00,245.397490344,32.7738070713,0.785687629518,46.4167045751,16.4897243779,93.1370602926,185.351441095,177.406826648,7.92461444751,0.02
 01/14  12:00:00,238.477913834,32.7742820735,3.31019314724,39.5068820146,16.4897243779,93.1370602926,172.210090109,164.265475661,7.92461444751,0.02
 01/14  13:00:00,222.981652109,32.7752216131,6.71920401228,35.0606864492,16.4897243779,83.9857416113,159.760905446,151.816290999,7.92461444751,0.02
 01/14  14:00:00,218.407593208,32.7757700632,9.94700593466,30.7711703003,16.4897243779,83.9857416113,146.332640534,138.388026086,7.92461444751,0.02
 01/14  15:00:00,213.463470526,32.7762424969,11.7500109577,26.9109993484,16.4897243779,83.9857416113,146.07056806,129.53364895,7.92461444751,8.61230466233
 01/14  16:00:00,167.969267841,32.7738070713,9.34237401369,2.06274672356,12.3672932834,70.6512738906,84.6718809056,79.6989968759,4.9528840297,0.02
 01/14  17:00:00,172.860455627,32.7738070713,8.53685562828,4.07779664747,12.3672932834,70.6512738906,89.1179431972,84.1450591675,4.9528840297,0.02
 01/14  18:00:00,174.058691394,32.7738070713,7.13102070586,5.77402596863,12.3672932834,58.1284167478,98.8482437093,93.8753596796,4.9528840297,0.02
 01/14  19:00:00,136.940841958,31.0250137532,5.71688577873,2.80297866942,12.3672932834,24.9413748627,99.1767973815,94.2039133518,4.9528840297,0.02
 01/14  20:00:00,143.486717766,32.2968634391,4.7034727103,7.79595386444,12.3672932834,24.9413748627,102.604485203,97.6316011735,4.9528840297,0.02
 01/14  21:00:00,128.263370658,31.8199198069,3.78267327536,10.0980608275,4.12243109448,16.0517297156,111.435347419,108.443617001,2.97173041782,0.02
 01/14  22:00:00,117.595932495,26.3144343835,2.6057664167,15.7743524417,4.12243109448,15.9888894789,95.8868383753,92.8951079575,2.97173041782,0.02
 01/14  23:00:00,106.093598499,21.8492047142,1.74260734858,14.3092868074,4.12243109448,15.9888894789,82.6676435688,79.675913151,2.97173041782,0.02
 01/14  24:00:00,126.4720774,27.3115058928,1.54162831719,20.5713698326,4.12243109448,15.9888894789,104.186692698,101.19496228,2.97173041782,0.02
 01/15  01:00:00,107.444094345,21.8492047142,1.05899826595,18.1976723854,2.06121554724,15.9888894789,85.0388232613,82.0470928435,2.97173041782,0.02
 01/15  02:00:00,129.187617817,27.3115058928,1.79679556506,24.9943832816,2.06121554724,15.9888894789,106.907677588,103.91594717,2.97173041782,0.02
 01/15  03:00:00,110.100017235,21.8492047142,1.51673537019,20.6753511327,2.06121554724,15.9888894789,86.2406150178,83.2488846,2.97173041782,0.02
 01/15  04:00:00,131.067645925,27.3115058928,2.22135503991,27.6265484782,2.06121554724,15.9888894789,116.774570954,105.200932919,2.97173041782,8.60190761731
 01/15  05:00:00,110.887689629,21.8492047142,1.88033251519,22.3652935053,2.06121554724,15.9888894789,87.2798453495,84.2881149317,2.97173041782,0.02
 01/15  06:00:00,131.312580901,27.3115058928,3.03865031537,29.1229097886,2.06121554724,15.9888894789,109.205659002,106.213928584,2.97173041782,0.02
 01/15  07:00:00,110.640877117,21.8492047142,2.70193654777,23.2632228141,2.06121554724,15.9888894789,88.0168110927,85.0250806749,2.97173041782,0.02
 01/15  08:00:00,122.717523399,27.3115058928,3.86781442235,31.2189221358,2.06121554724,15.9888894789,110.807828276,107.816097858,2.97173041782,0.02
 01/15  09:00:00,123.314787167,21.8492047142,3.27554994381,22.2059637306,4.12243109448,41.7362269337,87.0440223213,82.0711382916,4.9528840297,0.02
 01/15  10:00:00,141.835921765,27.3115058928,4.66364650999,25.8822211001,4.12243109448,41.7362269337,104.791338639,99.8184546095,4.9528840297,0.02
