Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  11:00:00,119.246277546,21.8492047142,4.80483517655,18.4646740316,4.12243109448,41.7362269337,82.782696342,77.8098123123,4.9528840297,0.02
 01/15  12:00:00,133.637993217,27.3115058928,8.03855154407,21.1187670472,4.12243109448,41.7362269337,101.062747087,96.0898630575,4.9528840297,0.02
 01/15  13:00:00,111.790816227,21.8492047142,6.60613415208,15.2211409541,4.12243109448,41.7362269337,81.2405709721,76.2676869424,4.9528840297,0.02
 01/15  14:00:00,125.273558588,27.3115058928,9.69651438338,17.3478176891,4.12243109448,41.7362269337,99.8429966539,94.8701126242,4.9528840297,0.02
 01/15  15:00:00,106.248171519,21.8492047142,8.93541637471,12.4246693142,4.12243109448,41.7362269337,80.4631337236,75.4902496939,4.9528840297,0.02
 01/15  16:00:00,119.112950826,27.3115058928,11.8114083461,14.7216798185,4.12243109448,41.7362269337,99.3782744733,94.4053904436,4.9528840297,0.02
 01/15  17:00:00,89.1540353233,21.8492047142,9.19004058964,11.8473741442,4.12243109448,24.8785346261,81.3107883203,76.3379042906,4.9528840297,0.02
 01/15  18:00:00,109.536041093,27.3115058928,10.8494905593,18.1489635317,2.06121554724,15.9888894789,104.851280597,101.859550179,2.97173041782,0.02
 01/15  19:00:00,96.4234439867,21.8492047142,6.94587205649,15.7622137314,2.06121554724,15.9888894789,86.1993922678,83.20766185,2.97173041782,0.02
 01/15  20:00:00,118.279896387,27.3115058928,6.55628404919,21.720280413,2.06121554724,15.9888894789,107.927632867,104.935902449,2.97173041782,0.02
 01/15  21:00:00,104.131015093,21.8492047142,4.22707810768,18.4586537509,2.06121554724,15.9888894789,87.4787109846,84.4869805668,2.97173041782,0.02
 01/15  22:00:00,123.551283306,27.3115058928,5.40448719631,24.585177559,2.06121554724,15.9888894789,109.35949473,106.367764312,2.97173041782,0.02
 01/15  23:00:00,103.065389086,21.8492047142,5.24842307455,19.9736328752,2.06121554724,15.9888894789,88.4356711409,85.4439407231,2.97173041782,0.02
 01/15  24:00:00,121.696371559,27.3115058928,6.69848037723,26.1225984526,2.06121554724,15.9888894789,110.261954032,107.270223614,2.97173041782,0.02
 01/16  01:00:00,104.612137404,21.8492047142,5.00831311224,21.3632887367,2.06121554724,15.9888894789,88.9908490596,85.9991186417,2.97173041782,0.02
 01/16  02:00:00,124.487171602,27.3115058928,6.1484967075,27.7296481024,2.06121554724,15.9888894789,110.840282331,107.848551913,2.97173041782,0.02
 01/16  03:00:00,106.58690005,21.8492047142,4.6198721828,22.4647950373,2.06121554724,15.9888894789,89.4082521335,86.4165217157,2.97173041782,0.02
 01/16  04:00:00,126.688622168,27.3115058928,5.4848086239,29.1068289788,2.06121554724,15.9888894789,111.331068843,108.339338426,2.97173041782,0.02
 01/16  05:00:00,108.243295873,21.8492047142,4.06656472435,23.5176858073,2.06121554724,15.9888894789,89.8639605197,86.8722301019,2.97173041782,0.02
 01/16  06:00:00,128.417828675,27.3115058928,5.20430652477,30.233004603,2.06121554724,15.9888894789,111.85566994,108.863939522,2.97173041782,0.02
 01/16  07:00:00,109.15999535,21.8492047142,4.04980297577,24.3089709651,2.06121554724,15.9888894789,90.2117332299,87.2200028121,2.97173041782,0.02
 01/16  08:00:00,120.001500053,27.3115058928,4.81241405412,31.2299902737,2.06121554724,15.9888894789,120.771224791,109.198503543,2.97173041782,8.60099083023
 01/16  09:00:00,122.157444638,21.8492047142,3.83125473102,22.2865749827,4.12243109448,41.7362269337,87.8143760143,82.8414919846,4.9528840297,0.02
 01/16  10:00:00,140.923134956,27.3115058928,4.91289258013,27.4690798994,4.12243109448,41.7362269337,107.018143378,102.045259348,4.9528840297,0.02
 01/16  11:00:00,119.688951071,21.8492047142,4.47761584827,21.3246703943,4.12243109448,41.7362269337,85.9441677121,80.9712836824,4.9528840297,0.02
 01/16  12:00:00,137.486978575,27.3115058928,6.39317054815,25.7882720327,4.12243109448,41.7362269337,105.294919604,100.322035575,4.9528840297,0.02
 01/16  13:00:00,114.927319227,21.8492047142,6.07911410801,18.7668339375,4.12243109448,41.7362269337,84.3674316386,79.3945476089,4.9528840297,0.02
 01/16  14:00:00,124.141328009,27.3115058928,9.80824026243,20.876160005,4.12243109448,41.7362269337,102.624430464,97.6515464342,4.9528840297,0.02
 01/16  15:00:00,104.735878709,21.8492047142,8.95350356424,15.6087005051,4.12243109448,41.7362269337,83.0772299517,78.104345922,4.9528840297,0.02
 01/16  16:00:00,119.794422376,27.3115058928,12.3717928286,18.2920006694,4.12243109448,41.7362269337,101.940632564,96.9677485342,4.9528840297,0.02
 01/16  17:00:00,90.0554471192,21.8492047142,9.54463870803,14.2392007241,4.12243109448,24.8785346261,82.9502802546,77.9773962249,4.9528840297,0.02
 01/16  18:00:00,110.226581976,27.3115058928,10.8940367778,21.4536418537,2.06121554724,15.9888894789,106.633977295,103.642246877,2.97173041782,0.02
 01/16  19:00:00,96.4192822616,21.8492047142,7.63070136987,18.1158142889,2.06121554724,15.9888894789,87.5630556132,84.5713251954,2.97173041782,0.02
 01/16  20:00:00,117.111989175,27.3115058928,7.93669003246,24.2883926013,2.06121554724,15.9888894789,109.252213948,106.26048353,2.97173041782,0.02
 01/16  21:00:00,102.346672987,21.8492047142,5.3280882193,20.3049021957,2.06121554724,15.9888894789,88.135442622,85.1437122042,2.97173041782,0.02
 01/16  22:00:00,122.802664002,27.3115058928,6.10697339285,26.8636253494,2.06121554724,15.9888894789,109.876351758,106.88462134,2.97173041782,0.02
 01/16  23:00:00,105.295474824,21.8492047142,4.75997310924,22.1128949319,2.06121554724,15.9888894789,88.7624462816,85.7707158637,2.97173041782,0.02
 01/16  24:00:00,125.16461755,27.3115058928,5.94072406043,28.8973366211,2.06121554724,15.9888894789,110.684245146,107.692514728,2.97173041782,0.02
 01/17  01:00:00,107.477104418,21.8492047142,4.84496549929,22.6283988576,4.12243109448,15.9888894789,88.5226231811,85.5308927633,2.97173041782,0.02
 01/17  02:00:00,126.280270695,27.3115058928,6.33663082256,28.9167545831,4.12243109448,15.9888894789,109.785723551,106.793993133,2.97173041782,0.02
 01/17  03:00:00,107.660335879,21.8492047142,5.05673188505,23.2259215907,4.12243109448,15.9888894789,88.5193637914,85.5276333736,2.97173041782,0.02
 01/17  04:00:00,126.8436027,27.3115058928,6.36686562045,29.6102594656,4.12243109448,15.9888894789,110.046450132,107.054719714,2.97173041782,0.02
 01/17  05:00:00,143.961045764,31.8199198069,7.39570124383,19.3115960777,12.3672932834,24.9413748627,124.932553675,119.959669646,4.9528840297,0.02
 01/17  06:00:00,195.438508016,32.2968634391,10.7812319413,69.882656447,12.3672932834,24.9413748627,190.670205549,185.69732152,4.9528840297,0.02
 01/17  07:00:00,241.197989347,32.7738070713,11.3660394111,59.2454062542,24.7345865669,70.7195625826,171.420326984,161.494558925,9.90576805939,0.02
 01/17  08:00:00,246.044832948,32.7738070713,11.4243532927,42.5077892507,37.1018798503,92.3937384068,159.396574672,140.881260305,9.90576805939,8.60954630791
 01/17  09:00:00,242.707614374,32.7742414557,11.9880092793,35.8136907454,37.1018798503,104.434947198,141.710268259,131.784500199,9.90576805939,0.02
 01/17  10:00:00,246.534927632,32.7760996735,12.8820818057,30.9029601183,37.1018798503,116.476155989,134.285230845,124.359462786,9.90576805939,0.02
 01/17  11:00:00,238.218756293,32.777978443,14.4973463331,26.4969851275,37.1018798503,116.476155989,134.904210398,116.359677566,9.90576805939,8.63876477251
 01/17  12:00:00,231.464410262,32.7835198635,16.453791566,22.3757188079,37.1018798503,116.476155989,126.254882279,107.708406594,9.90576805939,8.64070762548
 01/17  13:00:00,219.274427649,32.7894927838,18.0673904343,18.612673912,37.1018798503,104.434947198,113.367592285,103.441824226,9.90576805939,0.02
 01/17  14:00:00,226.257727136,32.7952759106,19.5972284958,15.0274206884,37.1018798503,116.476155989,118.467718631,99.921256321,9.90576805939,8.64069425061
 01/17  15:00:00,223.372098018,32.8023798139,20.3285190684,12.4402324386,37.1018798503,116.476155989,107.09431926,97.1685512008,9.90576805939,0.02
 01/17  16:00:00,222.100865298,32.8091710931,20.8150335966,10.8522343836,37.1018798503,116.476155989,114.152916775,95.6104179087,9.90576805939,8.63673080663
 01/17  17:00:00,224.421790055,32.8204889502,19.2205605244,10.1418379788,37.1018798503,116.476155989,104.503432492,94.577664433,9.90576805939,0.02
 01/17  18:00:00,238.435590945,32.8483356138,16.7693162075,9.99591793322,37.1018798503,116.476155989,103.981588039,94.0558199796,9.90576805939,0.02
 01/17  19:00:00,146.314611178,29.9121452781,12.6080463702,0.0,24.7345865669,47.5788473902,89.4153821643,75.8524518898,4.9528840297,8.61004624484
 01/17  20:00:00,148.138944417,29.9121452781,10.9828005843,0.0,24.7345865669,47.5788473902,85.350719722,80.3778356923,4.9528840297,0.02
 01/17  21:00:00,131.293711536,31.3429761747,10.0997928308,0.40535642033,12.3672932834,38.6892022431,98.2664087407,95.2746783229,2.97173041782,0.02
 01/17  22:00:00,107.229169046,23.9297162225,8.00154282839,0.0,12.3672932834,27.0668015668,85.4483454057,82.4566149879,2.97173041782,0.02
 01/17  23:00:00,80.838813147,19.9414301854,6.46980178452,0.0,4.12243109448,15.9888894789,76.0635184581,73.0717880403,2.97173041782,0.02
 01/17  24:00:00,99.6432142247,26.3576186284,7.95618623928,3.85803306167,4.12243109448,15.9888894789,97.4435846966,94.4518542788,2.97173041782,0.02
 01/18  01:00:00,90.0162025535,21.8492047142,6.0734430816,6.52567487346,4.12243109448,15.9888894789,78.7339804933,75.7422500755,2.97173041782,0.02
 01/18  02:00:00,106.85811211,27.3115058928,7.68766564996,9.86323077413,4.12243109448,15.9888894789,99.162572106,96.1708416881,2.97173041782,0.02
 01/18  03:00:00,93.877748141,21.8492047142,5.85583853913,9.39444062624,4.12243109448,15.9888894789,80.2506415929,77.258911175,2.97173041782,0.02
 01/18  04:00:00,111.066762333,27.3115058928,7.0572646253,12.9463774674,4.12243109448,15.9888894789,99.887015541,96.8952851232,2.97173041782,0.02
 01/18  05:00:00,135.076174881,31.8199198069,7.75336988907,8.89777239574,12.3672932834,24.9413748627,111.833541181,106.860657151,4.9528840297,0.02
 01/18  06:00:00,175.424992408,32.2988888498,10.9581357138,47.2271961467,12.3672932834,24.9413748627,177.322956948,172.350072918,4.9528840297,0.02
 01/18  07:00:00,221.46054963,32.7917959992,10.9671750349,36.1332436321,24.7345865669,70.7195625826,157.448756323,147.522988264,9.90576805939,0.02
 01/18  08:00:00,232.54939818,32.8320795149,10.5732714747,24.9586770617,37.1018798503,92.3937384068,147.987117623,129.471829099,9.90576805939,8.60952046378
 01/18  09:00:00,231.569006575,32.8602347449,10.5237865433,19.9196129769,37.1018798503,104.434947198,131.603836844,121.678068785,9.90576805939,0.02
 01/18  10:00:00,235.350997172,32.8813153645,11.590208894,16.0175524685,37.1018798503,116.476155989,123.408287034,113.482518975,9.90576805939,0.02
 01/18  11:00:00,230.064290679,32.8977533453,13.3969459925,14.4307550549,37.1018798503,116.476155989,124.041671926,105.497102216,9.90576805939,8.6388016504
 01/18  12:00:00,225.473532163,32.911576294,15.315694343,12.6113817134,37.1018798503,116.476155989,117.131167369,98.5848061824,9.90576805939,8.64059312754
 01/18  13:00:00,210.501123805,32.9353876477,17.3335921282,10.5681770373,37.1018798503,104.434947198,105.603565001,95.6777969411,9.90576805939,0.02
 01/18  14:00:00,223.441614158,33.0088885941,19.7012063513,8.03284810235,37.1018798503,116.476155989,111.002899691,92.4563926611,9.90576805939,8.64073897079
 01/18  15:00:00,225.023762984,33.079398216,21.9839475825,6.13727907341,37.1018798503,116.476155989,99.4645243265,89.5387562671,9.90576805939,0.02
 01/18  16:00:00,219.84757359,33.1334952595,23.2828843825,5.23161423326,37.1018798503,116.476155989,107.48464341,88.9421028773,9.90576805939,8.63677247301
 01/18  17:00:00,218.937389445,33.1768566779,21.222849918,4.833495876,37.1018798503,116.476155989,98.8192195255,88.8934514661,9.90576805939,0.02
 01/18  18:00:00,233.617754218,33.2023184576,17.9807617198,4.99078391244,37.1018798503,116.476155989,98.792697785,88.8669297256,9.90576805939,0.02
 01/18  19:00:00,147.432483865,31.0250137532,13.4222171363,0.0,24.7345865669,47.5788473902,85.2341878176,71.6712433281,4.9528840297,8.61006045984
 01/18  20:00:00,148.824375188,31.183994964,11.8717926851,0.0,24.7345865669,47.5788473902,81.5450016614,76.5721176317,4.9528840297,0.02
 01/18  21:00:00,129.578221913,30.8660325425,10.7476234763,0.0551844880219,12.3672932834,38.6892022431,94.725329468,91.7335990502,2.97173041782,0.02
 01/18  22:00:00,106.415591101,23.9297162225,8.35642208934,0.0,12.3672932834,27.0668015668,83.1168961963,80.1251657785,2.97173041782,0.02
 01/18  23:00:00,80.2639903274,19.9414301854,6.79218106667,0.0,4.12243109448,15.9888894789,74.0367315315,71.0450011137,2.97173041782,0.02
 01/18  24:00:00,96.2507068402,26.1191468122,8.41371062435,1.73109782517,4.12243109448,15.9888894789,95.1778473019,92.1861168841,2.97173041782,0.02
 01/19  01:00:00,85.3149481063,21.1814836291,6.53005276333,2.73235312352,4.12243109448,15.9888894789,77.0067202868,74.014989869,2.97173041782,0.02
 01/19  02:00:00,103.188454171,27.3115058928,8.23312857005,7.13426285163,4.12243109448,15.9888894789,97.5535301111,94.5617996933,2.97173041782,0.02
 01/19  03:00:00,91.1347955189,21.8492047142,6.30793354217,7.05541264375,4.12243109448,15.9888894789,78.9520410232,75.9603106054,2.97173041782,0.02
 01/19  04:00:00,108.519036538,27.3115058928,7.79953617601,10.4838364496,4.12243109448,15.9888894789,99.6246073313,96.6328769134,2.97173041782,0.02
 01/19  05:00:00,131.806267991,31.8199198069,8.38282766239,6.94051286567,12.3672932834,24.9413748627,110.182088108,105.209204079,4.9528840297,0.02
 01/19  06:00:00,165.652165315,32.3160992252,11.3008726406,39.2726534146,12.3672932834,24.9413748627,173.545268157,168.572384128,4.9528840297,0.02
 01/19  07:00:00,213.046898198,32.8427772307,11.2490907064,30.0728623679,24.7345865669,70.7195625826,153.151642628,143.225874569,9.90576805939,0.02
 01/19  08:00:00,227.246822231,32.9336264191,10.7492654502,21.7862298405,37.1018798503,92.3937384068,143.772610427,125.257304245,9.90576805939,8.60953812228
 01/19  09:00:00,230.104635383,32.9584456256,10.5714830004,19.207094441,37.1018798503,104.434947198,129.489082817,119.563314758,9.90576805939,0.02
 01/19  10:00:00,238.204587463,32.9801982239,11.5737537495,17.0204296591,37.1018798503,116.476155989,123.064328587,113.138560528,9.90576805939,0.02
 01/19  11:00:00,233.866180939,33.0134824031,12.8843198133,14.9784128971,37.1018798503,116.476155989,124.129694045,105.585075274,9.90576805939,8.63885071135
 01/19  12:00:00,232.408408096,33.0662665963,14.8092943454,12.8795599311,37.1018798503,116.476155989,116.768288947,98.2218738507,9.90576805939,8.64064703682
 01/19  13:00:00,226.135058153,33.1393512027,18.0183729793,10.2507529086,37.1018798503,104.434947198,103.585882189,93.6601141298,9.90576805939,0.02
 01/19  14:00:00,244.574012071,33.2115070655,21.361050472,7.94162220857,37.1018798503,116.476155989,108.456665872,89.910260098,9.90576805939,8.64063771486
 01/19  15:00:00,249.635416896,33.2734160453,23.283296131,6.16970239567,37.1018798503,116.476155989,96.7440312115,86.8182631522,9.90576805939,0.02
 01/19  16:00:00,248.393210922,33.3127527375,22.5767544451,5.49508649558,37.1018798503,116.476155989,104.639128277,86.0965308463,9.90576805939,8.63682937161
 01/19  17:00:00,246.464211663,33.3500793601,20.8853851183,5.02273750232,37.1018798503,116.476155989,95.6169102923,85.6911422329,9.90576805939,0.02
 01/19  18:00:00,257.280695886,33.3666066267,19.6959261681,5.06195307478,37.1018798503,116.476155989,95.8620383021,85.9362702427,9.90576805939,0.02
 01/19  19:00:00,169.715514831,31.3429761747,16.0974683031,0.0,24.7345865669,47.5788473902,82.9289424683,69.3659765891,4.9528840297,8.61008184948
 01/19  20:00:00,171.748902612,31.8199198069,14.8688524392,0.0,24.7345865669,47.5788473902,78.9110867551,73.9382027254,4.9528840297,0.02
 01/19  21:00:00,152.266005328,30.3890889103,14.4423573866,0.0145474940783,12.3672932834,38.6892022431,91.5818984437,88.5901680259,2.97173041782,0.02
 01/19  22:00:00,123.449324338,23.8865319776,11.5618784398,0.289007874419,12.3672932834,27.0668015668,79.3784605257,76.3867301078,2.97173041782,0.02
 01/19  23:00:00,94.7148800837,20.4183738176,9.6429720425,0.306009163018,4.12243109448,15.9888894789,72.0980622482,69.1063318304,2.97173041782,0.02
 01/19  24:00:00,109.527023631,24.9267877317,12.1001920337,0.0,4.12243109448,15.9888894789,92.673887473,89.6821570552,2.97173041782,0.02
 01/20  01:00:00,95.5990677711,21.1337892659,9.43941573998,1.55614438738,4.12243109448,15.9888894789,74.8944541822,71.9027237644,2.97173041782,0.02
 01/20  02:00:00,112.61498469,26.5960904445,11.9562458042,3.26854094219,4.12243109448,15.9888894789,94.5576532332,91.5659228153,2.97173041782,0.02
 01/20  03:00:00,99.8160489536,22.3261483464,9.17136295079,6.41038658589,4.12243109448,15.9888894789,76.0309902848,73.039259867,2.97173041782,0.02
 01/20  04:00:00,111.121723812,26.8345622606,11.1924501737,6.30610832842,4.12243109448,15.9888894789,96.0688901482,93.0771597303,2.97173041782,0.02
 01/20  05:00:00,136.759556348,32.2968634391,12.3800597798,6.39025284444,12.3672932834,24.9413748627,107.473579063,102.500695033,4.9528840297,0.02
 01/20  06:00:00,156.36814618,31.8498000493,15.3847017198,27.5435233176,12.3672932834,24.9413748627,171.494756806,166.521872777,4.9528840297,0.02
 01/20  07:00:00,208.247607069,32.8833375342,15.1078944372,26.1905131674,24.7345865669,70.7195625826,138.889048916,128.963280857,9.90576805939,0.02
 01/20  08:00:00,218.929017497,32.9868675551,14.3693525641,18.6681039318,37.1018798503,92.3937384068,129.417343253,110.902058089,9.90576805939,8.60951710421
 01/20  09:00:00,220.642830117,33.0386603137,14.1514131413,16.3767276023,37.1018798503,104.434947198,115.667485783,105.741717724,9.90576805939,0.02
 01/20  10:00:00,230.376160977,33.083818231,14.1426100564,14.6748269804,37.1018798503,116.476155989,111.70176261,101.775994551,9.90576805939,0.02
 01/20  11:00:00,229.049875288,33.1313483468,14.6584759611,13.2991678701,37.1018798503,116.476155989,117.895193687,99.3505141521,9.90576805939,8.63891147562
 01/20  12:00:00,230.593652606,33.1724901304,15.0293409118,12.1409143202,37.1018798503,116.476155989,115.67188403,97.1254029584,9.90576805939,8.64071301206
 01/20  13:00:00,219.943083912,33.2059901161,14.5183177846,11.2996895657,37.1018798503,104.434947198,105.305718779,95.3799507194,9.90576805939,0.02
 01/20  14:00:00,229.332334601,33.2422393032,14.1454376518,10.5038705695,37.1018798503,116.476155989,112.489304004,93.9428307104,9.90576805939,8.64070523465
 01/20  15:00:00,230.999110903,33.2705034543,14.1583812138,9.86263603805,37.1018798503,116.476155989,102.603488018,92.6777199584,9.90576805939,0.02
 01/20  16:00:00,232.565798509,33.2976395498,14.6813954302,9.2321900992,37.1018798503,116.476155989,110.008447031,91.4657780611,9.90576805939,8.63690091011
 01/20  17:00:00,229.247419352,33.3098819416,13.4840674607,9.31741044619,37.1018798503,116.476155989,101.242589002,91.3168209431,9.90576805939,0.02
 01/20  18:00:00,242.486456634,33.3192455795,12.36425766,9.41011963047,37.1018798503,116.476155989,111.082935804,92.5562964843,9.90576805939,8.62087126028
 01/20  19:00:00,152.857126336,31.1442496613,9.68607568233,0.0,24.7345865669,47.5788473902,78.9597960979,73.9869120682,4.9528840297,0.02
 01/20  20:00:00,154.665968455,32.1378822284,9.21620170214,0.291334532495,24.7345865669,47.5788473902,83.2063899056,78.2335058759,4.9528840297,0.02
 01/20  21:00:00,131.78118638,29.9121452781,9.20323920512,0.0,12.3672932834,38.6892022431,95.667317027,92.6755866092,2.97173041782,0.02
 01/20  22:00:00,110.885961962,25.2015659083,7.71356965071,1.48545553331,12.3672932834,27.0668015668,83.7077338041,80.7160033863,2.97173041782,0.02
 01/20  23:00:00,86.4053263421,21.4676498084,6.5215814906,3.32843969271,4.12243109448,15.9888894789,74.3737983388,71.3820679209,2.97173041782,0.02
 01/20  24:00:00,104.591077139,27.3115058928,8.25440265832,7.17681247604,4.12243109448,15.9888894789,95.1672694987,92.1755390809,2.97173041782,0.02
 01/21  01:00:00,91.0677255619,21.8492047142,6.37678058738,7.05672755747,4.12243109448,15.9888894789,77.2305418807,74.2388114629,2.97173041782,0.02
 01/21  02:00:00,107.505164079,27.3115058928,8.08878253672,10.1115360016,4.12243109448,15.9888894789,97.3709579057,94.3792274879,2.97173041782,0.02
 01/21  03:00:00,93.6695427335,21.8492047142,6.181023325,9.22407918494,4.12243109448,15.9888894789,78.8671665749,75.8754361571,2.97173041782,0.02
 01/21  04:00:00,110.826382664,27.3115058928,7.64171559047,12.5090953743,4.12243109448,15.9888894789,99.1391578054,96.1474273876,2.97173041782,0.02
 01/21  05:00:00,119.447229833,31.8199198069,8.38075987246,11.097258477,4.12243109448,16.0517297156,116.533460599,113.541730181,2.97173041782,0.02
 01/21  06:00:00,122.943595861,32.2968634391,8.70595246824,14.3587148639,4.12243109448,16.0517297156,117.283504102,114.291773684,2.97173041782,0.02
 01/21  07:00:00,149.956995586,32.7738070713,8.61265375666,17.6612749856,4.12243109448,39.6058045677,116.604158757,113.612428339,2.97173041782,0.02
 01/21  08:00:00,214.182380122,32.7738070713,11.1215535296,56.4461502894,12.3672932834,65.3531420225,170.290002636,165.317118607,4.9528840297,0.02
 01/21  09:00:00,200.140894503,32.7738070713,11.925158264,47.6016382807,12.3672932834,68.2430321324,174.786191536,161.222406799,4.9528840297,8.6109007072
 01/21  10:00:00,215.903964697,32.7793130354,13.3980337701,36.7239532979,16.4897243779,93.1370602926,149.14818386,141.203569413,7.92461444751,0.02
 01/21  11:00:00,215.585370285,32.7911712669,14.667416251,33.132206278,16.4897243779,93.1370602926,139.235591043,131.290976595,7.92461444751,0.02
 01/21  12:00:00,213.027865935,32.7980671805,15.03872713,30.6792940263,16.4897243779,93.1370602926,135.092461542,127.147847095,7.92461444751,0.02
 01/21  13:00:00,202.982291651,32.8023074135,15.5433599268,28.4606216285,16.4897243779,83.9857416113,131.508983853,123.564369405,7.92461444751,0.02
 01/21  14:00:00,198.497207126,32.8056483655,15.3944395194,26.8764241434,16.4897243779,83.9857416113,138.587939942,122.050514594,7.92461444751,8.61281090005
 01/21  15:00:00,196.963263513,32.8081317019,15.5365617135,25.8932795011,16.4897243779,83.9857416113,129.174448388,121.229833941,7.92461444751,0.02
 01/21  16:00:00,157.329554596,32.7738070713,13.0211239653,2.00278161869,12.3672932834,70.6512738906,79.2923874919,74.3195034622,4.9528840297,0.02
 01/21  17:00:00,158.875007473,32.7738070713,12.7637367747,4.26362598978,12.3672932834,70.6512738906,79.7845690642,74.8116850345,4.9528840297,0.02
 01/21  18:00:00,158.983144558,32.7738070713,12.7503848507,5.89566309265,12.3672932834,58.1284167478,82.904092687,77.9312086573,4.9528840297,0.02
 01/21  19:00:00,115.841866579,29.9121452781,12.5323253439,0.0,12.3672932834,24.9413748627,98.1711778323,93.1982938026,4.9528840297,0.02
 01/21  20:00:00,116.548369881,29.9121452781,12.2149471543,0.0,12.3672932834,24.9413748627,103.173170076,98.2002860464,4.9528840297,0.02
 01/21  21:00:00,111.443820534,32.1378822284,12.0339331526,8.20392296747,4.12243109448,16.0517297156,111.194606052,108.202875634,2.97173041782,0.02
 01/21  22:00:00,99.7843129056,25.8374907513,9.66081744482,8.48184768787,4.12243109448,15.9888894789,93.6530882635,90.6613578457,2.97173041782,0.02
 01/21  23:00:00,96.1272958726,22.3261483464,8.11235585466,11.8636496219,4.12243109448,15.9888894789,89.2498675404,77.6777204002,2.97173041782,8.60041672245
 01/21  24:00:00,106.579999159,26.8345622606,10.2823204525,10.1484377408,4.12243109448,15.9888894789,101.655002015,98.6632715971,2.97173041782,0.02
 01/22  01:00:00,95.4787895574,22.3261483464,8.04940479697,14.2743305159,2.06121554724,15.9888894789,81.6220195394,78.6302891215,2.97173041782,0.02
 01/22  02:00:00,103.928840406,26.8345622606,10.3811824456,11.9716885105,2.06121554724,15.9888894789,102.694887275,99.7031568569,2.97173041782,0.02
 01/22  03:00:00,95.9759279259,22.3261483464,8.25053762617,15.9248100836,2.06121554724,15.9888894789,82.8720665612,79.8803361434,2.97173041782,0.02
 01/22  04:00:00,103.967914254,26.8345622606,10.4476634657,13.0823987661,2.06121554724,15.9888894789,104.027930326,101.036199908,2.97173041782,0.02
 01/22  05:00:00,96.1723127164,22.3261483464,8.25787104895,17.1685456066,2.06121554724,15.9888894789,83.9530377709,80.9613073531,2.97173041782,0.02
 01/22  06:00:00,102.581517538,26.8345622606,10.7733379641,13.9039163954,2.06121554724,15.9888894789,105.202142681,102.210412263,2.97173041782,0.02
 01/22  07:00:00,95.1666541161,22.3261483464,8.50129612316,18.0865561534,2.06121554724,15.9888894789,84.8735850052,81.8818545874,2.97173041782,0.02
 01/22  08:00:00,93.5974005571,26.8345622606,10.4429756879,15.6139007564,2.06121554724,15.9888894789,107.046170052,104.054439634,2.97173041782,0.02
 01/22  09:00:00,108.406412628,22.3261483464,8.5753017155,17.5216605353,4.12243109448,41.7362269337,84.2703786275,79.2974945978,4.9528840297,0.02
 01/22  10:00:00,113.870134153,26.8345622606,11.3109420743,12.9097185064,4.12243109448,41.7362269337,101.962236554,96.9893525238,4.9528840297,0.02
 01/22  11:00:00,105.367694299,22.3261483464,8.96810300593,15.893632542,4.12243109448,41.7362269337,82.2267773706,77.2538933409,4.9528840297,0.02
 01/22  12:00:00,112.389247425,26.8345622606,10.9873605858,12.4412112958,4.12243109448,41.7362269337,101.300384631,96.3275006013,4.9528840297,0.02
 01/22  13:00:00,104.719064038,22.3261483464,8.42572030016,15.4510251212,4.12243109448,41.7362269337,82.0158847967,77.043000767,4.9528840297,0.02
 01/22  14:00:00,112.025721027,26.8345622606,10.6822110772,12.2045712841,4.12243109448,41.7362269337,101.249246615,96.2763625855,4.9528840297,0.02
 01/22  15:00:00,104.558563339,22.3261483464,8.4136600363,15.3399468333,4.12243109448,41.7362269337,82.0858556538,77.1129716241,4.9528840297,0.02
 01/22  16:00:00,113.360568065,26.8345622606,10.5791100436,12.303624435,4.12243109448,41.7362269337,101.357852579,96.3849685495,4.9528840297,0.02
 01/22  17:00:00,88.8959145504,22.3261483464,8.34800328442,15.7320122547,4.12243109448,24.8785346261,82.2733339923,77.3004499626,4.9528840297,0.02
 01/22  18:00:00,101.001876877,26.8345622606,10.5744233747,15.1760604525,2.06121554724,15.9888894789,105.213321109,102.221590692,2.97173041782,0.02
 01/22  19:00:00,95.6044197628,22.3261483464,8.3065594976,20.3922515017,2.06121554724,15.9888894789,86.3127538974,83.3210234796,2.97173041782,0.02
 01/22  20:00:00,102.660555735,26.8345622606,10.4476892563,17.4769985579,2.06121554724,15.9888894789,108.913910754,105.922180336,2.97173041782,0.02
 01/22  21:00:00,97.9619592731,22.3261483464,8.28657766215,22.8446307619,2.06121554724,15.9888894789,88.08552956,85.0937991422,2.97173041782,0.02
 01/22  22:00:00,104.709763397,26.8345622606,9.97920737625,18.3183134081,2.06121554724,15.9888894789,109.563640248,106.57190983,2.97173041782,0.02
 01/22  23:00:00,100.310410964,22.3261483464,7.51747734322,22.918213252,2.06121554724,15.9888894789,87.6592416809,84.6675112631,2.97173041782,0.02
 01/22  24:00:00,107.734650921,26.8345622606,9.04222453009,18.5693105368,2.06121554724,15.9888894789,109.110235761,106.118505343,2.97173041782,0.02
 01/23  01:00:00,103.740260122,22.3261483464,7.01480331405,23.0181075538,4.12243109448,15.9888894789,87.1562230593,84.1644926415,2.97173041782,0.02
 01/23  02:00:00,111.149168154,26.8345622606,8.67227953193,18.5554061173,4.12243109448,15.9888894789,108.125965669,105.134235251,2.97173041782,0.02
 01/23  03:00:00,106.232502243,22.3261483464,6.66893774454,23.835139799,4.12243109448,15.9888894789,95.7272031953,84.1535544298,2.97173041782,8.60191834764
 01/23  04:00:00,114.392284284,26.8345622606,8.08387414341,19.3982548141,4.12243109448,15.9888894789,108.389659061,105.397928643,2.97173041782,0.02
 01/23  05:00:00,144.648467661,32.2968634391,8.87835923171,20.0603538081,12.3672932834,24.9413748627,122.799096639,117.826212609,4.9528840297,0.02
 01/23  06:00:00,177.867158162,31.8199198069,11.4705448204,51.5841131338,12.3672932834,24.9413748627,189.074899973,184.102015943,4.9528840297,0.02
 01/23  07:00:00,237.783923236,32.7739072534,10.9216125899,52.7456212922,24.7345865669,70.7195625826,170.173156959,160.2473889,9.90576805939,0.02
 01/23  08:00:00,249.004687777,32.7772641754,9.9561252303,40.1752008833,37.1018798503,92.3937384068,154.751104613,144.825336554,9.90576805939,0.02
 01/23  09:00:00,248.956837813,32.7864993782,9.11145621814,34.2375311821,37.1018798503,104.434947198,150.278077597,140.352309538,9.90576805939,0.02
 01/23  10:00:00,252.322116462,32.7942190205,9.33033331868,27.5150077072,37.1018798503,116.476155989,151.878016342,133.33896413,9.90576805939,8.633284152
 01/23  11:00:00,246.565666546,32.7999299572,10.2076136048,24.3437486756,37.1018798503,116.476155989,137.147306157,127.221538098,9.90576805939,0.02
 01/23  12:00:00,239.133031056,32.812004938,12.1141838104,20.1271731922,37.1018798503,116.476155989,136.428147538,117.881415735,9.90576805939,8.64096374386
 01/23  13:00:00,218.893262809,32.8280404645,14.9588428481,15.6396019906,37.1018798503,104.434947198,114.864365159,104.938597099,9.90576805939,0.02
 01/23  14:00:00,223.130127022,32.8437572742,16.6799315242,12.1633048367,37.1018798503,116.476155989,115.872382446,97.325654542,9.90576805939,8.64095984458
 01/23  15:00:00,221.58509664,32.8607857729,17.0044356034,10.1255294219,37.1018798503,116.476155989,113.643916659,95.0991965069,9.90576805939,8.6389520923
 01/23  16:00:00,223.553437298,32.8774632043,16.808401629,8.48354093988,37.1018798503,116.476155989,102.884577477,92.9588094176,9.90576805939,0.02
 01/23  17:00:00,224.782555971,32.9037168521,15.8554683563,7.99447990248,37.1018798503,116.476155989,110.949982059,92.4124930451,9.90576805939,8.6317209542
 01/23  18:00:00,238.787038688,32.9352092519,14.1073452074,8.39632516439,37.1018798503,116.476155989,105.0444103,95.1186422404,9.90576805939,0.02
 01/23  19:00:00,151.664078442,29.9121452781,9.63652258461,0.0,24.7345865669,47.5788473902,80.5331017042,75.5602176745,4.9528840297,0.02
 01/23  20:00:00,156.657149675,31.3429761747,7.80138125471,0.049892224239,24.7345865669,47.5788473902,84.4714765568,79.4985925271,4.9528840297,0.02
 01/23  21:00:00,136.725124202,29.9121452781,6.80167121043,0.0,12.3672932834,38.6892022431,97.6083009595,94.6165705417,2.97173041782,0.02
 01/23  22:00:00,112.997101835,23.9297162225,5.02088219198,0.0,12.3672932834,27.0668015668,85.1785383015,82.1868078837,2.97173041782,0.02
 01/23  23:00:00,89.1583559599,21.0542986605,3.64627965806,2.50266395758,4.12243109448,15.9888894789,75.8735189558,72.881788538,2.97173041782,0.02
 01/23  24:00:00,107.320113567,26.8345622606,4.3639607157,6.20455297902,4.12243109448,15.9888894789,96.2612331537,93.2695027359,2.97173041782,0.02
 01/24  01:00:00,98.8042733375,22.3261483464,3.31341992524,9.93323295292,4.12243109448,15.9888894789,78.0775269345,75.0857965167,2.97173041782,0.02
 01/24  02:00:00,112.368379047,26.8345622606,4.38782123531,9.72037459432,4.12243109448,15.9888894789,107.229200821,95.6555495061,2.97173041782,8.60192089714
 01/24  03:00:00,102.899084203,22.3261483464,3.59276641037,13.4182103765,4.12243109448,15.9888894789,79.8587081559,76.866977738,2.97173041782,0.02
 01/24  04:00:00,114.667675582,26.8345622606,4.74047486733,12.2407229189,4.12243109448,15.9888894789,100.506882704,97.5151522864,2.97173041782,0.02
 01/24  05:00:00,144.142446725,32.2968634391,5.19610567128,12.7387400445,12.3672932834,24.9413748627,112.217870535,107.244986506,4.9528840297,0.02
 01/24  06:00:00,171.615783686,31.8295159777,8.05240843525,38.757505885,12.3672932834,24.9413748627,177.208242781,172.235358751,4.9528840297,0.02
 01/24  07:00:00,229.912350532,32.8079893179,7.98643701829,39.1531811682,24.7345865669,70.7195625826,166.506311872,156.580543813,9.90576805939,0.02
 01/24  08:00:00,237.944301855,32.8783206755,7.83965189395,27.4077817648,37.1018798503,92.3937384068,148.360598194,138.434830134,9.90576805939,0.02
 01/24  09:00:00,241.366100797,32.903910135,8.33251822497,24.0361569171,37.1018798503,104.434947198,140.437492065,130.511724005,9.90576805939,0.02
 01/24  10:00:00,248.573750281,32.9219406445,9.19965690549,21.5268761624,37.1018798503,116.476155989,142.363169398,123.824104649,9.90576805939,8.63329668969
 01/24  11:00:00,247.141787205,32.9368264053,10.6486764247,19.0720994627,37.1018798503,116.476155989,126.019703048,116.093934989,9.90576805939,0.02
 01/24  12:00:00,241.582573871,32.9494846244,11.9753830055,16.6986739298,37.1018798503,116.476155989,127.580925815,109.034274159,9.90576805939,8.64088359634
 01/24  13:00:00,221.476742848,32.9596374144,13.9264403085,14.3950394238,37.1018798503,104.434947198,111.219313722,101.293545663,9.90576805939,0.02
 01/24  14:00:00,228.634172535,32.9767003226,15.539698059,12.4008213918,37.1018798503,116.476155989,114.057470072,95.5106373373,9.90576805939,8.64106467492
 01/24  15:00:00,230.626162146,33.018482318,16.4148194251,10.8294865576,37.1018798503,116.476155989,112.11443101,93.5697011114,9.90576805939,8.63896183955
 01/24  16:00:00,233.690918021,33.0642660122,17.2860546904,9.66244578902,37.1018798503,116.476155989,101.841847087,91.9160790278,9.90576805939,0.02
 01/24  17:00:00,236.816355496,33.1033357999,17.6507729335,8.99436683387,37.1018798503,116.476155989,109.268423581,90.7309094286,9.90576805939,8.6317460927
 01/24  18:00:00,248.387444533,33.1324921643,16.6399330184,8.7980119264,37.1018798503,116.476155989,100.24445693,90.3186888701,9.90576805939,0.02
 01/24  19:00:00,151.222003556,31.3429761747,12.8621050151,0.00718140751102,24.7345865669,47.5788473902,78.5860990131,73.6132149834,4.9528840297,0.02
 01/24  20:00:00,148.562982198,31.183994964,12.2945070844,0.0270710173862,24.7345865669,47.5788473902,83.1869456368,78.2140616071,4.9528840297,0.02
 01/24  21:00:00,127.663978027,30.8660325425,12.1049182349,0.403317397794,12.3672932834,38.6892022431,95.8141687433,92.8224383255,2.97173041782,0.02
 01/24  22:00:00,102.327770197,23.9297162225,10.2178355786,0.0,12.3672932834,27.0668015668,83.8104565736,80.8187261558,2.97173041782,0.02
 01/24  23:00:00,75.1891184713,19.9414301854,8.81342997671,0.0,4.12243109448,15.9888894789,74.6222205768,71.630490159,2.97173041782,0.02
 01/24  24:00:00,89.8721343052,26.1191468122,11.4481142994,2.10099640625,4.12243109448,15.9888894789,95.6971289228,92.705398505,2.97173041782,0.02
 01/25  01:00:00,81.9732227541,22.0876765303,9.19471142131,5.25311442771,4.12243109448,15.9888894789,85.8001917498,74.226542552,2.97173041782,8.60191878005
 01/25  02:00:00,92.5287496711,26.8345622606,11.9722195829,5.77121683098,4.12243109448,15.9888894789,96.4015169621,93.4097865442,2.97173041782,0.02
 01/25  03:00:00,85.0013153834,22.3261483464,9.61665334595,8.55635358548,4.12243109448,15.9888894789,77.9643049541,74.9725745363,2.97173041782,0.02
 01/25  04:00:00,94.0502217954,26.8345622606,12.2681865574,7.59326341216,4.12243109448,15.9888894789,98.345302265,95.3535718472,2.97173041782,0.02
 01/25  05:00:00,118.938437622,32.2968634391,14.1195865139,7.21326822612,12.3672932834,24.9413748627,109.709638028,104.736753999,4.9528840297,0.02
 01/25  06:00:00,145.459701767,31.8322042677,16.3651602394,31.3253813725,12.3672932834,24.9413748627,174.67530532,169.702421291,4.9528840297,0.02
 01/25  07:00:00,201.632748561,32.8597014638,16.1019402871,28.7276000898,24.7345865669,70.7195625826,140.922478937,130.996710877,9.90576805939,0.02
 01/25  08:00:00,213.320914692,32.9508674858,16.1957380292,20.4508797182,37.1018798503,92.3937384068,121.595558156,111.669790096,9.90576805939,0.02
 01/25  09:00:00,217.915271358,32.9743678907,16.2319960894,17.5780286546,37.1018798503,104.434947198,116.380078775,106.454310716,9.90576805939,0.02
 01/25  10:00:00,224.910352536,33.0033754848,16.8151420315,14.3580911329,37.1018798503,116.476155989,120.725568587,102.186476534,9.90576805939,8.63332399325
 01/25  11:00:00,220.977993928,33.0473414781,17.8777417895,12.7932735535,37.1018798503,116.476155989,109.831536735,99.9057686755,9.90576805939,0.02
 01/25  12:00:00,219.286777254,33.0951537051,18.3532567311,11.475054686,37.1018798503,116.476155989,116.391217103,97.8445495147,9.90576805939,8.64089952842
 01/25  13:00:00,208.814626221,33.1369315086,17.7527521486,10.3933514981,37.1018798503,104.434947198,105.817383395,95.8916153356,9.90576805939,0.02
 01/25  14:00:00,219.234660225,33.1772991651,17.7449026209,9.48061336331,37.1018798503,116.476155989,112.86549489,94.3186254148,9.90576805939,8.6411014161
 01/25  15:00:00,218.855645745,33.2127129206,18.0870513605,8.57987029945,37.1018798503,116.476155989,111.46088329,92.9161311748,9.90576805939,8.63898405584
 01/25  16:00:00,218.261072211,33.2392082593,17.619369546,8.14644702519,37.1018798503,116.476155989,101.85446889,91.9287008308,9.90576805939,0.02
 01/25  17:00:00,219.264357274,33.2637807209,16.6522163957,7.99463958425,37.1018798503,116.476155989,109.785941505,91.2483848812,9.90576805939,8.63178856401
 01/25  18:00:00,235.59301651,33.285696419,15.8037611278,7.997618666,37.1018798503,116.476155989,100.54342492,90.6176568607,9.90576805939,0.02
 01/25  19:00:00,145.140222926,31.3429761747,13.0166135993,0.00621606332114,24.7345865669,47.5788473902,78.4682357202,73.4953516905,4.9528840297,0.02
 01/25  20:00:00,145.700228503,31.8199198069,13.1392467976,0.0589581694939,24.7345865669,47.5788473902,82.9436832723,77.9707992426,4.9528840297,0.02
 01/25  21:00:00,124.714604859,30.3890889103,13.6454185854,0.18248573092,12.3672932834,38.6892022431,95.3448075345,92.3530771167,2.97173041782,0.02
 01/25  22:00:00,104.454224035,24.9789922133,11.3402686443,0.763200297723,12.3672932834,27.0668015668,83.3344720662,80.3427416484,2.97173041782,0.02
 01/25  23:00:00,76.2888410561,19.9414301854,9.3041129146,0.0,4.12243109448,15.9888894789,82.6784108013,71.1047572899,2.97173041782,8.60192309354
 01/25  24:00:00,88.8483046597,25.1652595478,11.6740286371,0.359021306334,4.12243109448,15.9888894789,95.31613248,92.3244020622,2.97173041782,0.02
 01/26  01:00:00,83.4472667503,22.3261483464,9.04191132992,5.38692245796,4.12243109448,15.9888894789,76.7584405637,73.7667101459,2.97173041782,0.02
 01/26  02:00:00,93.8859787051,26.8345622606,11.5030864717,5.87161656239,4.12243109448,15.9888894789,96.6025018577,93.6107714399,2.97173041782,0.02
 01/26  03:00:00,85.7839431358,22.3261483464,8.95064956757,8.37055725092,4.12243109448,15.9888894789,78.4027714297,75.4110410118,2.97173041782,0.02
 01/26  04:00:00,94.8016915694,26.8345622606,11.0588116106,7.28501955235,4.12243109448,15.9888894789,98.159002687,95.1672722691,2.97173041782,0.02
 01/26  05:00:00,121.29882535,32.2968634391,12.3602309669,8.01253362899,12.3672932834,24.9413748627,110.60539693,105.632512901,4.9528840297,0.02
 01/26  06:00:00,143.671411528,31.8447287764,15.4792384062,29.3936778023,12.3672932834,24.9413748627,174.789802712,169.816918682,4.9528840297,0.02
 01/26  07:00:00,199.340439711,32.8735127679,15.7323299841,27.0118158594,24.7345865669,70.7195625826,139.964744197,130.038976138,9.90576805939,0.02
 01/26  08:00:00,212.131344823,32.9710949285,15.5088546772,19.7351049195,37.1018798503,92.3937384068,121.455583033,111.529814973,9.90576805939,0.02
 01/26  09:00:00,217.80052355,33.0097283351,16.2482713476,16.2382564884,37.1018798503,104.434947198,115.540121776,105.614353717,9.90576805939,0.02
 01/26  10:00:00,227.414856577,33.0739922089,16.7744655367,13.1758734736,37.1018798503,116.476155989,119.333192357,100.794058582,9.90576805939,8.63336571526
 01/26  11:00:00,225.498151365,33.1341197409,16.7688402858,11.5908781959,37.1018798503,116.476155989,108.018758971,98.0929909111,9.90576805939,0.02
 01/26  12:00:00,224.845481751,33.1771495187,16.7831489166,10.6089561269,37.1018798503,116.476155989,114.884480767,96.337786205,9.90576805939,8.64092650215
 01/26  13:00:00,213.386700674,33.2172255941,16.8204570127,9.66216820485,37.1018798503,104.434947198,113.311338638,94.7702701284,9.90576805939,8.63530044999
 01/26  14:00:00,222.574968924,33.258080713,17.2500752685,8.69838482913,37.1018798503,116.476155989,103.198061353,93.2722932931,9.90576805939,0.02
 01/26  15:00:00,220.940153776,33.2925246595,17.7060376097,7.85263543971,37.1018798503,116.476155989,110.492943017,91.9481550029,9.90576805939,8.63901995451
 01/26  16:00:00,219.841848327,33.3278689259,17.8020328193,7.27737382798,37.1018798503,116.476155989,100.913833329,90.9880652696,9.90576805939,0.02
 01/26  17:00:00,218.315319681,33.3539730888,17.496274756,7.03714888704,37.1018798503,116.476155989,108.995140773,90.458383824,9.90576805939,8.63098888932
 01/26  18:00:00,233.707078946,33.3698967392,16.6743649914,7.03180895126,37.1018798503,116.476155989,99.9967141951,90.0709461357,9.90576805939,0.02
 01/26  19:00:00,144.7050467,31.3429761747,13.5621703691,0.00171381139468,24.7345865669,47.5788473902,77.8003138481,72.8274298184,4.9528840297,0.02
 01/26  20:00:00,145.494264001,31.8199198069,13.1997756807,0.0232706717621,24.7345865669,47.5788473902,82.3075743825,77.3346903528,4.9528840297,0.02
 01/26  21:00:00,124.159345139,30.3890889103,12.6024620379,0.101263204425,12.3672932834,38.6892022431,94.8846835123,91.8929530945,2.97173041782,0.02
 01/26  22:00:00,103.884303728,25.3605471191,10.2954048595,0.923292547003,12.3672932834,27.0668015668,91.7209616059,80.1436659159,2.97173041782,8.60556527212
 01/26  23:00:00,75.2108919161,19.9414301854,8.6652550041,0.0,4.12243109448,15.9888894789,73.9724791794,70.9807487616,2.97173041782,0.02
 01/26  24:00:00,86.853880744,24.9267877317,11.1048160587,0.0,4.12243109448,15.9888894789,95.1805601982,92.1888297803,2.97173041782,0.02
 01/27  01:00:00,80.9240645794,22.0876765303,8.6745694622,4.0675216992,4.12243109448,15.9888894789,76.3624052108,73.370674793,2.97173041782,0.02
 01/27  02:00:00,92.4398501204,26.8345622606,10.9286397391,5.06396301797,4.12243109448,15.9888894789,96.0180171534,93.0262867356,2.97173041782,0.02
 01/27  03:00:00,87.9823466346,22.3261483464,7.41799505143,7.91112870366,4.12243109448,15.9888894789,77.5426033953,74.5508729775,2.97173041782,0.02
 01/27  04:00:00,101.315032116,26.8345622606,8.2914723822,7.50897536528,4.12243109448,15.9888894789,97.6180655883,94.6263351705,2.97173041782,0.02
 01/27  05:00:00,130.253110868,32.2968634391,8.82201630789,7.94786568938,12.3672932834,24.9413748627,109.330790706,104.357906677,4.9528840297,0.02
 01/27  06:00:00,153.758043126,31.843353034,11.1987770124,30.2685391261,12.3672932834,24.9413748627,173.514003736,168.541119706,4.9528840297,0.02
 01/27  07:00:00,205.340286741,32.8925227845,12.9133592745,27.8570948078,24.7345865669,70.7195625826,147.334324186,137.408556126,9.90576805939,0.02
 01/27  08:00:00,210.341196157,32.9935859992,16.1507724968,19.0165750185,37.1018798503,92.3937384068,121.260535351,111.334767291,9.90576805939,0.02
 01/27  09:00:00,212.255979126,33.0511258976,17.5894103743,16.2409230006,37.1018798503,104.434947198,115.076298041,105.150529982,9.90576805939,0.02
 01/27  10:00:00,228.029509882,33.0899802274,14.4437937529,15.0406581778,37.1018798503,116.476155989,121.453473344,102.914309682,9.90576805939,8.63339560258
 01/27  11:00:00,231.534726257,33.1314607132,12.8841203521,13.8904764405,37.1018798503,116.476155989,112.710705804,102.784937744,9.90576805939,0.02
 01/27  12:00:00,226.16078716,33.1852169344,14.455247324,12.2891094589,37.1018798503,116.476155989,116.331449669,97.7847181,9.90576805939,8.64096351007
 01/27  13:00:00,212.471697942,33.231684725,14.823309163,10.7827379333,37.1018798503,104.434947198,114.042992928,95.5017142646,9.90576805939,8.63551060434
 01/27  14:00:00,221.321428568,33.2740066454,14.9626271661,9.54689876049,37.1018798503,116.476155989,103.602167471,93.6763994115,9.90576805939,0.02
 01/27  15:00:00,218.534186489,33.3107520121,16.0220320507,8.37783680396,37.1018798503,116.476155989,110.933020613,92.3881872306,9.90576805939,8.63906532336
 01/27  16:00:00,218.819587008,33.3467083364,17.1185448111,7.43090896463,37.1018798503,116.476155989,101.12753323,91.2017651704,9.90576805939,0.02
 01/27  17:00:00,221.303723186,33.3834266522,17.5671311254,6.85251958175,37.1018798503,116.476155989,108.55166807,90.0141009196,9.90576805939,8.63179909065
 01/27  18:00:00,235.614828541,33.4061999609,17.2712642872,6.66859523345,37.1018798503,116.476155989,99.3870685337,89.4613004743,9.90576805939,0.02
 01/27  19:00:00,145.570472864,31.3429761747,13.8673807976,0.0,24.7345865669,47.5788473902,77.6901201507,72.717236121,4.9528840297,0.02
 01/27  20:00:00,147.277804323,31.8199198069,13.0413973791,0.0228606602045,24.7345865669,47.5788473902,82.2183015606,77.2454175309,4.9528840297,0.02
 01/27  21:00:00,125.225631334,30.3890889103,12.5437985973,0.101391361046,12.3672932834,38.6892022431,95.0732363888,92.081505971,2.97173041782,0.02
 01/27  22:00:00,104.17830673,25.122075303,10.1416101411,0.741530392611,12.3672932834,27.0668015668,91.765454412,80.1874455939,2.97173041782,8.60627840033
 01/27  23:00:00,77.1163777128,19.9414301854,8.62783815492,0.0,4.12243109448,15.9888894789,73.6920412592,70.7003108414,2.97173041782,0.02
 01/27  24:00:00,92.1524282551,25.6898975433,11.2921726309,1.32681539573,4.12243109448,15.9888894789,95.1562866176,92.1645561998,2.97173041782,0.02
 01/28  01:00:00,84.6681574158,21.8492047142,9.15648649523,4.3067223639,4.12243109448,15.9888894789,77.096519923,74.1047895052,2.97173041782,0.02
 01/28  02:00:00,100.029584101,27.3115058928,11.9257296562,6.70551970035,4.12243109448,15.9888894789,96.5792076881,93.5874772702,2.97173041782,0.02
 01/28  03:00:00,87.186370787,21.8492047142,9.37502214841,6.26716636575,4.12243109448,15.9888894789,78.1559858467,75.1642554289,2.97173041782,0.02
 01/28  04:00:00,101.227512663,27.3115058928,11.644705055,8.98409558578,4.12243109448,15.9888894789,98.5937622963,95.6020318785,2.97173041782,0.02
 01/28  05:00:00,106.481085483,31.8199198069,12.7999061996,7.94642264108,4.12243109448,16.0517297156,115.389060474,112.397330056,2.97173041782,0.02
 01/28  06:00:00,108.399108866,32.2968634391,12.8361648381,10.8696131197,4.12243109448,16.0517297156,116.388090232,113.396359814,2.97173041782,0.02
 01/28  07:00:00,133.454133682,32.7738070713,12.9323749256,13.836769586,4.12243109448,39.6058045677,103.978322416,100.986591998,2.97173041782,0.02
 01/28  08:00:00,190.07427496,32.7738070713,15.9967299534,47.6587296431,12.3672932834,65.3531420225,153.243541274,148.270657244,4.9528840297,0.02
 01/28  09:00:00,181.56982959,32.7738070713,16.4010215037,39.6478215566,12.3672932834,68.2430321324,149.595509476,144.622625447,4.9528840297,0.02
 01/28  10:00:00,200.480511383,32.8014950282,16.4089662717,30.577686198,16.4897243779,93.1370602926,138.184015121,130.239400674,7.92461444751,0.02
 01/28  11:00:00,197.349984593,32.8114876946,16.8803786872,27.2787826929,16.4897243779,93.1370602926,142.039213716,125.498711291,7.92461444751,8.61588797796
 01/28  12:00:00,195.436120273,32.8157042578,17.2166837835,25.0813482939,16.4897243779,93.1370602926,131.181762122,123.237147675,7.92461444751,0.02
 01/28  13:00:00,183.643222336,32.8182344742,18.7757382837,22.7910304053,16.4897243779,83.9857416113,129.128179343,121.183564895,7.92461444751,0.02
 01/28  14:00:00,181.499529783,32.8198584463,20.3485915371,20.7938641837,16.4897243779,83.9857416113,127.429216434,119.484601987,7.92461444751,0.02
 01/28  15:00:00,180.421790439,32.8211855738,20.6841075901,19.4678413352,16.4897243779,83.9857416113,126.121824385,118.177209937,7.92461444751,0.02
 01/28  16:00:00,142.478985833,32.7738070713,18.0852575808,0.302415965236,12.3672932834,70.6512738906,81.21787962,67.6527487398,4.9528840297,8.61224685058
 01/28  17:00:00,142.465544076,32.7738070713,16.4071400633,1.39090571475,12.3672932834,70.6512738906,71.5931890403,66.6203050106,4.9528840297,0.02
 01/28  18:00:00,142.957911376,32.7738070713,15.3461412522,2.52148823173,12.3672932834,58.1284167478,75.0007932064,70.0279091767,4.9528840297,0.02
 01/28  19:00:00,109.410348786,29.9121452781,13.9549981546,0.0,12.3672932834,24.9413748627,96.1662460645,91.1933620348,4.9528840297,0.02
