Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  20:00:00,111.500658398,29.9121452781,12.651987952,0.0,12.3672932834,24.9413748627,102.041317281,97.0684332518,4.9528840297,0.02
 01/28  21:00:00,95.5029149214,29.9121452781,12.1535043655,0.0,4.12243109448,16.0517297156,110.452191527,107.460461109,2.97173041782,0.02
 01/28  22:00:00,91.0753715131,25.5990189352,9.43846447904,5.00864074492,4.12243109448,15.9888894789,93.4801758693,90.4884454514,2.97173041782,0.02
 01/28  23:00:00,89.0917076391,22.3261483464,7.68731180627,9.08928672128,4.12243109448,15.9888894789,79.7589402349,76.767209817,2.97173041782,0.02
 01/28  24:00:00,100.048099202,26.8345622606,9.3703493132,8.61769452146,4.12243109448,15.9888894789,100.333946706,97.3422162881,2.97173041782,0.02
 01/29  01:00:00,90.192919474,22.3261483464,7.51700200037,12.3385409845,2.06121554724,15.9888894789,81.6912102507,78.6994798329,2.97173041782,0.02
 01/29  02:00:00,99.3849855127,26.8345622606,9.59446690779,11.125029929,2.06121554724,15.9888894789,102.905579538,99.9138491198,2.97173041782,0.02
 01/29  03:00:00,93.1767478334,22.3261483464,7.24454919037,14.7027057267,2.06121554724,15.9888894789,83.0624556077,80.0707251898,2.97173041782,0.02
 01/29  04:00:00,103.363710216,26.8345622606,8.74152661752,12.9714990526,2.06121554724,15.9888894789,104.32321025,101.331479833,2.97173041782,0.02
 01/29  05:00:00,96.8399099622,22.3261483464,6.57942670219,16.7071149613,2.06121554724,15.9888894789,84.1622879985,81.1705575807,2.97173041782,0.02
 01/29  06:00:00,106.127120795,26.8345622606,8.32553954985,14.413593988,2.06121554724,15.9888894789,105.445719538,102.45398912,2.97173041782,0.02
 01/29  07:00:00,99.2529767197,22.3261483464,6.3316498883,18.3500755128,2.06121554724,15.9888894789,85.0477080764,82.0559776586,2.97173041782,0.02
 01/29  08:00:00,97.5965521534,26.8345622606,7.46513449526,16.1742670351,2.06121554724,15.9888894789,106.788586646,103.796856228,2.97173041782,0.02
 01/29  09:00:00,113.419903006,22.3261483464,6.13976795622,17.4665276254,4.12243109448,41.7362269337,83.8439243699,78.8710403402,4.9528840297,0.02
 01/29  10:00:00,120.739311642,26.8345622606,8.6070440322,13.6390555496,4.12243109448,41.7362269337,101.925362023,96.9524779929,4.9528840297,0.02
 01/29  11:00:00,110.6296256,22.3261483464,7.37928991063,16.4179455397,4.12243109448,41.7362269337,82.2435614208,77.2706773911,4.9528840297,0.02
 01/29  12:00:00,117.346711577,26.8345622606,10.0758247786,12.7752384328,4.12243109448,41.7362269337,109.693375332,96.1385676737,4.9528840297,8.60192362853
 01/29  13:00:00,106.95280293,22.3261483464,7.95737051814,15.1981495614,4.12243109448,41.7362269337,81.6477856951,76.6749016654,4.9528840297,0.02
 01/29  14:00:00,111.85110501,26.8345622606,10.3684344398,10.8876229216,4.12243109448,41.7362269337,99.7604715225,94.7875874929,4.9528840297,0.02
 01/29  15:00:00,102.199593199,22.3261483464,8.47629705473,12.5886037296,4.12243109448,41.7362269337,80.3392624484,75.3663784187,4.9528840297,0.02
 01/29  16:00:00,109.665004071,26.8345622606,11.1200676768,9.36584966766,4.12243109448,41.7362269337,98.6552496294,93.6823655997,4.9528840297,0.02
 01/29  17:00:00,84.5546281593,22.3261483464,8.98316041019,11.677985105,4.12243109448,24.8785346261,80.0782024784,75.1053184487,4.9528840297,0.02
 01/29  18:00:00,98.6001928149,26.8345622606,10.7436759699,12.2701723667,2.06121554724,15.9888894789,103.144374413,100.152643995,2.97173041782,0.02
 01/29  19:00:00,96.5835490542,22.3261483464,7.48164972846,16.7073474527,2.06121554724,15.9888894789,84.932516523,81.9407861052,2.97173041782,0.02
 01/29  20:00:00,105.520894972,26.8345622606,8.81616641192,14.771570243,2.06121554724,15.9888894789,106.610902875,103.619172458,2.97173041782,0.02
 01/29  21:00:00,98.9740671969,22.3261483464,6.81221938191,19.6028150872,2.06121554724,15.9888894789,86.4210661161,83.4293356983,2.97173041782,0.02
 01/29  22:00:00,109.313900383,26.8345622606,7.85706373223,17.2147415357,2.06121554724,15.9888894789,108.042046265,105.050315847,2.97173041782,0.02
 01/29  23:00:00,104.250503431,22.3261483464,5.77086144964,22.5316259039,2.06121554724,15.9888894789,87.3079544097,84.3162239919,2.97173041782,0.02
 01/29  24:00:00,113.69284936,26.8345622606,6.75968152239,19.3506265362,2.06121554724,15.9888894789,108.963017625,105.971287207,2.97173041782,0.02
 01/30  01:00:00,108.857475304,22.3261483464,5.10055144618,23.8714178291,4.12243109448,15.9888894789,87.132642502,84.1409120842,2.97173041782,0.02
 01/30  02:00:00,117.698895468,26.8345622606,5.99707343466,20.0450453379,4.12243109448,15.9888894789,108.308263851,105.316533434,2.97173041782,0.02
 01/30  03:00:00,111.897039422,22.3261483464,4.27345610052,25.5222165826,4.12243109448,15.9888894789,87.363347501,84.3716170832,2.97173041782,0.02
 01/30  04:00:00,120.372137679,26.8345622606,5.09114402569,21.3084196365,4.12243109448,15.9888894789,108.857171526,105.865441108,2.97173041782,0.02
 01/30  05:00:00,149.856217463,32.2968634391,5.70506972038,21.8569223415,12.3672932834,24.9413748627,123.369659093,118.396775063,4.9528840297,0.02
 01/30  06:00:00,179.98592501,31.8199198069,9.05217839419,51.346053096,12.3672932834,24.9413748627,189.719498777,184.746614748,4.9528840297,0.02
 01/30  07:00:00,242.052513275,32.7738070713,9.21466801726,55.3834854231,24.7345865669,70.7195625826,176.232437492,166.306669433,9.90576805939,0.02
 01/30  08:00:00,246.921988167,32.7797575845,8.87644894498,39.8320335386,37.1018798503,92.3937384068,157.401946501,147.476178442,9.90576805939,0.02
 01/30  09:00:00,248.765685159,32.7901827779,9.24477776979,34.0426625115,37.1018798503,104.434947198,157.387500026,138.852160383,9.90576805939,8.62957158298
 01/30  10:00:00,254.057707737,32.7974771727,10.0943076418,28.9209188641,37.1018798503,116.476155989,140.781578747,130.855810687,9.90576805939,0.02
 01/30  11:00:00,245.696465661,32.8078937054,11.5734996057,24.1028308997,37.1018798503,116.476155989,140.739486194,122.19448703,9.90576805939,8.63923110373
 01/30  12:00:00,238.155761543,32.8249493923,12.8869363354,19.7255132027,37.1018798503,116.476155989,123.755855791,113.830087731,9.90576805939,0.02
 01/30  13:00:00,218.519143453,32.8398471462,14.4760369576,15.5932540837,37.1018798503,104.434947198,124.083055148,105.542493596,9.90576805939,8.63479349335
 01/30  14:00:00,225.661781522,32.854676481,17.6756827382,12.7971088397,37.1018798503,116.476155989,116.875557496,98.3286066244,9.90576805939,8.64118281241
 01/30  15:00:00,226.212136319,32.8711891767,18.344403669,10.5863444012,37.1018798503,116.476155989,105.637238092,95.711470033,9.90576805939,0.02
 01/30  16:00:00,225.078496364,32.8874214522,18.6336842215,8.99619272971,37.1018798503,116.476155989,112.679538479,94.1365620616,9.90576805939,8.63720835765
 01/30  17:00:00,221.49203624,32.9068689962,18.4014372047,7.51066434835,37.1018798503,116.476155989,102.105694983,92.1799269233,9.90576805939,0.02
 01/30  18:00:00,233.01789203,32.9375348943,17.8386028576,7.50409809526,37.1018798503,116.476155989,102.26250553,92.3367374709,9.90576805939,0.02
 01/30  19:00:00,144.958326412,29.9121452781,14.6923144599,0.0,24.7345865669,47.5788473902,87.8716037801,74.3085704137,4.9528840297,8.61014933671
 01/30  20:00:00,147.208123171,31.3429761747,13.3576512417,0.0,24.7345865669,47.5788473902,83.7067449769,78.7338609472,4.9528840297,0.02
 01/30  21:00:00,127.808671276,29.9121452781,12.3018748433,0.0,12.3672932834,38.6892022431,96.6973670548,93.705636637,2.97173041782,0.02
 01/30  22:00:00,106.312492449,23.9297162225,9.72571974205,0.0,12.3672932834,27.0668015668,84.4217113078,81.42998089,2.97173041782,0.02
 01/30  23:00:00,79.2201838933,19.9414301854,8.05420478923,0.0,4.12243109448,15.9888894789,75.1982161006,72.2064856828,2.97173041782,0.02
 01/30  24:00:00,91.2947220764,24.9267877317,10.1685214773,0.0,4.12243109448,15.9888894789,96.4749265638,93.483196146,2.97173041782,0.02
 01/31  01:00:00,83.648763426,21.2768723556,7.7079256178,2.92040826108,4.12243109448,15.9888894789,78.6184286901,75.6266982723,2.97173041782,0.02
 01/31  02:00:00,101.357971035,27.3115058928,8.88184801764,7.34490549307,4.12243109448,15.9888894789,98.5984128017,95.6066823839,2.97173041782,0.02
 01/31  03:00:00,90.4427345587,21.8492047142,6.24566708929,7.41944411004,4.12243109448,15.9888894789,79.6894342567,76.6977038389,2.97173041782,0.02
 01/31  04:00:00,107.87285076,27.3115058928,7.61759555905,11.1105487355,4.12243109448,15.9888894789,100.726132473,97.7344020548,2.97173041782,0.02
 01/31  05:00:00,130.087404682,31.8199198069,8.42225407395,7.48862370328,12.3672932834,24.9413748627,111.727761605,106.754877575,4.9528840297,0.02
 01/31  06:00:00,167.093074849,32.3125878709,11.4697441804,41.8212940827,12.3672932834,24.9413748627,175.624968621,170.652084591,4.9528840297,0.02
 01/31  07:00:00,217.57266479,32.8326911427,11.7324811887,32.5882846288,24.7345865669,70.7195625826,153.667359253,143.741591193,9.90576805939,0.02
 01/31  08:00:00,230.077051812,32.9113162386,11.4577464034,22.3723163425,37.1018798503,92.3937384068,133.737816634,123.812048575,9.90576805939,0.02
 01/31  09:00:00,234.016341425,32.9382406614,11.4196379205,18.6885901047,37.1018798503,104.434947198,135.041524669,116.506227741,9.90576805939,8.62952886871
 01/31  10:00:00,239.713336956,32.9543345085,14.0693158934,15.0351909902,37.1018798503,116.476155989,115.163115075,105.237347016,9.90576805939,0.02
 01/31  11:00:00,234.262069896,32.9795859701,18.4150957341,12.0105467322,37.1018798503,116.476155989,116.083913,97.5388930775,9.90576805939,8.63925186297
 01/31  12:00:00,231.555985167,33.0374624908,20.6721213656,9.34127885885,37.1018798503,116.476155989,104.536661284,94.6108932242,9.90576805939,0.02
 01/31  13:00:00,216.84659325,33.1045605094,21.3575440946,7.27138702754,37.1018798503,104.434947198,110.703883224,92.1622823637,9.90576805939,8.63583280111
 01/31  14:00:00,222.540952979,33.1640672851,21.745298081,5.95471998895,37.1018798503,116.476155989,109.228172423,90.6812888983,9.90576805939,8.64111546522
 01/31  15:00:00,218.892593468,33.2344973921,21.8445657453,4.89685960422,37.1018798503,116.476155989,98.8894523359,88.9636842765,9.90576805939,0.02
 01/31  16:00:00,218.76582934,33.2854279296,21.8410412332,4.23361095296,37.1018798503,116.476155989,106.498736486,87.9556877858,9.90576805939,8.63728064115
 01/31  17:00:00,219.652988783,33.325214542,21.3614748638,3.76363627004,37.1018798503,116.476155989,97.213311393,87.2875433336,9.90576805939,0.02
 01/31  18:00:00,229.836027893,33.3454831748,20.6092326165,3.66003577752,37.1018798503,116.476155989,97.3871582787,87.4613902194,9.90576805939,0.02
 01/31  19:00:00,144.789726962,31.3429761747,17.279210192,0.0,24.7345865669,47.5788473902,84.0313441272,70.4682956371,4.9528840297,8.61016446037
 01/31  20:00:00,144.700638887,31.6609385962,15.8636348318,0.0,24.7345865669,47.5788473902,80.1901762218,75.2172921921,4.9528840297,0.02
 01/31  21:00:00,123.231964092,30.3890889103,14.7874505345,0.0,12.3672932834,38.6892022431,93.179939702,90.1882092842,2.97173041782,0.02
 01/31  22:00:00,100.722111553,23.6957545247,11.7312364924,0.041146235016,12.3672932834,27.0668015668,80.6851323724,77.6934019546,2.97173041782,0.02
 01/31  23:00:00,76.3468507291,20.4183738176,9.61967035677,0.0958136462677,4.12243109448,15.9888894789,73.0797272063,70.0879967884,2.97173041782,0.02
 01/31  24:00:00,89.6541871863,24.9267877317,11.7419478741,0.0,4.12243109448,15.9888894789,93.9839083449,90.9921779271,2.97173041782,0.02
 02/01  01:00:00,78.6827748966,21.1337892659,8.92778661252,0.957516290006,4.12243109448,15.9888894789,76.0032455615,73.0115151437,2.97173041782,0.02
 02/01  02:00:00,89.4196788212,25.6898975433,11.1152635297,1.01318274038,4.12243109448,15.9888894789,96.4286524661,93.4369220483,2.97173041782,0.02
 02/01  03:00:00,79.6779078854,20.7045399969,8.40092263462,1.19128162362,4.12243109448,15.9888894789,78.3769229238,75.385192506,2.97173041782,0.02
 02/01  04:00:00,97.8121184316,27.3115058928,10.1334807552,5.60991710674,4.12243109448,15.9888894789,98.0502121602,95.0584817424,2.97173041782,0.02
 02/01  05:00:00,119.315124404,31.3429761747,11.2476462245,2.67052762995,12.3672932834,24.9413748627,108.773714012,103.800829982,4.9528840297,0.02
 02/01  06:00:00,148.697766203,32.3485576727,13.8563808345,30.438748828,12.3672932834,24.9413748627,171.889669321,166.916785291,4.9528840297,0.02
 02/01  07:00:00,199.833674535,32.9031326816,13.3784675017,23.0094295935,24.7345865669,70.7195625826,144.279813528,134.354045468,9.90576805939,0.02
 02/01  08:00:00,213.565117528,33.0113277232,12.8468748131,16.2563983997,37.1018798503,92.3937384068,125.541198067,115.615430008,9.90576805939,0.02
 02/01  09:00:00,217.920971024,33.0809941248,13.3384671109,14.3450539644,37.1018798503,104.434947198,126.09016022,107.554841923,9.90576805939,8.62955023748
 02/01  10:00:00,226.31575402,33.1602458477,13.9913682652,11.8650755801,37.1018798503,116.476155989,110.666935324,100.741167264,9.90576805939,0.02
 02/01  11:00:00,223.382871057,33.2770371036,14.9675605861,8.71369188338,37.1018798503,116.476155989,113.346456971,94.801412729,9.90576805939,8.63927618215
 02/01  12:00:00,222.182603458,33.4278498541,15.870370889,7.3162351771,37.1018798503,116.476155989,108.995658951,90.4487328116,9.90576805939,8.64115807957
 02/01  13:00:00,212.149015415,33.7499982552,17.7393615421,5.73563229043,37.1018798503,104.434947198,96.4274314494,86.50166339,9.90576805939,0.02
 02/01  14:00:00,223.887700112,33.9938165252,19.2108303795,4.31699248311,37.1018798503,116.476155989,102.450031908,83.903091403,9.90576805939,8.64117244529
 02/01  15:00:00,223.982870535,34.1237160825,19.4227718781,3.00941064566,37.1018798503,116.476155989,92.1041085871,82.1783405278,9.90576805939,0.02
 02/01  16:00:00,224.337865399,34.1015507751,19.126366984,2.35837479181,37.1018798503,116.476155989,99.994168639,81.4511654407,9.90576805939,8.63723513889
 02/01  17:00:00,222.621758879,33.9022989406,18.6691790293,2.15256734734,37.1018798503,116.476155989,92.5535959719,82.6278279125,9.90576805939,0.02
 02/01  18:00:00,233.210721369,33.6953006872,17.3369723304,2.37680385576,37.1018798503,116.476155989,102.982016387,84.4549908714,9.90576805939,8.6212574564
 02/01  19:00:00,151.002108483,31.1442496613,12.6355059431,0.0,24.7345865669,47.5788473902,73.4253506318,68.4524666021,4.9528840297,0.02
 02/01  20:00:00,153.42461026,32.1378822284,11.0261766584,0.0,24.7345865669,47.5788473902,78.773785708,73.8009016783,4.9528840297,0.02
 02/01  21:00:00,132.674939218,29.9121452781,10.2003859982,0.0,12.3672932834,38.6892022431,92.1117470094,89.1200165916,2.97173041782,0.02
 02/01  22:00:00,110.16935632,25.3605471191,8.02302362782,0.159553926286,12.3672932834,27.0668015668,81.4404212633,78.4486908455,2.97173041782,0.02
 02/01  23:00:00,81.76318769,19.9414301854,6.33709832861,0.0,4.12243109448,15.9888894789,72.8193488199,69.8276184021,2.97173041782,0.02
 02/01  24:00:00,99.2427191764,26.1191468122,7.18282002388,0.924558677697,4.12243109448,15.9888894789,93.7899216374,90.7981912196,2.97173041782,0.02
 02/02  01:00:00,90.1878901783,21.8492047142,4.71625036707,2.98507000032,4.12243109448,15.9888894789,76.4505714249,73.458841007,2.97173041782,0.02
 02/02  02:00:00,107.909404757,27.3115058928,5.29419472513,5.93764052969,4.12243109448,15.9888894789,96.1700138932,93.1782834754,2.97173041782,0.02
 02/02  03:00:00,93.6505294671,21.8492047142,4.46793515876,6.18688298409,4.12243109448,15.9888894789,78.1033483964,75.1116179786,2.97173041782,0.02
 02/02  04:00:00,109.856342145,27.3115058928,6.34215058736,9.46260983702,4.12243109448,15.9888894789,98.4059008679,95.4141704501,2.97173041782,0.02
 02/02  05:00:00,133.736063679,31.8199198069,6.66866278763,6.51237908147,12.3672932834,24.9413748627,109.659601465,104.686717435,4.9528840297,0.02
 02/02  06:00:00,166.300182997,32.3242689716,9.87286764402,37.9830934337,12.3672932834,24.9413748627,173.151789288,168.178905259,4.9528840297,0.02
 02/02  07:00:00,215.088719321,32.8785034091,9.5791621053,28.6289108834,24.7345865669,70.7195625826,156.860991787,146.935223727,9.90576805939,0.02
 02/02  08:00:00,228.485568989,32.9762958944,8.55207797765,19.978316341,37.1018798503,92.3937384068,148.760203004,130.244796855,9.90576805939,8.60963808944
 02/02  09:00:00,232.195551421,33.0619518084,8.41650054651,15.0098378192,37.1018798503,104.434947198,130.98482519,121.059057131,9.90576805939,0.02
 02/02  10:00:00,236.26122724,33.1765263651,9.96972493319,11.1358405771,37.1018798503,116.476155989,118.965357909,109.03958985,9.90576805939,0.02
 02/02  11:00:00,231.823773633,33.2978673933,12.2367400927,9.4825559604,37.1018798503,116.476155989,114.224516337,95.6794434118,9.90576805939,8.63930486584
 02/02  12:00:00,231.363025773,33.4903274056,14.8413987681,8.10610897862,37.1018798503,116.476155989,107.637134608,89.0902585035,9.90576805939,8.64110804527
 02/02  13:00:00,219.825625299,33.8246870239,16.8961566079,6.46777679524,37.1018798503,104.434947198,95.4021026626,85.4763346032,9.90576805939,0.02
 02/02  14:00:00,232.398899061,34.1166086036,18.0639781552,5.04203824178,37.1018798503,116.476155989,101.000656201,82.4536407083,9.90576805939,8.6412474335
 02/02  15:00:00,239.205069253,34.3778813383,18.7486596263,3.78564245354,37.1018798503,116.476155989,89.1405864533,79.2148183939,9.90576805939,0.02
 02/02  16:00:00,233.932377562,34.4386374764,19.2109693728,2.99592443296,37.1018798503,116.476155989,96.5029533892,77.9598675267,9.90576805939,8.63731780316
 02/02  17:00:00,225.67326564,34.058646127,18.8800630813,2.4662964374,37.1018798503,116.476155989,91.2399117994,81.31414374,9.90576805939,0.02
 02/02  18:00:00,236.782918233,33.7973272676,16.2321005938,2.49730594515,37.1018798503,116.476155989,102.240082973,83.7131547302,9.90576805939,8.62116018365
 02/02  19:00:00,154.685886931,31.3429761747,10.9734287559,0.0,24.7345865669,47.5788473902,72.9610459137,67.988161884,4.9528840297,0.02
 02/02  20:00:00,156.610521635,31.8199198069,9.46681368849,0.0,24.7345865669,47.5788473902,78.3036895778,73.3308055481,4.9528840297,0.02
 02/02  21:00:00,135.39397278,30.3890889103,8.97316252503,0.0,12.3672932834,38.6892022431,91.6367884246,88.6450580068,2.97173041782,0.02
 02/02  22:00:00,111.227918116,25.122075303,7.40213389795,0.113290808568,12.3672932834,27.0668015668,80.9062154737,77.9144850559,2.97173041782,0.02
 02/02  23:00:00,83.4000594327,19.9414301854,5.77023166795,0.0,4.12243109448,15.9888894789,72.1775025104,69.1857720925,2.97173041782,0.02
 02/02  24:00:00,98.8073670814,25.5945088168,6.79249676493,0.46449404455,4.12243109448,15.9888894789,93.6181009184,90.6263705006,2.97173041782,0.02
 02/03  01:00:00,89.3173500603,21.6107328981,4.70426521493,2.17628301965,4.12243109448,15.9888894789,75.9185471747,72.9268167569,2.97173041782,0.02
 02/03  02:00:00,103.422077791,26.8345622606,6.2346024937,3.98877816475,4.12243109448,15.9888894789,95.380939218,92.3892088002,2.97173041782,0.02
 02/03  03:00:00,93.0585988608,22.3261483464,5.09094587792,6.70891693118,4.12243109448,15.9888894789,77.2389083971,74.2471779793,2.97173041782,0.02
 02/03  04:00:00,106.329499068,26.8345622606,6.03688770944,6.86132035947,4.12243109448,15.9888894789,97.4694923594,94.4777619416,2.97173041782,0.02
 02/03  05:00:00,135.408809255,32.2968634391,6.439913402,7.21472358827,12.3672932834,24.9413748627,108.872232598,103.899348568,4.9528840297,0.02
 02/03  06:00:00,157.368169607,31.8517303397,9.58615077665,29.0230977932,12.3672932834,24.9413748627,172.873984154,167.901100124,4.9528840297,0.02
 02/03  07:00:00,214.096995129,32.8866128136,9.73170016179,27.9876013602,24.7345865669,70.7195625826,155.940885571,146.015117511,9.90576805939,0.02
 02/03  08:00:00,225.750217118,32.9960953514,9.86285443912,19.9795080638,37.1018798503,92.3937384068,144.759164944,126.243762434,9.90576805939,8.60963445032
 02/03  09:00:00,229.140463966,33.064482751,10.6393512887,17.4144592374,37.1018798503,104.434947198,126.597556626,116.671788567,9.90576805939,0.02
 02/03  10:00:00,235.426820894,33.1287199731,11.6295360474,14.6340624141,37.1018798503,116.476155989,127.057931656,108.518654907,9.90576805939,8.6335086902
 02/03  11:00:00,232.079392163,33.1629010491,12.3895319583,13.1498294573,37.1018798503,116.476155989,113.092567334,103.166799274,9.90576805939,0.02
 02/03  12:00:00,227.739235112,33.2124366663,13.5394874911,11.441254514,37.1018798503,116.476155989,116.3085777,97.7616353604,9.90576805939,8.64117428053
 02/03  13:00:00,215.466563555,33.2662938962,15.5321943306,9.64656512997,37.1018798503,104.434947198,104.310144346,94.3843762861,9.90576805939,0.02
 02/03  14:00:00,227.363748962,33.3125532131,17.065698735,8.35970586552,37.1018798503,116.476155989,110.836337711,92.2893786116,9.90576805939,8.64119103952
 02/03  15:00:00,227.509465896,33.3511540634,17.7688838475,7.30289538271,37.1018798503,116.476155989,100.684306848,90.7585387891,9.90576805939,0.02
 02/03  16:00:00,224.476310487,33.4003727547,19.3671907403,6.12985135817,37.1018798503,116.476155989,107.571606214,89.0285532601,9.90576805939,8.63728489441
 02/03  17:00:00,218.754039662,33.4328683802,19.9406830765,5.66434253435,37.1018798503,116.476155989,98.7938076276,88.8680395682,9.90576805939,0.02
 02/03  18:00:00,228.749915283,33.4516488775,19.3821624036,5.53544994692,37.1018798503,116.476155989,107.308442657,88.7813487752,9.90576805939,8.62132582229
 02/03  19:00:00,142.118030005,31.3429761747,16.8000029281,0.0,24.7345865669,47.5788473902,76.612270524,71.6393864943,4.9528840297,0.02
 02/03  20:00:00,141.366138349,31.8199198069,16.7947747471,0.0,24.7345865669,47.5788473902,81.0729845669,76.1001005372,4.9528840297,0.02
 02/03  21:00:00,119.461678901,30.3890889103,17.0486023558,0.00256779362172,12.3672932834,38.6892022431,93.768992297,90.7772618791,2.97173041782,0.02
 02/03  22:00:00,98.1335483064,24.1250037937,14.3338939097,0.107228793901,12.3672932834,27.0668015668,80.6568075833,77.6650771654,2.97173041782,0.02
 02/03  23:00:00,72.3691755921,19.9414301854,12.2083985411,0.0,4.12243109448,15.9888894789,72.7543486493,69.7626182314,2.97173041782,0.02
 02/03  24:00:00,85.3989027756,25.6898975433,15.7644911792,0.458107452807,4.12243109448,15.9888894789,93.7843606736,90.7926302558,2.97173041782,0.02
 02/04  01:00:00,74.5712286767,20.4183738176,12.3843061754,0.399089819134,4.12243109448,15.9888894789,76.0068904107,73.0151599928,2.97173041782,0.02
 02/04  02:00:00,86.7353279829,26.3576186284,15.0684782908,1.64617203527,4.12243109448,15.9888894789,96.1618707366,93.1701403188,2.97173041782,0.02
 02/04  03:00:00,73.1421107616,19.9414301854,10.8946168933,0.0,4.12243109448,15.9888894789,77.5247577545,74.5330273367,2.97173041782,0.02
 02/04  04:00:00,87.3828179757,26.3576186284,12.590344594,2.4978605506,4.12243109448,15.9888894789,97.1456389019,94.1539084841,2.97173041782,0.02
 02/04  05:00:00,98.2361191627,32.2968634391,14.1134020526,5.44406434791,4.12243109448,16.0517297156,114.771691114,111.779960696,2.97173041782,0.02
 02/04  06:00:00,97.5743224469,31.8199198069,14.0001136515,5.33563205374,4.12243109448,16.0517297156,124.274299221,112.700643751,2.97173041782,8.60192505261
 02/04  07:00:00,126.080407812,32.7738070713,14.0662996491,9.38599345914,4.12243109448,39.6058045677,100.166538982,97.1748085641,2.97173041782,0.02
 02/04  08:00:00,179.242831672,32.7984182578,18.0470895832,40.5542002589,12.3672932834,65.3531420225,151.749801089,146.776917059,4.9528840297,0.02
 02/04  09:00:00,173.177733731,32.7991289437,18.4733574641,33.8503708444,12.3672932834,68.2430321324,148.897751945,143.924867915,4.9528840297,0.02
 02/04  10:00:00,195.19648394,32.8429078699,17.7321419044,25.4397117137,16.4897243779,93.1370602926,137.346077213,129.401462765,7.92461444751,0.02
 02/04  11:00:00,192.63264065,32.8465801612,17.5924132465,23.3166790499,16.4897243779,93.1370602926,133.016111089,125.071496642,7.92461444751,0.02
 02/04  12:00:00,187.540280387,32.8469128213,19.9081189527,21.0969781019,16.4897243779,93.1370602926,130.721902035,122.777287587,7.92461444751,0.02
 02/04  13:00:00,176.179561926,32.8457551362,21.6136370555,19.3015903312,16.4897243779,83.9857416113,137.205728492,120.668211491,7.92461444751,8.61290255288
 02/04  14:00:00,174.41053791,32.8448988216,21.9443068546,17.9664150827,16.4897243779,83.9857416113,127.109663368,119.16504892,7.92461444751,0.02
 02/04  15:00:00,172.931295561,32.8438026398,22.5334433785,16.2571194866,16.4897243779,83.9857416113,125.046399958,117.10178551,7.92461444751,0.02
 02/04  16:00:00,137.286491976,32.7738070713,20.2883499523,0.0489443808984,12.3672932834,70.6512738906,71.4276963527,66.454812323,4.9528840297,0.02
 02/04  17:00:00,137.033161429,32.7738070713,18.9995485156,0.534108288615,12.3672932834,70.6512738906,70.6392395578,65.6663555281,4.9528840297,0.02
 02/04  18:00:00,137.663421261,32.7738070713,18.1694919703,1.35178517202,12.3672932834,58.1284167478,73.7115616747,68.738677645,4.9528840297,0.02
 02/04  19:00:00,104.524486541,29.9121452781,18.2205304441,0.0,12.3672932834,24.9413748627,103.753332853,90.198518515,4.9528840297,8.60193030801
 02/04  20:00:00,106.292711941,30.1506170942,17.6589882571,0.0391669145992,12.3672932834,24.9413748627,100.986527132,96.0136431019,4.9528840297,0.02
 02/04  21:00:00,89.8526748823,30.8660325425,17.683411527,0.984986374508,4.12243109448,16.0517297156,109.40575368,106.414023262,2.97173041782,0.02
 02/04  22:00:00,79.7532356013,23.9297162225,13.8949353265,0.0,4.12243109448,15.9888894789,93.9799610626,90.9882306448,2.97173041782,0.02
 02/04  23:00:00,73.0450419949,19.9414301854,11.9229037476,0.0,4.12243109448,15.9888894789,81.3851285371,78.3933981192,2.97173041782,0.02
 02/04  24:00:00,82.2048369597,24.9267877317,15.4050373347,0.0,4.12243109448,15.9888894789,101.53949045,98.5477600318,2.97173041782,0.02
 02/05  01:00:00,76.2509558695,21.7538159878,11.9879397937,4.78374098518,2.06121554724,15.9888894789,82.1832139797,79.1914835619,2.97173041782,0.02
 02/05  02:00:00,92.8153603399,27.3115058928,15.343204079,7.54633732267,2.06121554724,15.9888894789,102.552153836,99.5604234184,2.97173041782,0.02
 02/05  03:00:00,82.2345794433,21.8492047142,12.2803707915,6.71615563873,2.06121554724,15.9888894789,82.8696110145,79.8778805967,2.97173041782,0.02
 02/05  04:00:00,94.6765958683,27.3115058928,15.3938772056,9.23104129611,2.06121554724,15.9888894789,104.491438178,101.49970776,2.97173041782,0.02
 02/05  05:00:00,81.2664584178,21.8492047142,11.8991480564,7.99969609536,2.06121554724,15.9888894789,84.2325469244,81.2408165066,2.97173041782,0.02
 02/05  06:00:00,95.9510216397,27.3115058928,14.0268247009,10.8645112572,2.06121554724,15.9888894789,105.446164032,102.454433615,2.97173041782,0.02
 02/05  07:00:00,83.4758535572,21.8492047142,10.1515570613,9.60225750096,2.06121554724,15.9888894789,85.0952897801,82.1035593622,2.97173041782,0.02
 02/05  08:00:00,85.2121449504,27.3115058928,12.590962868,12.8322986511,2.06121554724,15.9888894789,106.123940086,103.132209669,2.97173041782,0.02
 02/05  09:00:00,97.4354029542,21.8492047142,10.4979900143,6.80988002062,4.12243109448,41.7362269337,81.4854536043,76.5125695746,4.9528840297,0.02
 02/05  10:00:00,111.042445342,27.3115058928,13.8431805503,5.94106436912,4.12243109448,41.7362269337,94.9489891177,89.976105088,4.9528840297,0.02
 02/05  11:00:00,98.8803383021,21.8492047142,11.2096311225,4.31645771593,4.12243109448,41.7362269337,74.9872979255,70.0144138958,4.9528840297,0.02
 02/05  12:00:00,115.130555006,27.3115058928,14.5611470989,5.04486609375,4.12243109448,41.7362269337,91.5652985006,86.5924144709,4.9528840297,0.02
 02/05  13:00:00,99.6540786653,21.5630385349,11.6642078341,2.82329015694,4.12243109448,41.7362269337,72.6500141225,67.6771300928,4.9528840297,0.02
 02/05  14:00:00,109.891466447,25.8806749961,14.9605168442,1.72508762213,4.12243109448,41.7362269337,89.805983829,84.8330997993,4.9528840297,0.02
 02/05  15:00:00,92.1708299757,19.9414301854,11.8382538174,0.0,4.12243109448,41.7362269337,74.4631368341,69.4902528044,4.9528840297,0.02
 02/05  16:00:00,102.323832552,24.9267877317,14.7371083904,0.0,4.12243109448,41.7362269337,93.796377736,88.8234937063,4.9528840297,0.02
 02/05  17:00:00,72.441753294,19.9414301854,11.5625638891,0.0,4.12243109448,24.8785346261,77.5099974487,72.537113419,4.9528840297,0.02
 02/05  18:00:00,84.147338174,24.9267877317,13.842190358,0.0,2.06121554724,15.9888894789,101.281816341,98.2900859234,2.97173041782,0.02
 02/05  19:00:00,73.710752024,20.0368189118,10.5161907441,0.113532901189,2.06121554724,15.9888894789,83.9191505986,80.9274201808,2.97173041782,0.02
 02/05  20:00:00,90.4890227168,26.8345622606,12.74358907,5.03056781256,2.06121554724,15.9888894789,104.215868293,101.224137875,2.97173041782,0.02
 02/05  21:00:00,81.3185570431,21.7299688062,9.96759377318,5.94180099772,2.06121554724,15.9888894789,84.6995936299,81.7078632121,2.97173041782,0.02
 02/05  22:00:00,96.7240463921,27.3115058928,12.639844854,9.59843967293,2.06121554724,15.9888894789,113.943645431,102.370012587,2.97173041782,8.6019024256
 02/05  23:00:00,85.4068102266,21.8492047142,9.92135828984,8.7615534738,2.06121554724,15.9888894789,85.1417610406,82.1500306228,2.97173041782,0.02
 02/05  24:00:00,102.308273181,27.3115058928,12.6751684151,12.1785049399,2.06121554724,15.9888894789,106.268837015,103.277106597,2.97173041782,0.02
 02/06  01:00:00,90.5360457399,21.8492047142,9.31778906498,10.0744124243,4.12243109448,15.9888894789,85.239188919,82.2474585011,2.97173041782,0.02
 02/06  02:00:00,105.992250139,27.3115058928,10.7840690275,13.6427922871,4.12243109448,15.9888894789,105.970250775,102.978520357,2.97173041782,0.02
 02/06  03:00:00,93.5617537714,21.8492047142,7.83527496122,11.5511870201,4.12243109448,15.9888894789,85.5905373026,82.5988068848,2.97173041782,0.02
 02/06  04:00:00,112.093017026,27.3115058928,8.82376625907,15.6397800214,4.12243109448,15.9888894789,106.498999112,103.507268694,2.97173041782,0.02
 02/06  05:00:00,132.909959554,31.8199198069,10.1852934791,10.0200652546,12.3672932834,24.9413748627,120.136561646,115.163677616,4.9528840297,0.02
 02/06  06:00:00,175.226576147,32.3006900026,13.0587782966,49.1630999394,12.3672932834,24.9413748627,185.500652315,180.527768285,4.9528840297,0.02
 02/06  07:00:00,222.090106395,32.7829959468,13.0286184039,38.9544825274,24.7345865669,70.7195625826,160.471029839,150.54526178,9.90576805939,0.02
 02/06  08:00:00,226.542005634,32.8270396386,13.6678180606,26.4989521478,37.1018798503,92.3937384068,137.20057121,127.274803151,9.90576805939,0.02
 02/06  09:00:00,231.42655219,32.8530721384,14.1456265129,22.2602258528,37.1018798503,104.434947198,127.71084118,117.785073121,9.90576805939,0.02
 02/06  10:00:00,238.783858562,32.8706317262,14.969182312,19.0881667856,37.1018798503,116.476155989,129.634338457,111.094971292,9.90576805939,8.63359910587
 02/06  11:00:00,237.620019506,32.8860673477,17.5250885687,15.9533330053,37.1018798503,116.476155989,115.054653864,105.128885805,9.90576805939,0.02
 02/06  12:00:00,236.916661072,32.9024959471,19.4609998525,13.2092008886,37.1018798503,116.476155989,120.054459156,101.507382955,9.90576805939,8.64130814215
 02/06  13:00:00,222.357202075,32.9168508528,20.6762641247,10.7932166633,37.1018798503,104.434947198,117.141039444,98.5994990386,9.90576805939,8.63577234597
 02/06  14:00:00,227.528792241,32.945967115,21.5042702573,8.19399565306,37.1018798503,116.476155989,105.416804768,95.4910367087,9.90576805939,0.02
 02/06  15:00:00,225.53233327,32.9831085207,21.9711342439,6.36445361972,37.1018798503,116.476155989,111.480610701,92.9356191065,9.90576805939,8.63922353493
 02/06  16:00:00,223.577685215,33.0460800319,21.8901395943,5.29496823703,37.1018798503,116.476155989,101.077295667,91.1515276072,9.90576805939,0.02
 02/06  17:00:00,222.575043973,33.1076872345,20.9018036929,4.6137186734,37.1018798503,116.476155989,108.73626184,90.1985506772,9.90576805939,8.63194310346
 02/06  18:00:00,231.163094479,33.1467419974,19.5124412206,4.37024082158,37.1018798503,116.476155989,100.159209889,90.2334418296,9.90576805939,0.02
 02/06  19:00:00,148.231176749,30.6275607264,15.6955079387,0.0,24.7345865669,47.5788473902,77.2380948992,72.2652108695,4.9528840297,0.02
 02/06  20:00:00,149.678529094,31.5019573854,13.7660541274,0.0,24.7345865669,47.5788473902,81.7363311485,76.7634471188,4.9528840297,0.02
 02/06  21:00:00,129.948685625,29.9121452781,12.2917459075,0.0,12.3672932834,38.6892022431,103.702435715,92.1206383064,2.97173041782,8.61006699033
 02/06  22:00:00,106.623786547,24.0773094305,9.66620689915,0.134110062709,12.3672932834,27.0668015668,81.764834087,78.7731036692,2.97173041782,0.02
 02/06  23:00:00,79.6530030086,19.9414301854,7.95656444123,0.0,4.12243109448,15.9888894789,74.3304420818,71.338711664,2.97173041782,0.02
 02/06  24:00:00,95.1660519267,24.9267877317,8.79736529908,0.0,4.12243109448,15.9888894789,95.3838809695,92.3921505517,2.97173041782,0.02
 02/07  01:00:00,85.2204551241,21.1337892659,6.42807529228,1.55407024548,4.12243109448,15.9888894789,77.1185792585,74.1268488407,2.97173041782,0.02
 02/07  02:00:00,99.860198558,26.2622299019,7.90516827259,2.90594975813,4.12243109448,15.9888894789,97.667812689,94.6760822712,2.97173041782,0.02
 02/07  03:00:00,90.0172345328,21.8492047142,5.86396947019,5.47503649688,4.12243109448,15.9888894789,78.9372199932,75.9454895754,2.97173041782,0.02
 02/07  04:00:00,105.621582719,27.3115058928,7.6064796709,8.38719385096,4.12243109448,15.9888894789,98.9720986971,95.9803682793,2.97173041782,0.02
 02/07  05:00:00,130.119159094,31.8199198069,8.48683045234,5.61312916944,12.3672932834,24.9413748627,110.143669179,105.17078515,4.9528840297,0.02
 02/07  06:00:00,164.027097779,32.3199705213,11.0475517793,37.7048847062,12.3672932834,24.9413748627,175.481745222,170.508861192,4.9528840297,0.02
 02/07  07:00:00,211.774051174,32.8593882123,10.5518096023,27.6548014902,24.7345865669,70.7195625826,155.952288479,146.026520419,9.90576805939,0.02
 02/07  08:00:00,222.544798275,32.9534121286,10.4357041818,19.7679065292,37.1018798503,92.3937384068,136.426348149,126.50058009,9.90576805939,0.02
 02/07  09:00:00,228.687408078,32.9760445288,11.448123303,17.127878374,37.1018798503,104.434947198,135.491017874,116.955601944,9.90576805939,8.62964787119
 02/07  10:00:00,236.455575872,32.994249965,12.9862367633,14.9483282034,37.1018798503,116.476155989,118.243032488,108.317264429,9.90576805939,0.02
 02/07  11:00:00,231.061238151,33.0481535073,14.1874625893,12.7894906378,37.1018798503,116.476155989,119.143114664,100.598083761,9.90576805939,8.63926284317
 02/07  12:00:00,226.53110989,33.1324196121,17.6750540096,9.87534880851,37.1018798503,116.476155989,106.065906499,96.1401384394,9.90576805939,0.02
 02/07  13:00:00,217.926792752,33.2979856416,23.1520350091,7.01442551771,37.1018798503,104.434947198,107.900085949,89.3585368722,9.90576805939,8.63578101783
 02/07  14:00:00,233.273268868,33.3294909232,25.086783958,5.53239413538,37.1018798503,116.476155989,97.7593562082,87.8335881488,9.90576805939,0.02
 02/07  15:00:00,231.504280639,33.3865244191,24.0678834585,4.35032620619,37.1018798503,116.476155989,105.703540213,87.1584414461,9.90576805939,8.6393307074
 02/07  16:00:00,233.417741031,33.4571835543,24.160792763,3.37234997984,37.1018798503,116.476155989,95.3946823883,85.4689143289,9.90576805939,0.02
 02/07  17:00:00,236.407638715,33.4926779864,24.0697304168,2.85728516899,37.1018798503,116.476155989,102.999278702,84.4615292385,9.90576805939,8.6319814037
 02/07  18:00:00,241.260405678,33.4895610472,21.4213724696,2.91748523931,37.1018798503,116.476155989,94.920486404,84.9947183446,9.90576805939,0.02
 02/07  19:00:00,155.934030605,31.3429761747,15.9867453761,0.0,24.7345865669,47.5788473902,73.7186646037,68.745780574,4.9528840297,0.02
 02/07  20:00:00,155.344025745,31.8199198069,14.5236405485,0.0,24.7345865669,47.5788473902,78.7550307736,73.7821467439,4.9528840297,0.02
 02/07  21:00:00,132.637148311,30.3890889103,13.4046793682,0.0,12.3672932834,38.6892022431,100.605694563,89.0238237737,2.97173041782,8.61014037146
 02/07  22:00:00,108.840674606,24.2680868834,10.6345974908,0.0912470740249,12.3672932834,27.0668015668,79.9726820709,76.980951653,2.97173041782,0.02
 02/07  23:00:00,82.1945953752,19.9414301854,8.27295698527,0.0,4.12243109448,15.9888894789,72.6941673086,69.7024368907,2.97173041782,0.02
 02/07  24:00:00,98.2883811559,25.6898975433,9.38644703333,0.533170076175,4.12243109448,15.9888894789,93.5838268626,90.5920964448,2.97173041782,0.02
 02/08  01:00:00,85.1192549116,20.4183738176,7.2429764214,0.465993848995,4.12243109448,15.9888894789,76.3126139822,73.3208835643,2.97173041782,0.02
 02/08  02:00:00,99.6863926786,26.1191468122,9.51104251392,1.6519693093,4.12243109448,15.9888894789,96.008230743,93.0165003251,2.97173041782,0.02
 02/08  03:00:00,89.9491382354,22.0876765303,7.30868523746,4.23915766663,4.12243109448,15.9888894789,76.7616577597,73.7699273418,2.97173041782,0.02
 02/08  04:00:00,102.77353085,26.8345622606,8.8660590717,5.1974253053,4.12243109448,15.9888894789,96.713058957,93.7213285392,2.97173041782,0.02
 02/08  05:00:00,130.439082187,32.2968634391,9.86605864735,5.50778488026,12.3672932834,24.9413748627,108.344152723,103.371268693,4.9528840297,0.02
 02/08  06:00:00,154.034373912,31.8518727179,12.830216765,27.1174555634,12.3672932834,24.9413748627,172.531588574,167.558704545,4.9528840297,0.02
 02/08  07:00:00,214.915720424,32.9026888814,15.2932114889,24.2148026777,24.7345865669,70.7195625826,139.260974812,129.335206753,9.90576805939,0.02
 02/08  08:00:00,234.129117989,33.0275369898,19.6913427123,15.4996826079,37.1018798503,92.3937384068,116.613770905,106.688002845,9.90576805939,0.02
 02/08  09:00:00,246.785782602,33.1168547422,21.9713097066,12.6117661309,37.1018798503,104.434947198,118.613958313,100.078571555,9.90576805939,8.6296186986
 02/08  10:00:00,257.352204414,33.2037383097,23.4020552272,9.8042848504,37.1018798503,116.476155989,105.717981654,95.7922135948,9.90576805939,0.02
 02/08  11:00:00,256.780164052,33.2842996243,24.8115124284,7.68859663761,37.1018798503,116.476155989,110.695215252,92.15019629,9.90576805939,8.63925090274
 02/08  12:00:00,253.879330676,33.3755000194,25.2625588166,5.77547577054,37.1018798503,116.476155989,98.4943005051,88.5685324457,9.90576805939,0.02
 02/08  13:00:00,239.387133924,33.4644873794,25.2742303302,4.61917161422,37.1018798503,104.434947198,105.061855892,86.5203006861,9.90576805939,8.63578714617
 02/08  14:00:00,249.332603,33.5584458986,25.9646549242,3.56450686226,37.1018798503,116.476155989,94.4223948217,84.4966267623,9.90576805939,0.02
 02/08  15:00:00,249.532366354,33.7280052053,27.3558738199,2.49151306077,37.1018798503,116.476155989,100.768751506,82.2236634851,9.90576805939,8.63931996184
 02/08  16:00:00,247.496005589,34.043908331,27.1966703151,2.00447821642,37.1018798503,116.476155989,88.852223681,78.9264556216,9.90576805939,0.02
 02/08  17:00:00,244.836401944,33.8918483234,24.7111668026,1.74896636645,37.1018798503,116.476155989,98.3868670474,79.8490792552,9.90576805939,8.63201973275
 02/08  18:00:00,255.491792354,33.7867028368,23.4590933137,1.66711782617,37.1018798503,116.476155989,90.9205694467,80.9948013873,9.90576805939,0.02
 02/08  19:00:00,175.020790072,31.1442496613,20.2396429887,0.0,24.7345865669,47.5788473902,69.7397024682,64.7668184386,4.9528840297,0.02
 02/08  20:00:00,176.307016995,32.1378822284,19.3804771734,0.0,24.7345865669,47.5788473902,83.1253934868,69.564106133,4.9528840297,8.60840332406
 02/08  21:00:00,155.368202881,29.9121452781,18.8040570351,0.0,12.3672932834,38.6892022431,87.4327609944,84.4410305766,2.97173041782,0.02
 02/08  22:00:00,107.664018302,18.1902691013,11.8299121017,0.0,12.3672932834,27.0668015668,60.0111275912,57.0193971734,2.97173041782,0.02
 02/08  23:00:00,112.559256667,24.9267877317,16.0976928927,0.0,4.12243109448,15.9888894789,86.7973186593,83.8055882415,2.97173041782,0.02
 02/08  24:00:00,98.0892751884,21.0860949027,12.4610966473,0.0143105324377,4.12243109448,15.9888894789,71.004749219,68.0130188011,2.97173041782,0.02
 02/09  01:00:00,111.547859527,25.1652595478,15.2515706421,0.0,4.12243109448,15.9888894789,90.662948799,87.6712183812,2.97173041782,0.02
 02/09  02:00:00,95.8314263732,20.8953174498,10.6863268337,0.140768016024,4.12243109448,15.9888894789,73.5356818799,70.543951462,2.97173041782,0.02
 02/09  03:00:00,110.902385269,26.1668411755,12.1982768572,0.547967086464,4.12243109448,15.9888894789,93.3435631558,90.351832738,2.97173041782,0.02
 02/09  04:00:00,91.8703396489,20.3229850911,8.13499732693,0.316209379769,4.12243109448,15.9888894789,76.3413102759,73.3495798581,2.97173041782,0.02
 02/09  05:00:00,133.9789695,32.1378822284,9.10873839103,1.86127803275,12.3672932834,24.9413748627,106.328362703,101.355478673,4.9528840297,0.02
 02/09  06:00:00,152.953858073,31.8999654535,11.7985882252,19.0471150898,12.3672932834,24.9413748627,169.400440164,164.427556135,4.9528840297,0.02
 02/09  07:00:00,209.66360631,32.9636080359,11.5259186008,18.4845843475,24.7345865669,70.7195625826,145.678235945,135.752467886,9.90576805939,0.02
 02/09  08:00:00,221.549326709,33.1997702708,11.4169473723,13.0250398085,37.1018798503,92.3937384068,124.374906895,114.449138836,9.90576805939,0.02
 02/09  09:00:00,229.381976983,33.3023989039,12.4910840425,10.1696974336,37.1018798503,104.434947198,121.388009482,102.852573207,9.90576805939,8.62966821599
 02/09  10:00:00,235.950979916,33.4108613755,14.5453210558,7.14671221196,37.1018798503,116.476155989,105.048681314,95.1229132544,9.90576805939,0.02
 02/09  11:00:00,236.647586281,33.4208321574,17.2811257072,6.69235751216,37.1018798503,116.476155989,111.986155753,93.4409927769,9.90576805939,8.63939491636
 02/09  12:00:00,237.478216045,33.4818734002,19.2917830169,5.33020875773,37.1018798503,116.476155989,101.139187831,91.2134197711,9.90576805939,0.02
 02/09  13:00:00,227.009823668,33.6026701794,22.0876840964,4.16726179083,37.1018798503,104.434947198,106.89500541,88.3534430454,9.90576805939,8.63579430498
 02/09  14:00:00,239.798988682,33.6919148874,25.138918428,3.23480561137,37.1018798503,116.476155989,96.2454794698,86.3197114104,9.90576805939,0.02
 02/09  15:00:00,235.881649771,33.7463271376,24.698643597,2.47104225639,37.1018798503,116.476155989,103.912174223,85.3670982195,9.90576805939,8.6393079439
 02/09  16:00:00,230.938256794,33.7881635404,23.9019082394,2.18028042215,37.1018798503,116.476155989,103.507759955,84.9646066896,9.90576805939,8.63738520618
 02/09  17:00:00,227.437920082,33.8147584252,23.5045053895,2.06052422952,37.1018798503,116.476155989,94.6159708224,84.690202763,9.90576805939,0.02
 02/09  18:00:00,231.230300538,33.7900966077,20.6619823128,2.23370616979,37.1018798503,116.476155989,95.2071261277,85.2813580683,9.90576805939,0.02
 02/09  19:00:00,148.814701799,31.303230872,15.4263799791,0.0,24.7345865669,47.5788473902,73.8787474686,68.9058634389,4.9528840297,0.02
 02/09  20:00:00,150.194824728,32.1378822284,15.0371775709,0.0,24.7345865669,47.5788473902,87.2487849745,73.6857191751,4.9528840297,8.61018176977
 02/09  21:00:00,127.033014465,30.3890889103,14.6132009651,0.010066689588,12.3672932834,38.6892022431,91.8069244995,88.8151940817,2.97173041782,0.02
 02/09  22:00:00,103.639542118,23.8865319776,11.2595866633,0.000235214474575,12.3672932834,27.0668015668,78.9831950337,75.9914646159,2.97173041782,0.02
 02/09  23:00:00,77.6036430564,19.9414301854,9.33684049312,0.0,4.12243109448,15.9888894789,72.2482456568,69.256515239,2.97173041782,0.02
 02/09  24:00:00,91.3873621866,26.2622299019,11.5734308998,0.378593058558,4.12243109448,15.9888894789,93.3519909952,90.3602605774,2.97173041782,0.02
 02/10  01:00:00,79.6860597679,20.6568456337,9.09266491447,0.419557556328,4.12243109448,15.9888894789,76.0255003643,73.0337699464,2.97173041782,0.02
 02/10  02:00:00,90.182934237,25.4037313639,11.3096604907,0.401932025915,4.12243109448,15.9888894789,94.9735952307,91.9818648129,2.97173041782,0.02
 02/10  03:00:00,80.2668658911,21.2768723556,8.84551680193,1.56131526637,4.12243109448,15.9888894789,77.6631957631,74.6714653452,2.97173041782,0.02
 02/10  04:00:00,93.612167685,26.3576186284,10.9362941045,2.49868572114,4.12243109448,15.9888894789,97.5852089436,94.5934785258,2.97173041782,0.02
 02/10  05:00:00,118.422804565,31.3429761747,11.8588580522,1.80299954459,12.3672932834,24.9413748627,108.270368874,103.297484845,4.9528840297,0.02
 02/10  06:00:00,145.765489036,32.3772715428,14.3188225597,27.2422602137,12.3672932834,24.9413748627,171.382173188,166.409289158,4.9528840297,0.02
 02/10  07:00:00,196.209349207,32.9557716326,14.4581023703,20.4292189225,24.7345865669,70.7195625826,139.271779042,129.346010983,9.90576805939,0.02
 02/10  08:00:00,207.853701921,33.1693543037,14.8553213599,14.0876140654,37.1018798503,92.3937384068,118.655338883,108.729570824,9.90576805939,0.02
 02/10  09:00:00,216.138035051,33.2607216413,14.5607054809,11.6169974261,37.1018798503,104.434947198,120.941847327,102.406453477,9.90576805939,8.62962579104
 02/10  10:00:00,226.003176561,33.3206270807,14.9616252912,10.0616535031,37.1018798503,116.476155989,109.068767953,99.1429998932,9.90576805939,0.02
 02/10  11:00:00,223.141911122,33.4095155685,17.5173597944,7.4290389294,37.1018798503,116.476155989,113.268693445,94.7235440929,9.90576805939,8.63938129281
 02/10  12:00:00,223.369508589,33.4996486758,19.7501989194,5.81836071387,37.1018798503,116.476155989,101.614527883,91.6887598236,9.90576805939,0.02
 02/10  13:00:00,213.127405122,33.8193262454,21.1302988911,4.51127529304,37.1018798503,104.434947198,105.306281395,86.7647144363,9.90576805939,8.63579889979
 02/10  14:00:00,223.1182177,33.808501971,21.9698395544,3.44197117647,37.1018798503,116.476155989,104.905121502,86.358117026,9.90576805939,8.64123641666
 02/10  15:00:00,222.649938027,33.8933334991,22.176049225,2.34692850615,37.1018798503,116.476155989,95.3922197035,85.4664516441,9.90576805939,0.02
 02/10  16:00:00,220.145371669,33.9371653502,22.1769280177,1.9904894456,37.1018798503,116.476155989,103.4656005,84.9224528563,9.90576805939,8.63737958479
 02/10  17:00:00,217.48457655,33.9848181536,21.1113317498,1.73372524774,37.1018798503,116.476155989,93.9914043968,84.0656363374,9.90576805939,0.02
 02/10  18:00:00,226.07032024,33.8831652369,19.6512445572,1.94742520166,37.1018798503,116.476155989,94.8103488346,84.8845807753,9.90576805939,0.02
 02/10  19:00:00,146.609087489,31.303230872,15.0711653617,0.0,24.7345865669,47.5788473902,82.123728583,68.5606446582,4.9528840297,8.61019989511
 02/10  20:00:00,147.732725489,32.1378822284,13.4146649575,0.0,24.7345865669,47.5788473902,78.7870444262,73.8141603965,4.9528840297,0.02
 02/10  21:00:00,125.682967307,29.9121452781,12.5744404406,0.0,12.3672932834,38.6892022431,92.1036315357,89.1119011179,2.97173041782,0.02
 02/10  22:00:00,103.688268016,24.3634756098,9.88777298139,0.0253454926343,12.3672932834,27.0668015668,80.0839829513,77.0922525334,2.97173041782,0.02
 02/10  23:00:00,78.6090722267,19.9414301854,7.70079754484,0.0,4.12243109448,15.9888894789,72.6699115841,69.6781811663,2.97173041782,0.02
 02/10  24:00:00,94.3722123677,25.9760637226,8.90385051175,0.440802735758,4.12243109448,15.9888894789,92.7768522919,89.785121874,2.97173041782,0.02
 02/11  01:00:00,83.0572902071,20.8953174498,6.88243906135,0.935135290219,4.12243109448,15.9888894789,76.1692898877,73.1775594698,2.97173041782,0.02
 02/11  02:00:00,98.8041791397,26.5483960812,7.87136600921,2.30528642218,4.12243109448,15.9888894789,95.1936267707,92.2018963529,2.97173041782,0.02
 02/11  03:00:00,88.9084344349,21.8492047142,5.69276129362,3.99794165925,4.12243109448,15.9888894789,77.5964370014,74.6047065835,2.97173041782,0.02
 02/11  04:00:00,105.900289779,27.3115058928,6.75306691826,6.59653453588,4.12243109448,15.9888894789,97.7015343258,94.709803908,2.97173041782,0.02
 02/11  05:00:00,117.34924033,31.8199198069,6.65160274822,6.79151597104,4.12243109448,16.0517297156,115.030275806,112.038545388,2.97173041782,0.02
 02/11  06:00:00,122.759563771,32.2968634391,6.02459394229,10.0351019945,4.12243109448,16.0517297156,116.075894203,113.084163786,2.97173041782,0.02
