Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  07:00:00,150.088179324,32.7738070713,5.58029644805,13.6394270664,4.12243109448,39.6058045677,123.51891842,120.527188002,2.97173041782,0.02
 02/11  08:00:00,202.640406364,32.7783735512,8.93611492865,45.9811336373,12.3672932834,65.3531420225,175.101327856,170.128443826,4.9528840297,0.02
 02/11  09:00:00,195.169397204,32.7827730553,10.1276251193,37.9733716691,12.3672932834,68.2430321324,168.134279665,163.161395635,4.9528840297,0.02
 02/11  10:00:00,207.275976137,32.8276802775,11.7572860897,25.5578334171,16.4897243779,93.1370602926,156.844228263,140.304554221,7.92461444751,8.61505959445
 02/11  11:00:00,195.961676444,32.8331845024,13.8402011063,20.7427813132,16.4897243779,93.1370602926,134.60639884,126.661784393,7.92461444751,0.02
 02/11  12:00:00,189.541490612,32.8683801201,17.027557477,16.7495745224,16.4897243779,93.1370602926,123.955512508,116.01089806,7.92461444751,0.02
 02/11  13:00:00,178.078747151,32.9848439597,19.8291028109,13.6226476667,16.4897243779,83.9857416113,119.39699792,111.452383472,7.92461444751,0.02
 02/11  14:00:00,176.967934247,33.1463596672,21.8738888401,11.1725429139,16.4897243779,83.9857416113,125.1233975,108.585849392,7.92461444751,8.61293366042
 02/11  15:00:00,174.576136052,33.1996020283,22.6692455383,9.03621831599,16.4897243779,83.9857416113,114.280931376,106.336316929,7.92461444751,0.02
 02/11  16:00:00,145.920051416,32.7738070713,20.8006013107,0.0,12.3672932834,70.6512738906,60.316146732,55.3432627023,4.9528840297,0.02
 02/11  17:00:00,146.227933762,32.7738070713,20.9674221317,0.0,12.3672932834,70.6512738906,59.4524065567,54.479522527,4.9528840297,0.02
 02/11  18:00:00,143.544585892,32.7738070713,18.0959158642,0.0569571131031,12.3672932834,58.1284167478,65.625635021,60.6527509913,4.9528840297,0.02
 02/11  19:00:00,113.369259997,29.9121452781,14.2755807975,0.0,12.3672932834,24.9413748627,89.866387095,84.8935030653,4.9528840297,0.02
 02/11  20:00:00,114.618932434,29.9121452781,12.1809535224,0.0,12.3672932834,24.9413748627,97.2101780708,92.2372940411,4.9528840297,0.02
 02/11  21:00:00,98.6428190916,29.9121452781,11.3391271644,0.0,4.12243109448,16.0517297156,106.479567438,103.48783702,2.97173041782,0.02
 02/11  22:00:00,87.8457616801,23.9297162225,8.86542791997,0.0,4.12243109448,15.9888894789,92.1978398799,89.2061094621,2.97173041782,0.02
 02/11  23:00:00,80.6682951737,19.9414301854,7.27787456274,0.0,4.12243109448,15.9888894789,79.8485144949,76.8567840771,2.97173041782,0.02
 02/11  24:00:00,96.3639952419,26.3576186284,7.95899360485,1.76472416908,4.12243109448,15.9888894789,98.2530947565,95.2613643387,2.97173041782,0.02
 02/12  01:00:00,85.3603596733,21.8492047142,5.92969260665,3.82967504091,2.06121554724,15.9888894789,79.6122374802,76.6205070624,2.97173041782,0.02
 02/12  02:00:00,102.550512412,27.3115058928,7.18911735394,6.88658050626,2.06121554724,15.9888894789,109.159852917,97.5861943242,2.97173041782,8.6019281753
 02/12  03:00:00,90.1114829128,21.8492047142,5.19419223193,7.13721823285,2.06121554724,15.9888894789,81.4610279051,78.4692974873,2.97173041782,0.02
 02/12  04:00:00,108.730691217,27.3115058928,6.22615015364,10.458111676,2.06121554724,15.9888894789,103.329906018,100.3381756,2.97173041782,0.02
 02/12  05:00:00,95.5062988113,21.8492047142,4.33181842921,9.93475613818,2.06121554724,15.9888894789,83.7018945185,80.7101641006,2.97173041782,0.02
 02/12  06:00:00,112.920424902,27.3115058928,5.31826935297,13.5882201867,2.06121554724,15.9888894789,105.039787503,102.048057085,2.97173041782,0.02
 02/12  07:00:00,97.710280335,21.8492047142,3.90245672702,12.5067207656,2.06121554724,15.9888894789,84.9889583441,81.9972279263,2.97173041782,0.02
 02/12  08:00:00,101.369587407,27.3115058928,5.0265945695,15.8369987018,2.06121554724,15.9888894789,106.09267675,103.100946332,2.97173041782,0.02
 02/12  09:00:00,107.60715881,21.8492047142,4.98516900815,8.83353126699,4.12243109448,41.7362269337,81.7669473253,76.7940632956,4.9528840297,0.02
 02/12  10:00:00,117.131164982,27.3115058928,8.51178332011,8.42407369337,4.12243109448,41.7362269337,96.648609424,91.6757253943,4.9528840297,0.02
 02/12  11:00:00,97.0268376825,21.8492047142,8.29850928883,6.07531345561,4.12243109448,41.7362269337,75.8030997504,70.8302157207,4.9528840297,0.02
 02/12  12:00:00,109.074404534,27.3115058928,13.4518964262,6.58888376006,4.12243109448,41.7362269337,91.3190529011,86.3461688715,4.9528840297,0.02
 02/12  13:00:00,96.0799816483,21.8492047142,12.4816247865,4.25166998398,4.12243109448,41.7362269337,72.8485502021,67.8756661724,4.9528840297,0.02
 02/12  14:00:00,110.527248927,27.3115058928,17.2222439228,4.42759834529,4.12243109448,41.7362269337,88.9894336716,84.0165496419,4.9528840297,0.02
 02/12  15:00:00,95.7131286398,21.8496849602,14.1026455135,2.75505170999,4.12243109448,41.7362269337,71.28222851,66.3093444803,4.9528840297,0.02
 02/12  16:00:00,111.352982927,27.3117805141,18.6907964134,3.07799259664,4.12243109448,41.7362269337,87.5390795297,82.5661955,4.9528840297,0.02
 02/12  17:00:00,79.3837186019,21.8492689779,14.5736742917,2.07699084965,4.12243109448,24.8785346261,71.8024106526,66.8295266229,4.9528840297,0.02
 02/12  18:00:00,88.1923299626,25.8806749961,15.7906852768,1.56004184955,2.06121554724,15.9888894789,94.8338314503,91.8421010325,2.97173041782,0.02
 02/12  19:00:00,81.4645281136,21.253025174,9.98812992746,2.31643207535,2.06121554724,15.9888894789,81.1378073881,78.1460769703,2.97173041782,0.02
 02/12  20:00:00,97.4293298635,27.3115058928,10.6574304008,5.65432004086,2.06121554724,15.9888894789,102.164631261,99.172900843,2.97173041782,0.02
 02/12  21:00:00,85.854831523,21.8492047142,8.07749248683,5.5072501878,2.06121554724,15.9888894789,83.298878309,80.3071478912,2.97173041782,0.02
 02/12  22:00:00,103.046775968,27.3115058928,9.22276369231,8.64780724925,2.06121554724,15.9888894789,104.360444308,101.36871389,2.97173041782,0.02
 02/12  23:00:00,90.9167559304,21.8492047142,6.85709950531,8.48844019142,2.06121554724,15.9888894789,84.7709302064,81.7791997886,2.97173041782,0.02
 02/12  24:00:00,108.307097517,27.3115058928,7.97593289185,12.7051514104,2.06121554724,15.9888894789,106.012019426,103.020289008,2.97173041782,0.02
 02/13  01:00:00,95.7453433057,21.8492047142,5.91773563853,10.9685743137,4.12243109448,15.9888894789,85.2524572806,82.2607268628,2.97173041782,0.02
 02/13  02:00:00,113.397630124,27.3115058928,7.20141917617,15.3906733128,4.12243109448,15.9888894789,106.110667845,103.118937427,2.97173041782,0.02
 02/13  03:00:00,98.5367746578,21.8492047142,5.52831190982,13.3012276683,4.12243109448,15.9888894789,85.8241698364,82.8324394185,2.97173041782,0.02
 02/13  04:00:00,115.739476939,27.3115058928,7.24168709073,17.9312707274,4.12243109448,15.9888894789,106.888079846,103.896349428,2.97173041782,0.02
 02/13  05:00:00,139.421098378,31.8199198069,6.60216114457,11.6701457377,12.3672932834,24.9413748627,129.168029213,115.613218365,4.9528840297,8.60192681759
 02/13  06:00:00,185.17502487,32.2970224402,8.26579715479,53.298265,12.3672932834,24.9413748627,185.993010365,181.020126335,4.9528840297,0.02
 02/13  07:00:00,231.715250585,32.7746128582,8.36569629463,42.9854721006,24.7345865669,70.7195625826,175.343279174,165.417511114,9.90576805939,0.02
 02/13  08:00:00,235.953268295,32.7893848944,8.74052138962,29.7717143058,37.1018798503,92.3937384068,154.76180306,144.836035001,9.90576805939,0.02
 02/13  09:00:00,235.115608642,32.8020045626,10.2070460335,22.2242600681,37.1018798503,104.434947198,140.308662437,130.382894378,9.90576805939,0.02
 02/13  10:00:00,233.753122304,32.8374649019,12.5575006469,16.5128376055,37.1018798503,116.476155989,134.311429324,115.772051071,9.90576805939,8.63361019298
 02/13  11:00:00,225.667843724,32.9758039232,15.6217131372,13.1661788215,37.1018798503,116.476155989,110.914025029,100.98825697,9.90576805939,0.02
 02/13  12:00:00,222.155349236,33.2496032946,18.6296742749,10.3620544902,37.1018798503,116.476155989,113.194748499,94.6476160471,9.90576805939,8.64136439236
 02/13  13:00:00,210.544874771,33.5430642992,21.1744433361,7.7834797196,37.1018798503,104.434947198,99.9957024391,90.0699343797,9.90576805939,0.02
 02/13  14:00:00,223.961200658,33.8068018202,23.0957617673,5.60405694402,37.1018798503,116.476155989,104.988528002,86.4413788512,9.90576805939,8.64138109091
 02/13  15:00:00,226.754495035,33.9896618439,24.6004236804,3.86757043627,37.1018798503,116.476155989,93.1260359052,83.2002678458,9.90576805939,0.02
 02/13  16:00:00,226.810120716,34.0606211883,26.1133945722,2.47717160466,37.1018798503,116.476155989,100.111242487,81.5680907089,9.90576805939,8.63738371838
 02/13  17:00:00,223.417414981,33.9367798442,25.8922028476,1.74970757208,37.1018798503,116.476155989,91.9427557571,82.0169876977,9.90576805939,0.02
 02/13  18:00:00,226.960091047,33.6477695479,21.3183897055,1.72645461539,37.1018798503,116.476155989,103.129142395,84.6020663861,9.90576805939,8.62130794929
 02/13  19:00:00,147.159580795,31.3429761747,15.302382435,0.0,24.7345865669,47.5788473902,73.2115473712,68.2386633415,4.9528840297,0.02
 02/13  20:00:00,147.634256461,31.3429761747,12.9993226098,0.0,24.7345865669,47.5788473902,78.5939663236,73.6210822939,4.9528840297,0.02
 02/13  21:00:00,128.316379876,29.9121452781,11.552640834,0.0,12.3672932834,38.6892022431,92.65360327,89.6618728522,2.97173041782,0.02
 02/13  22:00:00,106.442162325,23.9297162225,9.12713362403,0.0,12.3672932834,27.0668015668,81.7793938958,78.787663478,2.97173041782,0.02
 02/13  23:00:00,80.474820756,19.9414301854,6.82473499726,0.0,4.12243109448,15.9888894789,73.2769385463,70.2852081285,2.97173041782,0.02
 02/13  24:00:00,94.7423850187,24.9267877317,8.18061694107,0.0,4.12243109448,15.9888894789,94.2882513793,91.2965209615,2.97173041782,0.02
 02/14  01:00:00,84.1952730498,20.4183738176,5.97342115627,0.272728341401,4.12243109448,15.9888894789,76.9350067928,73.9432763749,2.97173041782,0.02
 02/14  02:00:00,101.016708014,25.8806749961,5.86117192548,0.732164076509,4.12243109448,15.9888894789,96.5363874528,93.544657035,2.97173041782,0.02
 02/14  03:00:00,91.069601757,21.8492047142,4.33181719429,3.07283807302,4.12243109448,15.9888894789,87.1836746025,75.6100356755,2.97173041782,8.60190850912
 02/14  04:00:00,106.820614622,27.3115058928,5.59612299589,5.85686067122,4.12243109448,15.9888894789,98.2810869882,95.2893565704,2.97173041782,0.02
 02/14  05:00:00,133.719887241,31.8199198069,5.47419739986,4.19990918743,12.3672932834,24.9413748627,109.311305062,104.338421033,4.9528840297,0.02
 02/14  06:00:00,167.182133152,32.3171858152,8.57179069262,35.0776690059,12.3672932834,24.9413748627,174.734212365,169.761328335,4.9528840297,0.02
 02/14  07:00:00,212.629046338,32.853824493,8.40326642465,25.7597560729,24.7345865669,70.7195625826,161.729635795,151.803867736,9.90576805939,0.02
 02/14  08:00:00,225.846409652,32.9533484961,8.04916594238,18.1840768513,37.1018798503,92.3937384068,143.542800833,133.617032774,9.90576805939,0.02
 02/14  09:00:00,229.408236034,33.0340236875,8.94140557656,12.755853757,37.1018798503,104.434947198,130.796335609,120.870567549,9.90576805939,0.02
 02/14  10:00:00,232.209994554,33.1533386713,11.0100809587,9.18633022505,37.1018798503,116.476155989,124.946901532,106.409139691,9.90576805939,8.63199378145
 02/14  11:00:00,222.718247742,33.3820879002,13.6308177968,8.03691934524,37.1018798503,116.476155989,103.444776135,93.5190080754,9.90576805939,0.02
 02/14  12:00:00,219.942909288,33.778381746,16.7267776811,6.48123912781,37.1018798503,116.476155989,107.187038609,88.6400529516,9.90576805939,8.64121759788
 02/14  13:00:00,211.054581585,34.2216618429,19.9011256893,4.59255681407,37.1018798503,104.434947198,94.2469758442,84.3212077848,9.90576805939,0.02
 02/14  14:00:00,228.847407339,34.6315112549,23.4102142911,3.00710884147,37.1018798503,116.476155989,99.1450528794,80.5978249292,9.90576805939,8.6414598908
 02/14  15:00:00,237.943915874,34.9371532616,27.1659998835,1.73065347617,37.1018798503,116.476155989,95.7310737022,77.1859869536,9.90576805939,8.63931868925
 02/14  16:00:00,242.259476848,35.0725987446,29.2347385588,1.14983827989,37.1018798503,116.476155989,85.394635982,75.4688679226,9.90576805939,0.02
 02/14  17:00:00,240.020992844,34.895607532,28.9440922039,0.958629925105,37.1018798503,116.476155989,94.5804521977,76.0426207714,9.90576805939,8.6320633669
 02/14  18:00:00,235.015134671,34.4252480866,21.7451827092,1.07765502414,37.1018798503,116.476155989,89.31128326,79.3855152006,9.90576805939,0.02
 02/14  19:00:00,153.627556786,31.4224667801,14.7541331804,0.0,24.7345865669,47.5788473902,70.2269466573,65.2540626276,4.9528840297,0.02
 02/14  20:00:00,154.386945013,32.1378822284,12.2060991169,0.0,24.7345865669,47.5788473902,75.9317047564,70.9588207267,4.9528840297,0.02
 02/14  21:00:00,133.406032675,29.9121452781,11.0888274381,0.0,12.3672932834,38.6892022431,89.8077327212,86.8160023034,2.97173041782,0.02
 02/14  22:00:00,111.753864964,25.3605471191,8.72279401174,0.0,12.3672932834,27.0668015668,79.831874382,76.8401439641,2.97173041782,0.02
 02/14  23:00:00,82.8657529009,19.9414301854,6.91144862063,0.0,4.12243109448,15.9888894789,71.6746130736,68.6828826557,2.97173041782,0.02
 02/14  24:00:00,97.198537557,25.5945088168,8.24857348241,0.150558326767,4.12243109448,15.9888894789,101.286628312,89.71296761,2.97173041782,8.60193028446
 02/15  01:00:00,84.3861997209,20.4183738176,5.96168027324,0.181889423721,4.12243109448,15.9888894789,75.3439512879,72.3522208701,2.97173041782,0.02
 02/15  02:00:00,98.9208107067,26.1191468122,7.3364841334,0.990102264131,4.12243109448,15.9888894789,95.6703469032,92.6786164854,2.97173041782,0.02
 02/15  03:00:00,88.774410502,21.8492047142,5.49899095039,2.80193092635,4.12243109448,15.9888894789,77.0947189028,74.102988485,2.97173041782,0.02
 02/15  04:00:00,105.893680949,27.3115058928,6.34965984794,5.59338464171,4.12243109448,15.9888894789,97.4269905579,94.43526014,2.97173041782,0.02
 02/15  05:00:00,130.946367953,31.8199198069,6.74685396272,3.94241732929,12.3672932834,24.9413748627,108.487681405,103.514797375,4.9528840297,0.02
 02/15  06:00:00,162.290688654,32.3352512947,9.18181486858,32.6049938097,12.3672932834,24.9413748627,172.148423742,167.175539712,4.9528840297,0.02
 02/15  07:00:00,209.884649871,32.8890646988,8.73326833877,24.0304715138,24.7345865669,70.7195625826,158.235725613,148.309957554,9.90576805939,0.02
 02/15  08:00:00,221.609513612,33.0243479143,8.84886068481,15.4071777445,37.1018798503,92.3937384068,137.080407534,127.154639475,9.90576805939,0.02
 02/15  09:00:00,222.469727208,33.1221205111,10.7962881858,10.528923377,37.1018798503,104.434947198,121.739261674,111.813493615,9.90576805939,0.02
 02/15  10:00:00,228.952399692,33.2835405528,13.2950079608,7.82424302749,37.1018798503,116.476155989,115.111576947,96.572174828,9.90576805939,8.6336340593
 02/15  11:00:00,228.766852384,33.5789320671,16.3982942946,6.81199733093,37.1018798503,116.476155989,100.178971853,90.2532037934,9.90576805939,0.02
 02/15  12:00:00,228.796249417,34.0236267205,19.3694727894,5.33526255285,37.1018798503,116.476155989,104.450637226,85.9035611065,9.90576805939,8.64130805999
 02/15  13:00:00,217.887973506,34.3772054156,21.9673019412,3.54316432192,37.1018798503,104.434947198,101.217164413,82.6758641058,9.90576805939,8.63553224768
 02/15  14:00:00,229.831054344,34.7457008427,24.87925983,2.03594987593,37.1018798503,116.476155989,89.5642158874,79.638447828,9.90576805939,0.02
 02/15  15:00:00,229.471848263,34.641906671,27.6608800813,0.950876836383,37.1018798503,116.476155989,98.1264168042,79.5813416862,9.90576805939,8.63930705861
 02/15  16:00:00,228.099811528,34.5359605191,27.3856295598,0.6093804586,37.1018798503,116.476155989,90.011609712,80.0858416527,9.90576805939,0.02
 02/15  17:00:00,222.836733603,34.3348649233,23.9534291085,0.590771699999,37.1018798503,116.476155989,99.8950484842,81.3573020519,9.90576805939,8.6319783729
 02/15  18:00:00,224.392866688,34.148581343,21.3538179126,0.822388473163,37.1018798503,116.476155989,92.7233152785,82.7975472191,9.90576805939,0.02
 02/15  19:00:00,145.661744862,31.303230872,16.6420123168,0.0,24.7345865669,47.5788473902,71.6412745161,66.6683904864,4.9528840297,0.02
 02/15  20:00:00,146.69287289,32.1378822284,14.9797884535,0.0,24.7345865669,47.5788473902,76.8700479744,71.8971639447,4.9528840297,0.02
 02/15  21:00:00,124.586582125,29.9121452781,15.8124201301,0.0,12.3672932834,38.6892022431,90.133270145,87.1415397271,2.97173041782,0.02
 02/15  22:00:00,100.40899819,22.9848491948,12.7646677967,0.0,12.3672932834,27.0668015668,83.3689540416,71.7914709461,2.97173041782,8.60575267766
 02/15  23:00:00,74.0407762612,19.9414301854,11.2874011038,0.0,4.12243109448,15.9888894789,71.6665658817,68.6748354639,2.97173041782,0.02
 02/15  24:00:00,85.1916958154,26.1191468122,14.00828689,0.0019730919187,4.12243109448,15.9888894789,92.1384023697,89.1466719519,2.97173041782,0.02
 02/16  01:00:00,73.6789162651,20.2275963647,10.789404187,0.0050914092676,4.12243109448,15.9888894789,75.373352573,72.3816221552,2.97173041782,0.02
 02/16  02:00:00,84.8274145774,25.8806749961,13.0006835014,0.165866382399,4.12243109448,15.9888894789,94.7210027573,91.7292723395,2.97173041782,0.02
 02/16  03:00:00,75.1128904906,21.0860949027,9.67020153295,0.388382902225,4.12243109448,15.9888894789,76.7381401837,73.7464097659,2.97173041782,0.02
 02/16  04:00:00,85.2466817416,25.4037313639,12.0168524889,0.300392750482,4.12243109448,15.9888894789,96.6737146987,93.6819842809,2.97173041782,0.02
 02/16  05:00:00,110.826919795,32.1378822284,13.8531929887,1.13386521115,12.3672932834,24.9413748627,106.90393249,101.931048461,4.9528840297,0.02
 02/16  06:00:00,128.11818049,31.9079361331,16.9322916239,17.0003831271,12.3672932834,24.9413748627,170.653524455,165.680640426,4.9528840297,0.02
 02/16  07:00:00,183.699024531,32.96395912,16.6015210803,15.4540588651,24.7345865669,70.7195625826,136.924434387,126.998666327,9.90576805939,0.02
 02/16  08:00:00,200.001839549,33.226276137,16.5267578508,11.4657125875,37.1018798503,92.3937384068,118.874398081,108.948630022,9.90576805939,0.02
 02/16  09:00:00,206.718252146,33.3080476394,17.4114501713,10.1354574162,37.1018798503,104.434947198,113.946570999,104.020802939,9.90576805939,0.02
 02/16  10:00:00,215.006814225,33.3795690297,19.1176514891,8.09220409942,37.1018798503,116.476155989,118.288867772,99.7494848944,9.90576805939,8.63361481837
 02/16  11:00:00,215.453588261,33.4454794943,21.4078881002,6.33133457586,37.1018798503,116.476155989,106.109784166,96.1840161062,9.90576805939,0.02
 02/16  12:00:00,214.97018678,33.5007904489,21.9715048564,5.2391782987,37.1018798503,116.476155989,112.416591559,93.869538001,9.90576805939,8.64128549873
 02/16  13:00:00,202.995867424,33.5978527271,22.4828240175,3.8653770135,37.1018798503,104.434947198,109.574677755,91.0333649193,9.90576805939,8.63554477597
 02/16  14:00:00,213.87218828,33.6553522642,22.8249927679,3.11655560234,37.1018798503,116.476155989,99.3943840668,89.4686160074,9.90576805939,0.02
 02/16  15:00:00,213.349694971,33.7092794101,22.7129066242,2.66898309539,37.1018798503,116.476155989,107.015700008,88.4706376939,9.90576805939,8.63929425458
 02/16  16:00:00,212.852865579,33.7545331871,22.3947258542,2.44533157959,37.1018798503,116.476155989,97.4282708781,87.5025028187,9.90576805939,0.02
 02/16  17:00:00,212.100460362,33.7747232203,21.6892142493,2.34287380206,37.1018798503,116.476155989,105.381518149,86.8437303489,9.90576805939,8.63201974031
 02/16  18:00:00,220.739187792,33.7558372115,20.7481508001,2.43223161481,37.1018798503,116.476155989,96.5579462523,86.6321781929,9.90576805939,0.02
 02/16  19:00:00,144.163445389,31.303230872,16.0225073093,0.0,24.7345865669,47.5788473902,74.6723718174,69.6994877877,4.9528840297,0.02
 02/16  20:00:00,145.471108888,32.1378822284,14.4238619962,0.0,24.7345865669,47.5788473902,79.5560239889,74.5831399592,4.9528840297,0.02
 02/16  21:00:00,123.392531422,29.9121452781,13.6974239223,0.0,12.3672932834,38.6892022431,101.247175659,89.6652815406,2.97173041782,8.61016370082
 02/16  22:00:00,102.844652567,24.3634756098,10.7088189007,0.0443011837077,12.3672932834,27.0668015668,80.3332201791,77.3414897613,2.97173041782,0.02
 02/16  23:00:00,76.0445153315,19.9414301854,9.89380755328,0.0,4.12243109448,15.9888894789,72.777575876,69.7858454582,2.97173041782,0.02
 02/16  24:00:00,89.5125239916,26.1668411755,14.5797847639,0.534941090532,4.12243109448,15.9888894789,93.5676130374,90.5758826196,2.97173041782,0.02
 02/17  01:00:00,78.1929712239,20.6568456337,12.0080016228,0.462354257555,4.12243109448,15.9888894789,75.9570868095,72.9653563917,2.97173041782,0.02
 02/17  02:00:00,88.9084942277,25.4037313639,15.1682697735,0.415928979012,4.12243109448,15.9888894789,94.6401658888,91.648435471,2.97173041782,0.02
 02/17  03:00:00,79.8030666823,21.2768723556,12.3258655952,1.37355822186,4.12243109448,15.9888894789,77.0904458489,74.0987154311,2.97173041782,0.02
 02/17  04:00:00,90.7315985298,25.7852862697,15.5188535083,1.07600860379,4.12243109448,15.9888894789,96.5518703905,93.5601399727,2.97173041782,0.02
 02/17  05:00:00,116.476834196,31.6609385962,17.4803509593,1.6697005523,12.3672932834,24.9413748627,106.876613417,101.903729387,4.9528840297,0.02
 02/17  06:00:00,137.911297544,32.3970205338,19.7622831251,23.0860093536,12.3672932834,24.9413748627,169.875488743,164.902604713,4.9528840297,0.02
 02/17  07:00:00,185.116129162,32.9592119287,19.5242005933,17.0109753303,24.7345865669,70.7195625826,136.65952434,126.733756281,9.90576805939,0.02
 02/17  08:00:00,199.597603491,33.2260590241,19.4294097275,11.3047573948,37.1018798503,92.3937384068,117.583504835,107.657736776,9.90576805939,0.02
 02/17  09:00:00,207.486168432,33.3131324951,18.7160174108,9.8348232984,37.1018798503,104.434947198,120.962163976,102.426766829,9.90576805939,8.62962908736
 02/17  10:00:00,216.026400681,33.3715504291,18.8732947855,8.52751449844,37.1018798503,116.476155989,109.344291264,99.4185232044,9.90576805939,0.02
 02/17  11:00:00,214.867628667,33.4555471887,20.4069240739,6.74662186228,37.1018798503,116.476155989,114.536479046,95.9913887036,9.90576805939,8.63932228326
 02/17  12:00:00,214.189572572,33.5110010891,20.3011474895,5.92882923207,37.1018798503,116.476155989,104.033000784,94.107232725,9.90576805939,0.02
 02/17  13:00:00,202.171746208,33.5717676617,20.0659980348,4.9630272085,37.1018798503,104.434947198,110.96710445,92.4257846236,9.90576805939,8.63555176731
 02/17  14:00:00,212.075544614,33.6411028298,19.7408435461,3.89526409752,37.1018798503,116.476155989,100.328099954,90.4023318945,9.90576805939,0.02
 02/17  15:00:00,213.058865579,33.6869885632,19.2885180457,3.27268446849,37.1018798503,116.476155989,107.53015539,88.9851107062,9.90576805939,8.63927662418
 02/17  16:00:00,214.14297362,33.7306797112,19.2908163348,2.95050284458,37.1018798503,116.476155989,97.5418794664,87.616111407,9.90576805939,0.02
 02/17  17:00:00,214.712253318,33.7470010971,18.972398234,2.83364449461,37.1018798503,116.476155989,105.44643152,86.9086078488,9.90576805939,8.63205561228
 02/17  18:00:00,224.11102504,33.7380089443,18.4123748529,2.96385047277,37.1018798503,116.476155989,96.7489827965,86.8232147371,9.90576805939,0.02
 02/17  19:00:00,148.272943474,31.303230872,15.6797925437,0.0,24.7345865669,47.5788473902,74.7259455791,69.7530615495,4.9528840297,0.02
 02/17  20:00:00,150.994257779,32.1378822284,15.081349241,0.0,24.7345865669,47.5788473902,79.1946318406,74.2217478109,4.9528840297,0.02
 02/17  21:00:00,126.790937958,30.3890889103,14.676300652,0.0167552677289,12.3672932834,38.6892022431,100.866402622,89.2844983436,2.97173041782,8.61017386083
 02/17  22:00:00,103.621369611,23.8865319776,12.077782541,0.0274203218619,12.3672932834,27.0668015668,79.1991906139,76.2074601961,2.97173041782,0.02
 02/17  23:00:00,77.7228478981,19.9414301854,10.2933060259,0.0,4.12243109448,15.9888894789,72.2880208267,69.2962904088,2.97173041782,0.02
 02/17  24:00:00,92.9845127793,26.2622299019,13.1423437053,0.692681208643,4.12243109448,15.9888894789,93.3047615017,90.3130310839,2.97173041782,0.02
 02/18  01:00:00,80.9893627327,20.6568456337,10.2560259281,0.59835891114,4.12243109448,15.9888894789,75.9628362619,72.9711058441,2.97173041782,0.02
 02/18  02:00:00,91.9549436797,25.4037313639,12.8448673554,0.507185838261,4.12243109448,15.9888894789,94.8364045615,91.8446741437,2.97173041782,0.02
 02/18  03:00:00,82.3169125689,21.2768723556,10.1463198724,1.74772512492,4.12243109448,15.9888894789,77.3542746448,74.362544227,2.97173041782,0.02
 02/18  04:00:00,93.746324279,26.071452449,12.6838896581,1.88496137622,4.12243109448,15.9888894789,97.090139642,94.0984092242,2.97173041782,0.02
 02/18  05:00:00,104.5136276,31.8199198069,14.3207517582,3.96208588446,4.12243109448,16.0517297156,113.782029809,110.790299392,2.97173041782,0.02
 02/18  06:00:00,107.570880889,32.2968634391,14.1794390218,5.97131803983,4.12243109448,16.0517297156,114.702892936,111.711162519,2.97173041782,0.02
 02/18  07:00:00,132.094778767,32.7738070713,13.6520937035,8.50818008489,4.12243109448,39.6058045677,97.7921819111,94.8004514933,2.97173041782,0.02
 02/18  08:00:00,189.066019651,32.8036365243,16.5337808116,38.9500600309,12.3672932834,65.3531420225,150.531150171,145.558266141,4.9528840297,0.02
 02/18  09:00:00,183.114079994,32.8046655178,17.2534928621,31.6169855912,12.3672932834,68.2430321324,147.291455393,142.318571363,4.9528840297,0.02
 02/18  10:00:00,202.638368785,32.8483528595,18.5974446257,22.2152788061,16.4897243779,93.1370602926,134.582546758,126.637932311,7.92461444751,0.02
 02/18  11:00:00,202.621000119,32.8516359595,19.6655457073,20.046303782,16.4897243779,93.1370602926,138.445734082,121.905143407,7.92461444751,8.61597622654
 02/18  12:00:00,201.367511879,32.8516016232,19.8469405097,18.5344470651,16.4897243779,93.1370602926,127.824052867,119.87943842,7.92461444751,0.02
 02/18  13:00:00,193.528598948,32.8506778969,20.1343218641,17.1486395595,16.4897243779,83.9857416113,125.799482452,117.854868005,7.92461444751,0.02
 02/18  14:00:00,194.76436034,32.8497365086,20.3529707887,15.5881397189,16.4897243779,83.9857416113,123.654806581,115.710192134,7.92461444751,0.02
 02/18  15:00:00,194.259757642,32.8488203679,20.0670592775,14.6236480233,16.4897243779,83.9857416113,130.783938904,114.24678662,7.92461444751,8.61253783723
 02/18  16:00:00,155.360078848,32.7738070713,15.9502077313,0.0698534124572,12.3672932834,70.6512738906,69.8955799089,64.9226958792,4.9528840297,0.02
 02/18  17:00:00,151.162898501,32.7738070713,14.3257460616,0.638572881454,12.3672932834,70.6512738906,70.2106796423,65.2377956126,4.9528840297,0.02
 02/18  18:00:00,143.876746384,32.7738070713,13.2365003748,1.72416106909,12.3672932834,58.1284167478,77.5985925116,72.6257084819,4.9528840297,0.02
 02/18  19:00:00,112.330117177,29.9121452781,12.6244956064,0.0,12.3672932834,24.9413748627,95.8983556681,90.9254716384,4.9528840297,0.02
 02/18  20:00:00,111.827886859,30.1506170942,12.9414525933,0.0953146507766,12.3672932834,24.9413748627,101.279036259,96.3061522289,4.9528840297,0.02
 02/18  21:00:00,96.2167454702,30.8660325425,13.4987060097,1.4034218287,4.12243109448,16.0517297156,109.781372129,106.789641711,2.97173041782,0.02
 02/18  22:00:00,83.2762357924,24.1681880386,12.0096288241,0.386670275106,4.12243109448,15.9888894789,94.3208736881,91.3291432702,2.97173041782,0.02
 02/18  23:00:00,82.9919998433,22.3261483464,10.2144333961,6.43748684618,4.12243109448,15.9888894789,80.2837593078,77.29202889,2.97173041782,0.02
 02/18  24:00:00,92.5813841634,26.8345622606,12.6459168614,6.21299144546,4.12243109448,15.9888894789,99.5541319653,96.5624015475,2.97173041782,0.02
 02/19  01:00:00,83.782602454,22.3261483464,10.1001847132,9.28520182738,2.06121554724,15.9888894789,80.9864049974,77.9946745795,2.97173041782,0.02
 02/19  02:00:00,93.7124430353,26.8345622606,12.1351172262,8.36999694258,2.06121554724,15.9888894789,101.905819983,98.9140895647,2.97173041782,0.02
 02/19  03:00:00,86.5595260462,22.3261483464,9.29214126497,11.2448194499,2.06121554724,15.9888894789,82.2447182281,79.2529878103,2.97173041782,0.02
 02/19  04:00:00,95.4191734249,26.8345622606,11.6924769202,9.84719558229,2.06121554724,15.9888894789,103.224929563,100.233199145,2.97173041782,0.02
 02/19  05:00:00,89.6598563371,22.3261483464,8.9968862094,13.0300348374,2.06121554724,15.9888894789,83.3354069595,80.3436765417,2.97173041782,0.02
 02/19  06:00:00,100.805681324,26.8345622606,11.360173254,11.2676325469,2.06121554724,15.9888894789,104.23335245,101.241622032,2.97173041782,0.02
 02/19  07:00:00,90.9371441784,22.3261483464,8.69759204058,14.639291513,2.06121554724,15.9888894789,84.0833841408,81.091653723,2.97173041782,0.02
 02/19  08:00:00,87.2758444905,26.8345622606,10.7238689746,13.2807700799,2.06121554724,15.9888894789,114.774866389,103.20121067,2.97173041782,8.60192530112
 02/19  09:00:00,104.885269702,22.3261483464,8.51640891541,14.2743853731,4.12243109448,41.7362269337,83.5750114123,78.6021273826,4.9528840297,0.02
 02/19  10:00:00,110.966872132,26.8345622606,10.7868493575,10.7139544059,4.12243109448,41.7362269337,101.22022604,96.2473420108,4.9528840297,0.02
 02/19  11:00:00,102.31427798,22.3261483464,8.75365944983,13.0206922247,4.12243109448,41.7362269337,81.5358535352,76.5629695055,4.9528840297,0.02
 02/19  12:00:00,110.82853078,26.8345622606,11.4337973815,10.1084849279,4.12243109448,41.7362269337,100.313606948,95.3407229183,4.9528840297,0.02
 02/19  13:00:00,102.443355507,22.3261483464,9.10807752208,12.2489918673,4.12243109448,41.7362269337,81.0218205645,76.0489365348,4.9528840297,0.02
 02/19  14:00:00,109.993772391,26.8345622606,11.5785184463,9.5005715478,4.12243109448,41.7362269337,99.9050007822,94.9321167525,4.9528840297,0.02
 02/19  15:00:00,101.591983903,22.3261483464,8.95255673882,11.8721864456,4.12243109448,41.7362269337,81.0985664189,76.1256823892,4.9528840297,0.02
 02/19  16:00:00,109.850540217,26.8345622606,11.3704583014,9.57261243526,4.12243109448,41.7362269337,100.250475611,95.2775915817,4.9528840297,0.02
 02/19  17:00:00,84.3210977506,22.3261483464,9.53000377495,12.1790567135,4.12243109448,24.8785346261,81.4430492249,76.4701651952,4.9528840297,0.02
 02/19  18:00:00,89.8452210323,26.8345622606,12.6688431612,12.0554588714,2.06121554724,15.9888894789,104.255719698,101.26398928,2.97173041782,0.02
 02/19  19:00:00,90.1333282791,22.3261483464,9.93893194788,15.7138298159,2.06121554724,15.9888894789,85.5060926736,82.5143622557,2.97173041782,0.02
 02/19  20:00:00,98.2628803371,26.8345622606,11.3439018263,13.5382872335,2.06121554724,15.9888894789,106.80802927,103.816298852,2.97173041782,0.02
 02/19  21:00:00,93.4880777285,22.3261483464,8.35499927976,17.743088647,2.06121554724,15.9888894789,86.3906872705,83.3989568527,2.97173041782,0.02
 02/19  22:00:00,102.255108119,26.8345622606,10.4257959938,15.0920699584,2.06121554724,15.9888894789,107.731837334,104.740106917,2.97173041782,0.02
 02/19  23:00:00,97.0893615014,22.3261483464,8.03849353922,19.3633007251,2.06121554724,15.9888894789,86.8936652613,83.9019348435,2.97173041782,0.02
 02/19  24:00:00,108.791396405,26.8345622606,9.28351243889,16.4383811909,2.06121554724,15.9888894789,108.049820032,105.058089615,2.97173041782,0.02
 02/20  01:00:00,103.132905073,22.3261483464,7.22593846847,21.0694051246,2.06121554724,15.9888894789,87.1433015488,84.151571131,2.97173041782,0.02
 02/20  02:00:00,109.579500686,26.8345622606,9.14511896393,17.6925920324,2.06121554724,15.9888894789,108.80418707,105.812456652,2.97173041782,0.02
 02/20  03:00:00,103.205091319,22.3261483464,7.11931904232,22.489779238,2.06121554724,15.9888894789,87.8531286718,84.861398254,2.97173041782,0.02
 02/20  04:00:00,110.509720148,26.8345622606,9.77979220408,18.5700819987,2.06121554724,15.9888894789,109.292564898,106.30083448,2.97173041782,0.02
 02/20  05:00:00,102.436316922,22.3261483464,8.21006046184,23.2985552371,2.06121554724,15.9888894789,88.183649437,85.1919190192,2.97173041782,0.02
 02/20  06:00:00,106.35714094,26.8345622606,10.3482758894,18.9590499701,2.06121554724,15.9888894789,109.829633776,106.837903358,2.97173041782,0.02
 02/20  07:00:00,97.5254417984,22.3261483464,8.07686928059,23.6742963008,2.06121554724,15.9888894789,88.5671418594,85.5754114416,2.97173041782,0.02
 02/20  08:00:00,92.3864589103,26.8345622606,10.198867289,20.1648569704,2.06121554724,15.9888894789,110.965807048,107.97407663,2.97173041782,0.02
 02/20  09:00:00,111.868685556,22.3261483464,8.34480134027,21.7812372231,4.12243109448,41.7362269337,87.2865323132,82.3136482835,4.9528840297,0.02
 02/20  10:00:00,117.649048012,26.8345622606,10.5450750716,16.1079791383,4.12243109448,41.7362269337,104.971677057,99.9987930274,4.9528840297,0.02
 02/20  11:00:00,110.869744268,22.3261483464,8.55455112086,19.2074619081,4.12243109448,41.7362269337,92.8659446452,79.3111383485,4.9528840297,8.60192226707
 02/20  12:00:00,119.053561042,26.8345622606,11.2835716173,14.5819624587,4.12243109448,41.7362269337,103.052903709,98.0800196797,4.9528840297,0.02
 02/20  13:00:00,110.972568521,22.3261483464,8.84127357172,17.6122928501,4.12243109448,41.7362269337,83.2481538448,78.2752698151,4.9528840297,0.02
 02/20  14:00:00,117.926296751,26.8345622606,11.2885737689,13.4335612475,4.12243109448,41.7362269337,102.248412875,97.2755288457,4.9528840297,0.02
 02/20  15:00:00,109.032461162,22.3261483464,9.06530347558,16.4745126882,4.12243109448,41.7362269337,82.8197905055,77.8469064758,4.9528840297,0.02
 02/20  16:00:00,117.775162403,26.8345622606,11.4353985371,13.1394624141,4.12243109448,41.7362269337,102.117941139,97.1450571089,4.9528840297,0.02
 02/20  17:00:00,92.7773617719,22.3261483464,9.24079885997,16.4480534214,4.12243109448,24.8785346261,82.9688061054,77.9959220757,4.9528840297,0.02
 02/20  18:00:00,97.2621718135,26.8345622606,11.1146855801,16.0303761806,2.06121554724,15.9888894789,105.978271602,102.986541184,2.97173041782,0.02
 02/20  19:00:00,98.2215645933,22.3261483464,8.36423986601,20.9055438601,2.06121554724,15.9888894789,87.1010976121,84.1093671943,2.97173041782,0.02
 02/20  20:00:00,105.769476955,26.8345622606,10.854988426,17.3852119623,2.06121554724,15.9888894789,108.569131366,105.577400948,2.97173041782,0.02
 02/20  21:00:00,100.826656634,22.3261483464,8.70282877628,22.3687938925,2.06121554724,15.9888894789,87.7731849547,84.7814545369,2.97173041782,0.02
 02/20  22:00:00,106.66200034,26.8345622606,11.0212331559,18.4096776947,2.06121554724,15.9888894789,109.24655339,106.254822972,2.97173041782,0.02
 02/20  23:00:00,99.5172665782,22.3261483464,8.68124184892,23.2439357403,2.06121554724,15.9888894789,88.2565919768,85.264861559,2.97173041782,0.02
 02/20  24:00:00,105.741283692,26.8345622606,10.7230626391,19.1136719003,2.06121554724,15.9888894789,109.812591119,106.820860701,2.97173041782,0.02
 02/21  01:00:00,102.519178972,22.3261483464,8.31859263404,23.283917049,4.12243109448,15.9888894789,87.7917367284,84.8000063106,2.97173041782,0.02
 02/21  02:00:00,108.781617629,26.8345622606,10.475176188,18.7679188003,4.12243109448,15.9888894789,108.671022447,105.679292029,2.97173041782,0.02
 02/21  03:00:00,103.02432871,22.3261483464,8.58290253268,23.4491055498,4.12243109448,15.9888894789,87.5234506429,84.5317202251,2.97173041782,0.02
 02/21  04:00:00,109.857009741,26.8345622606,10.545601104,19.0215016401,4.12243109448,15.9888894789,108.66392704,105.672196622,2.97173041782,0.02
 02/21  05:00:00,135.496410877,32.2968634391,12.5907366495,18.6714134108,12.3672932834,24.9413748627,123.598941345,118.626057316,4.9528840297,0.02
 02/21  06:00:00,169.092365124,31.8199198069,15.8263435624,50.5096303425,12.3672932834,24.9413748627,189.555553288,184.582669258,4.9528840297,0.02
 02/21  07:00:00,226.568178714,32.7738070713,15.5829907517,52.5439019567,24.7345865669,70.7195625826,156.808826449,146.88305839,9.90576805939,0.02
 02/21  08:00:00,230.98754905,32.7739653771,15.4720109963,37.3134196521,37.1018798503,92.3937384068,136.876638508,126.950870448,9.90576805939,0.02
 02/21  09:00:00,237.766145094,32.7758802288,14.1233351115,31.8830333515,37.1018798503,104.434947198,142.116429514,123.581206864,9.90576805939,8.62945459101
 02/21  10:00:00,245.653967863,32.7784168193,12.8139778046,26.977443329,37.1018798503,116.476155989,132.824388694,122.898620634,9.90576805939,0.02
 02/21  11:00:00,242.31065278,32.7848182104,12.2969751021,23.816610272,37.1018798503,116.476155989,139.524928407,120.979793223,9.90576805939,8.63936712454
 02/21  12:00:00,241.810292233,32.7911249806,11.7982557175,21.1430810073,37.1018798503,116.476155989,129.27574259,119.34997453,9.90576805939,0.02
 02/21  13:00:00,231.31174852,32.7965176941,11.2860062474,18.9501243239,37.1018798503,104.434947198,136.648658123,118.106975432,9.90576805939,8.63591463161
 02/21  14:00:00,240.226735978,32.8030111102,11.0471105837,17.2258331993,37.1018798503,116.476155989,135.266887504,116.719785464,9.90576805939,8.64133398085
 02/21  15:00:00,238.654109502,32.8094776794,11.3762220464,15.8340465362,37.1018798503,116.476155989,123.814738958,113.888970899,9.90576805939,0.02
 02/21  16:00:00,238.651110813,32.8201074141,11.0152919889,14.9136117374,37.1018798503,116.476155989,131.335026691,112.791928969,9.90576805939,8.63732966245
 02/21  17:00:00,239.291836004,32.8373869307,10.5807741959,14.4994181362,37.1018798503,116.476155989,122.783320577,112.857552518,9.90576805939,0.02
 02/21  18:00:00,248.078299968,32.8612216237,10.5775920936,14.183393813,37.1018798503,116.476155989,121.351780827,111.426012768,9.90576805939,0.02
 02/21  19:00:00,162.46491942,29.9121452781,7.72067191008,0.0,24.7345865669,47.5788473902,92.670721873,79.1076440225,4.9528840297,8.61019382086
 02/21  20:00:00,165.940144485,30.3890889103,6.97120764703,0.165206200377,24.7345865669,47.5788473902,86.4424258103,81.4695417806,4.9528840297,0.02
 02/21  21:00:00,145.672744302,30.8660325425,5.84685210372,1.16262645887,12.3672932834,38.6892022431,99.1142691827,96.1225387649,2.97173041782,0.02
 02/21  22:00:00,116.019940067,24.4066598547,5.07034482732,1.08974791929,12.3672932834,27.0668015668,85.8848700454,82.8931396275,2.97173041782,0.02
 02/21  23:00:00,96.8512172254,22.3261483464,4.74651019832,8.30159830788,4.12243109448,15.9888894789,75.7755477797,72.7838173619,2.97173041782,0.02
 02/21  24:00:00,110.433167551,26.8345622606,6.23743351828,8.39222136437,4.12243109448,15.9888894789,96.7809293806,93.7891989628,2.97173041782,0.02
 02/22  01:00:00,100.474472494,22.3261483464,4.69763960534,11.9226839359,4.12243109448,15.9888894789,78.5192739019,75.5275434841,2.97173041782,0.02
 02/22  02:00:00,111.798969632,26.8345622606,5.83121055724,10.8800154864,4.12243109448,15.9888894789,99.0997804253,96.1080500074,2.97173041782,0.02
 02/22  03:00:00,102.499730499,22.3261483464,4.34192119499,14.5259046253,4.12243109448,15.9888894789,80.1897146456,77.1979842278,2.97173041782,0.02
 02/22  04:00:00,114.317147076,26.8345622606,5.04171364238,13.0606812965,4.12243109448,15.9888894789,100.935297593,97.9435671749,2.97173041782,0.02
 02/22  05:00:00,143.863137893,32.2968634391,5.57457389448,13.4695093289,12.3672932834,24.9413748627,112.62259694,107.64971291,4.9528840297,0.02
 02/22  06:00:00,173.250658033,31.8238378117,8.42995014121,40.4110979057,12.3672932834,24.9413748627,177.944166593,172.971282564,4.9528840297,0.02
 02/22  07:00:00,228.495384235,32.7876810799,7.80291669724,41.4462240513,24.7345865669,70.7195625826,167.756517225,157.830749166,9.90576805939,0.02
 02/22  08:00:00,241.115621996,32.830331616,7.46665578655,31.6790405371,37.1018798503,92.3937384068,152.944568381,143.018800322,9.90576805939,0.02
 02/22  09:00:00,246.971150427,32.8568391042,7.50744139318,27.3544045742,37.1018798503,104.434947198,154.869360638,136.333979707,9.90576805939,8.62961287219
 02/22  10:00:00,252.885993263,32.8757096881,8.36226148507,23.0893729874,37.1018798503,116.476155989,138.195538668,128.269770609,9.90576805939,0.02
 02/22  11:00:00,249.080059587,32.892959235,9.32817052396,20.4661852011,37.1018798503,116.476155989,140.061492772,121.517833429,9.90576805939,8.63789128386
 02/22  12:00:00,247.818584656,32.9079480671,10.1636662641,17.9892642067,37.1018798503,116.476155989,134.351809701,115.804838081,9.90576805939,8.64120356135
 02/22  13:00:00,234.68354549,32.9212776541,10.8655122493,15.6812855308,37.1018798503,104.434947198,120.580593081,110.654825022,9.90576805939,0.02
 02/22  14:00:00,244.121826626,32.9343291665,11.0603470003,12.8438259358,37.1018798503,116.476155989,124.736392309,106.189402522,9.90576805939,8.64122172776
 02/22  15:00:00,243.245323832,32.9621583694,11.3922789947,10.4636079454,37.1018798503,116.476155989,111.891852623,101.966084563,9.90576805939,0.02
 02/22  16:00:00,240.834513691,33.0246020572,11.6273327583,8.23746184341,37.1018798503,116.476155989,115.015748694,96.4727021836,9.90576805939,8.63727845131
 02/22  17:00:00,241.929158239,33.0554209056,11.0289956772,7.72265933581,37.1018798503,116.476155989,106.665733838,96.7399657785,9.90576805939,0.02
 02/22  18:00:00,249.816681999,33.0740913089,9.07784569541,8.07912153416,37.1018798503,116.476155989,121.553817188,103.026782069,9.90576805939,8.62126705953
 02/22  19:00:00,164.938524184,30.8660325425,3.65893842266,0.0412307547882,24.7345865669,47.5788473902,79.4161285852,74.4432445555,4.9528840297,0.02
 02/22  20:00:00,165.855899805,31.5019573854,0.824828044491,0.237623033545,24.7345865669,47.5788473902,82.9724776215,77.9995935918,4.9528840297,0.02
 02/22  21:00:00,145.08941236,29.9121452781,0.0,0.0,12.3672932834,38.6892022431,99.009213852,96.0174834342,2.97173041782,0.02
 02/22  22:00:00,125.386020724,25.9328794777,0.0813521331644,3.9639496022,12.3672932834,27.0668015668,89.5736091938,86.581878776,2.97173041782,0.02
 02/22  23:00:00,100.791040473,21.8492047142,0.025352885526,7.2676081154,4.12243109448,15.9888894789,85.4281223676,82.4363919498,2.97173041782,0.02
 02/22  24:00:00,123.431547014,27.3115058928,0.0,12.7731834902,4.12243109448,15.9888894789,119.057756288,116.06602587,2.97173041782,0.02
 02/23  01:00:00,107.458981345,21.8492047142,0.0,12.1679417452,4.12243109448,15.9888894789,100.063056744,97.0713263258,2.97173041782,0.02
 02/23  02:00:00,128.921673849,27.3115058928,0.0,17.9315587978,4.12243109448,15.9888894789,125.165648991,122.173918574,2.97173041782,0.02
 02/23  03:00:00,111.814397211,21.8492047142,0.0,15.8521745502,4.12243109448,15.9888894789,106.742982551,103.751252133,2.97173041782,0.02
 02/23  04:00:00,133.216568765,27.3115058928,0.0,22.2859730604,4.12243109448,15.9888894789,133.387660686,130.395930268,2.97173041782,0.02
 02/23  05:00:00,158.240009482,31.8199198069,0.0,16.0894216642,12.3672932834,24.9413748627,158.484769423,153.511885394,4.9528840297,0.02
 02/23  06:00:00,201.058613643,32.3080475707,0.0,58.6127052292,12.3672932834,24.9413748627,205.43822494,200.465340911,4.9528840297,0.02
 02/23  07:00:00,246.999230069,32.7935681621,0.0,53.5241003849,24.7345865669,70.7195625826,204.831281427,194.905513367,9.90576805939,0.02
 02/23  08:00:00,252.129302235,32.8668386202,0.0,37.4009744917,37.1018798503,92.3937384068,194.890177452,176.374790216,9.90576805939,8.60961917635
 02/23  09:00:00,251.866780725,32.9199884793,0.202917584681,28.0578943238,37.1018798503,104.434947198,168.212952398,158.287184339,9.90576805939,0.02
 02/23  10:00:00,257.596167111,32.9381502672,2.96741957877,22.6187769519,37.1018798503,116.476155989,151.594259801,141.668491742,9.90576805939,0.02
 02/23  11:00:00,248.04601562,32.9715338209,7.1513473086,17.7408749155,37.1018798503,116.476155989,141.632539768,123.08744573,9.90576805939,8.63932597905
 02/23  12:00:00,241.543254007,33.0427076242,12.3030822164,13.6067272619,37.1018798503,116.476155989,119.921464112,101.37456424,9.90576805939,8.64113181245
 02/23  13:00:00,233.034456045,33.0328061189,15.1750683319,11.2381353337,37.1018798503,104.434947198,101.921087839,91.9953197792,9.90576805939,0.02
 02/23  14:00:00,244.111046478,33.0522861842,15.3240861949,9.40204394282,37.1018798503,116.476155989,109.42698265,90.8799409166,9.90576805939,8.64127367416
 02/23  15:00:00,242.451522482,33.0860994591,15.3967878711,8.22127169557,37.1018798503,116.476155989,99.7112697607,89.7855017013,9.90576805939,0.02
 02/23  16:00:00,240.781748414,33.1250188704,16.1374807121,7.67399980135,37.1018798503,116.476155989,107.731632624,89.1885232054,9.90576805939,8.63734135917
 02/23  17:00:00,243.059937455,33.1531920548,15.4224441559,7.51182070136,37.1018798503,116.476155989,98.3943119668,88.4685439074,9.90576805939,0.02
 02/23  18:00:00,250.459400174,33.1683730616,14.0543027271,7.94046021743,37.1018798503,116.476155989,106.697498752,88.1713335749,9.90576805939,8.62039711761
 02/23  19:00:00,167.414829722,31.0250137532,10.9925520756,0.0,24.7345865669,47.5788473902,76.9915936092,72.0187095795,4.9528840297,0.02
 02/23  20:00:00,167.24820948,31.6609385962,10.8452546445,0.0227336992985,24.7345865669,47.5788473902,81.691456465,76.7185724353,4.9528840297,0.02
 02/23  21:00:00,147.240639664,30.3890889103,10.4525057601,0.129417364556,12.3672932834,38.6892022431,94.2660921954,91.2743617776,2.97173041782,0.02
 02/23  22:00:00,115.99023306,23.9297162225,8.22415628882,0.0,12.3672932834,27.0668015668,82.9445867569,79.9528563391,2.97173041782,0.02
 02/23  23:00:00,84.8109252187,19.9414301854,6.81405526408,0.0,4.12243109448,15.9888894789,74.1323898039,71.1406593861,2.97173041782,0.02
 02/23  24:00:00,105.078808565,27.2161171663,8.76270811394,5.38975672229,4.12243109448,15.9888894789,95.5151420625,92.5234116447,2.97173041782,0.02
 02/24  01:00:00,90.7475168883,21.8492047142,6.76361808221,6.0271670165,4.12243109448,15.9888894789,77.3462373312,74.3545069134,2.97173041782,0.02
 02/24  02:00:00,106.456359905,27.3115058928,8.34662956243,9.19634841337,4.12243109448,15.9888894789,97.6394652128,94.647734795,2.97173041782,0.02
 02/24  03:00:00,94.6172880355,21.8492047142,6.00758533677,8.53977721957,4.12243109448,15.9888894789,79.2344707061,76.2427402883,2.97173041782,0.02
 02/24  04:00:00,112.544001677,27.3115058928,7.01122515875,12.0555753349,4.12243109448,15.9888894789,99.7835052492,96.7917748314,2.97173041782,0.02
 02/24  05:00:00,137.473073605,31.8199198069,6.81743038782,7.99595920214,12.3672932834,24.9413748627,110.112403783,105.139519754,4.9528840297,0.02
 02/24  06:00:00,174.48231446,32.316401127,8.88607298401,41.4622802846,12.3672932834,24.9413748627,173.364818668,168.391934638,4.9528840297,0.02
 02/24  07:00:00,220.89106485,32.8528331802,8.27536038902,32.675613426,24.7345865669,70.7195625826,161.334363534,151.408595475,9.90576805939,0.02
 02/24  08:00:00,241.184300204,32.9485879347,7.90607057489,26.107773156,37.1018798503,92.3937384068,154.220903152,135.705501504,9.90576805939,8.60963358857
 02/24  09:00:00,247.654441131,32.9722440747,7.39753399264,23.4780421779,37.1018798503,104.434947198,141.201825009,131.276056949,9.90576805939,0.02
 02/24  10:00:00,254.704562532,32.9860930456,8.48755360344,18.9057297259,37.1018798503,116.476155989,141.212722751,122.673453933,9.90576805939,8.6335007581
 02/24  11:00:00,253.675052493,32.9998712693,9.57841390226,17.1859865438,37.1018798503,116.476155989,125.295027662,115.369259602,9.90576805939,0.02
 02/24  12:00:00,249.939488974,33.0295502636,9.85384629431,15.395738969,37.1018798503,116.476155989,130.704288049,112.157355391,9.90576805939,8.64116459898
 02/24  13:00:00,235.741391046,33.0705906814,9.76793879618,13.9715274173,37.1018798503,104.434947198,119.617145304,109.691377245,9.90576805939,0.02
 02/24  14:00:00,244.762665447,33.1347436954,9.56810007868,11.9084201283,37.1018798503,116.476155989,125.039636419,106.49268746,9.90576805939,8.64118089887
 02/24  15:00:00,243.862148389,33.1497442057,8.91426171299,11.9219827542,37.1018798503,116.476155989,117.448708958,107.522940899,9.90576805939,0.02
 02/24  16:00:00,242.377692997,33.1713254886,8.44110184806,11.7587305435,37.1018798503,116.476155989,127.219177899,108.676135143,9.90576805939,8.6372746965
 02/24  17:00:00,243.987309591,33.1977523345,8.77267042527,11.4276103928,37.1018798503,116.476155989,116.415036765,106.489268706,9.90576805939,0.02
