Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  18:00:00,249.926075799,33.2138329174,8.41301618273,11.589806196,37.1018798503,116.476155989,124.947118108,106.420033996,9.90576805939,8.62131605252
 02/24  19:00:00,165.110443756,31.3429761747,3.65672291013,0.200740446942,24.7345865669,47.5788473902,81.5150551986,76.5421711689,4.9528840297,0.02
 02/24  20:00:00,166.789021352,31.8199198069,1.50528078677,0.937330749746,24.7345865669,47.5788473902,84.7131803171,79.7402962874,4.9528840297,0.02
 02/24  21:00:00,146.969007337,30.8660325425,1.3113604427,1.71047637075,12.3672932834,38.6892022431,97.1755110969,94.1837806791,2.97173041782,0.02
 02/24  22:00:00,126.922020121,26.3144343835,2.03138746095,6.55970795502,12.3672932834,27.0668015668,85.2865752899,82.294844872,2.97173041782,0.02
 02/24  23:00:00,99.4042955533,21.8492047142,1.60939354102,8.53651336953,4.12243109448,15.9888894789,75.481310784,72.4895803662,2.97173041782,0.02
 02/24  24:00:00,118.207651655,27.3115058928,2.26794539165,12.6670901174,4.12243109448,15.9888894789,96.9754141473,93.9836837295,2.97173041782,0.02
 02/25  01:00:00,102.159442171,21.8492047142,1.97508222431,11.8244368311,4.12243109448,15.9888894789,78.7339812366,75.7422508188,2.97173041782,0.02
 02/25  02:00:00,120.490860354,27.3115058928,3.07064001981,15.7662313619,4.12243109448,15.9888894789,99.326988926,96.3352585082,2.97173041782,0.02
 02/25  03:00:00,103.851892283,21.8492047142,2.64198738765,14.0585612808,4.12243109448,15.9888894789,80.3929095399,77.4011791221,2.97173041782,0.02
 02/25  04:00:00,121.849480054,27.3115058928,3.3850644389,18.0372728557,4.12243109448,15.9888894789,101.09427119,98.1025407724,2.97173041782,0.02
 02/25  05:00:00,131.143857526,31.8199198069,3.1350924674,15.9260123425,4.12243109448,16.0517297156,118.673099439,115.681369021,2.97173041782,0.02
 02/25  06:00:00,137.513564413,32.2968634391,2.42147255166,20.3028704049,4.12243109448,16.0517297156,119.340232389,116.348501971,2.97173041782,0.02
 02/25  07:00:00,160.698386432,32.7738070713,1.55952096813,24.464654369,4.12243109448,39.6058045677,147.13613652,135.562482525,2.97173041782,8.60192357745
 02/25  08:00:00,231.271513142,32.7738070713,4.93815338381,67.9848885712,12.3672932834,65.3531420225,194.577935158,189.605051128,4.9528840297,0.02
 02/25  09:00:00,223.068585525,32.7738070713,5.81968378174,57.7969209094,12.3672932834,68.2430321324,189.591849003,184.618964973,4.9528840297,0.02
 02/25  10:00:00,238.268488031,32.7745853946,6.6360369888,45.9340321504,16.4897243779,93.1370602926,173.734656649,165.790042202,7.92461444751,0.02
 02/25  11:00:00,233.452669335,32.7764550713,7.31295185837,42.1602703824,16.4897243779,93.1370602926,166.42814694,158.483532492,7.92461444751,0.02
 02/25  12:00:00,230.876384787,32.7808242969,7.77653466467,39.2345023044,16.4897243779,93.1370602926,162.033701146,154.089086699,7.92461444751,0.02
 02/25  13:00:00,219.909179415,32.7868953774,7.96977118625,36.7859158153,16.4897243779,83.9857416113,167.429159558,150.891483698,7.92461444751,8.61306141196
 02/25  14:00:00,217.68535797,32.7916619096,8.25309048595,34.7650549047,16.4897243779,83.9857416113,156.52097314,148.576358692,7.92461444751,0.02
 02/25  15:00:00,215.849632185,32.795542804,8.45436026986,33.033034915,16.4897243779,83.9857416113,154.345732816,146.401118368,7.92461444751,0.02
 02/25  16:00:00,170.257051797,32.7738070713,5.92841387978,4.78862510184,12.3672932834,70.6512738906,104.729165507,99.7562814776,4.9528840297,0.02
 02/25  17:00:00,174.510811965,32.7738070713,5.57015037244,8.34954070558,12.3672932834,70.6512738906,105.173493177,100.200609147,4.9528840297,0.02
 02/25  18:00:00,170.037617188,32.7738070713,5.32485460052,10.276742342,12.3672932834,58.1284167478,109.095788755,104.122904726,4.9528840297,0.02
 02/25  19:00:00,143.957026883,31.9153085333,3.95315249579,8.24728997392,12.3672932834,24.9413748627,110.860407061,97.3056025054,4.9528840297,8.6019205258
 02/25  20:00:00,143.53518951,31.8199198069,2.15560290516,8.96521736545,12.3672932834,24.9413748627,105.268271173,100.295387143,4.9528840297,0.02
 02/25  21:00:00,133.875273903,32.2968634391,0.510809442985,16.210935533,4.12243109448,16.0517297156,113.952028159,110.960297741,2.97173041782,0.02
 02/25  22:00:00,117.828604156,25.8374907513,0.0210200470072,14.9072763065,4.12243109448,15.9888894789,102.142003437,99.1502730189,2.97173041782,0.02
 02/25  23:00:00,114.471368567,22.3261483464,0.0302649236546,21.2788261642,4.12243109448,15.9888894789,89.8958466557,86.9041162379,2.97173041782,0.02
 02/25  24:00:00,124.442891912,26.8345622606,0.0865003979935,18.0365210298,4.12243109448,15.9888894789,109.783290525,106.791560107,2.97173041782,0.02
 02/26  01:00:00,117.328525555,22.3261483464,0.0137377923725,25.950676498,2.06121554724,15.9888894789,91.7355824116,88.7438519938,2.97173041782,0.02
 02/26  02:00:00,127.805692232,26.8345622606,0.0,21.8429635063,2.06121554724,15.9888894789,118.190723064,115.198992646,2.97173041782,0.02
 02/26  03:00:00,122.011336488,22.3261483464,0.0,29.7218914659,2.06121554724,15.9888894789,98.1506528038,95.158922386,2.97173041782,0.02
 02/26  04:00:00,131.418161606,26.8345622606,0.0,24.5584053714,2.06121554724,15.9888894789,127.511750465,124.520020047,2.97173041782,0.02
 02/26  05:00:00,126.168877654,22.3261483464,0.0,32.9957052916,2.06121554724,15.9888894789,106.986449725,103.994719308,2.97173041782,0.02
 02/26  06:00:00,136.27356483,26.8345622606,0.0,27.2224556684,2.06121554724,15.9888894789,143.526042566,140.534312149,2.97173041782,0.02
 02/26  07:00:00,127.033343338,22.3261483464,0.0,36.6448897005,2.06121554724,15.9888894789,125.029299299,122.037568881,2.97173041782,0.02
 02/26  08:00:00,125.552750508,26.8345622606,0.0,29.8512807308,2.06121554724,15.9888894789,157.620224066,154.628493648,2.97173041782,0.02
 02/26  09:00:00,144.057548906,22.3261483464,0.0,35.3558626499,4.12243109448,41.7362269337,120.041387353,115.068503323,4.9528840297,0.02
 02/26  10:00:00,145.826877069,26.8345622606,0.0,24.6057483038,4.12243109448,41.7362269337,129.297121327,124.324237297,4.9528840297,0.02
 02/26  11:00:00,132.676028914,22.3261483464,0.0532042468341,28.7985751228,4.12243109448,41.7362269337,88.9468130255,83.9739289958,4.9528840297,0.02
 02/26  12:00:00,138.038255972,26.8345622606,1.95665960531,21.6036426342,4.12243109448,41.7362269337,104.329737528,99.3568534981,4.9528840297,0.02
 02/26  13:00:00,128.284611892,22.3261483464,2.641367895,25.7644076477,4.12243109448,41.7362269337,84.0212319986,79.0483479689,4.9528840297,0.02
 02/26  14:00:00,136.720352561,26.8345622606,3.81304286108,19.650340437,4.12243109448,41.7362269337,103.552702133,98.5798181038,4.9528840297,0.02
 02/26  15:00:00,127.451060292,22.3261483464,2.93353130474,23.7383525536,4.12243109448,41.7362269337,83.5265740833,78.5536900536,4.9528840297,0.02
 02/26  16:00:00,135.618285844,26.8345622606,3.79829157062,17.8988110464,4.12243109448,41.7362269337,102.385464167,97.412580137,4.9528840297,0.02
 02/26  17:00:00,109.960723064,22.3261483464,2.74720677178,22.3189440015,4.12243109448,24.8785346261,82.7597041724,77.7868201427,4.9528840297,0.02
 02/26  18:00:00,116.898874042,26.8345622606,3.02620232131,20.625407568,2.06121554724,15.9888894789,106.13926339,103.147532973,2.97173041782,0.02
 02/26  19:00:00,118.054414821,22.3261483464,1.75840510579,27.3783466975,2.06121554724,15.9888894789,87.3868114124,84.3950809945,2.97173041782,0.02
 02/26  20:00:00,126.583801459,26.8345622606,1.33832219236,22.7479442094,2.06121554724,15.9888894789,109.831163026,106.839432608,2.97173041782,0.02
 02/26  21:00:00,120.170198636,22.3261483464,0.264616585035,30.3170036224,2.06121554724,15.9888894789,88.8913152253,85.8995848075,2.97173041782,0.02
 02/26  22:00:00,128.2340055,26.8345622606,0.0644451273119,24.9859873772,2.06121554724,15.9888894789,120.489749931,108.916092667,2.97173041782,8.60192684619
 02/26  23:00:00,122.412358748,22.3261483464,0.345531210538,32.7523484135,2.06121554724,15.9888894789,90.1751170803,87.1833866625,2.97173041782,0.02
 02/26  24:00:00,130.406344114,26.8345622606,0.90218537457,26.6041870321,2.06121554724,15.9888894789,112.349125886,109.357395468,2.97173041782,0.02
 02/27  01:00:00,125.690215348,22.3261483464,1.67225635283,33.3286242251,4.12243109448,15.9888894789,89.5869981553,86.5952677375,2.97173041782,0.02
 02/27  02:00:00,131.929867996,26.8345622606,2.92255368727,26.2396696145,4.12243109448,15.9888894789,111.06727116,108.075540742,2.97173041782,0.02
 02/27  03:00:00,126.335304993,22.3261483464,2.11331559884,33.6679575615,4.12243109448,15.9888894789,89.4539246075,86.4621941897,2.97173041782,0.02
 02/27  04:00:00,134.390796571,26.8345622606,2.46268160244,26.9201660023,4.12243109448,15.9888894789,111.284041854,108.292311436,2.97173041782,0.02
 02/27  05:00:00,167.480028817,32.2968634391,3.41859280417,28.7390894317,12.3672932834,24.9413748627,125.69922359,120.72633956,4.9528840297,0.02
 02/27  06:00:00,201.30791112,31.8199198069,5.08871959408,60.653820725,12.3672932834,24.9413748627,193.044068699,188.071184669,4.9528840297,0.02
 02/27  07:00:00,258.523132524,32.7738356633,3.10342744658,65.6131359731,24.7345865669,70.7195625826,197.561768149,187.63600009,9.90576805939,0.02
 02/27  08:00:00,262.810922482,32.775474091,2.48481113996,48.562266903,37.1018798503,92.3937384068,181.264124831,171.338356771,9.90576805939,0.02
 02/27  09:00:00,264.993370102,32.7819787273,3.31481875018,40.6178522103,37.1018798503,104.434947198,170.447270248,160.521502188,9.90576805939,0.02
 02/27  10:00:00,270.081675006,32.7901462066,5.96594975331,34.4333443662,37.1018798503,116.476155989,165.219218029,146.679966093,9.90576805939,8.63348387624
 02/27  11:00:00,264.444530768,32.7963349547,8.03078507026,29.9612361902,37.1018798503,116.476155989,145.117907254,135.192139194,9.90576805939,0.02
 02/27  12:00:00,259.187202074,32.8013417536,9.70758582194,25.8255103179,37.1018798503,116.476155989,145.395451407,126.850172912,9.90576805939,8.63951043573
 02/27  13:00:00,244.626611551,32.8127668011,10.6015283387,22.2982618665,37.1018798503,104.434947198,138.82992362,120.288531462,9.90576805939,8.63562409835
 02/27  14:00:00,249.557747227,32.8296813363,10.5957747861,19.7800369959,37.1018798503,116.476155989,127.875341109,117.949573049,9.90576805939,0.02
 02/27  15:00:00,245.17287882,32.8448313976,10.5915305116,17.9723402309,37.1018798503,116.476155989,134.630936581,116.085982333,9.90576805939,8.63918618878
 02/27  16:00:00,242.687223749,32.8616334374,10.262071033,16.7868978925,37.1018798503,116.476155989,125.173419789,115.24765173,9.90576805939,0.02
 02/27  17:00:00,242.858886861,32.8772399016,9.44851162287,15.8659587079,37.1018798503,116.476155989,134.400783886,115.863098865,9.90576805939,8.63191696154
 02/27  18:00:00,249.134683852,32.891542604,9.0488354981,15.5678300507,37.1018798503,116.476155989,126.166168673,116.240400614,9.90576805939,0.02
 02/27  19:00:00,161.527132142,29.9121452781,5.06486581125,0.0,24.7345865669,47.5788473902,85.4914460146,80.5185619849,4.9528840297,0.02
 02/27  20:00:00,163.16796025,30.8660325425,4.08167681952,0.518512797821,24.7345865669,47.5788473902,87.5971946259,82.6243105962,4.9528840297,0.02
 02/27  21:00:00,143.519925799,30.3890889103,2.95717787153,0.742335498123,12.3672932834,38.6892022431,100.233190312,97.241459894,2.97173041782,0.02
 02/27  22:00:00,126.495786925,26.0282682042,0.851438298217,6.64243580208,12.3672932834,27.0668015668,96.0607935788,84.4837653116,2.97173041782,8.60529784933
 02/27  23:00:00,100.98134611,21.8492047142,0.184620620479,9.29302178679,4.12243109448,15.9888894789,78.1177478472,75.1260174294,2.97173041782,0.02
 02/27  24:00:00,122.071843074,27.3115058928,0.159053581315,14.6059588252,4.12243109448,15.9888894789,103.952704559,100.960974141,2.97173041782,0.02
 02/28  01:00:00,106.51647191,21.8492047142,0.0184554697112,13.2651335057,4.12243109448,15.9888894789,89.8375109271,86.8457805093,2.97173041782,0.02
 02/28  02:00:00,125.215801774,27.3115058928,0.359688734107,18.5845362426,4.12243109448,15.9888894789,106.598252343,103.606521925,2.97173041782,0.02
 02/28  03:00:00,106.243956959,21.8492047142,1.84043525504,15.3070596133,4.12243109448,15.9888894789,82.972673852,79.9809434342,2.97173041782,0.02
 02/28  04:00:00,125.048591187,27.3115058928,3.89403166046,20.7301359692,4.12243109448,15.9888894789,103.915128785,100.923398368,2.97173041782,0.02
 02/28  05:00:00,146.661732666,31.8199198069,5.42047728425,13.6080320758,12.3672932834,24.9413748627,114.482936042,109.510052012,4.9528840297,0.02
 02/28  06:00:00,192.530344545,32.3025360528,8.99295584452,55.2570170256,12.3672932834,24.9413748627,179.341191208,174.368307179,4.9528840297,0.02
 02/28  07:00:00,234.232551375,32.7890611155,8.46063905518,44.9201546043,24.7345865669,70.7195625826,166.673569007,156.747800948,9.90576805939,0.02
 02/28  08:00:00,243.02489252,32.8494348351,8.29244224731,31.954973417,37.1018798503,92.3937384068,148.371516712,138.445748652,9.90576805939,0.02
 02/28  09:00:00,246.497644886,32.8772125798,10.5745309646,25.6105378848,37.1018798503,104.434947198,134.695106711,124.769338651,9.90576805939,0.02
 02/28  10:00:00,252.846179847,32.894547621,12.4122583591,22.0174901005,37.1018798503,116.476155989,131.892987446,113.353749341,9.90576805939,8.63347004653
 02/28  11:00:00,249.995673485,32.9085387087,12.6514081797,19.8457839945,37.1018798503,116.476155989,128.22620146,109.681230948,9.90576805939,8.63920245326
 02/28  12:00:00,247.63664493,32.9232665116,12.9238525817,16.9495175311,37.1018798503,116.476155989,115.475706817,105.549938757,9.90576805939,0.02
 02/28  13:00:00,234.43413469,32.936377571,13.5780762014,14.2090229512,37.1018798503,104.434947198,118.804661113,100.263360927,9.90576805939,8.63553212738
 02/28  14:00:00,243.225704577,32.949260508,14.0624792287,11.7856045086,37.1018798503,116.476155989,105.398847545,95.4730794855,9.90576805939,0.02
 02/28  15:00:00,242.485622024,32.962080404,13.8651619885,10.8924357427,37.1018798503,116.476155989,113.230932203,94.6860729463,9.90576805939,8.63909119699
 02/28  16:00:00,242.14915798,32.9916958406,13.8533903902,10.162085544,37.1018798503,116.476155989,103.673912013,93.7481439536,9.90576805939,0.02
 02/28  17:00:00,243.150115419,33.0236449633,13.7945323012,9.81955447917,37.1018798503,116.476155989,110.997596124,92.4599699747,9.90576805939,8.63185808999
 02/28  18:00:00,248.413995266,33.0496947951,12.7468057575,9.88532784111,37.1018798503,116.476155989,104.578895544,94.6531274849,9.90576805939,0.02
 02/28  19:00:00,165.573372957,31.0250137532,9.39759527515,0.0121970182191,24.7345865669,47.5788473902,79.0845134037,74.111629374,4.9528840297,0.02
 02/28  20:00:00,167.499350238,31.3429761747,8.64844422247,0.163579591626,24.7345865669,47.5788473902,82.834006022,77.8611219923,4.9528840297,0.02
 02/28  21:00:00,146.292362963,29.9121452781,8.15527740693,0.0,12.3672932834,38.6892022431,103.994661701,92.4144007856,2.97173041782,8.60853049767
 02/28  22:00:00,119.889462021,24.692826034,6.78239026214,0.934649580426,12.3672932834,27.0668015668,83.5135534381,80.5218230203,2.97173041782,0.02
 02/28  23:00:00,93.603915342,21.6902235035,5.38947424571,4.30199880494,4.12243109448,15.9888894789,74.5615895981,71.5698591803,2.97173041782,0.02
 02/28  24:00:00,111.660409736,26.8345622606,6.21703145891,6.69428974785,4.12243109448,15.9888894789,94.8358178608,91.844087443,2.97173041782,0.02
 03/01  01:00:00,100.522282819,22.3261483464,4.42318177037,10.2434465942,4.12243109448,15.9888894789,76.826784735,73.8350543172,2.97173041782,0.02
 03/01  02:00:00,111.116123237,26.8345622606,5.18684852572,9.85537039137,4.12243109448,15.9888894789,97.6590887769,94.6673583591,2.97173041782,0.02
 03/01  03:00:00,102.687343652,22.3261483464,3.56545160429,13.6766498745,4.12243109448,15.9888894789,79.12097657,76.1292461522,2.97173041782,0.02
 03/01  04:00:00,115.142829689,26.8345622606,3.94548575867,12.5752995173,4.12243109448,15.9888894789,99.818413606,96.8266831882,2.97173041782,0.02
 03/01  05:00:00,145.10507226,32.2968634391,3.70036673393,13.2794870012,12.3672932834,24.9413748627,111.480739032,106.507855002,4.9528840297,0.02
 03/01  06:00:00,173.270781227,31.8337052648,6.08091874522,38.7903270849,12.3672932834,24.9413748627,175.921601802,170.948717772,4.9528840297,0.02
 03/01  07:00:00,224.517067981,32.8302634383,6.0911976748,39.3446526704,24.7345865669,70.7195625826,170.69559747,160.76982941,9.90576805939,0.02
 03/01  08:00:00,234.362041306,32.9206341401,6.4543265093,25.1557673563,37.1018798503,92.3937384068,149.25521887,139.32945081,9.90576805939,0.02
 03/01  09:00:00,236.005922068,32.943658895,7.94560384402,18.9347370187,37.1018798503,104.434947198,144.929372808,126.394115087,9.90576805939,8.62948966146
 03/01  10:00:00,238.836056948,32.9667624881,10.3928196178,14.1996046803,37.1018798503,116.476155989,122.65937915,112.733611091,9.90576805939,0.02
 03/01  11:00:00,232.286657564,33.015461342,12.8585948771,11.4284921968,37.1018798503,116.476155989,119.45316175,100.908217813,9.90576805939,8.63917587785
 03/01  12:00:00,227.082986686,33.1942487624,14.8263785268,8.79145290183,37.1018798503,116.476155989,100.317811079,90.3920430194,9.90576805939,0.02
 03/01  13:00:00,211.367758406,33.4753628902,16.1821796626,7.01797642272,37.1018798503,104.434947198,105.09188853,86.5506961742,9.90576805939,8.63542429687
 03/01  14:00:00,221.193673944,33.6878771822,17.5391545626,5.21967173893,37.1018798503,116.476155989,93.9460010401,84.0202329807,9.90576805939,0.02
 03/01  15:00:00,225.407918972,33.7556075086,19.0754579671,3.43665967923,37.1018798503,116.476155989,100.952533727,82.4076656572,9.90576805939,8.63910001081
 03/01  16:00:00,227.667913225,33.8885896572,20.0769491978,2.23532220861,37.1018798503,116.476155989,90.4128696525,80.4871015931,9.90576805939,0.02
 03/01  17:00:00,225.879242837,33.8563291607,20.2550814692,1.69419868428,37.1018798503,116.476155989,98.584856172,80.0471783386,9.90576805939,8.631909774
 03/01  18:00:00,229.235206796,33.6866371261,19.4464941241,1.65982550646,37.1018798503,116.476155989,91.4722371589,81.5464690995,9.90576805939,0.02
 03/01  19:00:00,151.476014086,31.183994964,15.1158097362,0.0,24.7345865669,47.5788473902,71.7360405516,66.7631565219,4.9528840297,0.02
 03/01  20:00:00,150.865208774,31.6609385962,13.1840616265,0.0,24.7345865669,47.5788473902,77.4384740635,72.4655900338,4.9528840297,0.02
 03/01  21:00:00,129.610585197,30.3890889103,12.2012095259,0.0,12.3672932834,38.6892022431,99.690561388,88.1086742293,2.97173041782,8.61015674078
 03/01  22:00:00,106.465747373,24.0886974332,9.78760443711,0.0,12.3672932834,27.0668015668,80.7656193969,77.7738889791,2.97173041782,0.02
 03/01  23:00:00,80.972117242,20.8953174498,7.94987657998,0.0337675079837,4.12243109448,15.9888894789,72.2370620984,69.2453316806,2.97173041782,0.02
 03/01  24:00:00,93.4263394032,24.9267877317,10.0358412566,0.0,4.12243109448,15.9888894789,93.1861707891,90.1944403713,2.97173041782,0.02
 03/02  01:00:00,84.0298894314,21.2768723556,7.54443285239,0.676608147054,4.12243109448,15.9888894789,76.0571970074,73.0654665896,2.97173041782,0.02
 03/02  02:00:00,92.6914116902,24.9267877317,9.35173132012,0.0,4.12243109448,15.9888894789,96.2413151936,93.2495847758,2.97173041782,0.02
 03/02  03:00:00,83.2628979999,21.7538159878,7.33773848969,2.58524783868,4.12243109448,15.9888894789,78.1022562185,75.1105258007,2.97173041782,0.02
 03/02  04:00:00,98.0874488141,27.3115058928,9.29061394076,5.35620368432,4.12243109448,15.9888894789,97.7847603096,94.7930298917,2.97173041782,0.02
 03/02  05:00:00,120.22228496,31.8199198069,10.8545620546,3.58324983095,12.3672932834,24.9413748627,108.804841266,103.831957236,4.9528840297,0.02
 03/02  06:00:00,150.690126747,32.3375848847,13.408957863,32.7377127616,12.3672932834,24.9413748627,172.216859072,167.243975042,4.9528840297,0.02
 03/02  07:00:00,191.515653461,32.8963892456,13.7499704775,23.0546423023,24.7345865669,70.7195625826,143.360942038,133.435173978,9.90576805939,0.02
 03/02  08:00:00,205.221183717,33.0122778043,14.4185210864,13.2764384489,37.1018798503,92.3937384068,118.814013011,108.888244951,9.90576805939,0.02
 03/02  09:00:00,206.952140148,33.1186798963,16.2334034065,8.52896898657,37.1018798503,104.434947198,118.336315977,99.8010424539,9.90576805939,8.62950546378
 03/02  10:00:00,214.786329974,33.2751784755,17.0037304901,6.3852922085,37.1018798503,116.476155989,104.793220557,94.8674524972,9.90576805939,0.02
 03/02  11:00:00,213.384952023,33.5127575872,17.1463556007,5.48554001755,37.1018798503,116.476155989,109.409533336,90.8647105732,9.90576805939,8.6390547038
 03/02  12:00:00,212.116801797,33.8488847424,17.769562369,4.53854784927,37.1018798503,116.476155989,97.1851469751,87.2593789157,9.90576805939,0.02
 03/02  13:00:00,199.566877722,34.198743152,18.8921807554,3.26304538934,37.1018798503,104.434947198,102.784143604,84.2443958474,9.90576805939,8.63397969766
 03/02  14:00:00,210.254757798,34.2691557936,19.1396000647,2.13651842795,37.1018798503,116.476155989,92.9735657104,83.047797651,9.90576805939,0.02
 03/02  15:00:00,213.544685182,33.9504268565,18.6138639366,1.74210308039,37.1018798503,116.476155989,103.144170617,84.5993068335,9.90576805939,8.63909572389
 03/02  16:00:00,214.213364423,33.8816677763,18.4329644034,1.50164521826,37.1018798503,116.476155989,94.7342600672,84.8084920079,9.90576805939,0.02
 03/02  17:00:00,214.013709454,33.8720333363,18.0608360782,1.28863910511,37.1018798503,116.476155989,102.585818021,84.0482314049,9.90576805939,8.63181855716
 03/02  18:00:00,220.932414316,33.7457768803,17.682763263,1.5768457384,37.1018798503,116.476155989,94.2680181903,84.342250131,9.90576805939,0.02
 03/02  19:00:00,145.598466929,31.1442496613,14.5923217272,0.0,24.7345865669,47.5788473902,73.0595398347,68.086655805,4.9528840297,0.02
 03/02  20:00:00,146.391515772,32.1378822284,13.7668857219,0.0,24.7345865669,47.5788473902,86.8294591179,73.2665140753,4.9528840297,8.6100610129
 03/02  21:00:00,124.261911227,29.9121452781,13.7647809875,0.0,12.3672932834,38.6892022431,91.4225572884,88.4308268706,2.97173041782,0.02
 03/02  22:00:00,102.712018212,24.1726981569,11.4192291532,0.0,12.3672932834,27.0668015668,79.4881114937,76.4963810759,2.97173041782,0.02
 03/02  23:00:00,76.3706502106,19.9414301854,9.63543284157,0.0,4.12243109448,15.9888894789,72.1165107088,69.124780291,2.97173041782,0.02
 03/02  24:00:00,89.516735306,26.3576186284,12.2701298241,0.242073516731,4.12243109448,15.9888894789,92.3014951549,89.3097647371,2.97173041782,0.02
 03/03  01:00:00,76.8375748631,19.9414301854,9.78429618403,0.0,4.12243109448,15.9888894789,74.9950182704,72.0032878526,2.97173041782,0.02
 03/03  02:00:00,90.0437687628,26.071452449,12.3206795841,0.507133221619,4.12243109448,15.9888894789,94.830370558,91.8386401402,2.97173041782,0.02
 03/03  03:00:00,80.6978128566,21.1337892659,9.57805119326,1.01147734135,4.12243109448,15.9888894789,77.1885237086,74.1967932908,2.97173041782,0.02
 03/03  04:00:00,91.6769771797,24.9267877317,11.9920512073,0.0,4.12243109448,15.9888894789,96.8036865769,93.8119561591,2.97173041782,0.02
 03/03  05:00:00,122.183879959,32.1378822284,13.1859083284,1.9036441109,12.3672932834,24.9413748627,107.075504612,102.102620582,4.9528840297,0.02
 03/03  06:00:00,147.411764783,31.8879423476,15.1486368626,20.8546727669,12.3672932834,24.9413748627,170.100997364,165.128113334,4.9528840297,0.02
 03/03  07:00:00,196.676198495,32.973500473,15.1052716767,18.4026743127,24.7345865669,70.7195625826,136.3152014,126.389433341,9.90576805939,0.02
 03/03  08:00:00,213.727856318,33.2036966459,15.6508790936,11.0668909418,37.1018798503,92.3937384068,115.754667399,105.828899339,9.90576805939,0.02
 03/03  09:00:00,221.238895741,33.3127081874,15.9114408814,7.93112758642,37.1018798503,104.434947198,117.513318798,98.9781288135,9.90576805939,8.62942192508
 03/03  10:00:00,232.811793143,33.3945543384,15.9130445901,6.33941909009,37.1018798503,116.476155989,104.959354915,95.0335868554,9.90576805939,0.02
 03/03  11:00:00,233.004994221,33.5205242895,16.4221956224,5.17759220072,37.1018798503,116.476155989,109.470703827,90.9258955906,9.90576805939,8.63904017702
 03/03  12:00:00,232.718221336,33.6602209297,16.7832532584,4.22213907825,37.1018798503,116.476155989,98.1612061629,88.2354381036,9.90576805939,0.02
 03/03  13:00:00,221.397108318,34.0286295973,16.7810697629,3.30831082645,37.1018798503,104.434947198,103.335053207,84.793828138,9.90576805939,8.63545700959
 03/03  14:00:00,232.673256751,34.3519726741,16.2737926064,2.53001887961,37.1018798503,116.476155989,91.7572522371,81.8314841778,9.90576805939,0.02
 03/03  15:00:00,234.837341656,34.5379627346,15.9180103959,1.8000240695,37.1018798503,116.476155989,97.9761234703,79.4312774298,9.90576805939,8.6390779811
 03/03  16:00:00,236.279808133,34.5304528693,16.1300310263,1.63169118378,37.1018798503,116.476155989,88.2332900168,78.3075219574,9.90576805939,0.02
 03/03  17:00:00,236.209266294,34.3745068237,16.0694161532,1.59901194939,37.1018798503,116.476155989,97.1668858351,78.629281511,9.90576805939,8.63183626468
 03/03  18:00:00,240.541951382,34.0787608994,14.9031628461,1.77370671429,37.1018798503,116.476155989,90.3910100702,80.4652420108,9.90576805939,0.02
 03/03  19:00:00,164.755914139,31.303230872,10.7037900918,0.0,24.7345865669,47.5788473902,70.7741060248,65.8012219951,4.9528840297,0.02
 03/03  20:00:00,167.506300479,32.1378822284,9.92793210818,0.0,24.7345865669,47.5788473902,85.0009514313,71.4379465469,4.9528840297,8.61012085471
 03/03  21:00:00,146.41165123,30.3890889103,9.30568807262,0.00999119104411,12.3672932834,38.6892022431,89.9869438192,86.9952134013,2.97173041782,0.02
 03/03  22:00:00,120.185720681,24.8836034869,7.02063486835,0.058311396,12.3672932834,27.0668015668,79.6227842478,76.6310538299,2.97173041782,0.02
 03/03  23:00:00,90.2873200797,20.0368189118,5.17242288344,0.0146653828917,4.12243109448,15.9888894789,71.7717322742,68.7800018564,2.97173041782,0.02
 03/03  24:00:00,106.995109393,25.8806749961,5.88794251323,0.46792638274,4.12243109448,15.9888894789,92.5895106559,89.5977802381,2.97173041782,0.02
 03/04  01:00:00,95.0532004944,21.8492047142,3.96853865427,2.55885745546,4.12243109448,15.9888894789,75.8795661161,72.8878356983,2.97173041782,0.02
 03/04  02:00:00,113.358401631,27.3115058928,4.21418791477,5.60611764653,4.12243109448,15.9888894789,95.6141962302,92.6224658124,2.97173041782,0.02
 03/04  03:00:00,98.7708799823,21.8492047142,2.47505310069,6.27430527218,4.12243109448,15.9888894789,77.8032605857,74.8115301678,2.97173041782,0.02
 03/04  04:00:00,117.639844708,27.3115058928,2.34120955482,9.87672670468,4.12243109448,15.9888894789,98.3574371576,95.3657067398,2.97173041782,0.02
 03/04  05:00:00,129.24421371,31.8199198069,1.03731370878,9.97788135349,4.12243109448,16.0517297156,116.156111384,113.164380966,2.97173041782,0.02
 03/04  06:00:00,134.78544506,32.2968634391,0.0,14.3491955938,4.12243109448,16.0517297156,121.290233014,118.298502596,2.97173041782,0.02
 03/04  07:00:00,157.522407612,32.7738070713,0.0,19.6738289054,4.12243109448,39.6058045677,152.568257157,149.576526739,2.97173041782,0.02
 03/04  08:00:00,217.627853174,32.7738070713,1.80921530471,51.6055517074,12.3672932834,65.3531420225,198.043099355,193.070215326,4.9528840297,0.02
 03/04  09:00:00,208.959901265,32.774116364,2.7566877585,40.4718399427,12.3672932834,68.2430321324,190.246231334,185.273347304,4.9528840297,0.02
 03/04  10:00:00,226.571498861,32.8147458284,5.38274019329,29.0608483723,16.4897243779,93.1370602926,177.267638432,160.728087123,7.92461444751,8.61493686149
 03/04  11:00:00,224.113964435,32.8225897731,8.87394207289,24.239270031,16.4897243779,93.1370602926,149.96829416,142.023679713,7.92461444751,0.02
 03/04  12:00:00,222.848956716,32.8345781919,12.0247519532,19.8210609579,16.4897243779,93.1370602926,134.897585836,126.952971388,7.92461444751,0.02
 03/04  13:00:00,210.868807267,32.8798090938,13.8091325149,16.5295018551,16.4897243779,83.9857416113,123.905508113,115.960893666,7.92461444751,0.02
 03/04  14:00:00,208.48701219,32.9682484752,14.7980948051,13.8653995916,16.4897243779,83.9857416113,117.235834471,109.291220023,7.92461444751,0.02
 03/04  15:00:00,207.651847515,33.0057320385,15.6411371905,11.3670069011,16.4897243779,83.9857416113,122.6550419,106.117968162,7.92461444751,8.61245929068
 03/04  16:00:00,177.350175825,32.7738070713,13.6488817022,0.0,12.3672932834,70.6512738906,60.6595690494,55.6866850197,4.9528840297,0.02
 03/04  17:00:00,176.161748326,32.7738070713,13.2289474951,0.0287610190223,12.3672932834,70.6512738906,61.1635528153,56.1906687856,4.9528840297,0.02
 03/04  18:00:00,166.679797616,32.7738070713,12.8366010046,0.213580493301,12.3672932834,58.1284167478,68.4226954184,63.4498113887,4.9528840297,0.02
 03/04  19:00:00,140.219209442,29.9121452781,10.624933608,0.0,12.3672932834,24.9413748627,89.3926057112,84.4197216815,4.9528840297,0.02
 03/04  20:00:00,136.585372736,29.9121452781,7.36048339128,0.0,12.3672932834,24.9413748627,96.9358756688,91.9629916391,4.9528840297,0.02
 03/04  21:00:00,118.632738284,29.9121452781,5.61822816301,0.0,4.12243109448,16.0517297156,106.567986428,103.57625601,2.97173041782,0.02
 03/04  22:00:00,101.797160983,24.1681880386,4.15587641222,0.216853802089,4.12243109448,15.9888894789,91.8242646969,88.8325342791,2.97173041782,0.02
 03/04  23:00:00,97.9924706233,22.3261483464,3.00563484091,4.77859107909,4.12243109448,15.9888894789,78.729652375,75.7379219572,2.97173041782,0.02
 03/04  24:00:00,113.226807763,26.8345622606,3.35122592526,6.00781073371,4.12243109448,15.9888894789,99.0648922662,96.0731618484,2.97173041782,0.02
 03/05  01:00:00,101.320786808,22.3261483464,2.15117988245,10.3458409027,2.06121554724,15.9888894789,81.0836310833,78.0919006655,2.97173041782,0.02
 03/05  02:00:00,115.058034453,26.8345622606,2.30817462287,10.3646456123,2.06121554724,15.9888894789,102.667635335,99.6759049172,2.97173041782,0.02
 03/05  03:00:00,105.062893735,22.3261483464,1.29087886818,14.6106108748,2.06121554724,15.9888894789,83.1453760994,80.1536456816,2.97173041782,0.02
 03/05  04:00:00,117.794784351,26.8345622606,1.2286624657,13.896778453,2.06121554724,15.9888894789,104.884366716,101.892636298,2.97173041782,0.02
 03/05  05:00:00,108.440927691,22.3261483464,0.648479035165,18.5173501354,2.06121554724,15.9888894789,84.8752917088,81.883561291,2.97173041782,0.02
 03/05  06:00:00,120.656116872,26.8345622606,0.305497865388,16.9758967722,2.06121554724,15.9888894789,115.403461375,103.829819734,2.97173041782,8.60191122328
 03/05  07:00:00,104.114689332,22.3261483464,0.115451802238,21.6095553043,2.06121554724,15.9888894789,86.6142587413,83.6225283235,2.97173041782,0.02
 03/05  08:00:00,107.485459666,26.8345622606,1.14809045875,18.4836465225,2.06121554724,15.9888894789,107.421556067,104.42982565,2.97173041782,0.02
 03/05  09:00:00,123.664317477,22.3261483464,1.9314541942,19.1685980926,4.12243109448,41.7362269337,83.6112331081,78.6383490784,4.9528840297,0.02
 03/05  10:00:00,133.117997547,26.8345622606,4.62703236944,13.8156788007,4.12243109448,41.7362269337,100.653802672,95.6809186424,4.9528840297,0.02
 03/05  11:00:00,119.568985738,22.3261483464,5.66053453513,15.2484675955,4.12243109448,41.7362269337,80.3692130557,75.396329026,4.9528840297,0.02
 03/05  12:00:00,123.441228654,26.8345622606,8.71406834936,10.8739314547,4.12243109448,41.7362269337,98.5731848122,93.6003007825,4.9528840297,0.02
 03/05  13:00:00,108.569802345,22.3261483464,7.56568983345,11.9205453096,4.12243109448,41.7362269337,79.5193895469,74.5465055172,4.9528840297,0.02
 03/05  14:00:00,116.387641225,26.8345622606,10.2659320718,8.43968848098,4.12243109448,41.7362269337,97.7191075305,92.7462235008,4.9528840297,0.02
 03/05  15:00:00,106.147663714,22.3261483464,8.07741559149,10.0727452917,4.12243109448,41.7362269337,79.1484361386,74.1755521089,4.9528840297,0.02
 03/05  16:00:00,117.205086847,26.8345622606,10.1699771977,7.99717304224,4.12243109448,41.7362269337,98.0527897208,93.0799056911,4.9528840297,0.02
 03/05  17:00:00,90.2431607285,22.3261483464,7.99353969454,10.3246196607,4.12243109448,24.8785346261,79.7815317826,74.8086477529,4.9528840297,0.02
 03/05  18:00:00,94.3198848106,26.8345622606,9.68094454115,11.1014812243,2.06121554724,15.9888894789,102.590493465,99.5987630469,2.97173041782,0.02
 03/05  19:00:00,97.075911551,22.3261483464,6.87958215519,15.3006767605,2.06121554724,15.9888894789,84.649733487,81.6580030691,2.97173041782,0.02
 03/05  20:00:00,106.996070362,26.8345622606,7.65280135751,13.7050954765,2.06121554724,15.9888894789,106.339721585,103.347991167,2.97173041782,0.02
 03/05  21:00:00,100.431311647,22.3261483464,5.62595296781,18.3104928026,2.06121554724,15.9888894789,86.1275118156,83.1357813977,2.97173041782,0.02
 03/05  22:00:00,110.609203117,26.8345622606,6.76202105699,16.0919523504,2.06121554724,15.9888894789,107.708905322,104.717174904,2.97173041782,0.02
 03/05  23:00:00,104.044328511,22.3261483464,5.13318425411,21.0042639254,2.06121554724,15.9888894789,87.0864535753,84.0947231575,2.97173041782,0.02
 03/05  24:00:00,113.027605318,26.8345622606,6.45115172524,18.0277109768,2.06121554724,15.9888894789,108.734503621,105.742773203,2.97173041782,0.02
 03/06  01:00:00,107.154210676,22.3261483464,5.10437285377,22.1452231735,4.12243109448,15.9888894789,86.9603255623,83.9685951444,2.97173041782,0.02
 03/06  02:00:00,115.40689838,26.8345622606,6.46138890129,18.5446048238,4.12243109448,15.9888894789,108.073774138,105.082043721,2.97173041782,0.02
 03/06  03:00:00,108.435959242,22.3261483464,5.10083133552,23.474469178,4.12243109448,15.9888894789,87.1483338519,84.1566034341,2.97173041782,0.02
 03/06  04:00:00,117.067944807,26.8345622606,6.38461578073,19.618029195,4.12243109448,15.9888894789,108.466668659,105.474938241,2.97173041782,0.02
 03/06  05:00:00,146.842335957,32.2968634391,7.34424359943,19.8353739577,12.3672932834,24.9413748627,122.758839793,117.785955763,4.9528840297,0.02
 03/06  06:00:00,179.905048599,31.8199198069,9.46698677516,49.3849107076,12.3672932834,24.9413748627,188.903944602,183.931060573,4.9528840297,0.02
 03/06  07:00:00,234.673346138,32.7738092403,9.49824109198,52.2151585575,24.7345865669,70.7195625826,173.889602807,163.963834748,9.90576805939,0.02
 03/06  08:00:00,245.255572891,32.7818976336,10.1757916937,37.8531881465,37.1018798503,92.3937384068,161.405354189,142.891639365,9.90576805939,8.60794676405
 03/06  09:00:00,249.587469492,32.7925415237,10.4944445572,31.4321394879,37.1018798503,104.434947198,143.931748901,134.005980842,9.90576805939,0.02
 03/06  10:00:00,255.707366835,32.800689742,10.4943438679,24.8667979751,37.1018798503,116.476155989,136.823912354,126.898144295,9.90576805939,0.02
 03/06  11:00:00,251.693904341,32.8161406227,11.045897697,19.9803295361,37.1018798503,116.476155989,138.695103752,120.150276257,9.90576805939,8.63905943634
 03/06  12:00:00,247.342318556,32.8331974174,11.4419516092,15.1939585882,37.1018798503,116.476155989,131.562334346,113.015659049,9.90576805939,8.6409072383
 03/06  13:00:00,233.407062768,32.8478435645,11.9806747372,12.1679797403,37.1018798503,104.434947198,117.69298422,107.767216161,9.90576805939,0.02
 03/06  14:00:00,243.242254191,32.8998033141,12.3747258392,9.92572554191,37.1018798503,116.476155989,119.690587791,101.143861167,9.90576805939,8.64095856528
 03/06  15:00:00,246.876499952,33.0154297388,12.3911850074,8.21094081589,37.1018798503,116.476155989,105.017363261,95.0915952019,9.90576805939,0.02
 03/06  16:00:00,247.915092686,33.0189303794,12.3965530962,6.88698854573,37.1018798503,116.476155989,111.355218544,92.8124492823,9.90576805939,8.63700120245
 03/06  17:00:00,248.248208752,33.0019133063,12.395749279,6.03265505381,37.1018798503,116.476155989,102.396048746,92.470280687,9.90576805939,0.02
 03/06  18:00:00,250.378936121,33.0219692517,11.8434990133,5.63057211163,37.1018798503,116.476155989,112.727569541,94.2006533783,9.90576805939,8.62114810283
 03/06  19:00:00,169.386910009,29.9121452781,5.69160718702,0.0,24.7345865669,47.5788473902,77.048709309,72.0758252793,4.9528840297,0.02
 03/06  20:00:00,167.919984627,31.1045043586,0.9102484048,0.0114872947274,24.7345865669,47.5788473902,83.7228310794,78.7499470497,4.9528840297,0.02
 03/06  21:00:00,149.894597588,31.3429761747,0.0,0.647661164125,12.3672932834,38.6892022431,108.447757175,105.456026757,2.97173041782,0.02
 03/06  22:00:00,121.190321411,24.1681880386,0.0635486792824,0.256231957596,12.3672932834,27.0668015668,95.115123682,92.1233932642,2.97173041782,0.02
 03/06  23:00:00,99.6995824432,22.3261483464,0.0452874817916,6.15655717916,4.12243109448,15.9888894789,83.6995787855,80.7078483677,2.97173041782,0.02
 03/06  24:00:00,115.18312352,26.8345622606,0.0957790419967,7.73093129519,4.12243109448,15.9888894789,104.939533595,101.947803177,2.97173041782,0.02
 03/07  01:00:00,105.395588921,22.3261483464,0.0529879941421,12.3416051721,4.12243109448,15.9888894789,84.2885525215,81.2968221036,2.97173041782,0.02
 03/07  02:00:00,119.58935749,26.8345622606,0.0634358927965,12.3440772333,4.12243109448,15.9888894789,107.97998798,104.988257563,2.97173041782,0.02
 03/07  03:00:00,110.786137118,22.3261483464,0.0,17.0827849633,4.12243109448,15.9888894789,90.6215157865,87.6297853687,2.97173041782,0.02
 03/07  04:00:00,124.100447338,26.8345622606,0.0,16.1310341816,4.12243109448,15.9888894789,117.680660225,114.688929807,2.97173041782,0.02
 03/07  05:00:00,157.328785657,32.2968634391,0.0,17.7555551253,12.3672932834,24.9413748627,142.230978914,137.258094884,4.9528840297,0.02
 03/07  06:00:00,187.542365452,31.8286602837,0.0,46.4093716164,12.3672932834,24.9413748627,200.47238599,195.49950196,4.9528840297,0.02
 03/07  07:00:00,249.785813843,32.7776176745,0.0,56.8511043409,24.7345865669,70.7195625826,217.650079114,207.724311054,9.90576805939,0.02
 03/07  08:00:00,260.058624527,32.8022765726,0.0,42.6151198518,37.1018798503,92.3937384068,212.57030246,194.05495318,9.90576805939,8.60958122056
 03/07  09:00:00,260.304483223,32.837286255,0.0,33.9790650073,37.1018798503,104.434947198,191.648370782,181.722602723,9.90576805939,0.02
 03/07  10:00:00,258.428562232,32.9064814066,0.712682652568,22.9247657793,37.1018798503,116.476155989,173.747951869,155.208941946,9.90576805939,8.63324186358
 03/07  11:00:00,252.356754113,32.9281221449,4.42108006679,18.3037114162,37.1018798503,116.476155989,143.714603889,133.788835829,9.90576805939,0.02
 03/07  12:00:00,249.02949125,32.9550297883,7.76333255561,14.8053433245,37.1018798503,116.476155989,137.85656183,119.309969445,9.90576805939,8.64082432552
 03/07  13:00:00,236.618227074,33.0040818846,10.5247891166,11.1924795112,37.1018798503,104.434947198,115.781972962,105.856204902,9.90576805939,0.02
 03/07  14:00:00,245.753147977,33.0815835433,12.6248799113,8.89723313711,37.1018798503,116.476155989,112.288480481,93.7421370364,9.90576805939,8.6405753851
 03/07  15:00:00,244.834830324,33.1517497001,14.316704436,7.05722336395,37.1018798503,116.476155989,95.8643945367,85.9386264773,9.90576805939,0.02
 03/07  16:00:00,243.505840703,33.158303284,15.6876864336,5.84952815695,37.1018798503,116.476155989,104.375084078,85.8326721006,9.90576805939,8.63664391756
 03/07  17:00:00,241.747860599,33.1910233795,16.5445237384,4.89990606759,37.1018798503,116.476155989,95.7251666936,85.7993986342,9.90576805939,0.02
 03/07  18:00:00,241.890248452,33.2190054887,15.7771847998,4.6934292702,37.1018798503,116.476155989,104.752718231,86.2258160542,9.90576805939,8.62113411746
 03/07  19:00:00,164.247871456,31.183994964,11.7816418855,0.0,24.7345865669,47.5788473902,74.9887974085,70.0159133788,4.9528840297,0.02
 03/07  20:00:00,165.302564761,31.183994964,10.9558859697,0.0,24.7345865669,47.5788473902,79.8400950849,74.8672110552,4.9528840297,0.02
 03/07  21:00:00,142.23706673,30.8660325425,10.2129995253,0.0202165724189,12.3672932834,38.6892022431,92.9639054374,89.9721750196,2.97173041782,0.02
 03/07  22:00:00,112.620942408,23.9297162225,8.29799049989,0.0,12.3672932834,27.0668015668,82.1457131944,79.1539827766,2.97173041782,0.02
 03/07  23:00:00,83.1090276597,19.9414301854,6.97298254264,0.0,4.12243109448,15.9888894789,73.3985410394,70.4068106216,2.97173041782,0.02
 03/07  24:00:00,97.1212700554,26.2622299019,9.19319094287,1.44621878232,4.12243109448,15.9888894789,94.806583394,91.8148529762,2.97173041782,0.02
 03/08  01:00:00,80.5888088341,19.9414301854,7.24415180165,0.0,4.12243109448,15.9888894789,76.8939933374,73.9022629196,2.97173041782,0.02
 03/08  02:00:00,99.4254443585,27.1207284399,9.25386886953,4.62118026382,4.12243109448,15.9888894789,97.2832789896,94.2915485718,2.97173041782,0.02
 03/08  03:00:00,87.8261593435,21.8492047142,7.22194607457,5.36721314777,4.12243109448,15.9888894789,78.358062482,75.3663320642,2.97173041782,0.02
 03/08  04:00:00,106.468121244,27.3115058928,8.20222546558,8.4492839143,4.12243109448,15.9888894789,98.4167161388,95.4249857209,2.97173041782,0.02
 03/08  05:00:00,132.472862012,31.8199198069,7.68500381654,5.83094432185,12.3672932834,24.9413748627,109.308269833,104.335385803,4.9528840297,0.02
 03/08  06:00:00,167.025430863,32.3257082939,9.29073856822,37.1546788285,12.3672932834,24.9413748627,172.863461197,167.890577167,4.9528840297,0.02
 03/08  07:00:00,207.16693967,32.8670118848,8.80554466236,28.1136608684,24.7345865669,70.7195625826,167.79105598,149.283400764,9.90576805939,8.60188715723
 03/08  08:00:00,225.50108965,32.9646443343,8.42315971873,18.9208644646,37.1018798503,92.3937384068,139.885717656,129.959949597,9.90576805939,0.02
 03/08  09:00:00,227.408783545,33.0005589479,9.88889558951,13.9048482478,37.1018798503,104.434947198,127.773380661,117.847612601,9.90576805939,0.02
 03/08  10:00:00,231.583882625,33.077885938,10.9537671252,9.91014135489,37.1018798503,116.476155989,125.685714011,107.146738332,9.90576805939,8.63320761938
 03/08  11:00:00,226.888234365,33.2243078323,11.9972454988,8.15840949557,37.1018798503,116.476155989,107.558941348,97.6331732889,9.90576805939,0.02
 03/08  12:00:00,229.365458958,33.5273633217,15.7951410617,6.50635316741,37.1018798503,116.476155989,106.789225002,88.2426163795,9.90576805939,8.64084056288
 03/08  13:00:00,223.343807872,33.8698285451,18.3967270411,4.83843654884,37.1018798503,104.434947198,93.8776271377,83.9518590783,9.90576805939,0.02
 03/08  14:00:00,233.95740679,34.1541060223,18.9991651262,3.36167914494,37.1018798503,116.476155989,99.9980897338,81.4514034869,9.90576805939,8.64091818756
 03/08  15:00:00,234.408052042,34.3303079702,19.2258520661,2.04781670324,37.1018798503,116.476155989,89.2246434861,79.2988754267,9.90576805939,0.02
 03/08  16:00:00,235.077037831,34.3366381533,19.2139439553,1.50796899989,37.1018798503,116.476155989,96.8247651932,78.2820496988,9.90576805939,8.63694743498
 03/08  17:00:00,237.251514675,34.239177439,18.7872274254,1.40211651063,37.1018798503,116.476155989,88.2600248247,78.3342567653,9.90576805939,0.02
 03/08  18:00:00,240.751326432,34.0177001677,17.4576933299,1.52674397249,37.1018798503,116.476155989,98.1099587861,79.5830930801,9.90576805939,8.62109764663
 03/08  19:00:00,165.418369694,31.1442496613,12.477781663,0.0,24.7345865669,47.5788473902,70.2485737673,65.2756897376,4.9528840297,0.02
 03/08  20:00:00,165.175594419,32.1378822284,9.8417159533,0.0,24.7345865669,47.5788473902,76.4676445254,71.4947604957,4.9528840297,0.02
 03/08  21:00:00,142.723382454,29.9121452781,8.22215634217,0.0,12.3672932834,38.6892022431,90.3270435167,87.3353130989,2.97173041782,0.02
 03/08  22:00:00,118.100821244,25.3605471191,6.00884408148,0.0607286278242,12.3672932834,27.0668015668,79.8570301389,76.8652997211,2.97173041782,0.02
 03/08  23:00:00,88.7954647397,19.9414301854,4.37954501031,0.0,4.12243109448,15.9888894789,71.8910593878,68.89932897,2.97173041782,0.02
 03/08  24:00:00,105.337764388,25.6898975433,4.92474171182,0.570580220622,4.12243109448,15.9888894789,93.5444750154,90.5527445976,2.97173041782,0.02
 03/09  01:00:00,92.5779537773,21.372261082,3.12945722289,1.88353430488,4.12243109448,15.9888894789,76.334296807,73.3425663892,2.97173041782,0.02
 03/09  02:00:00,109.099980487,26.8345622606,3.06455679381,4.13619741298,4.12243109448,15.9888894789,95.4137689901,92.4220385722,2.97173041782,0.02
 03/09  03:00:00,98.732560657,22.3261483464,1.63669545569,7.52124110691,4.12243109448,15.9888894789,77.4712542794,74.4795238616,2.97173041782,0.02
 03/09  04:00:00,112.592710723,26.8345622606,1.38425614966,7.91251689325,4.12243109448,15.9888894789,98.2040118201,95.2122814023,2.97173041782,0.02
 03/09  05:00:00,143.118420192,32.2968634391,0.257972148474,9.40137820796,12.3672932834,24.9413748627,110.034729205,105.061845175,4.9528840297,0.02
 03/09  06:00:00,170.973389973,31.8435162551,2.51016664331,33.4180036127,12.3672932834,24.9413748627,174.845148593,169.872264563,4.9528840297,0.02
 03/09  07:00:00,218.209636,32.8907528787,2.38061490121,32.2520661703,24.7345865669,70.7195625826,187.486769044,168.979092629,9.90576805939,8.60190835614
 03/09  08:00:00,233.692469935,32.9797295845,2.94112082721,21.0335811738,37.1018798503,92.3937384068,157.615256672,147.689488612,9.90576805939,0.02
 03/09  09:00:00,238.741641474,33.0197668576,3.76170389317,16.1331212786,37.1018798503,104.434947198,146.741030059,136.815261999,9.90576805939,0.02
 03/09  10:00:00,241.76940517,33.1147056595,6.85114375514,11.7361693005,37.1018798503,116.476155989,140.060368049,121.521442027,9.90576805939,8.63315796203
 03/09  11:00:00,231.909893975,33.2543959887,10.3214315912,9.40629467035,37.1018798503,116.476155989,113.133361867,103.207593808,9.90576805939,0.02
 03/09  12:00:00,227.210088077,33.5217686305,13.0265771456,7.59022800354,37.1018798503,116.476155989,108.436488238,89.8899865072,9.90576805939,8.64073367137
 03/09  13:00:00,223.020889743,33.9384150805,18.1934511389,5.4258349759,37.1018798503,104.434947198,94.3710553654,84.445287306,9.90576805939,0.02
 03/09  14:00:00,246.906667804,34.2966226715,21.1178770377,3.51144975204,37.1018798503,116.476155989,98.5423930019,79.99577434,9.90576805939,8.64085060251
 03/09  15:00:00,250.311987028,34.5111098077,21.0955185541,2.11735224672,37.1018798503,116.476155989,87.4101494191,77.4843813598,9.90576805939,0.02
 03/09  16:00:00,249.035543787,34.5859036175,21.0293002594,1.25777217337,37.1018798503,116.476155989,94.9179315624,76.3752057125,9.90576805939,8.63695779054
 03/09  17:00:00,246.103820496,34.5257634359,21.029798268,1.03720644909,37.1018798503,116.476155989,86.4506718456,76.5249037862,9.90576805939,0.02
 03/09  18:00:00,249.769032865,34.3338073314,21.029816925,1.02057516889,37.1018798503,116.476155989,96.0162081653,77.4894028468,9.90576805939,8.62103725906
 03/09  19:00:00,176.006523076,31.4224667801,16.909200783,0.0,24.7345865669,47.5788473902,68.0913120957,63.118428066,4.9528840297,0.02
 03/09  20:00:00,174.367122305,32.1378822284,14.1602548525,0.0,24.7345865669,47.5788473902,74.1390626536,69.1661786239,4.9528840297,0.02
 03/09  21:00:00,150.558107141,29.9121452781,12.2512942288,0.0,12.3672932834,38.6892022431,87.8801430939,84.8884126761,2.97173041782,0.02
 03/09  22:00:00,123.550337627,25.2015659083,9.02850258402,0.0,12.3672932834,27.0668015668,78.4501446413,75.4584142235,2.97173041782,0.02
 03/09  23:00:00,92.1941669632,19.9414301854,6.57138142341,0.0,4.12243109448,15.9888894789,70.7566320615,67.7649016437,2.97173041782,0.02
 03/09  24:00:00,108.693220559,25.8806749961,7.43675629378,0.202739312668,4.12243109448,15.9888894789,91.8819389633,88.8902085455,2.97173041782,0.02
 03/10  01:00:00,92.6631626979,20.4183738176,5.0669587076,0.151909920239,4.12243109448,15.9888894789,75.2296353608,72.2379049429,2.97173041782,0.02
 03/10  02:00:00,109.449626363,26.2622299019,5.48416012341,1.39702520599,4.12243109448,15.9888894789,95.3394189876,92.3476885698,2.97173041782,0.02
 03/10  03:00:00,96.0695635963,21.7538159878,3.38413971272,3.20564738079,4.12243109448,15.9888894789,77.1001549571,74.1084245393,2.97173041782,0.02
 03/10  04:00:00,114.471028341,27.3115058928,3.37897482246,6.55194909272,4.12243109448,15.9888894789,97.456137534,94.4644071162,2.97173041782,0.02
