Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  05:00:00,140.434877068,31.8199198069,2.35302577304,4.98734761287,12.3672932834,24.9413748627,108.919507021,103.946622992,4.9528840297,0.02
 03/10  06:00:00,174.528563526,32.3400497328,4.06868027155,35.5023475611,12.3672932834,24.9413748627,181.271364307,167.716564996,4.9528840297,8.60191528116
 03/10  07:00:00,212.799955775,32.9030126445,3.725401014,26.4185144356,24.7345865669,70.7195625826,173.08310582,163.15733776,9.90576805939,0.02
 03/10  08:00:00,229.48752388,33.0163520314,4.00970028724,16.9673617296,37.1018798503,92.3937384068,152.112653503,142.186885443,9.90576805939,0.02
 03/10  09:00:00,232.650956385,33.1021272259,6.3038474901,12.290786889,37.1018798503,104.434947198,136.860768209,126.935000149,9.90576805939,0.02
 03/10  10:00:00,236.741942382,33.2180213494,8.3528851333,8.88621366287,37.1018798503,116.476155989,131.120117479,112.581257434,9.90576805939,8.63309198538
 03/10  11:00:00,232.70400749,33.4081564869,11.8854468026,7.55233764155,37.1018798503,116.476155989,106.379164729,96.4533966696,9.90576805939,0.02
 03/10  12:00:00,235.172752042,33.7826848408,15.9481596352,5.94497262898,37.1018798503,116.476155989,105.473691553,86.9272003956,9.90576805939,8.64072309834
 03/10  13:00:00,228.611127246,34.2151470977,18.467875234,4.09873304695,37.1018798503,104.434947198,92.6669606479,82.7411925885,9.90576805939,0.02
 03/10  14:00:00,242.091534972,34.5876124769,20.9087657822,2.43837051358,37.1018798503,116.476155989,98.1070299656,79.5604293509,9.90576805939,8.6408325553
 03/10  15:00:00,245.168245431,34.8740636158,23.5814945427,1.0963946399,37.1018798503,116.476155989,86.8033991129,76.8776310535,9.90576805939,0.02
 03/10  16:00:00,243.073600758,34.9466114305,24.4480707535,0.66175329053,37.1018798503,116.476155989,94.2645956863,75.7219936333,9.90576805939,8.6368339936
 03/10  17:00:00,236.150279577,34.7689952497,23.2921176362,0.554703613931,37.1018798503,116.476155989,86.8764862263,76.950718167,9.90576805939,0.02
 03/10  18:00:00,234.054280656,34.4245029232,22.1921622855,0.620158381471,37.1018798503,116.476155989,97.8738350713,79.3469986834,9.90576805939,8.62106832849
 03/10  19:00:00,156.485212646,31.4224667801,16.1781405412,0.0,24.7345865669,47.5788473902,69.7600703499,64.7871863203,4.9528840297,0.02
 03/10  20:00:00,154.371612818,32.1378822284,12.1070877551,0.0,24.7345865669,47.5788473902,76.0565917805,71.0837077508,4.9528840297,0.02
 03/10  21:00:00,131.924596759,29.9121452781,10.5457814204,0.0,12.3672932834,38.6892022431,90.0332775593,87.0415471415,2.97173041782,0.02
 03/10  22:00:00,109.668344558,25.3605471191,8.58974020002,0.0,12.3672932834,27.0668015668,80.1256473735,77.1339169557,2.97173041782,0.02
 03/10  23:00:00,81.0358500983,19.9414301854,7.24371530929,0.0,4.12243109448,15.9888894789,71.8230445718,68.831314154,2.97173041782,0.02
 03/10  24:00:00,95.8756911386,26.3576186284,9.17624262692,0.242901843419,4.12243109448,15.9888894789,92.8931451888,89.9014147709,2.97173041782,0.02
 03/11  01:00:00,81.3356513288,19.9414301854,6.85164610512,0.0,4.12243109448,15.9888894789,75.4383280945,72.4465976766,2.97173041782,0.02
 03/11  02:00:00,96.3643697798,26.3576186284,8.25366814927,1.07731701237,4.12243109448,15.9888894789,95.3340582623,92.3423278445,2.97173041782,0.02
 03/11  03:00:00,84.7276886951,20.8953174498,6.11380993305,1.25707454445,4.12243109448,15.9888894789,77.0098232406,74.0180928228,2.97173041782,0.02
 03/11  04:00:00,103.635878664,26.8345622606,6.51520749451,3.79497913816,4.12243109448,15.9888894789,96.5237858891,93.5320554713,2.97173041782,0.02
 03/11  05:00:00,119.788802387,32.2968634391,6.90546412556,6.60031899964,4.12243109448,16.0517297156,114.066322027,111.07459161,2.97173041782,0.02
 03/11  06:00:00,119.443581015,31.8199198069,6.96360873226,6.54750872599,4.12243109448,16.0517297156,124.096297551,112.522654747,2.97173041782,8.60191238681
 03/11  07:00:00,137.797488985,32.7738070713,7.58239945171,10.7542207505,4.12243109448,39.6058045677,116.437396837,113.445666419,2.97173041782,0.02
 03/11  08:00:00,194.376167933,32.7873772907,11.085093767,39.8214148698,12.3672932834,65.3531420225,163.521604907,158.548720877,4.9528840297,0.02
 03/11  09:00:00,186.386918946,32.7909806326,12.4688423975,31.5234006961,12.3672932834,68.2430321324,156.297788054,151.324904024,4.9528840297,0.02
 03/11  10:00:00,203.909545055,32.8359491266,14.7968226644,21.9235718198,16.4897243779,93.1370602926,136.295374612,128.350760165,7.92461444751,0.02
 03/11  11:00:00,199.653944052,32.8399912623,16.9059900011,17.0442248506,16.4897243779,93.1370602926,125.950786958,118.00617251,7.92461444751,0.02
 03/11  12:00:00,198.38671897,32.8571755175,19.6056153353,13.1624306913,16.4897243779,93.1370602926,121.528007807,113.58339336,7.92461444751,0.02
 03/11  13:00:00,190.200147193,32.8720657642,22.515912574,10.406180796,16.4897243779,83.9857416113,127.620201756,111.082825141,7.92461444751,8.61276216792
 03/11  14:00:00,189.497962544,32.8916813041,23.7272508499,8.16023295941,16.4897243779,83.9857416113,116.940947783,108.996333336,7.92461444751,0.02
 03/11  15:00:00,189.846444853,33.0006545446,24.3704271541,6.16255741703,16.4897243779,83.9857416113,113.504211551,105.559597104,7.92461444751,0.02
 03/11  16:00:00,167.49575328,32.7738070713,22.1332229771,0.0,12.3672932834,70.6512738906,58.3109886282,53.3381045985,4.9528840297,0.02
 03/11  17:00:00,168.902216203,32.7738070713,20.6191494692,0.0,12.3672932834,70.6512738906,58.485399013,53.5125149833,4.9528840297,0.02
 03/11  18:00:00,154.233153741,32.7738070713,19.7260086398,0.0,12.3672932834,58.1284167478,64.3132978018,59.3404137721,4.9528840297,0.02
 03/11  19:00:00,122.295744649,29.9121452781,17.4837223468,0.0,12.3672932834,24.9413748627,96.6558320564,83.1010318593,4.9528840297,8.60191616742
 03/11  20:00:00,117.370778071,29.9121452781,14.0102844114,0.0,12.3672932834,24.9413748627,95.9908617717,91.017977742,4.9528840297,0.02
 03/11  21:00:00,100.068161301,29.9121452781,12.0205767097,0.0,4.12243109448,16.0517297156,105.603790937,102.612060519,2.97173041782,0.02
 03/11  22:00:00,88.4526297578,23.9297162225,9.11554476975,0.0,4.12243109448,15.9888894789,91.6662901431,88.6745597253,2.97173041782,0.02
 03/11  23:00:00,81.845289231,19.9414301854,7.20053531059,0.0,4.12243109448,15.9888894789,80.8007750854,77.8090446676,2.97173041782,0.02
 03/11  24:00:00,95.0132447403,25.7852862697,7.93399878581,0.429285463263,4.12243109448,15.9888894789,98.6587992001,95.6670687823,2.97173041782,0.02
 03/12  01:00:00,81.3438855985,20.4183738176,5.5882519757,0.394664060806,2.06121554724,15.9888894789,80.5956859272,77.6039555094,2.97173041782,0.02
 03/12  02:00:00,98.448989997,26.3576186284,6.2207097935,2.80881248946,2.06121554724,15.9888894789,101.004689078,98.0129586606,2.97173041782,0.02
 03/12  03:00:00,89.6160310502,21.8492047142,4.21600070857,5.38621328146,2.06121554724,15.9888894789,81.5800743308,78.588343913,2.97173041782,0.02
 03/12  04:00:00,108.434754029,27.3115058928,4.69931702795,9.09185480433,2.06121554724,15.9888894789,103.7400216,100.748291182,2.97173041782,0.02
 03/12  05:00:00,95.3102296687,21.8492047142,2.98974299215,9.26313226551,2.06121554724,15.9888894789,84.1452241185,81.1534937006,2.97173041782,0.02
 03/12  06:00:00,113.894546175,27.3115058928,3.23419170046,13.2439078411,2.06121554724,15.9888894789,105.705039601,102.713309183,2.97173041782,0.02
 03/12  07:00:00,88.9152147589,21.8492047142,2.89303978303,12.2804831206,2.06121554724,15.9888894789,85.4531654913,82.4614350734,2.97173041782,0.02
 03/12  08:00:00,127.015523985,27.3115058928,5.17882777406,13.64619345,4.12243109448,41.7362269337,103.381451436,98.4085674062,4.9528840297,0.02
 03/12  09:00:00,108.697567839,21.8492047142,5.26659167555,10.5060599465,4.12243109448,41.7362269337,82.0668794594,77.0939954297,4.9528840297,0.02
 03/12  10:00:00,117.990789663,27.3115058928,9.08497582533,10.5065767146,4.12243109448,41.7362269337,98.6043241101,93.6314400804,4.9528840297,0.02
 03/12  11:00:00,102.262113892,21.8492047142,10.5766447753,6.16853348343,4.12243109448,41.7362269337,77.4730331702,72.5001491405,4.9528840297,0.02
 03/12  12:00:00,124.508610057,27.3115058928,15.9489336735,6.58544976457,4.12243109448,41.7362269337,94.0322379379,89.0593539082,4.9528840297,0.02
 03/12  13:00:00,107.45124291,21.8492047142,12.6445569569,4.73867396451,4.12243109448,41.7362269337,76.5281821231,71.5552980935,4.9528840297,0.02
 03/12  14:00:00,121.307077792,27.3115058928,15.5402507817,5.16804195267,4.12243109448,41.7362269337,94.0719169352,89.0990329055,4.9528840297,0.02
 03/12  15:00:00,101.253731807,21.2768723556,12.0721760506,2.82117031147,4.12243109448,41.7362269337,76.847707404,71.8748233743,4.9528840297,0.02
 03/12  16:00:00,94.6916519318,26.071452449,14.9232826773,2.29581991321,4.12243109448,24.8785346261,96.1017482831,91.1288642534,4.9528840297,0.02
 03/12  17:00:00,70.3420144111,21.372261082,11.6875588717,4.18817406564,2.06121554724,15.9888894789,81.8494297949,78.8576993771,2.97173041782,0.02
 03/12  18:00:00,86.6880590205,26.8345622606,14.3596279234,6.60411993539,2.06121554724,15.9888894789,103.407018491,100.415288073,2.97173041782,0.02
 03/12  19:00:00,88.4939098911,22.0876765303,10.7856278118,8.6895908501,2.06121554724,15.9888894789,83.730190092,80.7384596741,2.97173041782,0.02
 03/12  20:00:00,98.583356909,26.5960904445,12.7485886733,7.52328169239,2.06121554724,15.9888894789,104.757927721,101.766197303,2.97173041782,0.02
 03/12  21:00:00,91.9524432406,22.3261483464,9.78263910901,11.8890352931,2.06121554724,15.9888894789,84.3514597263,81.3597293085,2.97173041782,0.02
 03/12  22:00:00,103.317026619,26.8345622606,12.2889224514,10.3086569438,2.06121554724,15.9888894789,113.700235369,102.126590145,2.97173041782,8.60191480694
 03/12  23:00:00,96.7326037094,22.3261483464,9.78714410658,13.5497882076,2.06121554724,15.9888894789,84.7961033371,81.8043729193,2.97173041782,0.02
 03/12  24:00:00,109.109513005,26.8345622606,12.5460035567,11.5407259585,2.06121554724,15.9888894789,105.439597843,102.447867425,2.97173041782,0.02
 03/13  01:00:00,102.591513678,22.3261483464,10.2106119633,14.0812882036,4.12243109448,15.9888894789,84.2387730616,81.2470426438,2.97173041782,0.02
 03/13  02:00:00,113.721808009,26.8345622606,13.3508791828,11.5199401364,4.12243109448,15.9888894789,104.275963495,101.284233077,2.97173041782,0.02
 03/13  03:00:00,102.315040677,22.3261483464,10.2375679377,14.8115722101,4.12243109448,15.9888894789,84.1840160228,81.192285605,2.97173041782,0.02
 03/13  04:00:00,134.517497387,31.8199198069,14.1993911409,8.98999005937,12.3672932834,24.9413748627,118.805858539,113.832974509,4.9528840297,0.02
 03/13  05:00:00,176.557087727,32.2971246018,16.7216645393,49.8466908404,12.3672932834,24.9413748627,184.160558606,179.187674577,4.9528840297,0.02
 03/13  06:00:00,222.033169568,32.776498825,15.9057925396,37.5733184961,24.7345865669,70.7195625826,150.612362877,140.686594818,9.90576805939,0.02
 03/13  07:00:00,229.612650817,32.7998660259,15.3982030851,25.4435441945,37.1018798503,92.3937384068,130.646005534,120.720237475,9.90576805939,0.02
 03/13  08:00:00,227.579017122,32.8223499943,15.7230416606,21.3254514123,37.1018798503,104.434947198,123.005967246,113.080199187,9.90576805939,0.02
 03/13  09:00:00,231.682533839,32.8426007232,15.5465055953,18.6704619285,37.1018798503,116.476155989,128.387971769,109.850626549,9.90576805939,8.63157716044
 03/13  10:00:00,227.040033092,32.8582705565,15.8453645459,16.4963765353,37.1018798503,116.476155989,116.863338607,106.937570548,9.90576805939,0.02
 03/13  11:00:00,225.46534931,32.873471035,16.1902745613,14.4588988192,37.1018798503,116.476155989,122.078535805,103.533649866,9.90576805939,8.63911787922
 03/13  12:00:00,211.781865278,32.8895509668,16.3962744488,12.334286408,37.1018798503,104.434947198,110.454786902,100.529018843,9.90576805939,0.02
 03/13  13:00:00,219.223243994,32.9053381841,16.9310532994,10.5162393187,37.1018798503,116.476155989,116.776953036,98.2304310562,9.90576805939,8.64075392051
 03/13  14:00:00,217.991328796,32.9185304239,17.2577216436,8.5215758272,37.1018798503,116.476155989,114.197087674,95.6526305597,9.90576805939,8.63868905463
 03/13  15:00:00,217.167599784,32.9413133324,17.2647551518,7.60445841388,37.1018798503,116.476155989,104.35322962,94.4274615611,9.90576805939,0.02
 03/13  16:00:00,217.460378779,32.9983350834,17.5898093134,6.01753215799,37.1018798503,116.476155989,110.857553496,92.32024037,9.90576805939,8.63154506702
 03/13  17:00:00,218.715255345,33.0583758625,17.386242622,5.14931682,37.1018798503,116.476155989,100.646603236,90.7208351764,9.90576805939,0.02
 03/13  18:00:00,132.963300583,30.1506170942,14.3694959153,0.0,24.7345865669,47.5788473902,77.6722263595,72.6993423298,4.9528840297,0.02
 03/13  19:00:00,145.748778173,31.9789010176,13.6929749657,0.0,24.7345865669,47.5788473902,82.4621450374,77.4892610077,4.9528840297,0.02
 03/13  20:00:00,123.421079157,29.9121452781,13.1956253293,0.0,12.3672932834,38.6892022431,95.6846044831,92.6928740653,2.97173041782,0.02
 03/13  21:00:00,101.405864157,22.9326447132,10.485470408,0.0,12.3672932834,27.0668015668,82.103638168,79.1119077501,2.97173041782,0.02
 03/13  22:00:00,77.2331334705,19.9414301854,8.41163867777,0.0,4.12243109448,15.9888894789,83.1135003432,71.5398477193,2.97173041782,8.60192220609
 03/13  23:00:00,93.2863573412,25.7852862697,10.1038322202,0.803234237273,4.12243109448,15.9888894789,95.5326439957,92.5409135779,2.97173041782,0.02
 03/13  24:00:00,82.3038536936,20.4183738176,7.65895699561,0.592087117759,4.12243109448,15.9888894789,77.6987702994,74.7070398816,2.97173041782,0.02
 03/14  01:00:00,96.0812090792,25.4037313639,9.32649432113,0.939191920324,4.12243109448,15.9888894789,97.5694595628,94.577729145,2.97173041782,0.02
 03/14  02:00:00,91.187664548,22.3261483464,7.07633631222,5.93265916976,4.12243109448,15.9888894789,78.0823844369,75.0906540191,2.97173041782,0.02
 03/14  03:00:00,103.862348534,26.8345622606,8.27407273829,6.26877838033,4.12243109448,15.9888894789,98.2788145592,95.2870841413,2.97173041782,0.02
 03/14  04:00:00,132.083447067,32.2968634391,8.54318137713,6.72841282783,12.3672932834,24.9413748627,110.170298664,105.197414634,4.9528840297,0.02
 03/14  05:00:00,155.5129875,31.8461248862,11.0592092343,29.3779949517,12.3672932834,24.9413748627,174.974807208,170.001923178,4.9528840297,0.02
 03/14  06:00:00,213.839318209,32.8614254719,10.5165974151,28.2718561324,24.7345865669,70.7195625826,155.738336436,145.812568377,9.90576805939,0.02
 03/14  07:00:00,224.331697958,32.9563649672,10.4042140995,19.312672702,37.1018798503,92.3937384068,135.830547369,125.90477931,9.90576805939,0.02
 03/14  08:00:00,225.617509896,32.9772011237,11.0732112159,14.3465373476,37.1018798503,104.434947198,125.023268704,115.097500645,9.90576805939,0.02
 03/14  09:00:00,228.769234689,32.9988722525,12.4933578315,10.5450807721,37.1018798503,116.476155989,124.631581045,106.092777506,9.90576805939,8.63303548021
 03/14  10:00:00,219.816456873,33.1030647233,15.4617458921,7.33586214914,37.1018798503,116.476155989,105.3867806,95.4610125406,9.90576805939,0.02
 03/14  11:00:00,217.281387686,33.3118417167,18.980729569,5.55918874232,37.1018798503,116.476155989,109.03983425,90.4935067466,9.90576805939,8.64055944371
 03/14  12:00:00,209.466044034,33.6651791593,21.1635238526,4.02359010066,37.1018798503,104.434947198,96.0857733489,86.1600052895,9.90576805939,0.02
 03/14  13:00:00,224.822732181,34.0799303573,22.3207078866,2.39239695997,37.1018798503,116.476155989,100.783483564,82.2370228872,9.90576805939,8.6406926171
 03/14  14:00:00,224.46971405,34.4129626213,23.280976345,1.01029190216,37.1018798503,116.476155989,98.4255246631,79.8811351539,9.90576805939,8.63862144981
 03/14  15:00:00,222.051065725,34.5863583421,22.5719939145,0.597257135802,37.1018798503,116.476155989,88.2750384764,78.349270417,9.90576805939,0.02
 03/14  16:00:00,216.260333533,34.6519098635,22.9208218687,0.445318369289,37.1018798503,116.476155989,96.491633356,77.954389221,9.90576805939,8.63147607555
 03/14  17:00:00,214.28625562,34.6501320565,24.5231278138,0.346879674518,37.1018798503,116.476155989,87.9039895023,77.9782214429,9.90576805939,0.02
 03/14  18:00:00,138.735707228,31.7960726253,21.5380893609,0.0,24.7345865669,47.5788473902,67.2998895288,62.3270054991,4.9528840297,0.02
 03/14  19:00:00,156.29221721,31.7006838989,19.1501702119,0.0,24.7345865669,47.5788473902,72.9447113452,67.9718273155,4.9528840297,0.02
 03/14  20:00:00,134.179024912,31.3429761747,16.9016038602,0.0,12.3672932834,38.6892022431,87.0512679726,84.0595375548,2.97173041782,0.02
 03/14  21:00:00,104.539075157,22.2739438648,11.66645995,0.0,12.3672932834,27.0668015668,71.7813660401,68.7896356223,2.97173041782,0.02
 03/14  22:00:00,80.9109575573,19.9414301854,9.80200588985,0.0,4.12243109448,15.9888894789,70.2573204793,67.2655900615,2.97173041782,0.02
 03/14  23:00:00,95.5298447717,26.1191468122,11.3708359416,0.0,4.12243109448,15.9888894789,99.5137563145,87.940109279,2.97173041782,8.60191661765
 03/14  24:00:00,82.4191357649,19.9414301854,8.32165215205,0.0,4.12243109448,15.9888894789,74.6516395571,71.6599091393,2.97173041782,0.02
 03/15  01:00:00,95.6545466739,25.4037313639,9.68662811796,0.0624615165544,4.12243109448,15.9888894789,94.355480721,91.3637503032,2.97173041782,0.02
 03/15  02:00:00,84.3220831642,20.8953174498,6.9893165229,0.212818900188,4.12243109448,15.9888894789,76.3302220592,73.3384916414,2.97173041782,0.02
 03/15  03:00:00,98.2357882987,25.8806749961,8.03510981363,0.788817104689,4.12243109448,15.9888894789,97.0286212852,94.0368908674,2.97173041782,0.02
 03/15  04:00:00,126.023890661,31.6609385962,8.24922515719,1.25776787696,12.3672932834,24.9413748627,107.482997795,102.510113765,4.9528840297,0.02
 03/15  05:00:00,150.384280192,32.3715338765,10.8422909169,23.934676836,12.3672932834,24.9413748627,170.851661792,165.878777762,4.9528840297,0.02
 03/15  06:00:00,203.471787806,32.9268084152,10.5895997905,18.3089991422,24.7345865669,70.7195625826,150.855672881,140.929904822,9.90576805939,0.02
 03/15  07:00:00,216.241800867,33.1024363825,10.8004806233,12.2721301977,37.1018798503,92.3937384068,128.979120306,119.053352247,9.90576805939,0.02
 03/15  08:00:00,218.229599412,33.1892045976,11.8443099855,8.62731147811,37.1018798503,104.434947198,116.313634608,106.387866549,9.90576805939,0.02
 03/15  09:00:00,225.843884097,33.2624788274,12.8848467892,6.33109581706,37.1018798503,116.476155989,116.251440323,97.7140679867,9.90576805939,8.63160427662
 03/15  10:00:00,220.570527653,33.4044495462,15.3096616516,4.94721708664,37.1018798503,116.476155989,102.318252891,92.3924848319,9.90576805939,0.02
 03/15  11:00:00,220.029352576,33.7246309485,18.7632413113,3.57208625372,37.1018798503,116.476155989,106.686135464,88.1398887566,9.90576805939,8.64047864833
 03/15  12:00:00,210.626354095,34.2088168448,20.671119735,2.15026817989,37.1018798503,104.434947198,94.0197159966,84.0939479372,9.90576805939,0.02
 03/15  13:00:00,221.341622408,34.6727469705,21.982630979,0.859813640583,37.1018798503,116.476155989,99.3354916633,80.7890728951,9.90576805939,8.6406507088
 03/15  14:00:00,225.183563812,35.0113149338,23.2834558424,0.457421166958,37.1018798503,116.476155989,96.8012168275,78.2569137,9.90576805939,8.63853506806
 03/15  15:00:00,225.682539769,35.2382622122,24.4030712994,0.288192318851,37.1018798503,116.476155989,86.2825708878,76.3568028284,9.90576805939,0.02
 03/15  16:00:00,217.351542307,35.3198791722,24.2273537681,0.180079441627,37.1018798503,116.476155989,94.8954086322,76.3582579713,9.90576805939,8.63138260151
 03/15  17:00:00,213.382335461,35.2552037133,23.6150503359,0.134403276612,37.1018798503,116.476155989,86.9201307403,76.9943626809,9.90576805939,0.02
 03/15  18:00:00,129.834367708,31.9153085333,20.2295748058,0.0,24.7345865669,47.5788473902,67.4215172861,62.4486332564,4.9528840297,0.02
 03/15  19:00:00,144.487369225,31.7006838989,18.1837762069,0.0,24.7345865669,47.5788473902,73.5825506642,68.6096666345,4.9528840297,0.02
 03/15  20:00:00,124.46395516,31.3429761747,16.0117240118,0.0,12.3672932834,38.6892022431,87.8155343813,84.8238039635,2.97173041782,0.02
 03/15  21:00:00,101.298379072,23.1756266477,11.6995925543,0.0,12.3672932834,27.0668015668,75.9796843676,72.9879539498,2.97173041782,0.02
 03/15  22:00:00,75.6167766852,19.9414301854,9.71999226404,0.0,4.12243109448,15.9888894789,70.7549672415,67.7632368237,2.97173041782,0.02
 03/15  23:00:00,86.4828074274,25.5945088168,12.1185490793,0.0,4.12243109448,15.9888894789,100.058087167,88.4844371489,2.97173041782,8.60191960009
 03/15  24:00:00,75.4721949912,20.4183738176,9.3623805129,0.0,4.12243109448,15.9888894789,74.1621167356,71.1703863178,2.97173041782,0.02
 03/16  01:00:00,87.5605146043,25.9760637226,11.6700203729,0.0415718658782,4.12243109448,15.9888894789,94.6482295652,91.6564991474,2.97173041782,0.02
 03/16  02:00:00,75.4376958047,19.9414301854,8.90824649706,0.0,4.12243109448,15.9888894789,76.3489826538,73.357252236,2.97173041782,0.02
 03/16  03:00:00,89.1644230789,26.1668411755,11.0697003387,0.277975013529,4.12243109448,15.9888894789,96.6803018706,93.6885714528,2.97173041782,0.02
 03/16  04:00:00,115.346686897,32.0424935019,12.2353004566,0.558427365827,12.3672932834,24.9413748627,106.867554699,101.894670669,4.9528840297,0.02
 03/16  05:00:00,132.965693182,31.89326607,14.9227988868,16.4301827379,12.3672932834,24.9413748627,170.218951936,165.246067906,4.9528840297,0.02
 03/16  06:00:00,191.940961723,32.9896413688,14.1185256867,14.6387481915,24.7345865669,70.7195625826,138.293557327,128.367789268,9.90576805939,0.02
 03/16  07:00:00,207.882530062,33.2552209275,13.5587887073,10.1255428069,37.1018798503,92.3937384068,117.912486985,107.986718926,9.90576805939,0.02
 03/16  08:00:00,213.354654251,33.329743541,13.879899944,8.19247179377,37.1018798503,104.434947198,111.305211677,101.379443617,9.90576805939,0.02
 03/16  09:00:00,223.011103526,33.3739842589,14.5387189986,7.52674004861,37.1018798503,116.476155989,117.304174962,98.7654719842,9.90576805939,8.63293491828
 03/16  10:00:00,217.712274872,33.4335604412,16.5388379406,5.97007029152,37.1018798503,116.476155989,105.958129388,96.032361329,9.90576805939,0.02
 03/16  11:00:00,214.152360771,33.5377652825,19.017112335,4.15479212286,37.1018798503,116.476155989,111.137054994,92.5909065541,9.90576805939,8.64038038081
 03/16  12:00:00,202.540356162,33.756969961,20.8295505397,2.937039446,37.1018798503,104.434947198,98.8979298973,88.9721618379,9.90576805939,0.02
 03/16  13:00:00,215.769990186,34.3358959187,21.9748344742,1.81659468186,37.1018798503,116.476155989,102.287305175,83.7409421935,9.90576805939,8.64059492239
 03/16  14:00:00,225.510200194,34.7743151632,23.0671129956,1.10578921049,37.1018798503,116.476155989,98.2080358267,79.6637265754,9.90576805939,8.63854119197
 03/16  15:00:00,229.655667998,35.0671568841,23.761943299,0.721155641128,37.1018798503,116.476155989,86.9797418704,77.053973811,9.90576805939,0.02
 03/16  16:00:00,224.54644965,35.1721997526,23.3841718938,0.491942829647,37.1018798503,116.476155989,95.0425626529,76.505408485,9.90576805939,8.63138610853
 03/16  17:00:00,218.481484937,35.1685779229,22.3030333493,0.394017755658,37.1018798503,116.476155989,87.0412624103,77.1154943509,9.90576805939,0.02
 03/16  18:00:00,133.216958721,31.7960726253,18.4721117029,0.0,24.7345865669,47.5788473902,67.7322709245,62.7593868948,4.9528840297,0.02
 03/16  19:00:00,146.671339379,31.7006838989,16.2760920914,0.0,24.7345865669,47.5788473902,74.2163975634,69.2435135337,4.9528840297,0.02
 03/16  20:00:00,125.79491496,31.3429761747,14.1839783527,0.0,12.3672932834,38.6892022431,88.3683278842,85.3765974664,2.97173041782,0.02
 03/16  21:00:00,102.911512966,24.3634756098,10.3878282186,0.0,12.3672932834,27.0668015668,76.2085299752,73.2167995574,2.97173041782,0.02
 03/16  22:00:00,77.573795667,19.9414301854,8.22220134204,0.0,4.12243109448,15.9888894789,71.0432098075,68.0514793897,2.97173041782,0.02
 03/16  23:00:00,91.6975928194,24.9267877317,9.60653603284,0.0,4.12243109448,15.9888894789,92.1893462845,89.1976158667,2.97173041782,0.02
 03/16  24:00:00,81.7095423919,21.1337892659,6.87811884798,0.106814147891,4.12243109448,15.9888894789,83.2333144066,71.6596641086,2.97173041782,8.60191988014
 03/17  01:00:00,95.4891492331,25.6898975433,8.11192675624,0.303985749353,4.12243109448,15.9888894789,94.8416700452,91.8499396273,2.97173041782,0.02
 03/17  02:00:00,83.6187577585,20.4183738176,5.84323177511,0.293048003346,4.12243109448,15.9888894789,77.354662348,74.3629319302,2.97173041782,0.02
 03/17  03:00:00,99.3110135971,26.3576186284,6.53678016692,1.7026878546,4.12243109448,15.9888894789,96.836588538,93.8448581202,2.97173041782,0.02
 03/17  04:00:00,129.813111277,32.2968634391,6.33930817852,2.74530395779,12.3672932834,24.9413748627,107.394888786,102.422004757,4.9528840297,0.02
 03/17  05:00:00,149.981748243,31.8808246471,8.72266581229,20.7365146141,12.3672932834,24.9413748627,171.560571182,166.587687152,4.9528840297,0.02
 03/17  06:00:00,209.520076333,32.9755790974,8.01648730299,20.0170739684,24.7345865669,70.7195625826,157.619711524,147.693943464,9.90576805939,0.02
 03/17  07:00:00,222.943440879,33.168567713,7.8442156497,13.3446082172,37.1018798503,92.3937384068,137.423244365,127.497476306,9.90576805939,0.02
 03/17  08:00:00,226.306123198,33.2509508996,8.43006018545,9.56372591865,37.1018798503,104.434947198,125.954267166,116.028499106,9.90576805939,0.02
 03/17  09:00:00,233.586930723,33.3224441254,9.72186010566,7.17838569899,37.1018798503,116.476155989,125.280003678,106.741364472,9.90576805939,8.63287114664
 03/17  10:00:00,226.098541687,33.44975232,12.0023809072,5.38988496548,37.1018798503,116.476155989,104.842143425,94.9163753661,9.90576805939,0.02
 03/17  11:00:00,218.203203025,33.6889967192,14.3825170642,4.24938962899,37.1018798503,116.476155989,108.02632301,89.4801847044,9.90576805939,8.64037024641
 03/17  12:00:00,204.053548923,34.1500633334,17.474869133,2.88926566723,37.1018798503,104.434947198,95.9202728661,85.9945048067,9.90576805939,0.02
 03/17  13:00:00,218.947939026,34.6351582021,19.9340903457,1.37168592644,37.1018798503,116.476155989,100.750075823,82.2037515476,9.90576805939,8.64055621604
 03/17  14:00:00,231.130840858,35.0063552207,21.9142038609,0.594365778007,37.1018798503,116.476155989,97.2726022305,78.7284200217,9.90576805939,8.63841414937
 03/17  15:00:00,237.193366463,35.2512500845,23.2837953511,0.418793547759,37.1018798503,116.476155989,86.1805612581,76.2547931987,9.90576805939,0.02
 03/17  16:00:00,234.183397097,35.3397374468,23.9850891408,0.315697331722,37.1018798503,116.476155989,94.1127267433,75.5755965574,9.90576805939,8.63136212649
 03/17  17:00:00,226.493938486,35.275690147,23.9131014524,0.266776169472,37.1018798503,116.476155989,86.1953038785,76.2695358192,9.90576805939,0.02
 03/17  18:00:00,133.467679884,31.9153085333,20.7025867823,0.0,24.7345865669,47.5788473902,67.437635842,62.4647518123,4.9528840297,0.02
 03/17  19:00:00,145.995069526,31.7006838989,18.3633672363,0.0,24.7345865669,47.5788473902,73.811224315,68.8383402853,4.9528840297,0.02
 03/17  20:00:00,127.92531452,31.3429761747,15.1478512036,0.0,12.3672932834,38.6892022431,87.829381299,84.8376508812,2.97173041782,0.02
 03/17  21:00:00,106.860931378,24.2044943991,10.4868391827,0.0,12.3672932834,27.0668015668,77.1564514997,74.1647210819,2.97173041782,0.02
 03/17  22:00:00,81.6190180046,19.9414301854,7.85989688333,0.0,4.12243109448,15.9888894789,70.7066582642,67.7149278463,2.97173041782,0.02
 03/17  23:00:00,96.735289649,24.9267877317,8.96291207257,0.0,4.12243109448,15.9888894789,91.6839143442,88.6921839264,2.97173041782,0.02
 03/17  24:00:00,85.2666423635,21.1337892659,6.32421279827,0.0378750703813,4.12243109448,15.9888894789,74.41728066,71.4255502421,2.97173041782,0.02
 03/18  01:00:00,99.1166426775,25.6898975433,7.53660909331,0.23280379343,4.12243109448,15.9888894789,103.256876881,91.6832275161,2.97173041782,8.60191894749
 03/18  02:00:00,85.9997025678,20.4183738176,5.44948684588,0.248746440475,4.12243109448,15.9888894789,77.2989670708,74.307236653,2.97173041782,0.02
 03/18  03:00:00,101.641462934,26.3576186284,6.16407768075,1.67076696832,4.12243109448,15.9888894789,96.914988957,93.9232585392,2.97173041782,0.02
 03/18  04:00:00,116.875008763,32.2968634391,6.04158240467,4.36278540831,4.12243109448,16.0517297156,113.816132822,110.824402404,2.97173041782,0.02
 03/18  05:00:00,117.543116591,31.8199198069,5.51694903079,5.07879369076,4.12243109448,16.0517297156,115.510319816,112.518589399,2.97173041782,0.02
 03/18  06:00:00,148.365397612,32.7738070713,4.51750900641,10.0448366141,4.12243109448,39.6058045677,125.131191016,122.139460599,2.97173041782,0.02
 03/18  07:00:00,201.360146807,32.8017641406,7.36158270319,39.3354741193,12.3672932834,65.3531420225,177.996432239,173.023548209,4.9528840297,0.02
 03/18  08:00:00,191.930527892,32.8027166938,8.3184637775,31.0560618506,12.3672932834,68.2430321324,170.145185141,165.172301112,4.9528840297,0.02
 03/18  09:00:00,211.081362152,32.8465772304,10.245956085,22.0046601056,16.4897243779,93.1370602926,151.678973454,143.734359006,7.92461444751,0.02
 03/18  10:00:00,206.9391559,32.8499119216,13.5572830705,17.364329096,16.4897243779,93.1370602926,134.700093672,126.755479224,7.92461444751,0.02
 03/18  11:00:00,206.995557696,32.8538112051,16.5590161714,13.8800922836,16.4897243779,93.1370602926,131.303712779,114.763547056,7.92461444751,8.61555127495
 03/18  12:00:00,200.233949336,32.8992357601,18.6360219339,11.2492036756,16.4897243779,83.9857416113,118.577062567,110.632448119,7.92461444751,0.02
 03/18  13:00:00,200.231156963,33.0109630542,19.8362712186,9.02380146648,16.4897243779,83.9857416113,115.430561324,107.485946877,7.92461444751,0.02
 03/18  14:00:00,199.288979541,33.1099741366,20.6687322404,7.3740952322,16.4897243779,83.9857416113,113.331399662,105.386785214,7.92461444751,0.02
 03/18  15:00:00,173.224754132,32.7738070713,18.8341418125,0.0,12.3672932834,70.6512738906,59.062065689,54.0891816593,4.9528840297,0.02
 03/18  16:00:00,172.308497339,32.7738070713,18.9231825561,0.0,12.3672932834,70.6512738906,66.0318339537,52.466607162,4.9528840297,8.612342762
 03/18  17:00:00,160.097528885,32.7738070713,19.945365203,0.0,12.3672932834,58.1284167478,60.7222598004,55.7493757707,4.9528840297,0.02
 03/18  18:00:00,123.258075987,29.9121452781,19.2652906191,0.0,12.3672932834,24.9413748627,84.5705943448,79.5977103151,4.9528840297,0.02
 03/18  19:00:00,134.278243304,30.1506170942,16.8597232447,0.0,12.3672932834,24.9413748627,92.8916886525,87.9188046228,4.9528840297,0.02
 03/18  20:00:00,115.813472275,30.8660325425,14.4902031178,0.0,4.12243109448,16.0517297156,102.869402506,99.8776720884,2.97173041782,0.02
 03/18  21:00:00,98.3296044925,23.9297162225,10.6962655461,0.0,4.12243109448,15.9888894789,89.9537482286,86.9620178108,2.97173041782,0.02
 03/18  22:00:00,87.7569386328,19.9414301854,8.13515581988,0.0,4.12243109448,15.9888894789,79.4845464462,76.4928160284,2.97173041782,0.02
 03/18  23:00:00,99.9936223226,24.9267877317,8.80041942343,0.0,4.12243109448,15.9888894789,98.5203395229,95.5286091051,2.97173041782,0.02
 03/18  24:00:00,87.6625679935,20.8953174498,5.99477330162,0.481160231834,4.12243109448,15.9888894789,78.1689396143,75.1772091965,2.97173041782,0.02
 03/19  01:00:00,98.5119779832,25.4037313639,6.96764890975,0.330685638871,2.06121554724,15.9888894789,99.6496903059,96.6579598881,2.97173041782,0.02
 03/19  02:00:00,87.3036738879,21.0860949027,5.08362261444,1.97017408205,2.06121554724,15.9888894789,81.2167320797,78.2250016619,2.97173041782,0.02
 03/19  03:00:00,106.712926285,27.3115058928,6.01905534317,6.32244442406,2.06121554724,15.9888894789,102.87049498,99.8787645623,2.97173041782,0.02
 03/19  04:00:00,93.147597536,21.8492047142,4.38680654382,6.82554009306,2.06121554724,15.9888894789,83.4748594838,80.483129066,2.97173041782,0.02
 03/19  05:00:00,110.824562093,27.3115058928,5.31504683352,10.695216716,2.06121554724,15.9888894789,104.932575157,101.940844739,2.97173041782,0.02
 03/19  06:00:00,96.6341052813,21.8492047142,3.65116461167,9.93826947766,2.06121554724,15.9888894789,84.9413592188,81.949628801,2.97173041782,0.02
 03/19  07:00:00,101.506896727,27.3115058928,4.60807191984,13.0879265503,2.06121554724,15.9888894789,105.649436393,102.657705975,2.97173041782,0.02
 03/19  08:00:00,107.966819589,21.8492047142,4.32372268348,7.74193273284,4.12243109448,41.7362269337,81.5066798041,76.5337957744,4.9528840297,0.02
 03/19  09:00:00,123.383336256,27.3115058928,7.34761064178,8.34899279367,4.12243109448,41.7362269337,98.6808644142,93.7079803845,4.9528840297,0.02
 03/19  10:00:00,103.562459682,21.8492047142,7.55290653561,5.10840644124,4.12243109448,41.7362269337,78.3887218342,73.4158378045,4.9528840297,0.02
 03/19  11:00:00,117.801853807,27.3115058928,11.7326058962,5.09721331138,4.12243109448,41.7362269337,94.2502723622,89.2773883325,4.9528840297,0.02
 03/19  12:00:00,104.832266578,21.8492047142,11.1702525892,3.22929328472,4.12243109448,41.7362269337,74.1765707735,69.2036867438,4.9528840297,0.02
 03/19  13:00:00,120.326694564,27.2161171663,16.2206915116,2.7248671509,4.12243109448,41.7362269337,89.1791727754,84.2062887457,4.9528840297,0.02
 03/19  14:00:00,104.441585282,21.1337892659,14.133818264,0.793356400522,4.12243109448,41.7362269337,71.9088076415,66.9359236118,4.9528840297,0.02
 03/19  15:00:00,112.656904036,26.5165998391,20.3052557654,0.65601051237,4.12243109448,41.7362269337,87.3450495143,82.3721654846,4.9528840297,0.02
 03/19  16:00:00,76.4578729581,21.1814836291,16.0078688931,0.211585478022,4.12243109448,24.8785346261,71.0169949691,66.0441109394,4.9528840297,0.02
 03/19  17:00:00,75.578621404,25.8806749961,19.4189029615,0.212256395228,2.06121554724,15.9888894789,100.755086144,89.1814436897,2.97173041782,8.60191203646
 03/19  18:00:00,58.8580826944,19.9414301854,14.6902577037,0.0,2.06121554724,15.9888894789,77.6200569657,74.6283265479,2.97173041782,0.02
 03/19  19:00:00,83.431909846,24.9267877317,16.793929676,0.0,2.06121554724,15.9888894789,100.499438826,97.5077084078,2.97173041782,0.02
 03/19  20:00:00,72.0531812394,19.9414301854,12.0618376096,0.0,2.06121554724,15.9888894789,82.2121017747,79.2203713569,2.97173041782,0.02
 03/19  21:00:00,82.445471045,24.9267877317,13.9787370881,0.0,2.06121554724,15.9888894789,103.586392153,100.594661735,2.97173041782,0.02
 03/19  22:00:00,72.9607289625,20.4183738176,10.3153645978,0.354014834377,2.06121554724,15.9888894789,84.051437902,81.0597074841,2.97173041782,0.02
 03/19  23:00:00,88.3135453773,27.2161171663,11.9738073936,2.68794380788,2.06121554724,15.9888894789,105.082722857,102.090992439,2.97173041782,0.02
 03/19  24:00:00,77.7624239858,21.8492047142,8.78639410232,3.31441471093,2.06121554724,15.9888894789,84.5089644522,81.5172340344,2.97173041782,0.02
 03/20  01:00:00,94.1071609775,27.3115058928,10.4484357503,5.28102189569,4.12243109448,15.9888894789,104.346068122,101.354337705,2.97173041782,0.02
 03/20  02:00:00,83.9263673121,21.8492047142,7.83125922274,5.54707393802,4.12243109448,15.9888894789,84.2190029924,81.2272725746,2.97173041782,0.02
 03/20  03:00:00,100.07378854,27.3115058928,9.20990296404,8.52830054195,4.12243109448,15.9888894789,104.897144083,101.905413665,2.97173041782,0.02
 03/20  04:00:00,123.460773731,31.6609385962,10.0527480968,4.82022586113,12.3672932834,24.9413748627,119.161986751,114.189102721,4.9528840297,0.02
 03/20  05:00:00,162.362395199,32.3013487755,12.3166792509,41.479655223,12.3672932834,24.9413748627,184.729085095,179.756201065,4.9528840297,0.02
 03/20  06:00:00,210.695400722,32.7969858475,11.7792259963,30.2874792604,24.7345865669,70.7195625826,162.823900161,152.898132101,9.90576805939,0.02
 03/20  07:00:00,217.335626935,32.8526905597,11.8791304713,19.6732272672,37.1018798503,92.3937384068,140.762594612,130.836826552,9.90576805939,0.02
 03/20  08:00:00,219.282555514,32.8788306161,12.8260129696,14.6424388891,37.1018798503,104.434947198,137.217337826,118.682701119,9.90576805939,8.62886864801
 03/20  09:00:00,225.312485434,32.9050220603,13.2816899073,10.5851741437,37.1018798503,116.476155989,121.146778862,111.221010803,9.90576805939,0.02
 03/20  10:00:00,221.152696898,32.9795079007,14.3659642323,7.96406110679,37.1018798503,116.476155989,121.167011543,102.622870571,9.90576805939,8.63837291189
 03/20  11:00:00,217.140038023,33.1599193096,16.3564564985,6.31364310062,37.1018798503,116.476155989,106.061430793,96.1356627335,9.90576805939,0.02
 03/20  12:00:00,202.232370576,33.4413661038,19.0579537309,4.66178712618,37.1018798503,104.434947198,110.763371866,92.2227828892,9.90576805939,8.63482091763
 03/20  13:00:00,214.609923505,33.8064523853,23.7385618828,2.54787349075,37.1018798503,116.476155989,97.9150420033,87.9892739439,9.90576805939,0.02
 03/20  14:00:00,216.600852976,34.1109393168,24.9141477825,1.06501135189,37.1018798503,116.476155989,103.395817045,84.8535434195,9.90576805939,8.63650556661
 03/20  15:00:00,216.785315769,34.2304974414,23.1016098032,0.660158502094,37.1018798503,116.476155989,93.0799878562,83.1542197968,9.90576805939,0.02
 03/20  16:00:00,216.455761843,34.2944316936,23.2772154615,0.465864988885,37.1018798503,116.476155989,100.479119411,81.9421392231,9.90576805939,8.63121212825
 03/20  17:00:00,217.802210516,34.2721580634,22.5670881906,0.438141874132,37.1018798503,116.476155989,91.3483378962,81.4225698368,9.90576805939,0.02
 03/20  18:00:00,135.032840536,31.7006838989,18.2454430241,0.0,24.7345865669,47.5788473902,69.682364447,64.7094804173,4.9528840297,0.02
 03/20  19:00:00,148.916168469,32.1776275311,16.1742354433,0.0,24.7345865669,47.5788473902,76.1804580871,71.2075740574,4.9528840297,0.02
 03/20  20:00:00,126.688980397,30.8660325425,14.2027432208,0.0,12.3672932834,38.6892022431,99.4008469695,87.8191800538,2.97173041782,8.60993649791
 03/20  21:00:00,102.910960888,23.4095883454,10.5210323389,0.0,12.3672932834,27.0668015668,77.6889438805,74.6972134626,2.97173041782,0.02
 03/20  22:00:00,77.5953557663,19.9414301854,8.40935368932,0.0,4.12243109448,15.9888894789,72.4382940494,69.4465636315,2.97173041782,0.02
 03/20  23:00:00,91.4695246463,24.9267877317,9.87212318988,0.0,4.12243109448,15.9888894789,93.3613207681,90.3695903503,2.97173041782,0.02
 03/20  24:00:00,81.2946853898,21.372261082,7.11293179392,0.0569778678089,4.12243109448,15.9888894789,75.1438208818,72.152090464,2.97173041782,0.02
 03/21  01:00:00,93.6136600529,24.9267877317,8.573432611,0.0,4.12243109448,15.9888894789,95.8571426166,92.8654121988,2.97173041782,0.02
 03/21  02:00:00,84.1667555446,21.2768723556,6.27010096567,0.7176260809,4.12243109448,15.9888894789,78.1568956516,75.1651652338,2.97173041782,0.02
 03/21  03:00:00,94.4743780778,24.9267877317,7.51958974098,0.0,4.12243109448,15.9888894789,98.1883124143,95.1965819964,2.97173041782,0.02
 03/21  04:00:00,124.904269582,32.0424935019,8.32078528994,1.77716003643,12.3672932834,24.9413748627,108.705056425,103.732172395,4.9528840297,0.02
 03/21  05:00:00,145.00582508,31.8685239229,11.2411254005,21.6917416319,12.3672932834,24.9413748627,173.703209639,168.73032561,4.9528840297,0.02
 03/21  06:00:00,202.064977437,32.9203162088,11.1258688234,19.6982788834,24.7345865669,70.7195625826,151.438576109,141.51280805,9.90576805939,0.02
 03/21  07:00:00,212.547346624,33.054859898,11.4957722527,13.6361051927,37.1018798503,92.3937384068,130.144327304,120.218559245,9.90576805939,0.02
 03/21  08:00:00,216.611225316,33.1192306201,12.7076164024,11.4826810687,37.1018798503,104.434947198,118.787974835,108.862206776,9.90576805939,0.02
 03/21  09:00:00,226.487692267,33.1913033728,15.8209262316,8.01694791408,37.1018798503,116.476155989,117.767614712,99.2291385188,9.90576805939,8.63270813428
 03/21  10:00:00,232.3775132,33.3102585955,19.6185834126,5.09259969382,37.1018798503,116.476155989,111.698313735,93.154224567,9.90576805939,8.63832110893
 03/21  11:00:00,222.031765521,33.5003409641,21.1182249896,3.84479838937,37.1018798503,116.476155989,99.7463711958,89.8206031364,9.90576805939,0.02
 03/21  12:00:00,211.001262583,33.8514848186,21.5381765872,2.62824285508,37.1018798503,104.434947198,105.071451092,86.5311206658,9.90576805939,8.63456236734
 03/21  13:00:00,226.644827797,34.0552223078,21.8481779158,1.3458005342,37.1018798503,116.476155989,93.6848300138,83.7590619544,9.90576805939,0.02
 03/21  14:00:00,220.792885032,34.1389699423,21.8471375869,0.788627453621,37.1018798503,116.476155989,101.587349021,83.043328351,9.90576805939,8.63825261042
 03/21  15:00:00,217.059673552,34.0625456656,21.3608575392,0.676691766162,37.1018798503,116.476155989,93.3955424737,83.4697744143,9.90576805939,0.02
 03/21  16:00:00,215.353937042,33.9688997063,21.5002518766,0.779761192601,37.1018798503,116.476155989,102.741560042,84.2047051155,9.90576805939,8.63108686687
 03/21  17:00:00,213.249453491,33.8977793521,20.7841862008,0.959081734625,37.1018798503,116.476155989,94.5258434599,84.6000754006,9.90576805939,0.02
 03/21  18:00:00,128.439746202,31.1442496613,17.3502096439,0.0,24.7345865669,47.5788473902,72.7188618161,67.7459777864,4.9528840297,0.02
 03/21  19:00:00,142.737846697,32.1378822284,16.8652178562,0.0,24.7345865669,47.5788473902,77.8551331202,72.8822490906,4.9528840297,0.02
 03/21  20:00:00,119.748530624,29.9121452781,16.6359243764,0.0,12.3672932834,38.6892022431,91.3212300751,88.3294996573,2.97173041782,0.02
 03/21  21:00:00,98.7110775949,23.2710153741,13.6255322595,0.0,12.3672932834,27.0668015668,86.2465457657,74.6686421438,2.97173041782,8.60617320414
 03/21  22:00:00,74.0257988016,19.9414301854,12.2736485844,0.0,4.12243109448,15.9888894789,71.7844342342,68.7927038164,2.97173041782,0.02
 03/21  23:00:00,87.4683840721,26.1668411755,15.6546469964,0.0155310343443,4.12243109448,15.9888894789,92.0416197902,89.0498893724,2.97173041782,0.02
 03/21  24:00:00,76.1570809797,20.6568456337,12.4225262678,0.0425048064692,4.12243109448,15.9888894789,75.1490692991,72.1573388813,2.97173041782,0.02
 03/22  01:00:00,86.1283741732,25.4037313639,15.2218833274,0.0669336571364,4.12243109448,15.9888894789,93.8476042779,90.8558738601,2.97173041782,0.02
 03/22  02:00:00,77.0626036077,21.2768723556,11.6448322587,0.371409231887,4.12243109448,15.9888894789,76.6469252994,73.6551948816,2.97173041782,0.02
 03/22  03:00:00,88.5131081885,25.7852862697,14.2342959429,0.481289620927,4.12243109448,15.9888894789,96.3012583848,93.309527967,2.97173041782,0.02
 03/22  04:00:00,112.974171452,31.6609385962,15.9166830678,0.776606592995,12.3672932834,24.9413748627,106.698227789,101.725343759,4.9528840297,0.02
 03/22  05:00:00,134.358786093,32.3899774557,18.423862647,19.7348205778,12.3672932834,24.9413748627,169.883244945,164.910360916,4.9528840297,0.02
 03/22  06:00:00,188.140206692,32.9428005153,18.0431287411,14.5096864313,24.7345865669,70.7195625826,136.467684264,126.541916204,9.90576805939,0.02
 03/22  07:00:00,200.397800059,33.2165158697,18.3390069422,9.76028742062,37.1018798503,92.3937384068,117.493485622,107.567717562,9.90576805939,0.02
 03/22  08:00:00,206.873091896,33.3031341649,19.4584335763,8.49611243554,37.1018798503,104.434947198,112.359273268,102.433505208,9.90576805939,0.02
 03/22  09:00:00,215.963881419,33.3625489603,20.5825842695,7.46219164556,37.1018798503,116.476155989,118.071891821,99.5334689304,9.90576805939,8.63265483141
 03/22  10:00:00,215.232967587,33.4099788018,20.4375829495,6.63952060946,37.1018798503,116.476155989,107.084491685,97.1587236254,9.90576805939,0.02
 03/22  11:00:00,213.581912691,33.470741729,20.1527281747,5.44162104812,37.1018798503,116.476155989,113.09795719,94.5520906689,9.90576805939,8.64009846182
 03/22  12:00:00,201.831189659,33.6071300167,21.3414822592,3.82868523838,37.1018798503,104.434947198,109.050522121,90.5101889734,9.90576805939,8.63456508801
 03/22  13:00:00,213.382058232,33.9949126085,22.1598914384,2.81611585055,37.1018798503,116.476155989,95.5327337158,85.6069656564,9.90576805939,0.02
 03/22  14:00:00,213.067747822,34.3137092187,22.5086584999,1.97492547248,37.1018798503,116.476155989,101.276161784,82.7322563357,9.90576805939,8.63813738873
 03/22  15:00:00,213.516140249,34.3322077103,22.6762417533,1.23180987799,37.1018798503,116.476155989,92.0241918786,82.0984238192,9.90576805939,0.02
 03/22  16:00:00,215.106939605,34.4803451136,22.1895336834,0.89544679314,37.1018798503,116.476155989,98.7229021831,80.1860833709,9.90576805939,8.6310507528
 03/22  17:00:00,214.556949464,34.5191580126,22.506451639,0.792377978719,37.1018798503,116.476155989,89.3704417615,79.4446737021,9.90576805939,0.02
 03/22  18:00:00,128.71860474,31.3429761747,20.2991475752,0.0,24.7345865669,47.5788473902,69.1114544255,64.1385703958,4.9528840297,0.02
 03/22  19:00:00,141.689375753,32.1776275311,19.0952969699,0.0,24.7345865669,47.5788473902,75.3416111728,70.3687271431,4.9528840297,0.02
 03/22  20:00:00,118.484113567,29.9121452781,17.8677708753,0.0,12.3672932834,38.6892022431,89.307688664,86.3159582462,2.97173041782,0.02
 03/22  21:00:00,90.7954429158,19.3781180635,11.7829051777,0.0,12.3672932834,27.0668015668,65.3309453202,62.3392149024,2.97173041782,0.02
 03/22  22:00:00,81.8433199967,24.9267877317,14.8471941452,0.0,4.12243109448,15.9888894789,88.2666509572,85.2749205393,2.97173041782,0.02
 03/22  23:00:00,75.5223971978,21.1814836291,11.8777989427,0.0,4.12243109448,15.9888894789,82.1425602982,70.5689162032,2.97173041782,8.60191367719
 03/22  24:00:00,85.2285568864,25.64220318,14.5487288086,0.0392486068438,4.12243109448,15.9888894789,93.0065184769,90.014788059,2.97173041782,0.02
 03/23  01:00:00,76.06635884,20.4183738176,11.7971519073,0.0536607595234,4.12243109448,15.9888894789,75.8606550731,72.8689246553,2.97173041782,0.02
 03/23  02:00:00,86.484794388,26.1191468122,14.4175882816,0.259378971833,4.12243109448,15.9888894789,94.758793638,91.7670632202,2.97173041782,0.02
 03/23  03:00:00,78.3381590253,21.1337892659,11.6664901539,0.577691368634,4.12243109448,15.9888894789,77.1794394409,74.187709023,2.97173041782,0.02
 03/23  04:00:00,113.453156618,31.5019573854,16.662545533,0.532468482536,12.3672932834,24.9413748627,106.601223377,101.628339347,4.9528840297,0.02
 03/23  05:00:00,134.647050042,32.3911707098,19.3873354263,19.0863882318,12.3672932834,24.9413748627,168.910898285,163.938014255,4.9528840297,0.02
 03/23  06:00:00,188.762375872,32.9694537048,19.3661920903,13.4137572875,24.7345865669,70.7195625826,135.395283836,125.469515777,9.90576805939,0.02
 03/23  07:00:00,201.208887849,33.303518252,19.9897159397,8.67486299652,37.1018798503,92.3937384068,116.377572867,106.451804807,9.90576805939,0.02
 03/23  08:00:00,208.604074165,33.3920732216,21.3259397612,7.39513183348,37.1018798503,104.434947198,111.126951225,101.201183165,9.90576805939,0.02
 03/23  09:00:00,220.722955941,33.4853808768,21.8424787024,5.78377408688,37.1018798503,116.476155989,116.169086401,97.6307306008,9.90576805939,8.63258774124
 03/23  10:00:00,223.254243437,33.558009092,22.3243619708,4.77749468187,37.1018798503,116.476155989,104.390210983,94.4644429235,9.90576805939,0.02
 03/23  11:00:00,226.638376367,33.6048522164,22.1925119074,4.2344686019,37.1018798503,116.476155989,110.963012868,92.4172690463,9.90576805939,8.63997576187
 03/23  12:00:00,211.938415658,33.6477897301,21.36677658,3.72696160002,37.1018798503,104.434947198,101.066241778,91.1404737185,9.90576805939,0.02
 03/23  13:00:00,220.762723277,33.6869818742,21.016168089,3.30245533387,37.1018798503,116.476155989,108.504710823,89.9587738949,9.90576805939,8.64016886835
 03/23  14:00:00,215.509870115,33.7130203721,20.2679449499,3.15516415328,37.1018798503,116.476155989,107.662736975,89.1188610912,9.90576805939,8.63810782406
 03/23  15:00:00,211.543049696,33.7147429274,18.561105858,3.30041182486,37.1018798503,116.476155989,98.9456662086,89.0198981493,9.90576805939,0.02
 03/23  16:00:00,211.470010927,33.7185236997,17.5524633485,3.41656219499,37.1018798503,116.476155989,107.157635313,88.6207613091,9.90576805939,8.631105944
