Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  17:00:00,214.372243373,33.7262607037,17.4245615401,3.42614377745,37.1018798503,116.476155989,97.8559365287,87.9301684693,9.90576805939,0.02
 03/23  18:00:00,127.784723518,31.303230872,14.7452585894,0.0,24.7345865669,47.5788473902,75.7630017931,70.7901177634,4.9528840297,0.02
 03/23  19:00:00,142.351478577,32.1378822284,14.1091348488,0.0,24.7345865669,47.5788473902,80.6328762297,75.6599922,4.9528840297,0.02
 03/23  20:00:00,120.48596748,29.9121452781,13.6700981051,0.0,12.3672932834,38.6892022431,93.442449078,90.4507186601,2.97173041782,0.02
 03/23  21:00:00,100.763009441,24.3634756098,11.5469702197,0.147591879572,12.3672932834,27.0668015668,80.9144581176,77.9227276998,2.97173041782,0.02
 03/23  22:00:00,74.4515340297,19.9414301854,9.83613207044,0.0,4.12243109448,15.9888894789,73.3242459345,70.3325155166,2.97173041782,0.02
 03/23  23:00:00,87.6736392504,26.071452449,12.3288166643,0.780859932417,4.12243109448,15.9888894789,93.4003947628,90.4086643449,2.97173041782,0.02
 03/23  24:00:00,76.8342195456,20.6568456337,9.84383074225,0.726379481654,4.12243109448,15.9888894789,76.5370031798,73.545272762,2.97173041782,0.02
 03/24  01:00:00,86.4233541952,25.4037313639,12.3755473225,0.588258458047,4.12243109448,15.9888894789,104.194904226,92.6212646806,2.97173041782,8.60190912744
 03/24  02:00:00,79.6293747001,21.7538159878,9.87722957485,3.20469481586,4.12243109448,15.9888894789,78.4874682603,75.4957378425,2.97173041782,0.02
 03/24  03:00:00,92.9113140545,27.3115058928,12.1827350927,5.38420882696,4.12243109448,15.9888894789,98.3434321911,95.3517017733,2.97173041782,0.02
 03/24  04:00:00,111.847615379,31.1045043586,13.4439812494,2.05090755953,12.3672932834,24.9413748627,109.485216404,104.512332374,4.9528840297,0.02
 03/24  05:00:00,140.690828555,32.3680949411,16.1991372468,27.5541074328,12.3672932834,24.9413748627,172.305051221,167.332167191,4.9528840297,0.02
 03/24  06:00:00,193.043539931,32.9386092217,15.7040299134,20.5392545846,24.7345865669,70.7195625826,138.305836058,128.380067999,9.90576805939,0.02
 03/24  07:00:00,204.662626132,33.1313719882,15.4429697518,14.2431290563,37.1018798503,92.3937384068,118.977505458,109.051737399,9.90576805939,0.02
 03/24  08:00:00,210.515356122,33.2253533092,16.2549147805,11.9692978317,37.1018798503,104.434947198,113.241405575,103.315637515,9.90576805939,0.02
 03/24  09:00:00,220.83454593,33.2849425561,17.0234802133,10.4054435188,37.1018798503,116.476155989,118.816455333,100.278169593,9.90576805939,8.63251768032
 03/24  10:00:00,221.087153079,33.3571191862,18.0513981622,8.07156048197,37.1018798503,116.476155989,106.230677822,96.304909763,9.90576805939,0.02
 03/24  11:00:00,222.636168083,33.4193944315,18.6569140571,7.09050037725,37.1018798503,116.476155989,112.498620456,93.9529208346,9.90576805939,8.63993156196
 03/24  12:00:00,208.830211489,33.6140795516,19.1585223111,4.9584869221,37.1018798503,104.434947198,98.8655363549,88.9397682955,9.90576805939,0.02
 03/24  13:00:00,220.179525263,33.8991519931,19.5037728995,3.85228695836,37.1018798503,116.476155989,103.720327665,85.1745252908,9.90576805939,8.6400343148
 03/24  14:00:00,222.12757218,34.1080568181,20.4889671181,2.48582495212,37.1018798503,116.476155989,93.113188536,83.1874204766,9.90576805939,0.02
 03/24  15:00:00,222.085857113,34.3502362335,20.2116150153,1.63897611807,37.1018798503,116.476155989,99.3409008092,80.7989644903,9.90576805939,8.63616825954
 03/24  16:00:00,217.304457226,34.2505818203,19.5327437959,1.25647851965,37.1018798503,116.476155989,91.5021946988,81.5764266394,9.90576805939,0.02
 03/24  17:00:00,216.543846356,34.1808839881,19.4831021832,1.14175109421,37.1018798503,116.476155989,100.849335499,82.3228582751,9.90576805939,8.62070916444
 03/24  18:00:00,133.335963479,31.303230872,16.1871382157,0.0,24.7345865669,47.5788473902,71.2242258726,66.2513418429,4.9528840297,0.02
 03/24  19:00:00,144.754007204,32.1378822284,14.5979630633,0.0,24.7345865669,47.5788473902,76.9485069415,71.9756229118,4.9528840297,0.02
 03/24  20:00:00,124.069492562,29.9121452781,13.1333436001,0.0,12.3672932834,38.6892022431,90.6939159473,87.7021855294,2.97173041782,0.02
 03/24  21:00:00,102.740616127,24.3634756098,10.2991606641,0.0,12.3672932834,27.0668015668,79.2149951843,76.2232647665,2.97173041782,0.02
 03/24  22:00:00,76.63279556,19.9414301854,8.43203238625,0.0,4.12243109448,15.9888894789,71.9987934324,69.0070630146,2.97173041782,0.02
 03/24  23:00:00,90.8881969135,26.1191468122,10.3429207865,0.155400172206,4.12243109448,15.9888894789,92.6511703818,89.659439964,2.97173041782,0.02
 03/24  24:00:00,79.4866043734,20.3229850911,8.00283117127,0.103117453693,4.12243109448,15.9888894789,75.7188390665,72.7271086487,2.97173041782,0.02
 03/25  01:00:00,92.0563349453,25.8806749961,9.89015732581,0.569854105019,4.12243109448,15.9888894789,95.2323421904,92.2406117726,2.97173041782,0.02
 03/25  02:00:00,80.3602597595,20.9907061762,7.60557968349,1.04264584688,4.12243109448,15.9888894789,77.0489753935,74.0572449757,2.97173041782,0.02
 03/25  03:00:00,92.4583190658,25.7852862697,9.55662088606,1.23005821204,4.12243109448,15.9888894789,105.978393735,94.4047550121,2.97173041782,8.60190830535
 03/25  04:00:00,104.270416861,31.8199198069,10.5542209538,3.47290299327,4.12243109448,16.0517297156,114.186992891,111.195262473,2.97173041782,0.02
 03/25  05:00:00,107.114151613,32.2968634391,10.4780317614,5.6867506192,4.12243109448,16.0517297156,115.278299564,112.286569146,2.97173041782,0.02
 03/25  06:00:00,135.424069712,32.7738070713,9.96387761288,8.6354644836,4.12243109448,39.6058045677,110.168583163,107.176852745,2.97173041782,0.02
 03/25  07:00:00,183.420005508,32.8057273512,13.0421240844,37.810839298,12.3672932834,65.3531420225,159.696885807,154.724001778,4.9528840297,0.02
 03/25  08:00:00,177.134886566,32.8058919582,14.706291478,32.3069459425,12.3672932834,68.2430321324,153.16687393,148.1939899,4.9528840297,0.02
 03/25  09:00:00,195.762217358,32.8491571197,15.3328683724,23.953704603,16.4897243779,93.1370602926,139.291114608,131.34650016,7.92461444751,0.02
 03/25  10:00:00,192.597044456,32.8520529039,16.298066188,20.4320981215,16.4897243779,93.1370602926,131.476013763,123.531399316,7.92461444751,0.02
 03/25  11:00:00,194.419041708,32.8517153405,17.2915691499,17.9364428571,16.4897243779,93.1370602926,127.78526324,119.840648792,7.92461444751,0.02
 03/25  12:00:00,181.452826603,32.851177498,18.1321055812,13.9436672586,16.4897243779,83.9857416113,132.026709162,115.489401276,7.92461444751,8.61269343916
 03/25  13:00:00,177.438291353,32.8587942055,18.4776228163,10.7300379867,16.4897243779,83.9857416113,119.776897473,111.832283025,7.92461444751,0.02
 03/25  14:00:00,172.161559161,32.8716365769,19.2144319597,8.72679613479,16.4897243779,83.9857416113,118.150264904,110.205650457,7.92461444751,0.02
 03/25  15:00:00,143.568527054,32.7738070713,17.5565822644,0.0,12.3672932834,70.6512738906,64.2814902021,59.3086061724,4.9528840297,0.02
 03/25  16:00:00,146.042941606,32.7738070713,17.3797539382,0.0,12.3672932834,70.6512738906,63.1733857894,58.2005017597,4.9528840297,0.02
 03/25  17:00:00,134.650243328,32.7738070713,16.3562281905,0.0,12.3672932834,58.1284167478,74.9535335037,61.3962470359,4.9528840297,8.60440243819
 03/25  18:00:00,96.5513785316,29.9121452781,14.7538624149,0.0,12.3672932834,24.9413748627,90.0520948365,85.0792108068,4.9528840297,0.02
 03/25  19:00:00,106.270047495,30.1506170942,13.8162216634,0.0,12.3672932834,24.9413748627,97.5777026537,92.604818624,4.9528840297,0.02
 03/25  20:00:00,92.4893113834,30.8660325425,13.3781205356,0.032415234141,4.12243109448,16.0517297156,106.706973064,103.715242646,2.97173041782,0.02
 03/25  21:00:00,82.2825482035,23.9297162225,10.949741494,0.0,4.12243109448,15.9888894789,92.3384584634,89.3467280456,2.97173041782,0.02
 03/25  22:00:00,76.2072116122,19.9414301854,9.22418840649,0.0,4.12243109448,15.9888894789,81.1033155025,78.1115850847,2.97173041782,0.02
 03/25  23:00:00,86.6697213656,24.9267877317,11.20319271,0.0,4.12243109448,15.9888894789,100.859397615,97.8676671967,2.97173041782,0.02
 03/25  24:00:00,77.1264844829,20.8953174498,8.68973568957,0.797339027262,4.12243109448,15.9888894789,80.8114057167,77.8196752988,2.97173041782,0.02
 03/26  01:00:00,85.4176109275,25.4037313639,10.969730751,0.564509835486,2.06121554724,15.9888894789,102.028120312,99.036389894,2.97173041782,0.02
 03/26  02:00:00,78.1271439802,21.1337892659,8.34484259867,2.20919297236,2.06121554724,15.9888894789,83.5199774878,80.52824707,2.97173041782,0.02
 03/26  03:00:00,93.2992836704,26.8345622606,9.55120672962,4.86698309445,2.06121554724,15.9888894789,102.750778559,99.7590481408,2.97173041782,0.02
 03/26  04:00:00,86.2703229853,22.3261483464,7.20219363981,7.71476900504,2.06121554724,15.9888894789,82.7202433696,79.7285129518,2.97173041782,0.02
 03/26  05:00:00,95.8607250238,26.8345622606,9.45392357607,7.37384682374,2.06121554724,15.9888894789,103.841338848,100.84960843,2.97173041782,0.02
 03/26  06:00:00,88.6011841019,22.3261483464,7.35240360453,10.5351002846,2.06121554724,15.9888894789,83.9086863821,80.9169559643,2.97173041782,0.02
 03/26  07:00:00,82.7674981408,26.8345622606,9.3132964581,7.89012918387,2.06121554724,15.9888894789,103.693060264,100.701329846,2.97173041782,0.02
 03/26  08:00:00,97.5752829309,22.3261483464,8.14872404876,6.86854327935,4.12243109448,41.7362269337,79.8315707528,74.8586867231,4.9528840297,0.02
 03/26  09:00:00,105.535017239,26.8345622606,10.8823683036,4.73632426275,4.12243109448,41.7362269337,96.7535445508,91.7806605211,4.9528840297,0.02
 03/26  10:00:00,94.4111792024,22.3261483464,9.88959972579,4.40461469856,4.12243109448,41.7362269337,76.9464526272,71.9735685975,4.9528840297,0.02
 03/26  11:00:00,104.535996571,26.6755810498,15.1710888908,2.16330091405,4.12243109448,41.7362269337,92.7597253987,87.786841369,4.9528840297,0.02
 03/26  12:00:00,93.5816696794,20.8953174498,12.5816608133,1.01811809358,4.12243109448,41.7362269337,73.9925809566,69.0196969269,4.9528840297,0.02
 03/26  13:00:00,104.506600507,24.9267877317,15.4733720018,0.0,4.12243109448,41.7362269337,90.133484033,85.1606000033,4.9528840297,0.02
 03/26  14:00:00,92.1567225945,20.2275963647,12.1925697176,0.0196017068844,4.12243109448,41.7362269337,73.0692640693,68.0963800396,4.9528840297,0.02
 03/26  15:00:00,104.202443876,25.8806749961,15.4878279776,0.102996282034,4.12243109448,41.7362269337,91.3571279161,86.3842438864,4.9528840297,0.02
 03/26  16:00:00,74.016880852,21.0860949027,11.7439680181,0.145998636046,4.12243109448,24.8785346261,75.602750131,70.6298661013,4.9528840297,0.02
 03/26  17:00:00,75.3235844083,24.9267877317,14.1001756547,0.0,2.06121554724,15.9888894789,98.1703074948,95.178577077,2.97173041782,0.02
 03/26  18:00:00,63.7064850898,19.9414301854,10.3574640945,0.0,2.06121554724,15.9888894789,81.3912669264,78.3995365086,2.97173041782,0.02
 03/26  19:00:00,89.0028121716,25.7614390881,12.2719292226,0.336870286944,2.06121554724,15.9888894789,102.725597438,99.7338670199,2.97173041782,0.02
 03/26  20:00:00,77.7829908615,20.4183738176,9.3715888586,0.269220010815,2.06121554724,15.9888894789,92.3380484487,80.7644095993,2.97173041782,8.60190843157
 03/26  21:00:00,88.72067086,25.4037313639,11.7922319597,0.491413370651,2.06121554724,15.9888894789,104.714731461,101.723001043,2.97173041782,0.02
 03/26  22:00:00,78.6398855261,20.8953174498,9.18568237239,1.30355499949,2.06121554724,15.9888894789,84.3342175662,81.3424871484,2.97173041782,0.02
 03/26  23:00:00,91.4854548973,25.7614390881,11.235326447,1.6746341143,2.06121554724,15.9888894789,106.074043832,103.082313415,2.97173041782,0.02
 03/26  24:00:00,84.053693933,21.7538159878,8.75615820239,4.81613616705,2.06121554724,15.9888894789,85.6605846659,82.6688542481,2.97173041782,0.02
 03/27  01:00:00,99.5926461955,27.1207284399,10.9128446688,6.80627726536,4.12243109448,15.9888894789,105.299382016,102.307651598,2.97173041782,0.02
 03/27  02:00:00,88.220446588,21.8492047142,8.7398802983,7.06363591877,4.12243109448,15.9888894789,85.0761918981,82.0844614803,2.97173041782,0.02
 03/27  03:00:00,103.201345135,27.3115058928,11.0225533935,9.94118043306,4.12243109448,15.9888894789,105.770874804,102.779144387,2.97173041782,0.02
 03/27  04:00:00,124.820093023,31.8199198069,12.5614593836,6.18769649619,12.3672932834,24.9413748627,119.312244045,114.339360015,4.9528840297,0.02
 03/27  05:00:00,162.690258771,32.3121575518,15.3391879526,39.5542198037,12.3672932834,24.9413748627,183.291556667,178.318672637,4.9528840297,0.02
 03/27  06:00:00,210.989695368,32.8253507305,15.1200085137,29.8599935387,24.7345865669,70.7195625826,151.450587364,141.524819305,9.90576805939,0.02
 03/27  07:00:00,219.617781003,32.8868012933,15.2783144005,18.9389335249,37.1018798503,92.3937384068,128.461065388,118.535297328,9.90576805939,0.02
 03/27  08:00:00,225.745768405,32.9154049216,16.3033915887,15.7020287941,37.1018798503,104.434947198,120.800772583,110.875004524,9.90576805939,0.02
 03/27  09:00:00,231.913326283,32.9329038709,16.2611659605,12.8791468718,37.1018798503,116.476155989,124.971579383,106.433422334,9.90576805939,8.6323889898
 03/27  10:00:00,227.219111304,32.9574170287,16.4081422346,10.0460803933,37.1018798503,116.476155989,112.421224171,102.495456112,9.90576805939,0.02
 03/27  11:00:00,229.234743831,33.0128338826,16.7759011336,7.53264435972,37.1018798503,116.476155989,116.353506367,97.8079349556,9.90576805939,8.63980335215
 03/27  12:00:00,220.354604211,33.1227624905,16.7834738019,6.13761319872,37.1018798503,104.434947198,111.888841368,93.3488457696,9.90576805939,8.63422753864
 03/27  13:00:00,229.280596994,33.3440295656,16.2726385737,4.94648373429,37.1018798503,116.476155989,99.9171080397,89.9913399803,9.90576805939,0.02
 03/27  14:00:00,233.384577844,33.4846181638,15.9203403596,3.65841078252,37.1018798503,116.476155989,106.268100623,87.724460047,9.90576805939,8.63787251699
 03/27  15:00:00,236.60724042,33.5505307922,15.4177737385,2.34835032379,37.1018798503,116.476155989,95.897701589,85.9719335296,9.90576805939,0.02
 03/27  16:00:00,237.365510011,33.5541983363,15.5696000898,1.8385178242,37.1018798503,116.476155989,104.022158109,85.4855765758,9.90576805939,8.63081347396
 03/27  17:00:00,238.264885921,33.5150557684,15.4196576397,1.79600499508,37.1018798503,116.476155989,95.2682985105,85.3425304511,9.90576805939,0.02
 03/27  18:00:00,145.539590033,31.3429761747,11.1075217463,0.0,24.7345865669,47.5788473902,73.5525003241,68.5796162944,4.9528840297,0.02
 03/27  19:00:00,156.002699575,31.8199198069,9.22148742997,0.0,24.7345865669,47.5788473902,79.7734130122,74.8005289825,4.9528840297,0.02
 03/27  20:00:00,140.916745976,30.3890889103,7.75607236042,0.0,12.3672932834,38.6892022431,93.5841047999,90.5923743821,2.97173041782,0.02
 03/27  21:00:00,116.624039065,25.0743809398,6.48103858425,0.0685511228195,12.3672932834,27.0668015668,82.1893125078,79.19758209,2.97173041782,0.02
 03/27  22:00:00,86.4696705993,19.9414301854,5.76949918707,0.0,4.12243109448,15.9888894789,73.582934429,70.5912040112,2.97173041782,0.02
 03/27  23:00:00,101.242489157,25.7852862697,7.61003539664,0.582621253892,4.12243109448,15.9888894789,94.635442206,91.6437117882,2.97173041782,0.02
 03/27  24:00:00,86.5235036298,20.4183738176,5.93504943409,0.466209112383,4.12243109448,15.9888894789,85.8250148372,74.2513897979,2.97173041782,8.6018946215
 03/28  01:00:00,102.562136852,26.3576186284,7.40546662477,2.412533899,4.12243109448,15.9888894789,97.40525942,94.4135290022,2.97173041782,0.02
 03/28  02:00:00,91.2935781004,21.8492047142,5.64980875483,4.42970657097,4.12243109448,15.9888894789,78.512935578,75.5212051601,2.97173041782,0.02
 03/28  03:00:00,108.077745193,27.3115058928,6.91382792405,7.31226568262,4.12243109448,15.9888894789,98.4246310421,95.4329006242,2.97173041782,0.02
 03/28  04:00:00,133.068296326,31.8199198069,7.21060951898,4.96211995313,12.3672932834,24.9413748627,109.487672026,104.514787997,4.9528840297,0.02
 03/28  05:00:00,166.550750355,32.3270431178,9.80859137285,35.8956565942,12.3672932834,24.9413748627,174.777453102,169.804569072,4.9528840297,0.02
 03/28  06:00:00,213.379471939,32.8699098136,9.26634738873,26.2031397032,24.7345865669,70.7195625826,158.480307136,148.554539077,9.90576805939,0.02
 03/28  07:00:00,225.633953401,32.9670170792,9.28160808515,18.9794257394,37.1018798503,92.3937384068,139.287825235,129.362057176,9.90576805939,0.02
 03/28  08:00:00,234.26978363,32.9889922115,10.0975534324,18.5563005122,37.1018798503,104.434947198,132.130312197,122.204544138,9.90576805939,0.02
 03/28  09:00:00,243.567038335,33.018856941,11.0360458506,15.5808627195,37.1018798503,116.476155989,133.412667282,114.874605248,9.90576805939,8.63229397505
 03/28  10:00:00,240.454239029,33.1061798987,11.4334215071,11.058664387,37.1018798503,116.476155989,115.598671788,105.672903728,9.90576805939,0.02
 03/28  11:00:00,240.301124738,33.1715172163,11.4346008582,9.59572970217,37.1018798503,116.476155989,120.077114631,101.531726178,9.90576805939,8.63962039368
 03/28  12:00:00,225.91608263,33.2074955682,11.4317594472,8.83387346329,37.1018798503,104.434947198,109.926281844,100.000513785,9.90576805939,0.02
 03/28  13:00:00,235.611415174,33.2546757479,10.8805220563,7.68052513761,37.1018798503,116.476155989,117.684012737,99.1385011882,9.90576805939,8.63974348935
 03/28  14:00:00,236.29394266,33.2858974351,11.0405228218,7.173347353,37.1018798503,116.476155989,107.542177265,97.6164092061,9.90576805939,0.02
 03/28  15:00:00,236.567890445,33.3229195025,11.43238469,6.69603849897,37.1018798503,116.476155989,112.983336952,94.4416036837,9.90576805939,8.63596520923
 03/28  16:00:00,238.65056621,33.3531139335,12.5251361452,6.44378300447,37.1018798503,116.476155989,100.522908472,90.5971404127,9.90576805939,0.02
 03/28  17:00:00,236.967063993,33.3789218541,11.663499677,6.09100640608,37.1018798503,116.476155989,108.684807591,90.1585308667,9.90576805939,8.6205086644
 03/28  18:00:00,147.460204763,31.3429761747,7.72345536669,0.0,24.7345865669,47.5788473902,75.7138299816,70.7409459519,4.9528840297,0.02
 03/28  19:00:00,158.930637168,31.9789010176,6.95121660893,0.00428445922679,24.7345865669,47.5788473902,80.785402442,75.8125184123,4.9528840297,0.02
 03/28  20:00:00,138.950073433,30.3890889103,6.33407425202,0.0532504487302,12.3672932834,38.6892022431,94.2001637407,91.2084333229,2.97173041782,0.02
 03/28  21:00:00,115.239763842,25.3605471191,5.56652561792,0.99499652878,12.3672932834,27.0668015668,82.8419428164,79.8502123986,2.97173041782,0.02
 03/28  22:00:00,85.1572317555,19.9414301854,4.91073523768,0.0,4.12243109448,15.9888894789,73.8404265866,70.8486961688,2.97173041782,0.02
 03/28  23:00:00,102.935825426,26.1191468122,6.65850366505,2.26106737088,4.12243109448,15.9888894789,94.933775588,91.9420451701,2.97173041782,0.02
 03/28  24:00:00,94.7261102789,22.3261483464,5.20530440374,6.52156873675,4.12243109448,15.9888894789,75.8770327738,72.885302356,2.97173041782,0.02
 03/29  01:00:00,107.710924031,26.8345622606,6.59940198356,6.64394341026,4.12243109448,15.9888894789,96.0175405055,93.0258100877,2.97173041782,0.02
 03/29  02:00:00,98.2014123687,22.3261483464,5.09926848523,10.0264395177,4.12243109448,15.9888894789,77.7690680169,74.777337599,2.97173041782,0.02
 03/29  03:00:00,110.232141553,26.8345622606,6.19399318959,9.14030630765,4.12243109448,15.9888894789,106.635994046,95.0623572067,2.97173041782,8.60190642122
 03/29  04:00:00,139.76086883,32.2968634391,6.36108772522,9.91750390686,12.3672932834,24.9413748627,109.873009368,104.900125338,4.9528840297,0.02
 03/29  05:00:00,163.887447054,31.8377412126,8.91104128675,33.0886154583,12.3672932834,24.9413748627,174.284110831,169.311226801,4.9528840297,0.02
 03/29  06:00:00,219.478425433,32.8761239807,8.42337776025,31.7644837846,24.7345865669,70.7195625826,161.018636149,151.09286809,9.90576805939,0.02
 03/29  07:00:00,229.736476594,32.965477999,8.45986791338,22.9208445933,37.1018798503,92.3937384068,142.396069516,132.470301456,9.90576805939,0.02
 03/29  08:00:00,237.171787693,32.9915867147,9.24218118157,21.9129760695,37.1018798503,104.434947198,135.30384833,125.378080271,9.90576805939,0.02
 03/29  09:00:00,245.798049117,33.0141446265,10.0972482647,18.8785862075,37.1018798503,116.476155989,136.938683143,118.400699856,9.90576805939,8.63221522768
 03/29  10:00:00,243.037895404,33.0784243087,10.4953299304,14.4993143335,37.1018798503,116.476155989,120.102009764,110.176241705,9.90576805939,0.02
 03/29  11:00:00,241.913558542,33.1639822654,11.5901537935,11.0279622758,37.1018798503,116.476155989,119.703625814,101.158290648,9.90576805939,8.63956710702
 03/29  12:00:00,231.448373102,33.2423869695,12.915415401,8.64940763688,37.1018798503,104.434947198,101.906929873,91.9811618138,9.90576805939,0.02
 03/29  13:00:00,240.268576062,33.3727327032,13.2919256041,6.93877214266,37.1018798503,116.476155989,105.263988993,86.7194153755,9.90576805939,8.63880555791
 03/29  14:00:00,239.438424254,33.5113407144,14.3277067884,5.50521633412,37.1018798503,116.476155989,94.4279022309,84.5021341715,9.90576805939,0.02
 03/29  15:00:00,238.898990357,33.6229450084,15.0605985986,3.88943971201,37.1018798503,116.476155989,101.253940936,82.7122936487,9.90576805939,8.63587922764
 03/29  16:00:00,238.120536181,33.6601964449,15.0581261075,2.81310940754,37.1018798503,116.476155989,91.7130831992,81.7873151398,9.90576805939,0.02
 03/29  17:00:00,238.723307016,33.7166954014,15.0544203942,2.29995926233,37.1018798503,116.476155989,99.468834181,80.9425449943,9.90576805939,8.62052112738
 03/29  18:00:00,153.269152535,31.2634855693,12.1918331919,0.0,24.7345865669,47.5788473902,68.8354923936,63.8626083639,4.9528840297,0.02
 03/29  19:00:00,164.165154116,32.1378822284,10.4253976198,0.0,24.7345865669,47.5788473902,75.7799955832,70.8071115535,4.9528840297,0.02
 03/29  20:00:00,143.116679276,29.9121452781,8.2409916404,0.0,12.3672932834,38.6892022431,90.3193670889,87.3276366711,2.97173041782,0.02
 03/29  21:00:00,117.686879779,25.122075303,5.90870551031,0.064985549672,12.3672932834,27.0668015668,80.3305072226,77.3387768048,2.97173041782,0.02
 03/29  22:00:00,88.4989882127,19.9414301854,4.25911350215,0.0,4.12243109448,15.9888894789,72.0084040097,69.0166735919,2.97173041782,0.02
 03/29  23:00:00,104.481867981,25.5945088168,4.57049192921,0.570054025639,4.12243109448,15.9888894789,93.5898052013,90.5980747835,2.97173041782,0.02
 03/29  24:00:00,93.3295713286,21.6107328981,2.89646974684,2.49503550923,4.12243109448,15.9888894789,76.1147916131,73.1230611953,2.97173041782,0.02
 03/30  01:00:00,109.351085426,26.8345622606,2.87306300951,4.57664137532,4.12243109448,15.9888894789,95.9464063181,92.9546759003,2.97173041782,0.02
 03/30  02:00:00,99.3140489959,22.3261483464,1.56925152327,8.13803116073,4.12243109448,15.9888894789,77.9114029292,74.9196725113,2.97173041782,0.02
 03/30  03:00:00,113.420606647,26.8345622606,1.30532103506,8.72249818803,4.12243109448,15.9888894789,98.7511748476,95.7594444298,2.97173041782,0.02
 03/30  04:00:00,143.342812598,32.2968634391,0.517755854451,9.74964478243,12.3672932834,24.9413748627,110.66446817,105.69158414,4.9528840297,0.02
 03/30  05:00:00,169.536489997,31.8519031764,3.9061042492,32.9222079702,12.3672932834,24.9413748627,174.84239861,169.86951458,4.9528840297,0.02
 03/30  06:00:00,225.18324889,32.8849783523,3.81029525108,32.629521695,24.7345865669,70.7195625826,175.413065721,165.487297661,9.90576805939,0.02
 03/30  07:00:00,233.654996812,32.9874159421,4.17819623091,22.0424562821,37.1018798503,92.3937384068,163.172135085,144.657063375,9.90576805939,8.60930365044
 03/30  08:00:00,237.898589129,33.0140828987,5.44206432355,17.1431937771,37.1018798503,104.434947198,141.832332956,131.906564897,9.90576805939,0.02
 03/30  09:00:00,244.661886853,33.0555863114,7.53324155781,13.653617843,37.1018798503,116.476155989,132.113388773,120.869895152,9.90576805939,1.33772556068
 03/30  10:00:00,240.389659371,33.1418609633,10.8042276965,9.81958552825,37.1018798503,116.476155989,122.479734802,105.255700063,9.90576805939,7.3182666792
 03/30  11:00:00,241.995530855,33.2690672438,14.468107997,7.29391898948,37.1018798503,116.476155989,109.533170515,90.9879216626,9.90576805939,8.63948079273
 03/30  12:00:00,233.126865841,33.4985379076,17.933392104,5.53041375614,37.1018798503,104.434947198,95.9971392888,86.0713712294,9.90576805939,0.02
 03/30  13:00:00,241.579443642,33.7956032308,19.3504425951,3.91835031992,37.1018798503,116.476155989,101.630044118,83.0847635931,9.90576805939,8.63951246508
 03/30  14:00:00,239.757462732,34.0251943179,19.3534839017,2.41118931985,37.1018798503,116.476155989,91.2544340101,81.3286659507,9.90576805939,0.02
 03/30  15:00:00,233.481263644,34.1425007533,19.3551612194,1.20417716513,37.1018798503,116.476155989,98.8113929578,80.2698707036,9.90576805939,8.63575419482
 03/30  16:00:00,228.078343689,34.1526215529,19.3481927438,0.953699172866,37.1018798503,116.476155989,89.8541188723,79.9283508129,9.90576805939,0.02
 03/30  17:00:00,229.046116408,34.1980516958,18.8477254755,0.921791000336,37.1018798503,116.476155989,89.0324938372,79.1067257778,9.90576805939,0.02
 03/30  18:00:00,144.872639396,31.7563273226,14.72787479,0.0,24.7345865669,47.5788473902,76.2909121417,62.7282009356,4.9528840297,8.60982717648
 03/30  19:00:00,155.09167253,31.6609385962,12.5593572958,0.0,24.7345865669,47.5788473902,74.8830330801,69.9101490504,4.9528840297,0.02
 03/30  20:00:00,135.875606433,30.8660325425,11.690051821,0.0,12.3672932834,38.6892022431,89.1713515275,86.1796211097,2.97173041782,0.02
 03/30  21:00:00,110.29363942,23.4095883454,9.60848376658,0.0,12.3672932834,27.0668015668,76.6119117714,73.6201813536,2.97173041782,0.02
 03/30  22:00:00,84.5141812519,19.9414301854,8.04122932069,0.0,4.12243109448,15.9888894789,71.2205274456,68.2287970278,2.97173041782,0.02
 03/30  23:00:00,100.314566002,26.2622299019,9.99645508132,0.119028309861,4.12243109448,15.9888894789,92.2385096199,89.246779202,2.97173041782,0.02
 03/30  24:00:00,85.5364527205,19.9414301854,7.72926028451,0.0,4.12243109448,15.9888894789,74.763499074,71.7717686561,2.97173041782,0.02
 03/31  01:00:00,100.496465533,26.1191468122,9.70189005546,0.506943709322,4.12243109448,15.9888894789,94.7686046269,91.7768742091,2.97173041782,0.02
 03/31  02:00:00,86.1090381453,20.1322076383,7.54969980578,0.0755756752452,4.12243109448,15.9888894789,76.4500142541,73.4582838363,2.97173041782,0.02
 03/31  03:00:00,99.9161415255,25.8806749961,9.56940518259,1.05049032184,4.12243109448,15.9888894789,96.6090651345,93.6173347166,2.97173041782,0.02
 03/31  04:00:00,128.057056426,32.0424935019,10.7940091254,2.13862931079,12.3672932834,24.9413748627,107.417706328,102.444822298,4.9528840297,0.02
 03/31  05:00:00,150.172248203,31.8883377768,13.89087585,21.4811128516,12.3672932834,24.9413748627,170.659447444,165.686563414,4.9528840297,0.02
 03/31  06:00:00,205.636947999,32.9834689516,13.4300963355,19.3959013975,24.7345865669,70.7195625826,140.698619279,130.77285122,9.90576805939,0.02
 03/31  07:00:00,217.585498625,33.1815470477,13.2286700232,12.067242094,37.1018798503,92.3937384068,118.103362162,108.177594103,9.90576805939,0.02
 03/31  08:00:00,225.140564123,33.262697379,13.8630806082,10.9417230013,37.1018798503,104.434947198,120.044821059,101.512470694,9.90576805939,8.62658230516
 03/31  09:00:00,231.349800649,33.3102934038,13.6328797685,9.96035422233,37.1018798503,116.476155989,108.968260272,99.0424922123,9.90576805939,0.02
 03/31  10:00:00,226.013203986,33.3375141474,13.7764702861,9.32496390225,37.1018798503,116.476155989,116.108848425,97.5653926804,9.90576805939,8.63768768522
 03/31  11:00:00,224.386753222,33.3656531707,14.1490024217,8.52094917025,37.1018798503,116.476155989,105.851760266,95.9259922067,9.90576805939,0.02
 03/31  12:00:00,211.548046247,33.3978781997,14.7592854795,7.64867891111,37.1018798503,104.434947198,112.797573527,94.2574170855,9.90576805939,8.63438838201
 03/31  13:00:00,220.271782464,33.4393440639,15.1612936767,6.83744779535,37.1018798503,116.476155989,111.240488063,92.6953202662,9.90576805939,8.63939973734
 03/31  14:00:00,218.654221952,33.4848909725,15.7767756192,5.8918680458,37.1018798503,116.476155989,100.965865418,91.0400973586,9.90576805939,0.02
 03/31  15:00:00,217.328109248,33.5195382436,16.2198084928,5.20510707694,37.1018798503,116.476155989,108.420071294,89.8785888772,9.90576805939,8.63571435695
 03/31  16:00:00,216.815285561,33.5454442696,15.755273005,4.74144512703,37.1018798503,116.476155989,98.9537968891,89.0280288297,9.90576805939,0.02
 03/31  17:00:00,218.9100448,33.5625390677,15.2906890013,4.53459031519,37.1018798503,116.476155989,98.195317859,88.2695497996,9.90576805939,0.02
 03/31  18:00:00,133.492960387,31.303230872,12.5174053427,0.0,24.7345865669,47.5788473902,74.580441891,69.6075578613,4.9528840297,0.02
 03/31  19:00:00,146.365130105,32.1378822284,11.7432051535,0.0,24.7345865669,47.5788473902,88.5244158227,74.9617245959,4.9528840297,8.6098071971
 03/31  20:00:00,128.168311885,29.9121452781,10.6479330713,0.0,12.3672932834,38.6892022431,93.2477123557,90.2559819379,2.97173041782,0.02
 03/31  21:00:00,107.871775351,25.3605471191,8.44394396854,0.178215706488,12.3672932834,27.0668015668,82.0619649996,79.0702345818,2.97173041782,0.02
 03/31  22:00:00,79.0429252875,19.9414301854,7.21829966134,0.0,4.12243109448,15.9888894789,73.2154531452,70.2237227274,2.97173041782,0.02
 03/31  23:00:00,92.4130037759,26.071452449,9.51558856769,0.976344248608,4.12243109448,15.9888894789,93.8257956803,90.8340652624,2.97173041782,0.02
 03/31  24:00:00,80.0062866673,20.6568456337,7.76551623324,0.974921386405,4.12243109448,15.9888894789,76.9800746485,73.9883442307,2.97173041782,0.02
 04/01  01:00:00,101.973785873,26.7391735341,9.61820742487,3.32668533366,4.12243109448,15.9888894789,95.6848332743,92.6931028565,2.97173041782,0.02
 04/01  02:00:00,97.811058068,21.8492047142,7.65359338177,4.6923249726,4.12243109448,15.9888894789,76.9608382102,73.9691077924,2.97173041782,0.02
 04/01  03:00:00,116.531921508,27.3115058928,9.98241379905,7.18390665769,4.12243109448,15.9888894789,96.6708039344,93.6790735166,2.97173041782,0.02
 04/01  04:00:00,125.491527888,31.8199198069,11.6277888758,6.9033767473,4.12243109448,16.0517297156,113.857663451,110.865933033,2.97173041782,0.02
 04/01  05:00:00,127.805419259,32.2968634391,10.7856482677,10.015025501,4.12243109448,16.0517297156,114.990592503,111.998862085,2.97173041782,0.02
 04/01  06:00:00,152.360288462,32.7738070713,10.7220423134,13.327173208,4.12243109448,39.6058045677,107.14535206,104.153621642,2.97173041782,0.02
 04/01  07:00:00,206.788664718,32.777941628,14.5929638719,44.1112456917,12.3672932834,65.3531420225,152.883234245,147.910350216,4.9528840297,0.02
 04/01  08:00:00,198.145672867,32.7820253764,16.2199849228,34.7522670108,12.3672932834,68.2430321324,144.765566244,139.792682214,4.9528840297,0.02
 04/01  09:00:00,213.927698664,32.8269154192,18.4285627443,24.500429339,16.4897243779,93.1370602926,141.140800557,124.601774929,7.92461444751,8.61441118041
 04/01  10:00:00,210.431308342,32.8323387969,19.6715614838,20.0780388348,16.4897243779,93.1370602926,127.055067477,119.11045303,7.92461444751,0.02
 04/01  11:00:00,208.091172093,32.8342907472,19.8505431585,16.9750606633,16.4897243779,93.1370602926,123.944334041,115.999719594,7.92461444751,0.02
 04/01  12:00:00,194.657541827,32.8350726108,20.3775734389,13.735864874,16.4897243779,83.9857416113,121.009400194,113.064785747,7.92461444751,0.02
 04/01  13:00:00,192.923221735,32.8353451952,21.2925661191,11.0067506528,16.4897243779,83.9857416113,118.38974733,110.445132883,7.92461444751,0.02
 04/01  14:00:00,194.007869519,32.8355826331,21.1440727956,9.44670342592,16.4897243779,83.9857416113,125.026227666,108.489548859,7.92461444751,8.61206436026
 04/01  15:00:00,163.897036009,32.7738070713,18.0315220527,0.0,12.3672932834,70.6512738906,62.2883460703,57.3154620406,4.9528840297,0.02
 04/01  16:00:00,162.455851243,32.7738070713,17.7825149997,0.0,12.3672932834,70.6512738906,61.1626801416,56.1897961119,4.9528840297,0.02
 04/01  17:00:00,150.083337393,32.7738070713,17.216968848,0.0,12.3672932834,58.1284167478,64.2068677258,59.2339836961,4.9528840297,0.02
 04/01  18:00:00,110.757254586,29.9121452781,14.679586509,0.0,12.3672932834,24.9413748627,87.284421674,82.3115376443,4.9528840297,0.02
 04/01  19:00:00,120.592583268,29.9121452781,12.351898354,0.0,12.3672932834,24.9413748627,95.6645140326,90.6916300029,4.9528840297,0.02
 04/01  20:00:00,105.556933996,29.9121452781,11.988798196,0.0,4.12243109448,16.0517297156,105.304633244,102.312902826,2.97173041782,0.02
 04/01  21:00:00,92.9656695242,23.9297162225,10.3077020654,0.0,4.12243109448,15.9888894789,91.3886712692,88.3969408514,2.97173041782,0.02
 04/01  22:00:00,85.5849790491,19.9414301854,8.45508286129,0.0,4.12243109448,15.9888894789,80.3094221032,77.3176916854,2.97173041782,0.02
 04/01  23:00:00,99.1486447767,24.9267877317,9.67762239068,0.0,4.12243109448,15.9888894789,100.010503486,97.0187730684,2.97173041782,0.02
 04/01  24:00:00,88.5992884212,21.2768723556,7.28702755884,1.29945751557,4.12243109448,15.9888894789,79.0867501421,76.0950197243,2.97173041782,0.02
 04/02  01:00:00,101.525691068,25.7852862697,8.25906654277,1.84210477063,2.06121554724,15.9888894789,99.9260482447,96.9343178269,2.97173041782,0.02
 04/02  02:00:00,93.2330151936,21.8492047142,5.68362967751,5.58497227792,2.06121554724,15.9888894789,82.1621284934,79.1703980755,2.97173041782,0.02
 04/02  03:00:00,111.847514073,27.3115058928,6.73257718747,9.31290983985,2.06121554724,15.9888894789,102.964397308,99.9726668898,2.97173041782,0.02
 04/02  04:00:00,97.270828376,21.8492047142,4.91782853429,8.98460465351,2.06121554724,15.9888894789,83.3894847185,80.3977543007,2.97173041782,0.02
 04/02  05:00:00,116.010182069,27.3115058928,5.82293895055,13.1044867933,2.06121554724,15.9888894789,104.744166796,101.752436378,2.97173041782,0.02
 04/02  06:00:00,96.3740621967,21.8492047142,4.19173790726,11.5819724712,2.06121554724,15.9888894789,93.1074083281,81.533784135,2.97173041782,8.60189377528
 04/02  07:00:00,103.365122409,27.3115058928,5.65977729104,14.156730109,2.06121554724,15.9888894789,104.519240895,101.527510477,2.97173041782,0.02
 04/02  08:00:00,109.871721202,21.8492047142,6.12571935342,8.33474717219,4.12243109448,41.7362269337,80.7071584423,75.7342744126,4.9528840297,0.02
 04/02  09:00:00,126.738778287,27.3115058928,10.7858213058,9.06084829704,4.12243109448,41.7362269337,97.563273178,92.5903891483,4.9528840297,0.02
 04/02  10:00:00,110.655318376,21.8492047142,10.0744268134,5.608107049,4.12243109448,41.7362269337,77.4841221526,72.5112381229,4.9528840297,0.02
 04/02  11:00:00,126.466108774,27.3115058928,13.5039457532,5.07545908307,4.12243109448,41.7362269337,93.6467788688,88.6738948391,4.9528840297,0.02
 04/02  12:00:00,110.175062813,21.8492047142,11.4983480249,3.0609850696,4.12243109448,41.7362269337,74.5484667612,69.5755827315,4.9528840297,0.02
 04/02  13:00:00,125.101481309,26.3576186284,15.6783474874,1.78355229551,4.12243109448,41.7362269337,90.2597941543,85.2869101246,4.9528840297,0.02
 04/02  14:00:00,105.755770047,19.9414301854,12.7950807402,0.0,4.12243109448,41.7362269337,72.2016118867,67.228727857,4.9528840297,0.02
 04/02  15:00:00,122.981144395,24.9267877317,16.5044630606,0.0,4.12243109448,41.7362269337,87.8338490018,82.8609649721,4.9528840297,0.02
 04/02  16:00:00,91.7834827421,20.4183738176,13.4864928198,0.0436673637405,4.12243109448,24.8785346261,71.6835233243,66.7106392946,4.9528840297,0.02
 04/02  17:00:00,99.4925373756,25.8806749961,17.1165859227,0.171555201248,2.06121554724,15.9888894789,91.7986469138,88.806916496,2.97173041782,0.02
 04/02  18:00:00,80.0718622907,19.9414301854,12.457753011,0.0,2.06121554724,15.9888894789,75.7672909496,72.7755605317,2.97173041782,0.02
 04/02  19:00:00,104.576993642,24.9267877317,13.6254252084,0.0,2.06121554724,15.9888894789,99.0485626749,96.0568322571,2.97173041782,0.02
 04/02  20:00:00,89.1463360516,19.9414301854,8.62311054903,0.0,2.06121554724,15.9888894789,81.2763975879,78.2846671701,2.97173041782,0.02
 04/02  21:00:00,105.059041714,26.3576186284,8.92154666219,0.893439695787,2.06121554724,15.9888894789,101.595813738,98.6040833205,2.97173041782,0.02
 04/02  22:00:00,94.2571963988,22.3261483464,6.32244757278,3.14827396548,2.06121554724,15.9888894789,82.6522981589,79.6605677411,2.97173041782,0.02
 04/02  23:00:00,109.770767192,26.8345622606,6.89786835623,4.32011197743,2.06121554724,15.9888894789,103.831966617,100.8402362,2.97173041782,0.02
 04/02  24:00:00,98.9817305319,22.3261483464,4.99068311919,7.84453958179,2.06121554724,15.9888894789,84.3350817167,81.3433512989,2.97173041782,0.02
 04/03  01:00:00,114.983961492,26.8345622606,5.709040869,7.76758048998,4.12243109448,15.9888894789,104.718790377,101.727059959,2.97173041782,0.02
 04/03  02:00:00,105.547424573,22.3261483464,4.21075488739,11.9998581358,4.12243109448,15.9888894789,84.6086755625,81.6169451447,2.97173041782,0.02
 04/03  03:00:00,119.179862951,26.8345622606,5.07976264239,11.0997787234,4.12243109448,15.9888894789,105.639892691,102.648162273,2.97173041782,0.02
 04/03  04:00:00,150.325566276,32.2968634391,5.28430764879,12.3222392672,12.3672932834,24.9413748627,119.982732679,115.009848649,4.9528840297,0.02
 04/03  05:00:00,179.048527866,31.8242279854,7.91039275006,40.5818322654,12.3672932834,24.9413748627,185.838900666,180.866016637,4.9528840297,0.02
 04/03  06:00:00,232.165672782,32.8049250256,7.97834072222,39.9701578231,24.7345865669,70.7195625826,175.043243076,165.117475017,9.90576805939,0.02
 04/03  07:00:00,239.546770112,32.8544971569,8.90637833854,25.5830877828,37.1018798503,92.3937384068,158.711516078,140.196509997,9.90576805939,8.60923802211
 04/03  08:00:00,242.372784938,32.8783626235,11.0375051281,19.275713966,37.1018798503,104.434947198,133.804446509,123.87867845,9.90576805939,0.02
 04/03  09:00:00,250.79521033,32.89568524,13.8885172285,14.8490840095,37.1018798503,116.476155989,119.631699582,109.705931522,9.90576805939,0.02
 04/03  10:00:00,248.678500906,32.9123927846,17.1135862893,10.6996135629,37.1018798503,116.476155989,118.011969948,99.46874549,9.90576805939,8.63745639836
 04/03  11:00:00,243.927467376,32.9786506258,19.8312262109,7.60806009802,37.1018798503,116.476155989,106.883427497,95.1278134852,9.90576805939,1.84984595231
 04/03  12:00:00,230.522187526,33.175110204,22.7645438728,5.27308519773,37.1018798503,104.434947198,107.630386655,90.9204418533,9.90576805939,6.80417674194
 04/03  13:00:00,241.402491583,33.4237266988,26.906949117,3.19082972709,37.1018798503,116.476155989,105.715903131,87.1708262371,9.90576805939,8.6393088345
 04/03  14:00:00,246.802770651,33.6853351272,31.7811644807,1.32265233211,37.1018798503,116.476155989,94.1815489059,84.2557808465,9.90576805939,0.02
 04/03  15:00:00,248.214030661,33.8796795522,34.8113936329,0.562370480452,37.1018798503,116.476155989,100.642510296,82.1012503253,9.90576805939,8.63549191133
 04/03  16:00:00,245.919788053,34.0388214309,35.0026933126,0.302943105811,37.1018798503,116.476155989,90.5751012265,80.6493331671,9.90576805939,0.02
 04/03  17:00:00,245.437486959,34.1609416792,33.4718990448,0.216216115322,37.1018798503,116.476155989,89.4073449126,79.4815768532,9.90576805939,0.02
 04/03  18:00:00,153.291788341,31.9153085333,22.3809298223,0.0,24.7345865669,47.5788473902,66.9243810912,61.9514970615,4.9528840297,0.02
 04/03  19:00:00,156.180719001,31.7006838989,16.7256578897,0.0,24.7345865669,47.5788473902,82.6362411441,69.0736343975,4.9528840297,8.60972271694
 04/03  20:00:00,138.519505744,31.1045043586,13.8753536897,0.0,12.3672932834,38.6892022431,89.316263638,86.3245332202,2.97173041782,0.02
 04/03  21:00:00,112.83835149,23.981920704,10.1168978175,0.0,12.3672932834,27.0668015668,76.8180215292,73.8262911114,2.97173041782,0.02
 04/03  22:00:00,85.145905417,19.9414301854,7.53079792566,0.0,4.12243109448,15.9888894789,71.7199138822,68.7281834644,2.97173041782,0.02
 04/03  23:00:00,100.677499561,24.9267877317,8.66182935652,0.0,4.12243109448,15.9888894789,92.6322598819,89.6405294641,2.97173041782,0.02
 04/03  24:00:00,88.8567786963,19.9414301854,6.07119317108,0.0,4.12243109448,15.9888894789,75.677667565,72.6859371472,2.97173041782,0.02
 04/04  01:00:00,103.57047438,26.1191468122,7.38823397776,0.122411432383,4.12243109448,15.9888894789,95.5517646335,92.5600342157,2.97173041782,0.02
 04/04  02:00:00,87.8701278367,19.9414301854,5.75884752706,0.0,4.12243109448,15.9888894789,77.8763632869,74.8846328691,2.97173041782,0.02
 04/04  03:00:00,104.83018499,26.2622299019,7.07769235799,1.21541334497,4.12243109448,15.9888894789,98.108876941,95.1171465232,2.97173041782,0.02
 04/04  04:00:00,135.010500347,31.9471047755,7.16515093736,1.99025497295,12.3672932834,24.9413748627,108.817406705,103.844522676,4.9528840297,0.02
 04/04  05:00:00,159.587017457,31.8630881694,9.48967636608,23.4453451859,12.3672932834,24.9413748627,173.190314714,168.217430684,4.9528840297,0.02
 04/04  06:00:00,210.165074885,32.9108651952,10.148302976,21.1803063976,24.7345865669,70.7195625826,153.850537877,143.924769818,9.90576805939,0.02
 04/04  07:00:00,222.532065002,33.0077788359,10.8568256379,13.3076995838,37.1018798503,92.3937384068,130.473751784,120.547983725,9.90576805939,0.02
 04/04  08:00:00,226.881160639,33.0662867063,12.0878145118,9.25507159336,37.1018798503,104.434947198,126.360723745,107.826789369,9.90576805939,8.62816631682
 04/04  09:00:00,235.958751671,33.131069301,13.8664873847,7.14075995925,37.1018798503,116.476155989,107.668618636,97.7428505765,9.90576805939,0.02
 04/04  10:00:00,231.906413595,33.2401308652,17.9814780865,5.01306932176,37.1018798503,116.476155989,111.508726865,92.9656127189,9.90576805939,8.63734608651
 04/04  11:00:00,233.453632596,33.4270157088,22.5770199024,3.34680258784,37.1018798503,116.476155989,98.65628367,88.7305156106,9.90576805939,0.02
 04/04  12:00:00,231.800959203,33.823251287,27.870990834,1.81195901113,37.1018798503,104.434947198,102.818825929,84.2792126398,9.90576805939,8.63384522953
 04/04  13:00:00,250.421900461,34.1539453722,31.9581415559,0.78783263858,37.1018798503,116.476155989,90.9656896901,81.0399216307,9.90576805939,0.02
 04/04  14:00:00,251.198336412,34.3784042025,30.8644419693,0.379915346224,37.1018798503,116.476155989,97.683513392,79.140446022,9.90576805939,8.63729931055
 04/04  15:00:00,249.698662949,34.5293330197,29.5811905072,0.240432922578,37.1018798503,116.476155989,87.4583418942,77.5325738348,9.90576805939,0.02
 04/04  16:00:00,246.469971675,34.6983615467,29.653428613,0.158000556354,37.1018798503,116.476155989,95.0577130805,76.5215984881,9.90576805939,8.63034653295
 04/04  17:00:00,243.782060126,34.7600033825,27.1898670547,0.0873455746754,37.1018798503,116.476155989,86.2095527346,76.2837846752,9.90576805939,0.02
 04/04  18:00:00,155.143488361,31.9153085333,21.306146329,0.0,24.7345865669,47.5788473902,65.0868857209,60.1140016912,4.9528840297,0.02
 04/04  19:00:00,160.048652837,31.7006838989,17.9161425651,0.0,24.7345865669,47.5788473902,71.8188033995,66.8459193698,4.9528840297,0.02
 04/04  20:00:00,143.364460419,31.1045043586,15.3973119302,0.0,12.3672932834,38.6892022431,94.9892195347,83.4094636791,2.97173041782,8.60802543781
 04/04  21:00:00,110.994205785,22.0831664119,10.729967781,0.0,12.3672932834,27.0668015668,70.0685510732,67.0768206554,2.97173041782,0.02
 04/04  22:00:00,88.0594306705,19.9414301854,8.94970831275,0.0,4.12243109448,15.9888894789,69.8853687249,66.8936383071,2.97173041782,0.02
 04/04  23:00:00,103.436343999,25.1652595478,10.3848379342,0.0,4.12243109448,15.9888894789,90.5840118723,87.5922814544,2.97173041782,0.02
 04/04  24:00:00,89.7883268279,20.8953174498,7.93986537297,0.0,4.12243109448,15.9888894789,73.7439064053,70.7521759874,2.97173041782,0.02
 04/05  01:00:00,105.359030118,26.1668411755,9.86901187203,0.0436319468361,4.12243109448,15.9888894789,93.7211497302,90.7294193124,2.97173041782,0.02
 04/05  02:00:00,89.8934866178,19.9414301854,7.35765313249,0.0,4.12243109448,15.9888894789,75.7165986907,72.7248682729,2.97173041782,0.02
 04/05  03:00:00,106.319320379,25.9760637226,8.79523834941,0.463713578677,4.12243109448,15.9888894789,95.1188862457,92.1271558279,2.97173041782,0.02
 04/05  04:00:00,137.267180261,32.0424935019,9.38818739923,1.12659186739,12.3672932834,24.9413748627,106.097874498,101.124990468,4.9528840297,0.02
 04/05  05:00:00,157.755969139,31.8827774958,12.0532862049,18.8007014298,12.3672932834,24.9413748627,169.633564411,164.660680382,4.9528840297,0.02
 04/05  06:00:00,208.991268688,32.9662948355,12.0257220994,17.1309215304,24.7345865669,70.7195625826,144.155386815,134.229618755,9.90576805939,0.02
 04/05  07:00:00,225.98351935,33.1674308289,12.3849241928,11.6120676479,37.1018798503,92.3937384068,121.279195481,111.353427421,9.90576805939,0.02
 04/05  08:00:00,230.483501432,33.2638807558,14.9283762752,8.64957736059,37.1018798503,104.434947198,118.478154444,99.9460759424,9.90576805939,8.62631044209
 04/05  09:00:00,239.755481019,33.3424269341,19.5521276634,5.93485376333,37.1018798503,116.476155989,105.080522945,95.1547548858,9.90576805939,0.02
 04/05  10:00:00,239.296057565,33.4310605434,23.5750997564,3.92491513668,37.1018798503,116.476155989,110.10332635,91.5603245193,9.90576805939,8.63723377139
 04/05  11:00:00,237.055350088,33.5527442945,25.967731552,2.69646621789,37.1018798503,116.476155989,98.8491633181,88.9233952587,9.90576805939,0.02
 04/05  12:00:00,223.635696062,33.7689866757,27.3741564768,1.58897518674,37.1018798503,104.434947198,104.565930871,86.0265320344,9.90576805939,8.63363077675
 04/05  13:00:00,233.193939961,34.0370803747,28.8312195544,1.03808541453,37.1018798503,116.476155989,93.5158255604,83.590057501,9.90576805939,0.02
 04/05  14:00:00,231.9902352,34.319015973,29.4987199054,0.548961297235,37.1018798503,116.476155989,99.8330643905,81.2901426755,9.90576805939,8.63715365563
 04/05  15:00:00,232.28749185,34.3962348995,29.5338666071,0.312908391596,37.1018798503,116.476155989,90.2209486949,80.2951806355,9.90576805939,0.02
 04/05  16:00:00,231.517430831,34.4666567186,28.7939271885,0.211480163721,37.1018798503,116.476155989,98.0390165083,79.5029349571,9.90576805939,8.63031349187
 04/05  17:00:00,233.444079324,34.3979779591,25.7776359999,0.217170696619,37.1018798503,116.476155989,89.5371663746,79.6113983152,9.90576805939,0.02
 04/05  18:00:00,148.693857515,31.3429761747,20.3899077899,0.0,24.7345865669,47.5788473902,68.0934329448,63.1205489151,4.9528840297,0.02
 04/05  19:00:00,155.235496452,32.1776275311,17.2227130608,0.0,24.7345865669,47.5788473902,73.9635042254,68.9906201957,4.9528840297,0.02
 04/05  20:00:00,137.321236728,29.9121452781,15.489620193,0.0,12.3672932834,38.6892022431,87.9575128729,84.9657824551,2.97173041782,0.02
 04/05  21:00:00,101.679016214,19.3781180635,10.2194556543,0.0,12.3672932834,27.0668015668,64.4501323043,61.4584018865,2.97173041782,0.02
 04/05  22:00:00,97.609469956,24.9267877317,12.3259649694,0.0,4.12243109448,15.9888894789,87.141336175,84.1496057572,2.97173041782,0.02
 04/05  23:00:00,86.0543905236,21.1814836291,9.83275249915,0.0,4.12243109448,15.9888894789,81.4335208552,69.8598870891,2.97173041782,8.60190334836
 04/05  24:00:00,97.5891064954,25.64220318,12.7851040284,0.0162218494185,4.12243109448,15.9888894789,92.2880866649,89.2963562471,2.97173041782,0.02
 04/06  01:00:00,86.2834683889,20.4183738176,10.1609805581,0.0377405469053,4.12243109448,15.9888894789,75.2209579177,72.2292274999,2.97173041782,0.02
 04/06  02:00:00,99.7184908833,26.1191468122,11.9187984494,0.404678361609,4.12243109448,15.9888894789,94.1091085394,91.1173781216,2.97173041782,0.02
 04/06  03:00:00,86.9802479882,21.1337892659,10.1245806382,0.791511173141,4.12243109448,15.9888894789,76.877496278,73.8857658602,2.97173041782,0.02
 04/06  04:00:00,125.29830412,31.5019573854,15.1267486197,0.779099287363,12.3672932834,24.9413748627,106.282454905,101.309570876,4.9528840297,0.02
