Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  05:00:00,147.908158214,32.3858903317,18.4463630617,20.627722971,12.3672932834,24.9413748627,168.375545528,163.402661498,4.9528840297,0.02
 04/06  06:00:00,193.622667101,32.962743209,18.7057672551,14.5368180565,24.7345865669,70.7195625826,134.946730488,125.020962429,9.90576805939,0.02
 04/06  07:00:00,209.33800389,33.2578996171,18.7714572373,7.98215542822,37.1018798503,92.3937384068,114.233854909,104.308086849,9.90576805939,0.02
 04/06  08:00:00,214.885387138,33.3530151318,19.4536272058,5.13036509805,37.1018798503,104.434947198,106.999782671,97.0740146119,9.90576805939,0.02
 04/06  09:00:00,225.049037879,33.4443754221,19.8443227347,3.75697612121,37.1018798503,116.476155989,112.289374869,93.751878663,9.90576805939,8.63172814623
 04/06  10:00:00,222.25150679,33.6011961406,20.9149581288,2.83418923259,37.1018798503,116.476155989,100.398184479,90.4724164195,9.90576805939,0.02
 04/06  11:00:00,221.507534863,33.8476031947,22.2564837975,1.91917543234,37.1018798503,116.476155989,105.902594312,87.3579030259,9.90576805939,8.63892322672
 04/06  12:00:00,211.304160865,34.198753949,22.3872265097,1.26678486272,37.1018798503,104.434947198,94.368882547,84.4431144876,9.90576805939,0.02
 04/06  13:00:00,220.843951608,34.4551210305,21.6409902227,0.794580931764,37.1018798503,116.476155989,100.884046062,82.3392095894,9.90576805939,8.63906841276
 04/06  14:00:00,220.797121228,34.6004837854,21.5083023951,0.397384464592,37.1018798503,116.476155989,91.0417476097,81.1159795504,9.90576805939,0.02
 04/06  15:00:00,219.027502755,34.6408937139,20.0727250561,0.268703867544,37.1018798503,116.476155989,98.6413545311,80.1003406056,9.90576805939,8.63524586614
 04/06  16:00:00,221.892724685,34.6208744265,19.7520366164,0.205043693264,37.1018798503,116.476155989,89.2417569436,79.3159888842,9.90576805939,0.02
 04/06  17:00:00,227.19554945,34.611864265,19.807430436,0.178775538882,37.1018798503,116.476155989,96.936226604,78.4103069108,9.90576805939,8.62015163386
 04/06  18:00:00,142.481572484,31.4622120827,16.1600437075,0.0,24.7345865669,47.5788473902,67.3790152722,62.4061312425,4.9528840297,0.02
 04/06  19:00:00,154.787169284,32.1378822284,15.3834685282,0.0,24.7345865669,47.5788473902,73.4990391656,68.5261551359,4.9528840297,0.02
 04/06  20:00:00,138.577947585,29.9121452781,15.3034899326,0.0,12.3672932834,38.6892022431,87.3798833869,84.3881529691,2.97173041782,0.02
 04/06  21:00:00,110.31371327,23.3664041005,11.7588343148,0.0,12.3672932834,27.0668015668,75.6121654678,72.62043505,2.97173041782,0.02
 04/06  22:00:00,84.4459780717,19.9414301854,9.78202113179,0.0,4.12243109448,15.9888894789,70.3112463934,67.3195159756,2.97173041782,0.02
 04/06  23:00:00,97.5459127385,26.071452449,11.9389055647,0.0,4.12243109448,15.9888894789,90.098093315,87.1063628971,2.97173041782,0.02
 04/06  24:00:00,82.458642701,20.6568456337,9.33297794157,0.0169754925714,4.12243109448,15.9888894789,74.5199542034,71.5282237855,2.97173041782,0.02
 04/07  01:00:00,93.1042672573,25.4037313639,11.9684820678,0.0358405931109,4.12243109448,15.9888894789,93.4058173231,90.4140869053,2.97173041782,0.02
 04/07  02:00:00,82.2259555387,21.372261082,9.79049141655,0.4155779296,4.12243109448,15.9888894789,76.296631993,73.3049015752,2.97173041782,0.02
 04/07  03:00:00,94.2272585101,25.7852862697,12.341028176,0.469828891963,4.12243109448,15.9888894789,95.8055484725,92.8138180547,2.97173041782,0.02
 04/07  04:00:00,121.09954994,31.6609385962,13.7906063083,0.738928694055,12.3672932834,24.9413748627,105.859321517,100.886437488,4.9528840297,0.02
 04/07  05:00:00,144.624156792,32.4086225041,16.1692549273,19.3648504327,12.3672932834,24.9413748627,177.014770332,163.459986428,4.9528840297,8.60189987403
 04/07  06:00:00,192.836290957,32.9702021534,15.4121448652,14.614361344,24.7345865669,70.7195625826,135.401644103,125.475876044,9.90576805939,0.02
 04/07  07:00:00,211.68455532,33.240306255,14.7397548139,10.8758339134,37.1018798503,92.3937384068,117.644200351,107.718432291,9.90576805939,0.02
 04/07  08:00:00,218.725830439,33.326017016,15.7199051989,8.66926447969,37.1018798503,104.434947198,112.005756843,102.079988784,9.90576805939,0.02
 04/07  09:00:00,225.685341347,33.4181647662,17.3660244797,6.58245465537,37.1018798503,116.476155989,116.007737208,97.4703406186,9.90576805939,8.63162853027
 04/07  10:00:00,222.550538007,33.4963481373,18.8152419114,5.25887053249,37.1018798503,116.476155989,104.537055456,94.6112873962,9.90576805939,0.02
 04/07  11:00:00,221.62907663,33.585337156,19.6650038326,4.13144119881,37.1018798503,116.476155989,110.467996897,91.923384253,9.90576805939,8.63884458483
 04/07  12:00:00,210.708959746,33.7832554816,20.1382015351,3.20705183766,37.1018798503,104.434947198,98.1289143296,88.2031462702,9.90576805939,0.02
 04/07  13:00:00,220.943655492,34.0368987039,20.5406976219,2.35128114655,37.1018798503,116.476155989,103.951341364,85.4067321139,9.90576805939,8.638841191
 04/07  14:00:00,220.051881772,34.2405192562,20.7374301079,1.70772742717,37.1018798503,116.476155989,93.4997880993,83.5740200399,9.90576805939,0.02
 04/07  15:00:00,217.004912061,34.2404870431,19.1498784004,1.22216887114,37.1018798503,116.476155989,101.524957509,82.9839710749,9.90576805939,8.63521837485
 04/07  16:00:00,217.147591362,34.1622020607,17.976071809,1.09573990554,37.1018798503,116.476155989,93.1333730384,83.207604979,9.90576805939,0.02
 04/07  17:00:00,220.005362146,34.0707477222,17.6713645823,1.27120636282,37.1018798503,116.476155989,93.2027276836,83.2769596242,9.90576805939,0.02
 04/07  18:00:00,135.558454752,31.303230872,14.1354239685,0.0,24.7345865669,47.5788473902,80.5669387684,67.0043917381,4.9528840297,8.60966300066
 04/07  19:00:00,145.315232586,32.1378822284,12.7739983581,0.0,24.7345865669,47.5788473902,77.7025640896,72.7296800599,4.9528840297,0.02
 04/07  20:00:00,128.396239496,30.3890889103,11.4273254322,0.0,12.3672932834,38.6892022431,91.3668683829,88.3751379651,2.97173041782,0.02
 04/07  21:00:00,104.948356098,23.8865319776,8.61751217861,0.0,12.3672932834,27.0668015668,78.9654257251,75.9736953073,2.97173041782,0.02
 04/07  22:00:00,80.0088609491,19.9414301854,6.96638678361,0.0,4.12243109448,15.9888894789,72.4033504546,69.4116200368,2.97173041782,0.02
 04/07  23:00:00,96.0223388829,26.2622299019,8.53472807584,0.47442810213,4.12243109448,15.9888894789,93.5349951522,90.5432647344,2.97173041782,0.02
 04/07  24:00:00,84.2600980558,20.6568456337,6.52454222662,0.579348093704,4.12243109448,15.9888894789,76.2331253464,73.2413949286,2.97173041782,0.02
 04/08  01:00:00,97.8502057949,25.4037313639,7.98262363574,0.5106469603,4.12243109448,15.9888894789,95.1973685497,92.2056381319,2.97173041782,0.02
 04/08  02:00:00,90.7619705567,22.3261483464,6.07528614211,3.85056643747,4.12243109448,15.9888894789,76.7906421485,73.7989117307,2.97173041782,0.02
 04/08  03:00:00,105.205961008,26.8345622606,7.61365924088,4.23062391278,4.12243109448,15.9888894789,96.3638820659,93.3721516481,2.97173041782,0.02
 04/08  04:00:00,121.111674728,32.2968634391,8.57048782726,6.67037294705,4.12243109448,16.0517297156,113.814302597,110.822572179,2.97173041782,0.02
 04/08  05:00:00,122.462256568,31.8199198069,8.21281265023,6.50153327938,4.12243109448,16.0517297156,115.064973369,112.073242951,2.97173041782,0.02
 04/08  06:00:00,146.293330788,32.7738070713,8.00961712903,11.2726855104,4.12243109448,39.6058045677,113.999855132,111.008124715,2.97173041782,0.02
 04/08  07:00:00,206.516261669,32.7861898445,11.8857253037,39.9798519498,12.3672932834,65.3531420225,160.964561472,155.991677443,4.9528840297,0.02
 04/08  08:00:00,201.213083963,32.7907701878,13.5198259239,31.0585502939,12.3672932834,68.2430321324,159.587351994,146.02397093,4.9528840297,8.61049703476
 04/08  09:00:00,221.767199849,32.8363403874,14.4317452138,22.471243282,16.4897243779,93.1370602926,135.960346536,128.015732088,7.92461444751,0.02
 04/08  10:00:00,219.592461746,32.8407632977,14.9281369137,19.3618059354,16.4897243779,93.1370602926,129.459442814,121.514828366,7.92461444751,0.02
 04/08  11:00:00,216.850671664,32.8419244653,15.6989833638,17.7024444313,16.4897243779,93.1370602926,125.403596162,117.458981715,7.92461444751,0.02
 04/08  12:00:00,202.17482969,32.8420661093,15.7886066144,15.6101486569,16.4897243779,83.9857416113,123.197977988,115.25336354,7.92461444751,0.02
 04/08  13:00:00,199.720256726,32.8416817922,15.3110706456,15.190996616,16.4897243779,83.9857416113,132.016630637,115.479731488,7.92461444751,8.6122847013
 04/08  14:00:00,197.491409387,32.8413057671,15.125977858,14.9608079859,16.4897243779,83.9857416113,123.865072265,115.920457817,7.92461444751,0.02
 04/08  15:00:00,161.467634681,32.7738070713,11.8858460283,0.15371102349,12.3672932834,70.6512738906,76.839154933,71.8662709033,4.9528840297,0.02
 04/08  16:00:00,162.965619306,32.7738070713,11.1190134938,0.373588539067,12.3672932834,70.6512738906,79.2900262705,74.3171422408,4.9528840297,0.02
 04/08  17:00:00,154.156647956,32.7738070713,10.9237084081,1.07829186897,12.3672932834,58.1284167478,83.5102013566,78.5373173269,4.9528840297,0.02
 04/08  18:00:00,118.762862861,29.9121452781,10.2050823457,0.0,12.3672932834,24.9413748627,94.5145097937,89.541625764,4.9528840297,0.02
 04/08  19:00:00,128.655252824,29.9121452781,9.12212020623,0.0,12.3672932834,24.9413748627,99.6095727964,94.6366887667,4.9528840297,0.02
 04/08  20:00:00,117.464532937,29.9121452781,7.7859609561,0.0,4.12243109448,16.0517297156,108.428078592,105.436348174,2.97173041782,0.02
 04/08  21:00:00,105.161297158,24.7882147604,5.84838430362,2.33061248791,4.12243109448,15.9888894789,92.5872399465,89.5955095287,2.97173041782,0.02
 04/08  22:00:00,101.316261593,21.8492047142,3.91783182869,6.74498934645,4.12243109448,15.9888894789,79.9401882786,76.9484578608,2.97173041782,0.02
 04/08  23:00:00,120.167172765,27.3115058928,4.05338277923,10.9302765616,4.12243109448,15.9888894789,100.679476509,97.6877460913,2.97173041782,0.02
 04/08  24:00:00,104.95322274,21.8492047142,2.60414108866,10.2792501608,4.12243109448,15.9888894789,82.1179044612,79.1261740434,2.97173041782,0.02
 04/09  01:00:00,124.017076548,27.3115058928,2.47238671602,15.6905717325,2.06121554724,15.9888894789,104.188405736,101.196675318,2.97173041782,0.02
 04/09  02:00:00,105.567150879,21.8492047142,1.24490781126,13.8511356623,2.06121554724,15.9888894789,84.1107190067,81.1189885888,2.97173041782,0.02
 04/09  03:00:00,126.253184117,27.3115058928,1.29327054423,19.6299980237,2.06121554724,15.9888894789,114.531193602,102.958897337,2.97173041782,8.60056584667
 04/09  04:00:00,108.361741759,21.8492047142,1.17298783034,16.5906900049,2.06121554724,15.9888894789,86.0955574414,83.1038270235,2.97173041782,0.02
 04/09  05:00:00,129.361981256,27.3115058928,1.54149837743,22.8244711313,2.06121554724,15.9888894789,108.055306652,105.063576234,2.97173041782,0.02
 04/09  06:00:00,102.763829108,21.8492047142,1.24022543249,18.8138409898,2.06121554724,15.9888894789,87.2266048462,84.2348744283,2.97173041782,0.02
 04/09  07:00:00,117.488395365,27.3115058928,2.48943176398,25.6253597012,2.06121554724,15.9888894789,109.850609168,106.85887875,2.97173041782,0.02
 04/09  08:00:00,122.538667645,21.8492047142,3.2930635794,17.029609631,4.12243109448,41.7362269337,85.4247874607,80.451903431,4.9528840297,0.02
 04/09  09:00:00,139.282684529,27.3115058928,6.42444219712,17.4779229034,4.12243109448,41.7362269337,101.031604934,96.058720904,4.9528840297,0.02
 04/09  10:00:00,119.687200429,21.8492047142,6.25806342896,12.1202593922,4.12243109448,41.7362269337,79.9644508288,74.9915667991,4.9528840297,0.02
 04/09  11:00:00,136.276736663,27.3115058928,8.8442117622,12.7806842636,4.12243109448,41.7362269337,97.6997774051,92.7268933754,4.9528840297,0.02
 04/09  12:00:00,115.465931545,21.8492047142,7.69634357092,8.08066436714,4.12243109448,41.7362269337,77.8624061707,72.889522141,4.9528840297,0.02
 04/09  13:00:00,131.982726618,27.3115058928,10.8398722571,7.94249129822,4.12243109448,41.7362269337,94.5611570103,89.5882729806,4.9528840297,0.02
 04/09  14:00:00,112.491838129,21.8492047142,9.01133834741,5.38009477515,4.12243109448,41.7362269337,76.3268326002,71.3539485705,4.9528840297,0.02
 04/09  15:00:00,129.466504517,27.3115058928,11.8066495541,5.36215440079,4.12243109448,41.7362269337,93.6311926734,88.6583086437,4.9528840297,0.02
 04/09  16:00:00,95.845309516,21.8492047142,9.45866329855,3.83953695175,4.12243109448,24.8785346261,75.6601730312,70.6872890015,4.9528840297,0.02
 04/09  17:00:00,102.385634036,26.9061038054,11.6730831468,5.14835655747,2.06121554724,15.9888894789,96.9404902056,93.9487597877,2.97173041782,0.02
 04/09  18:00:00,87.9932287084,21.8492047142,8.885512488,6.31680282432,2.06121554724,15.9888894789,80.0534538631,77.0617234452,2.97173041782,0.02
 04/09  19:00:00,117.418190306,27.3115058928,10.2668558878,9.89599062257,2.06121554724,15.9888894789,101.465797114,98.4740666966,2.97173041782,0.02
 04/09  20:00:00,104.821997998,21.8492047142,7.30180919433,9.4909291167,2.06121554724,15.9888894789,83.0867632944,80.0950328766,2.97173041782,0.02
 04/09  21:00:00,124.6490546,27.3115058928,8.5319159317,13.8585663576,2.06121554724,15.9888894789,104.318406718,101.3266763,2.97173041782,0.02
 04/09  22:00:00,105.15815566,21.8492047142,5.68414229077,12.7473962602,2.06121554724,15.9888894789,85.0381730107,82.0464425929,2.97173041782,0.02
 04/09  23:00:00,125.01431068,27.3115058928,5.83707677965,18.3420493495,2.06121554724,15.9888894789,106.748536634,103.756806216,2.97173041782,0.02
 04/09  24:00:00,108.313547206,21.8492047142,4.10674328636,16.0098867262,2.06121554724,15.9888894789,86.5107106166,83.5189801988,2.97173041782,0.02
 04/10  01:00:00,129.549291176,27.3115058928,4.98141455833,21.2236731925,4.12243109448,15.9888894789,107.184047019,104.192316601,2.97173041782,0.02
 04/10  02:00:00,110.742474509,21.8492047142,3.94382609593,17.7768894641,4.12243109448,15.9888894789,86.5418737243,83.5501433065,2.97173041782,0.02
 04/10  03:00:00,132.954838203,27.3115058928,4.493127942,24.059145537,4.12243109448,15.9888894789,107.839881081,104.848150663,2.97173041782,0.02
 04/10  04:00:00,154.007190104,31.8199198069,4.59629808261,15.9068156783,12.3672932834,24.9413748627,121.597090509,116.624206479,4.9528840297,0.02
 04/10  05:00:00,201.965485222,32.2968634391,7.40075953715,61.1941928536,12.3672932834,24.9413748627,187.620721697,182.647837667,4.9528840297,0.02
 04/10  06:00:00,240.824099174,32.773842984,7.64099442671,50.964879657,24.7345865669,70.7195625826,187.079107125,168.571454817,9.90576805939,8.6018842478
 04/10  07:00:00,247.803671192,32.7833519411,8.5036800502,34.7168802704,37.1018798503,92.3937384068,154.658047127,144.732279067,9.90576805939,0.02
 04/10  08:00:00,251.648223879,32.7939978345,11.4054467174,27.2708468658,37.1018798503,104.434947198,136.87578978,126.950021721,9.90576805939,0.02
 04/10  09:00:00,259.252982068,32.8039551366,14.2982872935,21.3540767696,37.1018798503,116.476155989,129.697242466,111.160001395,9.90576805939,8.63147301174
 04/10  10:00:00,253.754633588,32.8216242211,17.1155399526,15.3826329548,37.1018798503,116.476155989,110.882849264,100.957081205,9.90576805939,0.02
 04/10  11:00:00,250.717640277,32.8381662449,19.5960305518,11.0211086682,37.1018798503,116.476155989,115.047274056,96.502817195,9.90576805939,8.63868880211
 04/10  12:00:00,238.665794308,32.8528364014,21.1462537905,8.05883383146,37.1018798503,104.434947198,103.436610694,93.5108426351,9.90576805939,0.02
 04/10  13:00:00,244.361518597,32.8746282867,22.6390825598,5.70659992325,37.1018798503,116.476155989,109.362488116,90.8180192648,9.90576805939,8.63870079227
 04/10  14:00:00,237.198344986,32.9274466023,24.3941125088,3.94264841811,37.1018798503,116.476155989,99.0596869174,89.133918858,9.90576805939,0.02
 04/10  15:00:00,235.098804791,33.0294456493,25.8934715183,2.61062000402,37.1018798503,116.476155989,106.304242735,87.7634487788,9.90576805939,8.63502589696
 04/10  16:00:00,234.094020727,33.1141828464,26.3898901537,1.91005160639,37.1018798503,116.476155989,96.5192058939,86.5934378345,9.90576805939,0.02
 04/10  17:00:00,231.781914213,33.1613817496,25.7353793435,1.76547704356,37.1018798503,116.476155989,96.2346114589,86.3088433996,9.90576805939,0.02
 04/10  18:00:00,145.64804969,31.0250137532,21.2545006868,0.0,24.7345865669,47.5788473902,80.8911062614,67.3298418129,4.9528840297,8.60838041879
 04/10  19:00:00,151.521281321,31.3429761747,17.5560364103,0.0,24.7345865669,47.5788473902,77.7885953935,72.8157113638,4.9528840297,0.02
 04/10  20:00:00,133.384895127,29.9121452781,15.150403492,0.0,12.3672932834,38.6892022431,92.2240653094,89.2323348916,2.97173041782,0.02
 04/10  21:00:00,107.046586672,21.9355732039,10.9104274325,0.0,12.3672932834,27.0668015668,78.2387580862,75.2470276684,2.97173041782,0.02
 04/10  22:00:00,82.5892764548,19.9414301854,8.39609596117,0.0,4.12243109448,15.9888894789,72.9361025242,69.9443721064,2.97173041782,0.02
 04/10  23:00:00,97.724236773,24.9267877317,9.91672915878,0.0,4.12243109448,15.9888894789,93.8116294093,90.8198989915,2.97173041782,0.02
 04/10  24:00:00,86.011807659,19.9414301854,7.25723105993,0.0,4.12243109448,15.9888894789,76.5176583081,73.5259278903,2.97173041782,0.02
 04/11  01:00:00,102.849814402,26.2622299019,8.33026784926,0.812362269422,4.12243109448,15.9888894789,96.5621821681,93.5704517502,2.97173041782,0.02
 04/11  02:00:00,87.0077087682,19.9414301854,6.1913149955,0.0,4.12243109448,15.9888894789,78.0378058645,75.0460754466,2.97173041782,0.02
 04/11  03:00:00,103.856195807,26.071452449,7.90254185845,1.85208581087,4.12243109448,15.9888894789,98.7201949464,95.7284645286,2.97173041782,0.02
 04/11  04:00:00,131.693778842,31.2634855693,8.16071635115,1.72772093787,12.3672932834,24.9413748627,109.287816723,104.314932693,4.9528840297,0.02
 04/11  05:00:00,163.777533953,32.3413443657,11.4146251735,31.2091643868,12.3672932834,24.9413748627,174.012267444,169.039383414,4.9528840297,0.02
 04/11  06:00:00,203.272385661,32.8825053091,12.0055843587,22.3681956696,24.7345865669,70.7195625826,149.540182735,139.614414676,9.90576805939,0.02
 04/11  07:00:00,219.195664979,32.976171229,12.3640444862,14.9573523708,37.1018798503,92.3937384068,127.306895763,117.381127704,9.90576805939,0.02
 04/11  08:00:00,223.988857469,33.0145792786,14.9177983692,12.1587527643,37.1018798503,104.434947198,123.234619428,104.701139966,9.90576805939,8.627711402
 04/11  09:00:00,230.555291821,33.0827629192,18.7609279479,9.48937594284,37.1018798503,116.476155989,109.033207612,99.1074395531,9.90576805939,0.02
 04/11  10:00:00,227.529956336,33.1594798276,22.1853854028,6.79349120419,37.1018798503,116.476155989,113.984084828,95.4428537669,9.90576805939,8.63546300216
 04/11  11:00:00,227.809839055,33.2691498938,26.4097732111,4.53101502483,37.1018798503,116.476155989,101.562898146,91.6371300868,9.90576805939,0.02
 04/11  12:00:00,218.066963044,33.3896139214,30.1016708541,2.96432103385,37.1018798503,104.434947198,107.061458539,88.5223142466,9.90576805939,8.63337623268
 04/11  13:00:00,229.224428144,33.47343917,31.4950375954,2.07083026047,37.1018798503,116.476155989,96.8646201732,86.9388521139,9.90576805939,0.02
 04/11  14:00:00,230.278777877,33.6981416791,32.3004559114,1.25998200897,37.1018798503,116.476155989,102.574123864,84.0316283222,9.90576805939,8.63672748285
 04/11  15:00:00,227.623846769,33.8827573329,29.9591360683,0.778765203714,37.1018798503,116.476155989,91.9252268956,81.9994588362,9.90576805939,0.02
 04/11  16:00:00,224.901734953,33.8887413236,27.5629487317,0.588412497426,37.1018798503,116.476155989,100.235778487,81.7000600465,9.90576805939,8.62995038076
 04/11  17:00:00,224.02832354,33.9412768955,26.1091189795,0.476976800201,37.1018798503,116.476155989,90.9982247915,81.0724567321,9.90576805939,0.02
 04/11  18:00:00,140.476788283,31.3429761747,20.6379987998,0.0,24.7345865669,47.5788473902,68.7535126838,63.7806286541,4.9528840297,0.02
 04/11  19:00:00,148.430494835,32.1776275311,17.7610465683,0.0,24.7345865669,47.5788473902,74.6190555731,69.6461715434,4.9528840297,0.02
 04/11  20:00:00,130.616731723,30.3890889103,15.2617876203,0.0,12.3672932834,38.6892022431,97.5892396743,86.007958314,2.97173041782,8.6095509425
 04/11  21:00:00,97.3140470895,18.9011744313,9.09066300417,0.0,12.3672932834,27.0668015668,61.7844853325,58.7927549147,2.97173041782,0.02
 04/11  22:00:00,93.1950834149,24.9267877317,11.0643088896,0.0,4.12243109448,15.9888894789,88.0726731572,85.0809427394,2.97173041782,0.02
 04/11  23:00:00,84.573470279,21.1814836291,8.42335385686,0.000432290379373,4.12243109448,15.9888894789,73.6181822738,70.626451856,2.97173041782,0.02
 04/11  24:00:00,98.0042977558,25.1652595478,9.47500084347,0.00707344580784,4.12243109448,15.9888894789,93.3721394046,90.3804089868,2.97173041782,0.02
 04/12  01:00:00,87.0857369065,20.8953174498,7.15099077931,0.27998737397,4.12243109448,15.9888894789,75.53189805,72.5401676321,2.97173041782,0.02
 04/12  02:00:00,101.236786673,26.1668411755,8.38858320759,1.00118539881,4.12243109448,15.9888894789,95.6181227161,92.6263922983,2.97173041782,0.02
 04/12  03:00:00,86.8759278708,20.3229850911,6.94360047997,0.454845303524,4.12243109448,15.9888894789,77.8945754827,74.9028450649,2.97173041782,0.02
 04/12  04:00:00,129.528734192,32.1378822284,10.3829875069,2.31214705328,12.3672932834,24.9413748627,107.678161394,102.705277365,4.9528840297,0.02
 04/12  05:00:00,150.062386134,31.8807464598,14.4305389498,20.3807832941,12.3672932834,24.9413748627,170.397833756,165.424949726,4.9528840297,0.02
 04/12  06:00:00,197.761395326,32.935247432,16.1838855823,18.5228307557,24.7345865669,70.7195625826,136.550744413,126.624976353,9.90576805939,0.02
 04/12  07:00:00,213.267239433,33.1251189075,18.3952295689,10.7601807509,37.1018798503,92.3937384068,115.424685523,105.498917463,9.90576805939,0.02
 04/12  08:00:00,222.238517367,33.2318534771,20.2075748399,8.06403699761,37.1018798503,104.434947198,117.368164767,98.8347601516,9.90576805939,8.62763655577
 04/12  09:00:00,232.9588047,33.311566317,22.7596222752,5.32088352148,37.1018798503,116.476155989,104.147834797,94.2220667378,9.90576805939,0.02
 04/12  10:00:00,231.574972373,33.4168897206,25.4445114678,3.65043823903,37.1018798503,116.476155989,101.003151157,91.077383098,9.90576805939,0.02
 04/12  11:00:00,229.702492448,33.5523123873,27.3785727704,2.53095459024,37.1018798503,116.476155989,106.700307147,88.1560997509,9.90576805939,8.63843933649
 04/12  12:00:00,215.09660833,33.8415420025,28.1368012268,1.61101486891,37.1018798503,104.434947198,103.730754292,85.191840365,9.90576805939,8.63314586713
 04/12  13:00:00,225.614694869,34.0204404486,26.5335373497,1.14380742784,37.1018798503,116.476155989,93.4260492141,83.5002811547,9.90576805939,0.02
 04/12  14:00:00,226.205464374,34.2218260489,24.5427419357,0.63679962398,37.1018798503,116.476155989,100.108186772,81.5658340823,9.90576805939,8.6365846306
 04/12  15:00:00,224.954673704,34.3063504807,23.5928616084,0.350200698046,37.1018798503,116.476155989,90.2046250012,80.2788569419,9.90576805939,0.02
 04/12  16:00:00,222.878853771,34.3218020221,22.8884737112,0.245573461144,37.1018798503,116.476155989,98.4219304413,79.8862917855,9.90576805939,8.62987059642
 04/12  17:00:00,220.716305263,34.281892342,21.5581985045,0.273155109089,37.1018798503,116.476155989,89.8057361932,79.8799681338,9.90576805939,0.02
 04/12  18:00:00,139.477989063,31.4622120827,18.380009137,0.0,24.7345865669,47.5788473902,67.3714095005,62.3985254708,4.9528840297,0.02
 04/12  19:00:00,153.877342419,32.1776275311,18.2325237734,0.0,24.7345865669,47.5788473902,73.0906250511,68.1177410214,4.9528840297,0.02
 04/12  20:00:00,137.940854449,29.9121452781,17.8613991886,0.0,12.3672932834,38.6892022431,87.2023167925,84.2105863747,2.97173041782,0.02
 04/12  21:00:00,101.046045269,19.3781180635,11.6152641794,0.0,12.3672932834,27.0668015668,64.1055188163,61.1137883985,2.97173041782,0.02
 04/12  22:00:00,95.7210845415,24.9267877317,14.5008548694,0.0,4.12243109448,15.9888894789,86.5940432027,83.6023127849,2.97173041782,0.02
 04/12  23:00:00,85.8667189846,21.1814836291,11.1231846093,0.0,4.12243109448,15.9888894789,72.405316239,69.4135858212,2.97173041782,0.02
 04/12  24:00:00,97.8225467237,25.64220318,12.5110315364,0.00576134832432,4.12243109448,15.9888894789,91.8282802532,88.8365498354,2.97173041782,0.02
 04/13  01:00:00,85.8221666274,20.4183738176,9.3482487437,0.0233418647026,4.12243109448,15.9888894789,75.1327643799,72.1410339621,2.97173041782,0.02
 04/13  02:00:00,97.2730793878,26.1191468122,10.9387744738,0.29852431359,4.12243109448,15.9888894789,102.806028972,91.2324082835,2.97173041782,8.60189027099
 04/13  03:00:00,85.8599698584,21.1337892659,8.85266234692,0.729586385571,4.12243109448,15.9888894789,76.9955750725,74.0038446547,2.97173041782,0.02
 04/13  04:00:00,127.103953149,31.5019573854,12.4352705096,0.741771688916,12.3672932834,24.9413748627,106.248398992,101.275514962,4.9528840297,0.02
 04/13  05:00:00,152.320323256,32.3804091841,14.7896337381,20.9655610801,12.3672932834,24.9413748627,168.485363273,163.512479243,4.9528840297,0.02
 04/13  06:00:00,196.181851887,32.9577602525,14.1672800654,15.5023143786,24.7345865669,70.7195625826,137.314112054,127.388343994,9.90576805939,0.02
 04/13  07:00:00,215.911871936,33.1938479885,13.6986140141,12.0322762796,37.1018798503,92.3937384068,118.461923556,108.536155497,9.90576805939,0.02
 04/13  08:00:00,223.776764955,33.2731966169,13.6252612418,10.3464245608,37.1018798503,104.434947198,112.891740862,102.965972803,9.90576805939,0.02
 04/13  09:00:00,235.426497031,33.3455865773,12.7351897152,7.63433015151,37.1018798503,116.476155989,116.256306902,97.7193434139,9.90576805939,8.6311954287
 04/13  10:00:00,237.65864696,33.3948118226,12.4169317051,6.42052458577,37.1018798503,116.476155989,104.866134545,94.9403664856,9.90576805939,0.02
 04/13  11:00:00,238.90696658,33.5020743246,14.3726351576,4.53568738814,37.1018798503,116.476155989,109.180498836,90.636430141,9.90576805939,8.63830063583
 04/13  12:00:00,227.073202101,33.6167320204,15.57490976,3.47480322466,37.1018798503,104.434947198,97.6073497968,87.6815817374,9.90576805939,0.02
 04/13  13:00:00,236.946252148,33.7105469544,15.8800404091,2.66943567092,37.1018798503,116.476155989,104.818520238,86.2743876725,9.90576805939,8.63836450658
 04/13  14:00:00,235.343818479,33.9030256644,15.801395264,1.88429190714,37.1018798503,116.476155989,94.0339536067,84.1081855473,9.90576805939,0.02
 04/13  15:00:00,232.133041025,34.0228256512,15.017656778,1.39083989954,37.1018798503,116.476155989,101.148311443,82.6077632974,9.90576805939,8.6347800867
 04/13  16:00:00,233.353956297,33.9917592315,14.9234963883,1.29099963442,37.1018798503,116.476155989,92.4393045646,82.5135365052,9.90576805939,0.02
 04/13  17:00:00,234.305803216,34.0010498154,13.6993164237,1.27266510569,37.1018798503,116.476155989,100.498224816,81.9725939239,9.90576805939,8.61986283281
 04/13  18:00:00,148.896151988,31.303230872,9.15757995794,0.0,24.7345865669,47.5788473902,70.9944256934,66.0215416637,4.9528840297,0.02
 04/13  19:00:00,157.347421118,32.1378822284,7.85309442743,0.0,24.7345865669,47.5788473902,77.1453063121,72.1724222824,4.9528840297,0.02
 04/13  20:00:00,142.606127935,29.9121452781,6.49408633386,0.0,12.3672932834,38.6892022431,90.9515496625,87.9598192447,2.97173041782,0.02
 04/13  21:00:00,118.642626189,25.3605471191,4.87096187894,0.00257790055946,12.3672932834,27.0668015668,80.7697388944,77.7780084766,2.97173041782,0.02
 04/13  22:00:00,89.0768561214,19.9414301854,4.12995683818,0.0,4.12243109448,15.9888894789,72.2388463226,69.2471159047,2.97173041782,0.02
 04/13  23:00:00,106.200175553,26.071452449,5.26693707831,0.589199769067,4.12243109448,15.9888894789,92.7838460586,89.7921156408,2.97173041782,0.02
 04/13  24:00:00,92.3100194939,20.8953174498,3.74892149802,1.27103459115,4.12243109448,15.9888894789,76.1442889428,73.152558525,2.97173041782,0.02
 04/14  01:00:00,110.6637417,26.8345622606,4.18676066767,3.37854295282,4.12243109448,15.9888894789,94.9985732002,92.0068427823,2.97173041782,0.02
 04/14  02:00:00,99.6377316078,22.3261483464,3.30744544364,6.05195765194,4.12243109448,15.9888894789,76.9363826985,73.9446522807,2.97173041782,0.02
 04/14  03:00:00,113.48770305,26.8345622606,4.50599049926,6.39019321634,4.12243109448,15.9888894789,97.2944233804,94.3026929625,2.97173041782,0.02
 04/14  04:00:00,144.008706967,32.2968634391,4.72333026386,7.35889377827,12.3672932834,24.9413748627,109.006422682,104.033538652,4.9528840297,0.02
 04/14  05:00:00,165.906437817,31.852977815,7.65369720452,29.1604221049,12.3672932834,24.9413748627,173.127502949,168.154618919,4.9528840297,0.02
 04/14  06:00:00,214.562237894,32.9149869947,7.62701199089,27.7399603525,24.7345865669,70.7195625826,161.296197473,151.370429414,9.90576805939,0.02
 04/14  07:00:00,231.862970977,33.0211646164,7.57519199201,20.1641197603,37.1018798503,92.3937384068,142.245516903,132.319748844,9.90576805939,0.02
 04/14  08:00:00,238.555285104,33.0822177088,8.10251732344,17.5504087287,37.1018798503,104.434947198,142.073236455,123.539946409,9.90576805939,8.62752198665
 04/14  09:00:00,244.827029462,33.145260986,9.69181733809,14.4833887291,37.1018798503,116.476155989,123.616882608,113.691114549,9.90576805939,0.02
 04/14  10:00:00,242.344893414,33.2014581362,11.1897479929,12.0329610146,37.1018798503,116.476155989,123.009386756,104.467069211,9.90576805939,8.63654948525
 04/14  11:00:00,244.431756518,33.2678189496,13.3948967435,9.81449462668,37.1018798503,116.476155989,105.252642491,95.3268744319,9.90576805939,0.02
 04/14  12:00:00,234.406707923,33.3573481482,14.9297675443,6.97796097,37.1018798503,104.434947198,108.063097377,89.5241301466,9.90576805939,8.63319917086
 04/14  13:00:00,242.720156353,33.4293087893,15.3970217763,5.35286511253,37.1018798503,116.476155989,96.8632895076,86.9375214482,9.90576805939,0.02
 04/14  14:00:00,240.978699392,33.5340313493,16.1415796743,3.95525096171,37.1018798503,116.476155989,103.867595121,85.3253532412,9.90576805939,8.63647382048
 04/14  15:00:00,239.082189521,33.623341398,16.4373066011,2.85703610965,37.1018798503,116.476155989,94.1543935554,84.228625496,9.90576805939,0.02
 04/14  16:00:00,237.708028358,33.6692824759,15.9067212843,2.52515454202,37.1018798503,116.476155989,102.399987917,83.8645549501,9.90576805939,8.62966490765
 04/14  17:00:00,239.524418669,33.6863285583,15.8839671866,2.54077683843,37.1018798503,116.476155989,93.9951994134,84.0694313541,9.90576805939,0.02
 04/14  18:00:00,153.540619205,31.1442496613,12.5241613595,0.0,24.7345865669,47.5788473902,72.7523297529,67.7794457232,4.9528840297,0.02
 04/14  19:00:00,159.497546985,32.1378822284,10.8363056847,0.0,24.7345865669,47.5788473902,78.1426458243,73.1697617946,4.9528840297,0.02
 04/14  20:00:00,141.776028687,29.9121452781,9.3118217177,0.0,12.3672932834,38.6892022431,100.310360767,88.7290996645,2.97173041782,8.60953068487
 04/14  21:00:00,116.538270838,25.1697696662,7.48895508913,0.0623397727531,12.3672932834,27.0668015668,81.1615539489,78.1698235311,2.97173041782,0.02
 04/14  22:00:00,87.0466306546,19.9414301854,6.0787122713,0.0,4.12243109448,15.9888894789,72.5436351916,69.5519047738,2.97173041782,0.02
 04/14  23:00:00,104.241849116,26.1191468122,7.14720556307,1.08369569356,4.12243109448,15.9888894789,93.5734264186,90.5816960008,2.97173041782,0.02
 04/14  24:00:00,88.6067091705,19.9414301854,5.0234218144,0.0,4.12243109448,15.9888894789,75.862461382,72.8707309642,2.97173041782,0.02
 04/15  01:00:00,110.577537817,27.2161171663,5.29119296865,4.79103072176,4.12243109448,15.9888894789,96.7310274319,93.7392970141,2.97173041782,0.02
 04/15  02:00:00,97.643209491,21.8492047142,3.59688771944,5.77426066532,4.12243109448,15.9888894789,78.242072435,75.2503420172,2.97173041782,0.02
 04/15  03:00:00,116.217985958,27.3115058928,4.35059062959,9.42038468336,4.12243109448,15.9888894789,98.6757255495,95.6839951317,2.97173041782,0.02
 04/15  04:00:00,127.594155922,31.8199198069,4.12524396573,9.10162266222,4.12243109448,16.0517297156,115.880292445,112.888562028,2.97173041782,0.02
 04/15  05:00:00,132.292508425,32.2968634391,4.14770642483,13.318598038,4.12243109448,16.0517297156,117.045513586,114.053783168,2.97173041782,0.02
 04/15  06:00:00,150.850772794,32.7738070713,4.15248172866,16.6442260764,4.12243109448,39.6058045677,127.832799282,124.841068864,2.97173041782,0.02
 04/15  07:00:00,213.380314025,32.7761316563,7.08966472639,47.8762929673,12.3672932834,65.3531420225,178.406881969,173.433997939,4.9528840297,0.02
 04/15  08:00:00,205.441305372,32.7795237568,8.64604375196,38.73760467,12.3672932834,68.2430321324,170.406223723,165.433339694,4.9528840297,0.02
 04/15  09:00:00,223.876097414,32.8236802614,10.7614142878,29.4287207499,16.4897243779,93.1370602926,151.766421825,143.821807378,7.92461444751,0.02
 04/15  10:00:00,218.741903605,32.8297514623,13.9515664195,24.2228210831,16.4897243779,93.1370602926,144.564610009,128.025111847,7.92461444751,8.61488371461
 04/15  11:00:00,215.530382253,32.8318162497,15.7725793335,20.3911148236,16.4897243779,93.1370602926,125.601038675,117.656424228,7.92461444751,0.02
 04/15  12:00:00,203.685608405,32.8327676406,15.7156674349,17.499186085,16.4897243779,83.9857416113,123.054418149,115.109803702,7.92461444751,0.02
 04/15  13:00:00,200.616662431,32.8333313117,15.8770152005,15.062228675,16.4897243779,83.9857416113,121.013885129,113.069270682,7.92461444751,0.02
 04/15  14:00:00,197.736931096,32.8336832117,14.9710214978,13.3985949647,16.4897243779,83.9857416113,121.397487122,113.452872675,7.92461444751,0.02
 04/15  15:00:00,164.615450651,32.7738070713,11.4740240367,0.0,12.3672932834,70.6512738906,81.9368980503,68.372391482,4.9528840297,8.61162253861
 04/15  16:00:00,165.266277951,32.7738070713,10.8099674038,0.0,12.3672932834,70.6512738906,74.6130672415,69.6401832118,4.9528840297,0.02
 04/15  17:00:00,154.37343027,32.7738070713,10.6998843341,0.0243016068955,12.3672932834,58.1284167478,78.6123442625,73.6394602328,4.9528840297,0.02
 04/15  18:00:00,118.373088245,29.9121452781,10.4245669352,0.0,12.3672932834,24.9413748627,90.4333175344,85.4604335047,4.9528840297,0.02
 04/15  19:00:00,123.686584981,29.9121452781,9.76602984141,0.0,12.3672932834,24.9413748627,97.001489,92.0286049704,4.9528840297,0.02
 04/15  20:00:00,112.892282306,29.9121452781,8.85702257859,0.0,4.12243109448,16.0517297156,106.530432442,103.538702024,2.97173041782,0.02
 04/15  21:00:00,97.2237168046,23.9297162225,7.02529528599,0.0,4.12243109448,15.9888894789,91.5702666136,88.5785361958,2.97173041782,0.02
 04/15  22:00:00,88.4155356559,19.9414301854,5.97360495495,0.0,4.12243109448,15.9888894789,79.3945706908,76.4028402729,2.97173041782,0.02
 04/15  23:00:00,104.2580419,25.7852862697,7.52526016839,1.79348572799,4.12243109448,15.9888894789,99.6270537391,96.6353233213,2.97173041782,0.02
 04/15  24:00:00,94.6720812412,21.8492047142,5.77882284854,5.48718090469,4.12243109448,15.9888894789,79.9575090828,76.965778665,2.97173041782,0.02
 04/16  01:00:00,110.853984515,27.3115058928,7.13112097369,9.45338022158,2.06121554724,15.9888894789,101.820255294,98.828524876,2.97173041782,0.02
 04/16  02:00:00,96.1130098147,21.8492047142,5.46557701185,9.01971715339,2.06121554724,15.9888894789,82.5669511438,79.575220726,2.97173041782,0.02
 04/16  03:00:00,114.137985276,27.3115058928,6.93139465662,12.9702332288,2.06121554724,15.9888894789,103.707722535,100.715992117,2.97173041782,0.02
 04/16  04:00:00,98.6032301436,21.8492047142,5.35796234515,11.3554490803,2.06121554724,15.9888894789,83.8138921571,80.8221617393,2.97173041782,0.02
 04/16  05:00:00,117.470449825,27.3115058928,6.47344881544,15.892095924,2.06121554724,15.9888894789,105.123977768,102.13224735,2.97173041782,0.02
 04/16  06:00:00,91.4703066108,21.8492047142,5.04857738645,13.3684275159,2.06121554724,15.9888894789,84.9992410785,82.0075106607,2.97173041782,0.02
 04/16  07:00:00,105.713138312,27.3115058928,6.97584081816,18.3340695359,2.06121554724,15.9888894789,107.059158799,104.067428382,2.97173041782,0.02
 04/16  08:00:00,113.89756108,21.8492047142,5.96443641345,12.5802696793,4.12243109448,41.7362269337,83.7923125499,78.8194285202,4.9528840297,0.02
 04/16  09:00:00,130.913746379,27.3115058928,8.51490362674,13.869987098,4.12243109448,41.7362269337,100.401210762,95.4283267323,4.9528840297,0.02
 04/16  10:00:00,112.717820414,21.8492047142,7.12543916704,10.0921849925,4.12243109448,41.7362269337,80.6528217553,75.6799377256,4.9528840297,0.02
 04/16  11:00:00,128.607385429,27.3115058928,9.30066421354,10.9546995506,4.12243109448,41.7362269337,106.67048047,93.1157114399,4.9528840297,8.60188500038
 04/16  12:00:00,110.539006739,21.8492047142,7.48790409313,7.81117136163,4.12243109448,41.7362269337,79.0239385127,74.051054483,4.9528840297,0.02
 04/16  13:00:00,124.844996657,27.3115058928,9.71152876578,8.21149028968,4.12243109448,41.7362269337,96.761189247,91.7883052173,4.9528840297,0.02
 04/16  14:00:00,106.861577133,21.8492047142,7.99386702963,5.53127441307,4.12243109448,41.7362269337,77.8639842712,72.8911002416,4.9528840297,0.02
 04/16  15:00:00,121.737050348,27.3115058928,10.3323976803,5.79427862899,4.12243109448,41.7362269337,95.3053458841,90.3324618545,4.9528840297,0.02
 04/16  16:00:00,87.6515293765,21.6902235035,7.89256203789,3.76751805361,4.12243109448,24.8785346261,76.8889697202,71.9160856905,4.9528840297,0.02
 04/16  17:00:00,85.0841895002,24.9267877317,9.79906510531,0.0,2.06121554724,15.9888894789,99.129628631,96.1378982132,2.97173041782,0.02
 04/16  18:00:00,72.3660527459,20.4183738176,7.69334418846,1.43321079112,2.06121554724,15.9888894789,82.1014762064,79.1097457886,2.97173041782,0.02
 04/16  19:00:00,101.881267955,27.3115058928,9.21524653547,9.18204300303,2.06121554724,15.9888894789,103.512075406,100.520344988,2.97173041782,0.02
 04/16  20:00:00,94.2216149708,21.8492047142,6.3875897004,8.97490621454,2.06121554724,15.9888894789,83.6093654112,80.6176349934,2.97173041782,0.02
 04/16  21:00:00,112.637350684,27.3115058928,7.47597914537,12.6484763775,2.06121554724,15.9888894789,104.603361511,101.611631094,2.97173041782,0.02
 04/16  22:00:00,98.4293271395,21.8492047142,5.72688747109,11.8002465989,2.06121554724,15.9888894789,84.8296936995,81.8379632817,2.97173041782,0.02
 04/16  23:00:00,117.741161447,27.3115058928,6.80172920446,16.2939963563,2.06121554724,15.9888894789,106.11567335,103.123942932,2.97173041782,0.02
 04/16  24:00:00,101.912653632,21.8492047142,5.22772228826,14.8128914444,2.06121554724,15.9888894789,85.9319087298,82.940178312,2.97173041782,0.02
 04/17  01:00:00,124.098659578,27.3115058928,5.64482910454,19.0249356448,4.12243109448,15.9888894789,106.445341009,103.453610592,2.97173041782,0.02
 04/17  02:00:00,108.344731215,21.8492047142,3.86728119202,16.8407658758,4.12243109448,15.9888894789,85.784833721,82.7931033032,2.97173041782,0.02
 04/17  03:00:00,128.250570112,27.3115058928,4.64029866947,21.7327705754,4.12243109448,15.9888894789,106.971394547,103.979664129,2.97173041782,0.02
 04/17  04:00:00,150.629779201,31.8199198069,4.49255650966,14.488620471,12.3672932834,24.9413748627,121.337195876,116.364311846,4.9528840297,0.02
 04/17  05:00:00,198.282990928,32.2970465417,7.01764446613,59.9940368348,12.3672932834,24.9413748627,187.731315227,182.758431197,4.9528840297,0.02
 04/17  06:00:00,233.507810941,32.7755041286,7.47525015983,48.333229764,24.7345865669,70.7195625826,179.059340362,169.133572302,9.90576805939,0.02
 04/17  07:00:00,245.486637816,32.79319821,8.4584661693,34.6190646501,37.1018798503,92.3937384068,156.417931401,146.492163341,9.90576805939,0.02
 04/17  08:00:00,248.90184687,32.8097939156,10.199906862,29.0837354474,37.1018798503,104.434947198,151.767802421,133.234676715,9.90576805939,8.62735764689
 04/17  09:00:00,254.043507552,32.8300219119,12.2513930268,24.4910632863,37.1018798503,116.476155989,131.536828753,121.611060694,9.90576805939,0.02
 04/17  10:00:00,247.484973263,32.846747762,15.1063777025,20.1023452479,37.1018798503,116.476155989,127.596734998,109.054712644,9.90576805939,8.63625429474
 04/17  11:00:00,246.421410003,32.8616136175,17.3831585766,16.337558548,37.1018798503,116.476155989,111.866991162,101.941223102,9.90576805939,0.02
 04/17  12:00:00,235.383230323,32.8755784284,17.9947345205,13.5699650382,37.1018798503,104.434947198,117.24089541,98.7021995685,9.90576805939,8.63292778224
 04/17  13:00:00,239.731998963,32.8924788363,17.4372085721,11.47465186,37.1018798503,116.476155989,106.485370285,96.5596022253,9.90576805939,0.02
 04/17  14:00:00,237.243552843,32.9074805572,17.2906681805,9.7493603065,37.1018798503,116.476155989,113.128070173,94.586095493,9.90576805939,8.63620662057
 04/17  15:00:00,236.49351442,32.921825242,17.2280350724,8.37696145658,37.1018798503,116.476155989,102.876297441,92.9505293819,9.90576805939,0.02
 04/17  16:00:00,235.470109024,32.9488448127,16.7394121475,7.50373221486,37.1018798503,116.476155989,110.232164724,91.6977921427,9.90576805939,8.62860452154
 04/17  17:00:00,235.510058185,32.9847397897,16.2676484914,7.07251316952,37.1018798503,116.476155989,100.897725783,90.9719577235,9.90576805939,0.02
 04/17  18:00:00,144.547553244,30.1506170942,12.9283544222,0.0,24.7345865669,47.5788473902,78.0791942386,73.1063102089,4.9528840297,0.02
 04/17  19:00:00,152.570706686,31.8199198069,11.9068919981,0.0108556461997,24.7345865669,47.5788473902,82.5418119076,77.5689278779,4.9528840297,0.02
 04/17  20:00:00,137.791184666,30.3890889103,10.8695434949,0.0307100903959,12.3672932834,38.6892022431,95.6626839978,92.6709535799,2.97173041782,0.02
 04/17  21:00:00,113.446637998,23.9297162225,8.69582447927,0.0,12.3672932834,27.0668015668,92.0480976833,80.4714369713,2.97173041782,8.60493029415
 04/17  22:00:00,85.6965274385,19.9414301854,6.8850129657,0.0,4.12243109448,15.9888894789,74.423986693,71.4322562752,2.97173041782,0.02
 04/17  23:00:00,100.88577647,24.9267877317,8.06384464995,0.0,4.12243109448,15.9888894789,95.5724286716,92.5806982538,2.97173041782,0.02
 04/17  24:00:00,92.5148622913,21.372261082,5.82288592071,3.18351872189,4.12243109448,15.9888894789,77.8763065854,74.8845761676,2.97173041782,0.02
 04/18  01:00:00,112.876406791,27.3115058928,6.58510142791,7.38051517777,4.12243109448,15.9888894789,97.7214329139,94.7297024961,2.97173041782,0.02
 04/18  02:00:00,98.6266230578,21.8492047142,4.99351364097,7.31913372713,4.12243109448,15.9888894789,79.0734095728,76.081679155,2.97173041782,0.02
 04/18  03:00:00,115.317646956,27.3115058928,7.11200221948,10.5630925138,4.12243109448,15.9888894789,99.8709950789,96.879264661,2.97173041782,0.02
 04/18  04:00:00,137.83956088,31.8199198069,8.26197366434,6.9688411463,12.3672932834,24.9413748627,110.613746886,105.640862856,4.9528840297,0.02
 04/18  05:00:00,174.792773691,32.3150390982,11.266691525,40.0966340163,12.3672932834,24.9413748627,174.262741974,169.289857945,4.9528840297,0.02
 04/18  06:00:00,213.240175248,32.8417652539,11.4963898503,30.8849861182,24.7345865669,70.7195625826,153.054170355,143.128402296,9.90576805939,0.02
 04/18  07:00:00,229.374065184,32.9275621317,11.8024411351,21.4101231322,37.1018798503,92.3937384068,132.03013958,122.104371521,9.90576805939,0.02
 04/18  08:00:00,234.572307003,32.9530731303,12.404278513,18.2656154052,37.1018798503,104.434947198,123.480498049,113.554729989,9.90576805939,0.02
 04/18  09:00:00,244.05989803,32.9677375016,13.229798283,14.8747244505,37.1018798503,116.476155989,124.753407103,106.21675735,9.90576805939,8.63088169291
 04/18  10:00:00,243.091593141,32.984764248,13.9513112088,13.0910197162,37.1018798503,116.476155989,110.560195482,100.634427422,9.90576805939,0.02
 04/18  11:00:00,241.530624994,33.027325286,14.4290466112,11.2158786325,37.1018798503,116.476155989,114.771673091,96.2280205312,9.90576805939,8.6378845
 04/18  12:00:00,229.204741198,33.0811831329,14.6106795251,9.54438583855,37.1018798503,104.434947198,103.508863347,93.5830952873,9.90576805939,0.02
 04/18  13:00:00,239.283234788,33.1350532997,14.9657319356,8.19035417339,37.1018798503,116.476155989,110.194096344,91.6503561867,9.90576805939,8.63797209818
 04/18  14:00:00,239.770675609,33.1852394072,15.4351171392,7.13106044989,37.1018798503,116.476155989,99.9781703572,90.0524022978,9.90576805939,0.02
 04/18  15:00:00,239.168208475,33.2383006522,15.5848712269,6.28648045433,37.1018798503,116.476155989,107.370135459,88.8300787024,9.90576805939,8.6342886974
 04/18  16:00:00,238.63415713,33.2799108455,15.5327473977,5.74937612958,37.1018798503,116.476155989,97.8791363322,87.9533682728,9.90576805939,0.02
 04/18  17:00:00,239.346075961,33.3111412232,15.2814575524,5.56127800056,37.1018798503,116.476155989,105.844476009,87.319053467,9.90576805939,8.61965448279
 04/18  18:00:00,151.118251806,31.3429761747,11.9663180556,0.0,24.7345865669,47.5788473902,75.3512246838,70.3783406541,4.9528840297,0.02
 04/18  19:00:00,158.828941043,31.8199198069,11.0706533142,0.00625754077927,24.7345865669,47.5788473902,80.1805388357,75.207654806,4.9528840297,0.02
 04/18  20:00:00,144.035144685,30.3890889103,10.0519198324,0.0403590509077,12.3672932834,38.6892022431,93.0821876388,90.090457221,2.97173041782,0.02
 04/18  21:00:00,118.214847407,24.692826034,7.96446784941,0.347645797527,12.3672932834,27.0668015668,81.9093613307,78.9176309129,2.97173041782,0.02
 04/18  22:00:00,89.8109579372,20.4183738176,6.51872101087,0.466258734747,4.12243109448,15.9888894789,73.0433011829,70.051570765,2.97173041782,0.02
 04/18  23:00:00,104.905092128,24.9267877317,8.39540768291,0.0,4.12243109448,15.9888894789,94.0473024236,91.0555720057,2.97173041782,0.02
 04/18  24:00:00,96.2657154545,22.0876765303,6.11409230623,4.59491440382,4.12243109448,15.9888894789,75.9631914667,72.9714610489,2.97173041782,0.02
 04/19  01:00:00,110.944884053,26.8345622606,6.65570815081,5.84346327556,4.12243109448,15.9888894789,95.3757646994,92.3840342816,2.97173041782,0.02
 04/19  02:00:00,100.595514425,22.3261483464,4.54547849227,9.28736923903,4.12243109448,15.9888894789,77.4834803235,74.4917499057,2.97173041782,0.02
 04/19  03:00:00,114.256721026,26.8345622606,5.30080163868,8.81663075046,4.12243109448,15.9888894789,97.9150211265,94.9232907087,2.97173041782,0.02
 04/19  04:00:00,145.591743837,32.2968634391,5.35577898942,9.83912722423,12.3672932834,24.9413748627,109.668846551,104.695962521,4.9528840297,0.02
 04/19  05:00:00,171.315766368,31.8390081789,7.88711354135,33.5075395059,12.3672932834,24.9413748627,174.076907696,169.104023667,4.9528840297,0.02
 04/19  06:00:00,218.24594103,32.8772265577,7.98536090085,31.8031646075,24.7345865669,70.7195625826,161.573786091,151.648018031,9.90576805939,0.02
 04/19  07:00:00,234.055296749,32.9674486744,8.62381563591,20.501760982,37.1018798503,92.3937384068,147.108887211,128.594180064,9.90576805939,8.60893908835
 04/19  08:00:00,239.206548437,32.9930073566,10.814317353,15.3697768633,37.1018798503,104.434947198,123.720570892,113.794802833,9.90576805939,0.02
 04/19  09:00:00,247.318338726,33.028062701,13.3246540526,12.1531722506,37.1018798503,116.476155989,111.280370853,101.354602794,9.90576805939,0.02
 04/19  10:00:00,243.956213616,33.0862149406,15.8593200334,9.19783530718,37.1018798503,116.476155989,112.561775778,94.0199248189,9.90576805939,8.63608290013
 04/19  11:00:00,246.481455501,33.1820099491,17.9077931142,6.64896772001,37.1018798503,116.476155989,109.227460965,90.6839395075,9.90576805939,8.63775339799
 04/19  12:00:00,233.936248552,33.2922769813,19.0532634595,4.89528970464,37.1018798503,104.434947198,97.4614345421,87.5356664827,9.90576805939,0.02
 04/19  13:00:00,241.088394996,33.4303614314,19.6793268909,3.52730684455,37.1018798503,116.476155989,103.788842166,85.245288574,9.90576805939,8.63778553302
 04/19  14:00:00,240.121987471,33.6025927067,19.8613500242,2.02936807104,37.1018798503,116.476155989,93.2349930233,83.3092249639,9.90576805939,0.02
 04/19  15:00:00,237.176211088,33.704504448,19.8590482224,1.13013971472,37.1018798503,116.476155989,100.341635341,81.8015999198,9.90576805939,8.63426736181
