Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/19  16:00:00,234.554030945,33.7786847956,19.6120109686,0.842369668406,37.1018798503,116.476155989,90.7214168128,80.7956487535,9.90576805939,0.02
 04/19  17:00:00,235.709637903,33.7613199822,18.5937674397,0.896062187073,37.1018798503,116.476155989,90.6212923584,80.6955242991,9.90576805939,0.02
 04/19  18:00:00,150.806825084,31.303230872,14.5020773956,0.0,24.7345865669,47.5788473902,69.4942074046,64.5213233749,4.9528840297,0.02
 04/19  19:00:00,156.241165625,32.1378822284,12.8876573624,0.0,24.7345865669,47.5788473902,84.5470386294,70.9853310207,4.9528840297,8.60882357908
 04/19  20:00:00,138.349262757,29.9121452781,11.1759596307,0.0,12.3672932834,38.6892022431,90.2167576723,87.2250272545,2.97173041782,0.02
 04/19  21:00:00,114.03515889,25.2015659083,8.48025841632,0.0,12.3672932834,27.0668015668,80.1539430623,77.1622126445,2.97173041782,0.02
 04/19  22:00:00,85.0053505181,19.9414301854,6.66626841699,0.0,4.12243109448,15.9888894789,72.0213479491,69.0296175313,2.97173041782,0.02
 04/19  23:00:00,100.422162111,25.7852862697,8.13096391492,0.277636458819,4.12243109448,15.9888894789,93.3000360173,90.3083055995,2.97173041782,0.02
 04/19  24:00:00,86.751447254,20.4183738176,6.12215523581,0.282082682542,4.12243109448,15.9888894789,76.1357523154,73.1440218976,2.97173041782,0.02
 04/20  01:00:00,103.038989541,26.2622299019,7.51433844249,1.6531682824,4.12243109448,15.9888894789,96.2220506915,93.2303202737,2.97173041782,0.02
 04/20  02:00:00,87.5692987362,20.3229850911,5.6554623335,0.651063054749,4.12243109448,15.9888894789,77.6608009189,74.6690705011,2.97173041782,0.02
 04/20  03:00:00,108.409493029,27.3115058928,7.01433810675,5.56282428133,4.12243109448,15.9888894789,97.8740757959,94.8823453781,2.97173041782,0.02
 04/20  04:00:00,134.66171007,31.8199198069,7.65653857173,3.92870856509,12.3672932834,24.9413748627,108.604123297,103.631239267,4.9528840297,0.02
 04/20  05:00:00,165.545091114,32.3508698953,10.481965658,31.9873802413,12.3672932834,24.9413748627,171.89571493,166.9228309,4.9528840297,0.02
 04/20  06:00:00,204.7910386,32.9168102907,10.9928205709,23.3193890477,24.7345865669,70.7195625826,150.547924127,140.622156067,9.90576805939,0.02
 04/20  07:00:00,226.079356452,33.0332194474,12.0564596152,17.6577082986,37.1018798503,92.3937384068,128.564659383,118.638891324,9.90576805939,0.02
 04/20  08:00:00,235.350136746,33.1079166228,13.5436024083,15.2355321851,37.1018798503,104.434947198,125.401455392,106.868553789,9.90576805939,8.6271335437
 04/20  09:00:00,245.160376693,33.1828736059,13.5481889334,13.0855730397,37.1018798503,116.476155989,110.282185546,100.356417486,9.90576805939,0.02
 04/20  10:00:00,242.389984615,33.2314314427,13.9826570493,11.6433121418,37.1018798503,116.476155989,116.290629415,97.748914142,9.90576805939,8.63594721401
 04/20  11:00:00,244.331457172,33.30150594,15.1723951223,9.00867243201,37.1018798503,116.476155989,103.305486205,93.3797181454,9.90576805939,0.02
 04/20  12:00:00,235.583549491,33.3508435241,15.3295811594,7.49694524027,37.1018798503,104.434947198,109.156071005,90.6177944031,9.90576805939,8.63250854214
 04/20  13:00:00,240.87928703,33.3749699536,13.1158039284,6.88315149623,37.1018798503,116.476155989,100.419268536,90.4935004762,9.90576805939,0.02
 04/20  14:00:00,237.800998451,33.4123625194,12.1178484163,6.22685173935,37.1018798503,116.476155989,109.23849789,90.6968167968,9.90576805939,8.63591303367
 04/20  15:00:00,236.941394805,33.4410169448,12.8994594716,5.8685502856,37.1018798503,116.476155989,98.7529607907,88.8271927313,9.90576805939,0.02
 04/20  16:00:00,236.512630568,33.4706862806,13.3055372304,5.30479803154,37.1018798503,116.476155989,106.011495343,87.4764119108,9.90576805939,8.62931537283
 04/20  17:00:00,238.169561129,33.4830581601,13.1171501876,5.19508566155,37.1018798503,116.476155989,96.4237456149,86.4979775555,9.90576805939,0.02
 04/20  18:00:00,149.705462534,31.1442496613,9.13308415149,0.0,24.7345865669,47.5788473902,74.86856556,69.8956815303,4.9528840297,0.02
 04/20  19:00:00,157.670182672,32.1378822284,7.5133048024,0.0071141019536,24.7345865669,47.5788473902,80.4702853663,75.4974013366,4.9528840297,0.02
 04/20  20:00:00,141.319069599,29.9121452781,5.97170072218,0.0,12.3672932834,38.6892022431,93.9732291604,90.9814987426,2.97173041782,0.02
 04/20  21:00:00,116.961294253,25.3605471191,4.38778338143,0.983902377214,12.3672932834,27.0668015668,82.969247714,79.9775172962,2.97173041782,0.02
 04/20  22:00:00,88.2679717459,20.5773550283,3.37574731243,1.14908886053,4.12243109448,15.9888894789,74.1090863171,71.1173558993,2.97173041782,0.02
 04/20  23:00:00,106.597709985,26.8345622606,3.94638699558,4.77699243444,4.12243109448,15.9888894789,94.3914967766,91.3997663587,2.97173041782,0.02
 04/20  24:00:00,97.3244994377,22.3261483464,2.87575359689,8.43194588901,4.12243109448,15.9888894789,76.534636588,73.5429061702,2.97173041782,0.02
 04/21  01:00:00,111.068393562,26.8345622606,3.67654701672,8.3171396751,4.12243109448,15.9888894789,105.586927516,94.0145644425,2.97173041782,8.60063265587
 04/21  02:00:00,102.262643611,22.3261483464,2.74498327352,12.4225764163,4.12243109448,15.9888894789,78.5870149133,75.5952844955,2.97173041782,0.02
 04/21  03:00:00,114.54768956,26.8345622606,3.55456999738,11.0504040173,4.12243109448,15.9888894789,99.2239581817,96.2322277639,2.97173041782,0.02
 04/21  04:00:00,145.704085851,32.2968634391,3.86628778963,12.3295862439,12.3672932834,24.9413748627,110.95037588,105.97749185,4.9528840297,0.02
 04/21  05:00:00,170.668926864,31.8368737105,7.02290931173,35.1873101199,12.3672932834,24.9413748627,175.071611594,170.098727564,4.9528840297,0.02
 04/21  06:00:00,217.865425177,32.8805649909,7.67972515923,33.7629101429,24.7345865669,70.7195625826,163.26980584,153.34403778,9.90576805939,0.02
 04/21  07:00:00,234.853468027,32.9711378663,8.90277490353,23.6997457339,37.1018798503,92.3937384068,140.558509801,130.632741742,9.90576805939,0.02
 04/21  08:00:00,242.633380222,32.9986295435,11.3687400819,18.8627634852,37.1018798503,104.434947198,125.527113291,115.601345232,9.90576805939,0.02
 04/21  09:00:00,250.89154095,33.0396535991,13.8066094983,13.7972490441,37.1018798503,116.476155989,118.966251485,100.431360942,9.90576805939,8.62912248313
 04/21  10:00:00,247.22813651,33.1008088725,15.1792584531,10.8008543615,37.1018798503,116.476155989,104.570909186,94.6451411267,9.90576805939,0.02
 04/21  11:00:00,244.743022728,33.1799807016,16.4439740514,8.06347855074,37.1018798503,116.476155989,110.023464709,91.4800764453,9.90576805939,8.63762020438
 04/21  12:00:00,231.085833485,33.273836648,17.3009321663,6.05719640198,37.1018798503,104.434947198,98.4160021321,88.4902340727,9.90576805939,0.02
 04/21  13:00:00,236.271944674,33.3779266976,18.0738955882,4.73003434385,37.1018798503,116.476155989,104.939328062,86.3958682028,9.90576805939,8.63769180015
 04/21  14:00:00,232.630850274,33.4943663407,19.0431269468,3.26900235652,37.1018798503,116.476155989,94.7600487163,84.8342806569,9.90576805939,0.02
 04/21  15:00:00,231.609767308,33.5831008615,19.8717514022,1.82024841629,37.1018798503,116.476155989,101.74055014,83.2007003904,9.90576805939,8.63408169046
 04/21  16:00:00,232.058978734,33.6956604575,20.283173746,1.29588210733,37.1018798503,116.476155989,91.44612518,81.5203571206,9.90576805939,0.02
 04/21  17:00:00,234.229686217,33.8291596953,20.3548958882,1.13937382952,37.1018798503,116.476155989,89.9630140083,80.0372459489,9.90576805939,0.02
 04/21  18:00:00,151.066605581,31.5814479908,16.5374212184,0.0,24.7345865669,47.5788473902,76.3293069223,62.7670264598,4.9528840297,8.60939643283
 04/21  19:00:00,159.180898395,32.1378822284,14.2078096498,0.0,24.7345865669,47.5788473902,74.3357811777,69.362897148,4.9528840297,0.02
 04/21  20:00:00,142.402326268,29.9121452781,12.0941126963,0.0,12.3672932834,38.6892022431,88.9603076711,85.9685772533,2.97173041782,0.02
 04/21  21:00:00,114.767933679,24.3634756098,8.92395074646,0.0,12.3672932834,27.0668015668,78.3891545668,75.397424149,2.97173041782,0.02
 04/21  22:00:00,86.5841119297,19.9414301854,6.87342638731,0.0,4.12243109448,15.9888894789,71.5367586827,68.5450282649,2.97173041782,0.02
 04/21  23:00:00,101.251388372,24.9267877317,8.21317291766,0.0,4.12243109448,15.9888894789,92.6943737148,89.702643297,2.97173041782,0.02
 04/21  24:00:00,88.6308023585,21.1337892659,5.9909570167,0.416783942439,4.12243109448,15.9888894789,75.1003484422,72.1086180244,2.97173041782,0.02
 04/22  01:00:00,102.775861593,25.4991200904,7.25559068787,0.591412145241,4.12243109448,15.9888894789,95.232787431,92.2410570131,2.97173041782,0.02
 04/22  02:00:00,91.1052717207,21.1337892659,5.37041683046,1.81011704325,4.12243109448,15.9888894789,77.1924023364,74.2006719186,2.97173041782,0.02
 04/22  03:00:00,107.676135345,26.8345622606,6.36838029496,4.38552371531,4.12243109448,15.9888894789,96.9727491876,93.9810187698,2.97173041782,0.02
 04/22  04:00:00,123.913374722,32.2968634391,6.77064999929,7.64433196964,4.12243109448,16.0517297156,114.414575352,111.422844934,2.97173041782,0.02
 04/22  05:00:00,123.565188076,31.8199198069,6.42081455522,7.63537543324,4.12243109448,16.0517297156,115.907649547,112.915919129,2.97173041782,0.02
 04/22  06:00:00,140.982869564,32.7738070713,6.45244745641,12.4656358601,4.12243109448,39.6058045677,119.674690026,116.682959608,2.97173041782,0.02
 04/22  07:00:00,203.014111238,32.7850474745,10.2550250307,41.6159134777,12.3672932834,65.3531420225,166.035965448,161.063081418,4.9528840297,0.02
 04/22  08:00:00,194.945856679,32.7890382857,12.5447284321,32.1336374664,12.3672932834,68.2430321324,154.437557715,149.464673685,4.9528840297,0.02
 04/22  09:00:00,213.821744993,32.8342806625,15.3199380008,22.8669429081,16.4897243779,93.1370602926,142.666847593,126.128467579,7.92461444751,8.61376556723
 04/22  10:00:00,208.366387939,32.8385559355,18.7614569675,18.4789904,16.4897243779,93.1370602926,126.681226352,118.736611905,7.92461444751,0.02
 04/22  11:00:00,203.605033372,32.8394323472,21.4113587937,14.9429041689,16.4897243779,93.1370602926,123.9228362,115.978221752,7.92461444751,0.02
 04/22  12:00:00,192.84984861,32.8394556126,23.0863680007,11.1523535017,16.4897243779,83.9857416113,120.843864764,112.899250317,7.92461444751,0.02
 04/22  13:00:00,192.623141722,32.8394344275,24.5701812634,8.4265940403,16.4897243779,83.9857416113,118.244807571,110.300193124,7.92461444751,0.02
 04/22  14:00:00,196.259992116,32.839275813,25.8432929902,6.51862550229,16.4897243779,83.9857416113,124.863028241,108.327560646,7.92461444751,8.61085314713
 04/22  15:00:00,174.65397318,32.7738070713,24.2922322939,0.0,12.3672932834,70.6512738906,61.0950503433,56.1221663136,4.9528840297,0.02
 04/22  16:00:00,174.914154605,32.7738070713,24.5929059234,0.0,12.3672932834,70.6512738906,59.1065851061,54.1337010764,4.9528840297,0.02
 04/22  17:00:00,165.119760545,32.7738070713,23.8203230714,0.0,12.3672932834,58.1284167478,61.2519880593,56.2791040296,4.9528840297,0.02
 04/22  18:00:00,132.254068102,31.2237402666,22.314883317,0.0,12.3672932834,24.9413748627,82.5990334262,77.6261493965,4.9528840297,0.02
 04/22  19:00:00,136.122418093,30.1506170942,20.161900665,0.0,12.3672932834,24.9413748627,90.5424111483,85.5695271186,4.9528840297,0.02
 04/22  20:00:00,122.317694155,30.8660325425,16.2720923358,0.0,4.12243109448,16.0517297156,101.411389731,98.4196593136,2.97173041782,0.02
 04/22  21:00:00,98.225011831,22.9326447132,9.92713307667,0.0,4.12243109448,15.9888894789,88.1877745551,85.1960441373,2.97173041782,0.02
 04/22  22:00:00,89.1929862444,19.9414301854,7.21295847793,0.0,4.12243109448,15.9888894789,79.480517853,76.4887874352,2.97173041782,0.02
 04/22  23:00:00,101.927842948,24.9267877317,8.25882564489,0.0,4.12243109448,15.9888894789,97.9100891076,94.9183586898,2.97173041782,0.02
 04/22  24:00:00,87.8539488926,19.9414301854,6.08455604175,0.0,4.12243109448,15.9888894789,78.0199445263,75.0282141085,2.97173041782,0.02
 04/23  01:00:00,100.083950146,24.9267877317,7.44101938428,0.0,2.06121554724,15.9888894789,99.3685256947,96.3767952769,2.97173041782,0.02
 04/23  02:00:00,87.4087415325,20.4183738176,5.62448955721,0.726528502206,2.06121554724,15.9888894789,80.7129395714,77.7212091535,2.97173041782,0.02
 04/23  03:00:00,103.175631137,25.8806749961,7.07139519445,1.69774867759,2.06121554724,15.9888894789,102.442799445,99.4510690273,2.97173041782,0.02
 04/23  04:00:00,95.468513835,22.3261483464,5.38746431691,6.93128296504,2.06121554724,15.9888894789,82.5941712816,79.6024408638,2.97173041782,0.02
 04/23  05:00:00,109.30867949,26.8345622606,6.7021194532,7.23535089594,2.06121554724,15.9888894789,112.028362039,100.454753028,2.97173041782,8.60187859327
 04/23  06:00:00,86.7467855143,22.3261483464,5.34260595995,10.3242732477,2.06121554724,15.9888894789,83.2990057918,80.307275374,2.97173041782,0.02
 04/23  07:00:00,94.7443155013,26.8345622606,7.56922334497,7.42598193235,2.06121554724,15.9888894789,102.279194033,99.287463615,2.97173041782,0.02
 04/23  08:00:00,108.717244526,22.3261483464,7.64611604422,6.77814396157,4.12243109448,41.7362269337,78.592543479,73.6196594493,4.9528840297,0.02
 04/23  09:00:00,120.673869588,26.8345622606,13.182738417,4.50530195994,4.12243109448,41.7362269337,94.649346983,89.6764629533,4.9528840297,0.02
 04/23  10:00:00,106.93210898,22.3261483464,12.6885781337,3.98061231605,4.12243109448,41.7362269337,75.7203840529,70.7475000232,4.9528840297,0.02
 04/23  11:00:00,117.739526167,25.4037313639,18.1575868088,0.608563564959,4.12243109448,41.7362269337,92.1291239011,87.1562398714,4.9528840297,0.02
 04/23  12:00:00,101.501538332,19.9414301854,15.5984802691,0.0,4.12243109448,41.7362269337,73.6395828689,68.6666988392,4.9528840297,0.02
 04/23  13:00:00,122.456256406,26.3576186284,22.7230969101,0.155069812156,4.12243109448,41.7362269337,89.464128191,84.4912441613,4.9528840297,0.02
 04/23  14:00:00,108.658041274,21.0860949027,19.4046436004,0.0737057805699,4.12243109448,41.7362269337,71.9539941295,66.9811100998,4.9528840297,0.02
 04/23  15:00:00,127.434307451,26.1191468122,25.0195981605,0.0297798725004,4.12243109448,41.7362269337,88.5584189591,83.5855349294,4.9528840297,0.02
 04/23  16:00:00,97.6741009095,21.2768723556,21.325864749,0.0,4.12243109448,24.8785346261,70.9807988613,66.0079148316,4.9528840297,0.02
 04/23  17:00:00,88.5562831263,21.187769572,20.3501237168,0.0,2.06121554724,15.9888894789,76.901299202,73.9095687842,2.97173041782,0.02
 04/23  18:00:00,72.8338440241,17.6332429222,16.1759559681,0.0183398126931,2.06121554724,15.9888894789,61.6918694746,58.7001390568,2.97173041782,0.02
 04/23  19:00:00,68.3518818994,14.956072639,11.7574333355,0.0,2.06121554724,15.9888894789,57.4893600768,54.497629659,2.97173041782,0.02
 04/23  20:00:00,106.42991359,25.7216937854,17.5142710444,0.0490756891636,2.06121554724,15.9888894789,98.8351246144,95.8433941966,2.97173041782,0.02
 04/23  21:00:00,90.0798437375,20.4183738176,12.6548741675,0.0422708108142,2.06121554724,15.9888894789,81.7275048099,78.735774392,2.97173041782,0.02
 04/23  22:00:00,103.344387103,25.7216937854,14.6864582321,0.145367915353,2.06121554724,15.9888894789,102.241445876,99.2497154578,2.97173041782,0.02
 04/23  23:00:00,87.4928233416,20.4183738176,10.7956728314,0.122760424161,2.06121554724,15.9888894789,82.5202161075,79.5284856897,2.97173041782,0.02
 04/23  24:00:00,102.68223943,26.3576186284,12.7226183281,0.564016565031,2.06121554724,15.9888894789,103.210260699,100.218530281,2.97173041782,0.02
 04/24  01:00:00,88.4432192749,20.1322076383,9.47752290085,0.0518350368681,4.12243109448,15.9888894789,82.6890323428,79.6973019249,2.97173041782,0.02
 04/24  02:00:00,103.366823704,25.8806749961,11.1886926485,0.702586912392,4.12243109448,15.9888894789,103.198508335,100.206777917,2.97173041782,0.02
 04/24  03:00:00,90.4563586914,21.2768723556,8.24040133949,2.04187336127,4.12243109448,15.9888894789,83.143441335,80.1517109172,2.97173041782,0.02
 04/24  04:00:00,134.86134755,32.0424935019,11.5634388588,2.81763510787,12.3672932834,24.9413748627,117.458714231,112.485830201,4.9528840297,0.02
 04/24  05:00:00,161.616378952,31.8435247923,13.7654985777,28.570901501,12.3672932834,24.9413748627,182.008569648,177.035685619,4.9528840297,0.02
 04/24  06:00:00,202.267523951,32.8714893871,13.5586724833,24.3828136752,24.7345865669,70.7195625826,153.146735259,143.220967199,9.90576805939,0.02
 04/24  07:00:00,219.231605756,32.9341813936,13.8981331317,13.548584125,37.1018798503,92.3937384068,136.821541966,118.306931897,9.90576805939,8.60884200888
 04/24  08:00:00,225.189195128,32.95430111,16.0960557621,9.75278281339,37.1018798503,104.434947198,115.936287238,106.010519179,9.90576805939,0.02
 04/24  09:00:00,230.919853053,32.984254883,24.2322052311,6.82769181542,37.1018798503,116.476155989,110.661991736,100.736223677,9.90576805939,0.02
 04/24  10:00:00,229.690993572,33.0785105994,32.1027376611,4.83695917144,37.1018798503,116.476155989,115.754041963,97.2126311784,9.90576805939,8.63564272558
 04/24  11:00:00,233.031351248,33.2055258522,34.5035485059,3.19450874124,37.1018798503,116.476155989,103.764705671,93.8389376115,9.90576805939,0.02
 04/24  12:00:00,228.521341994,33.4995835771,36.5573602947,1.64127535188,37.1018798503,104.434947198,108.484681983,89.946477122,9.90576805939,8.63243680182
 04/24  13:00:00,235.992734206,33.7863394455,36.8844409547,0.815578418144,37.1018798503,116.476155989,97.1316742929,87.2059062335,9.90576805939,0.02
 04/24  14:00:00,233.12169139,33.992350904,38.1647469137,0.318051369343,37.1018798503,116.476155989,104.041477958,85.5000803411,9.90576805939,8.63562955795
 04/24  15:00:00,237.095741069,34.2107485659,39.166523961,0.149922256303,37.1018798503,116.476155989,93.0076859894,83.08191793,9.90576805939,0.02
 04/24  16:00:00,238.701465698,34.5317908243,37.5212428458,0.0562847030826,37.1018798503,116.476155989,99.2721395784,80.7373522037,9.90576805939,8.62901931531
 04/24  17:00:00,235.635683931,34.6992476009,31.5423679537,0.000676259585889,37.1018798503,116.476155989,89.4124295069,79.4866614476,9.90576805939,0.02
 04/24  18:00:00,145.998669091,32.0106972598,22.9828154361,0.0,24.7345865669,47.5788473902,66.3653067885,61.3924227588,4.9528840297,0.02
 04/24  19:00:00,146.505914492,31.8199198069,20.7549169338,0.0,24.7345865669,47.5788473902,72.2954629215,67.3225788918,4.9528840297,0.02
 04/24  20:00:00,132.792451017,31.9789010176,19.001102608,0.0,12.3672932834,38.6892022431,96.2135799916,84.6340797951,2.97173041782,8.60776977872
 04/24  21:00:00,91.872646254,17.8609186771,10.5063586151,0.0,12.3672932834,27.0668015668,55.6582256905,52.6664952727,2.97173041782,0.02
 04/24  22:00:00,90.89325583,24.9267877317,15.1675990768,0.0,4.12243109448,15.9888894789,88.9260380815,85.9343076637,2.97173041782,0.02
 04/24  23:00:00,81.727839161,21.372261082,11.8058009632,0.0,4.12243109448,15.9888894789,73.0576271251,70.0658967073,2.97173041782,0.02
 04/24  24:00:00,90.7972503761,24.9267877317,14.1103851145,0.0,4.12243109448,15.9888894789,91.6813748182,88.6896444004,2.97173041782,0.02
 04/25  01:00:00,81.0643275027,19.9414301854,11.336679884,0.0,4.12243109448,15.9888894789,75.6570165298,72.665286112,2.97173041782,0.02
 04/25  02:00:00,93.1827831838,26.1668411755,13.6878966463,0.0,4.12243109448,15.9888894789,94.8786298384,91.8868994206,2.97173041782,0.02
 04/25  03:00:00,81.6115080513,19.9414301854,11.0325190361,0.0,4.12243109448,15.9888894789,77.402237962,74.4105075442,2.97173041782,0.02
 04/25  04:00:00,120.564726048,32.0424935019,15.6870072656,0.0085481509275,12.3672932834,24.9413748627,107.178527769,102.205643739,4.9528840297,0.02
 04/25  05:00:00,137.565296431,31.8777810017,18.4307772214,14.1042223831,12.3672932834,24.9413748627,169.957132029,164.984247999,4.9528840297,0.02
 04/25  06:00:00,179.002011322,32.941286971,18.861329207,10.5019750786,24.7345865669,70.7195625826,134.993286366,125.067518307,9.90576805939,0.02
 04/25  07:00:00,200.856915571,33.1658006925,19.8092832642,4.14016987312,37.1018798503,92.3937384068,112.86753015,102.941762091,9.90576805939,0.02
 04/25  08:00:00,210.841598057,33.4009017478,21.6982474799,2.88229619239,37.1018798503,104.434947198,105.517149628,95.5913815682,9.90576805939,0.02
 04/25  09:00:00,225.65072065,33.6046647241,24.5747932983,2.11251724785,37.1018798503,116.476155989,110.373303858,91.8371950988,9.90576805939,8.63034069933
 04/25  10:00:00,230.922458365,33.7863020966,32.4697454903,1.42830060399,37.1018798503,116.476155989,99.1489565669,89.2231885075,9.90576805939,0.02
 04/25  11:00:00,230.806866123,33.9975963084,35.2674030719,0.920342327732,37.1018798503,116.476155989,105.593758745,87.0507919463,9.90576805939,8.63719873951
 04/25  12:00:00,217.271512164,34.3251294564,34.2572850723,0.452406573723,37.1018798503,104.434947198,94.6095891623,84.6838211029,9.90576805939,0.02
 04/25  13:00:00,231.859501267,34.7205240972,39.5924739943,0.173013837681,37.1018798503,116.476155989,100.935046571,82.3919163443,9.90576805939,8.6373621671
 04/25  14:00:00,240.819510155,35.1328273339,48.7833100581,0.0688401991354,37.1018798503,116.476155989,90.3611462147,80.4353781553,9.90576805939,0.02
 04/25  15:00:00,242.980060853,35.5042083993,48.4249851432,0.00198014936982,37.1018798503,116.476155989,96.8824370428,78.3429658659,9.90576805939,8.63370311755
 04/25  16:00:00,242.826146167,35.9027448547,43.4624015539,0.0,37.1018798503,116.476155989,86.1084593491,76.1826912897,9.90576805939,0.02
 04/25  17:00:00,245.981500792,36.1833054576,42.8452273482,0.0,37.1018798503,116.476155989,93.1998160103,74.6747814734,9.90576805939,8.61926647749
 04/25  18:00:00,152.464069482,32.1071185632,31.7560212027,0.0,24.7345865669,47.5788473902,64.0447835051,59.0718994754,4.9528840297,0.02
 04/25  19:00:00,150.689903121,31.8199198069,27.0285125862,0.0,24.7345865669,47.5788473902,68.7085985881,63.7357145584,4.9528840297,0.02
 04/25  20:00:00,134.708469361,32.1378822284,22.8050494755,0.0,12.3672932834,38.6892022431,83.7973205466,80.8055901288,2.97173041782,0.02
 04/25  21:00:00,92.1829113251,17.5429562557,11.7561711841,0.0,12.3672932834,27.0668015668,54.1645379452,51.1728075273,2.97173041782,0.02
 04/25  22:00:00,86.1513910622,23.1756266477,15.0737208957,0.0,4.12243109448,15.9888894789,78.7876229365,75.7958925187,2.97173041782,0.02
 04/25  23:00:00,81.0873963995,19.9414301854,12.7509493734,0.0,4.12243109448,15.9888894789,71.9935199608,69.001789543,2.97173041782,0.02
 04/25  24:00:00,92.7775422914,26.1191468122,14.9568813909,0.0,4.12243109448,15.9888894789,90.190634987,87.1989045692,2.97173041782,0.02
 04/26  01:00:00,81.2732405254,19.9414301854,11.6634815034,0.0,4.12243109448,15.9888894789,74.1191441562,71.1274137384,2.97173041782,0.02
 04/26  02:00:00,92.9115156006,25.64220318,13.7308748239,0.0,4.12243109448,15.9888894789,93.1443554439,90.1526250261,2.97173041782,0.02
 04/26  03:00:00,81.9097594169,20.4183738176,10.7077409453,0.0,4.12243109448,15.9888894789,75.7899196766,72.7981892587,2.97173041782,0.02
 04/26  04:00:00,120.392850954,31.7881235648,14.7878634521,0.0,12.3672932834,24.9413748627,104.699446149,99.7265621196,4.9528840297,0.02
 04/26  05:00:00,133.402147739,31.9091206891,17.1439521205,10.0376702981,12.3672932834,24.9413748627,167.470704859,162.497820829,4.9528840297,0.02
 04/26  06:00:00,176.320881364,33.0238846679,17.1551424168,7.57729936215,24.7345865669,70.7195625826,142.168208033,123.660572668,9.90576805939,8.60186730632
 04/26  07:00:00,199.557907637,33.3597007031,17.6457847219,2.64903436502,37.1018798503,92.3937384068,113.036230743,103.110462683,9.90576805939,0.02
 04/26  08:00:00,206.663386122,33.4769359412,19.895628549,1.54806555007,37.1018798503,104.434947198,106.894201142,96.968433083,9.90576805939,0.02
 04/26  09:00:00,217.311829569,33.6109192461,21.5014711037,1.29834879108,37.1018798503,116.476155989,103.115209512,93.1894414525,9.90576805939,0.02
 04/26  10:00:00,224.855536479,33.7888775653,21.6773525868,1.04562745851,37.1018798503,116.476155989,108.263499271,89.7222919325,9.90576805939,8.63543927948
 04/26  11:00:00,233.25529496,34.1335200244,29.0909740986,0.669696852573,37.1018798503,116.476155989,101.812704026,86.204873683,9.90576805939,5.70206228342
 04/26  12:00:00,232.052154628,34.5834351785,39.7061814431,0.336274571207,37.1018798503,104.434947198,95.7610282284,82.9034831645,9.90576805939,2.95177700453
 04/26  13:00:00,247.321734249,35.0940930055,42.9304436598,0.142247223138,37.1018798503,116.476155989,91.2818640681,80.1485029368,9.90576805939,1.22759307193
 04/26  14:00:00,247.417355891,35.5214618442,44.2844384835,0.0595179789996,37.1018798503,116.476155989,95.5839972355,78.2510683901,9.90576805939,7.42716078595
 04/26  15:00:00,244.444270533,35.8814984813,42.4158550108,0.00225202097689,37.1018798503,116.476155989,86.5508476092,76.6250795498,9.90576805939,0.02
 04/26  16:00:00,242.60679648,36.0858856307,41.0187896325,0.0,37.1018798503,116.476155989,94.1736846516,75.6390723761,9.90576805939,8.62884421607
 04/26  17:00:00,244.85439626,36.1570346427,39.8808294818,0.0,37.1018798503,116.476155989,84.6512678575,74.7254997981,9.90576805939,0.02
 04/26  18:00:00,141.669638581,31.9153085333,21.823584369,0.0,24.7345865669,47.5788473902,64.6470714266,59.6741873969,4.9528840297,0.02
 04/26  19:00:00,142.303903732,31.8199198069,17.2867977315,0.0,24.7345865669,47.5788473902,71.4253646757,66.452480646,4.9528840297,0.02
 04/26  20:00:00,131.531420426,31.8199198069,17.2135910361,0.0,12.3672932834,38.6892022431,94.3635098117,82.7824972862,2.97173041782,8.60928210764
 04/26  21:00:00,92.8582841814,17.904102922,10.3573236018,0.0,12.3672932834,27.0668015668,56.4629745429,53.4712441251,2.97173041782,0.02
 04/26  22:00:00,92.4089883993,26.2622299019,14.0977608136,0.0,4.12243109448,15.9888894789,86.9765784616,83.9848480438,2.97173041782,0.02
 04/26  23:00:00,81.0088606361,19.9414301854,11.1381492311,0.0,4.12243109448,15.9888894789,72.3074371186,69.3157067008,2.97173041782,0.02
 04/26  24:00:00,91.5104990888,24.9267877317,13.444904237,0.0,4.12243109448,15.9888894789,91.5614420582,88.5697116404,2.97173041782,0.02
 04/27  01:00:00,81.4761293081,21.1337892659,10.768909554,0.0,4.12243109448,15.9888894789,74.9299928273,71.9382624094,2.97173041782,0.02
 04/27  02:00:00,90.1347599185,24.9267877317,12.8927995997,0.0,4.12243109448,15.9888894789,93.2503743079,90.2586438901,2.97173041782,0.02
 04/27  03:00:00,81.0170589319,21.1814836291,10.4868902351,0.00328729721757,4.12243109448,15.9888894789,76.617955422,73.6262250041,2.97173041782,0.02
 04/27  04:00:00,117.32287021,31.7881235648,14.8511094172,0.0220433174833,12.3672932834,24.9413748627,105.624927943,100.652043913,4.9528840297,0.02
 04/27  05:00:00,130.870000104,31.9169828403,17.4808351918,11.902330319,12.3672932834,24.9413748627,168.167110506,163.194226476,4.9528840297,0.02
 04/27  06:00:00,173.613105724,33.0431790057,17.9842617104,9.50160116185,24.7345865669,70.7195625826,134.52232304,124.596554981,9.90576805939,0.02
 04/27  07:00:00,198.062166758,33.4009641149,19.02082533,5.19946048407,37.1018798503,92.3937384068,115.319885502,105.394117442,9.90576805939,0.02
 04/27  08:00:00,209.434963348,33.5234499019,20.7404107808,2.45363446716,37.1018798503,104.434947198,115.829759661,97.2973758482,9.90576805939,8.62661575374
 04/27  09:00:00,218.192082002,33.6026308355,20.3948910902,2.30190755654,37.1018798503,116.476155989,105.246926526,95.3211584663,9.90576805939,0.02
 04/27  10:00:00,214.124044373,33.6670069209,19.5730392365,1.99158076904,37.1018798503,116.476155989,103.776383012,93.8506149525,9.90576805939,0.02
 04/27  11:00:00,211.186136126,33.7460588267,20.3630487195,1.66353464876,37.1018798503,116.476155989,110.551931859,92.0091600853,9.90576805939,8.63700371432
 04/27  12:00:00,199.543659138,33.8140159242,20.4809726282,1.51664096597,37.1018798503,104.434947198,100.402514112,90.4767460525,9.90576805939,0.02
 04/27  13:00:00,209.658674024,33.8663625557,19.5696537473,1.43853574417,37.1018798503,116.476155989,107.737744538,89.1964100567,9.90576805939,8.63556642165
 04/27  14:00:00,209.482220465,33.9120954843,19.0134065751,1.37304445193,37.1018798503,116.476155989,106.55313468,88.0121195676,9.90576805939,8.63524705264
 04/27  15:00:00,209.109777301,33.9594479749,19.4124677086,1.2843689487,37.1018798503,116.476155989,96.8857010207,86.9599329613,9.90576805939,0.02
 04/27  16:00:00,209.710623329,34.0321298752,20.3579092368,1.06302428583,37.1018798503,116.476155989,95.3137123237,85.3879442643,9.90576805939,0.02
 04/27  17:00:00,212.740510275,34.0345166627,20.1686437489,1.04369038788,37.1018798503,116.476155989,103.04432554,84.5193514368,9.90576805939,8.61920604336
 04/27  18:00:00,129.494878242,31.303230872,16.8476781705,0.0,24.7345865669,47.5788473902,72.2532690006,67.2803849709,4.9528840297,0.02
 04/27  19:00:00,133.137061959,32.1378822284,15.7794680886,0.0,24.7345865669,47.5788473902,77.8135800146,72.8406959849,4.9528840297,0.02
 04/27  20:00:00,119.870797399,29.9121452781,14.4185814457,0.0,12.3672932834,38.6892022431,91.6501236617,88.6583932438,2.97173041782,0.02
 04/27  21:00:00,100.483645918,24.3634756098,11.1089089237,0.0,12.3672932834,27.0668015668,79.7242416491,76.7325112312,2.97173041782,0.02
 04/27  22:00:00,74.5124295205,19.9414301854,9.10344619111,0.0,4.12243109448,15.9888894789,72.3721667363,69.3804363185,2.97173041782,0.02
 04/27  23:00:00,87.789392738,26.1191468122,11.3490716473,0.262141098254,4.12243109448,15.9888894789,93.1371754309,90.1454450131,2.97173041782,0.02
 04/27  24:00:00,76.2812604552,20.4183738176,8.92996747924,0.261614170119,4.12243109448,15.9888894789,76.1700586183,73.1783282005,2.97173041782,0.02
 04/28  01:00:00,87.5572660167,25.8806749961,11.3141383736,0.720834677304,4.12243109448,15.9888894789,95.750765119,92.7590347011,2.97173041782,0.02
 04/28  02:00:00,77.0280508404,21.0860949027,8.9307131451,1.20914951763,4.12243109448,15.9888894789,77.5143313211,74.5226009033,2.97173041782,0.02
 04/28  03:00:00,86.8991220943,25.5945088168,11.4687188575,0.91182058779,4.12243109448,15.9888894789,97.685782604,94.6940521862,2.97173041782,0.02
 04/28  04:00:00,113.140475574,31.6609385962,13.2017287415,1.88340592566,12.3672932834,24.9413748627,107.912772133,102.939888103,4.9528840297,0.02
 04/28  05:00:00,137.701701121,32.3973382459,16.1445303699,23.1081641655,12.3672932834,24.9413748627,171.007557887,166.034673858,4.9528840297,0.02
 04/28  06:00:00,177.376827916,32.9650962057,17.0129886116,17.0993609647,24.7345865669,70.7195625826,145.840897559,127.333254162,9.90576805939,8.60187533755
 04/28  07:00:00,200.961664766,33.205023385,18.359674651,11.4708557722,37.1018798503,92.3937384068,118.224261105,108.298493046,9.90576805939,0.02
 04/28  08:00:00,208.596434842,33.3070674325,18.2948942913,9.01269635203,37.1018798503,104.434947198,112.29419387,102.368425811,9.90576805939,0.02
 04/28  09:00:00,216.573637254,33.4086066933,18.5837678566,6.57533234266,37.1018798503,116.476155989,107.454410892,97.5286428329,9.90576805939,0.02
 04/28  10:00:00,213.474301469,33.4866605268,19.6810198309,5.018758469,37.1018798503,116.476155989,113.400216314,94.8592102895,9.90576805939,8.635237965
 04/28  11:00:00,213.52424605,33.5771723547,20.2118491344,3.97606797377,37.1018798503,116.476155989,111.155205409,92.6125606667,9.90576805939,8.63687668276
 04/28  12:00:00,201.833246172,33.7183619421,21.2113498291,2.65655158878,37.1018798503,104.434947198,99.5760781591,89.6503100997,9.90576805939,0.02
 04/28  13:00:00,211.827836499,33.877814738,21.3615406178,1.89099474249,37.1018798503,116.476155989,105.638526086,87.0958964568,9.90576805939,8.63686156967
 04/28  14:00:00,210.198518921,34.0674416172,20.5824424525,1.26759076695,37.1018798503,116.476155989,95.111921056,85.1861529966,9.90576805939,0.02
 04/28  15:00:00,209.7452904,34.2132358421,20.5586432229,0.715248996822,37.1018798503,116.476155989,93.7018265673,83.6232723526,9.90576805939,0.172786155353
 04/28  16:00:00,210.045778404,34.2795476891,20.5703393291,0.533016198376,37.1018798503,116.476155989,101.024395378,82.6427452122,9.90576805939,8.47588210673
 04/28  17:00:00,212.106641677,34.2817716296,20.1743910012,0.506210971218,37.1018798503,116.476155989,92.1754671108,82.2496990514,9.90576805939,0.02
 04/28  18:00:00,128.300490698,31.4622120827,17.0035134579,0.0,24.7345865669,47.5788473902,70.5607473177,65.587863288,4.9528840297,0.02
 04/28  19:00:00,131.8295583,32.1776275311,15.9830502736,0.0,24.7345865669,47.5788473902,76.6256699179,71.6527858883,4.9528840297,0.02
 04/28  20:00:00,119.624960933,30.3890889103,14.5763475711,0.0,12.3672932834,38.6892022431,99.3093860625,87.7284325649,2.97173041782,8.60922307976
 04/28  21:00:00,99.656097049,23.8865319776,11.1096352458,0.0,12.3672932834,27.0668015668,78.4175099117,75.4257794939,2.97173041782,0.02
 04/28  22:00:00,74.3154995389,19.9414301854,9.21453188432,0.0,4.12243109448,15.9888894789,71.9827098486,68.9909794308,2.97173041782,0.02
 04/28  23:00:00,87.3003982704,26.1668411755,11.5347573542,0.0141773507056,4.12243109448,15.9888894789,92.737698908,89.7459684902,2.97173041782,0.02
 04/28  24:00:00,76.1417705439,20.6568456337,9.12622665875,0.148288889747,4.12243109448,15.9888894789,75.9662419696,72.9745115517,2.97173041782,0.02
 04/29  01:00:00,85.8779626353,25.4037313639,11.5266438982,0.210860601343,4.12243109448,15.9888894789,95.0342728064,92.0425423885,2.97173041782,0.02
 04/29  02:00:00,76.7455404243,21.2768723556,9.23463733049,0.993442316692,4.12243109448,15.9888894789,77.6268211829,74.6350907651,2.97173041782,0.02
 04/29  03:00:00,86.9963058828,25.7852862697,11.8184402802,0.952557166605,4.12243109448,15.9888894789,97.4900592061,94.4983287882,2.97173041782,0.02
 04/29  04:00:00,92.9790261204,30.3890889103,13.6272371587,0.613386504501,4.12243109448,16.0517297156,114.267760878,111.276030461,2.97173041782,0.02
 04/29  05:00:00,97.2881761082,31.8199198069,13.7267884052,3.0770427507,4.12243109448,16.0517297156,115.185411209,112.193680791,2.97173041782,0.02
 04/29  06:00:00,112.320362318,32.7738070713,14.2958202708,5.53570828369,4.12243109448,39.6058045677,97.7779009294,94.7861705116,2.97173041782,0.02
 04/29  07:00:00,171.710810257,32.8328663268,18.4681788417,31.9496244818,12.3672932834,65.3531420225,149.301647329,144.328763299,4.9528840297,0.02
 04/29  08:00:00,166.45703113,32.8235447454,19.5790527668,26.2128658666,12.3672932834,68.2430321324,146.54769654,141.574812511,4.9528840297,0.02
 04/29  09:00:00,185.948090412,32.8643956069,20.0123262038,18.5194113503,16.4897243779,93.1370602926,134.612480162,126.667865714,7.92461444751,0.02
 04/29  10:00:00,183.956118801,32.8649864847,21.1181241068,15.4417362556,16.4897243779,93.1370602926,137.757079989,121.218115287,7.92461444751,8.61435025494
 04/29  11:00:00,181.406668651,32.8632655908,21.9306346486,13.4069045205,16.4897243779,93.1370602926,126.26451226,118.319897813,7.92461444751,0.02
 04/29  12:00:00,168.169092429,32.8608094549,21.7471257422,11.297726146,16.4897243779,83.9857416113,123.815996588,115.871382141,7.92461444751,0.02
 04/29  13:00:00,167.866136435,32.8582287238,21.9759343847,9.85003430265,16.4897243779,83.9857416113,122.208578056,114.263963608,7.92461444751,0.02
 04/29  14:00:00,167.699892032,32.856401909,22.0518279749,8.03139616982,16.4897243779,83.9857416113,120.242268225,112.297653778,7.92461444751,0.02
 04/29  15:00:00,140.604228291,32.7738070713,18.8288800956,0.0,12.3672932834,70.6512738906,73.9975627505,60.4334312303,4.9528840297,8.61124749042
 04/29  16:00:00,140.198976079,32.7738070713,17.942869236,0.0,12.3672932834,70.6512738906,65.0764894891,60.1036054594,4.9528840297,0.02
 04/29  17:00:00,126.983342426,32.7738070713,17.6239101105,0.0,12.3672932834,58.1284167478,68.8308047577,63.857920728,4.9528840297,0.02
 04/29  18:00:00,89.4725659497,29.9121452781,17.1460985594,0.0,12.3672932834,24.9413748627,91.1351894494,86.1623054197,4.9528840297,0.02
 04/29  19:00:00,94.4822159237,30.6275607264,16.4410613688,0.0,12.3672932834,24.9413748627,98.1811978383,93.2083138086,4.9528840297,0.02
 04/29  20:00:00,88.8967682294,30.3890889103,15.1399280809,0.0,4.12243109448,16.0517297156,107.19817193,104.206441512,2.97173041782,0.02
 04/29  21:00:00,80.6808977396,23.9297162225,11.9953205599,0.0,4.12243109448,15.9888894789,92.6143250391,89.6225946213,2.97173041782,0.02
 04/29  22:00:00,74.5463617222,19.9414301854,10.2430197438,0.0,4.12243109448,15.9888894789,81.2959588462,78.3042284284,2.97173041782,0.02
 04/29  23:00:00,85.2166534434,25.1652595478,12.7421074022,0.104400938748,4.12243109448,15.9888894789,101.319049414,98.3273189957,2.97173041782,0.02
 04/29  24:00:00,75.8932092536,20.8953174498,9.97656478895,0.921443108701,4.12243109448,15.9888894789,80.6927749022,77.7010444844,2.97173041782,0.02
 04/30  01:00:00,83.9156083883,24.9267877317,13.0271740951,0.0,2.06121554724,15.9888894789,103.527329848,100.53559943,2.97173041782,0.02
 04/30  02:00:00,76.8412791169,21.372261082,10.3661886146,2.50733853324,2.06121554724,15.9888894789,83.2563345884,80.2646041705,2.97173041782,0.02
 04/30  03:00:00,89.124567837,26.5960904445,13.2541585271,3.81010660186,2.06121554724,15.9888894789,103.737920688,100.74619027,2.97173041782,0.02
 04/30  04:00:00,81.96059297,22.3261483464,10.6045691644,6.79521863336,2.06121554724,15.9888894789,82.2667415021,79.2750110843,2.97173041782,0.02
 04/30  05:00:00,92.1988937743,26.8345622606,13.657080538,6.18928302303,2.06121554724,15.9888894789,102.829029561,99.8372991432,2.97173041782,0.02
 04/30  06:00:00,70.1555343197,22.3261483464,11.2166731608,8.37991544138,2.06121554724,15.9888894789,82.7952854121,79.8035549943,2.97173041782,0.02
 04/30  07:00:00,77.519212543,26.3576186284,15.403393238,5.05249781101,2.06121554724,15.9888894789,103.026666922,100.034936504,2.97173041782,0.02
 04/30  08:00:00,92.3274162259,21.372261082,13.1546058448,3.58964232841,4.12243109448,41.7362269337,80.0439885317,75.071104502,4.9528840297,0.02
 04/30  09:00:00,98.7865824909,24.9267877317,17.707941918,0.0,4.12243109448,41.7362269337,97.6207794243,92.6478953946,4.9528840297,0.02
 04/30  10:00:00,91.3982801984,21.2768723556,14.9436501047,1.52287866158,4.12243109448,41.7362269337,78.0097768419,73.0368928122,4.9528840297,0.02
 04/30  11:00:00,101.576824054,26.3576186284,19.7052294568,1.24147122143,4.12243109448,41.7362269337,95.0949264736,90.1220424439,4.9528840297,0.02
 04/30  12:00:00,88.2471613783,20.8953174498,15.5527600573,0.445986422573,4.12243109448,41.7362269337,76.5854604802,71.6125764505,4.9528840297,0.02
 04/30  13:00:00,102.701624349,26.8345622606,20.6925692181,0.926684533481,4.12243109448,41.7362269337,102.762630755,89.2085524159,4.9528840297,8.60119430991
 04/30  14:00:00,88.6621920956,20.9907061762,16.3170453567,0.339316554289,4.12243109448,41.7362269337,76.3065146668,71.3336306371,4.9528840297,0.02
 04/30  15:00:00,99.0783133593,26.3576186284,19.9835272189,0.380187002038,4.12243109448,41.7362269337,94.1672342641,89.1943502344,4.9528840297,0.02
 04/30  16:00:00,69.4035781271,21.372261082,15.2272285631,0.480508045144,4.12243109448,24.8785346261,77.0430363797,72.07015235,4.9528840297,0.02
 04/30  17:00:00,67.3701789301,24.9267877317,19.2751882265,0.0,2.06121554724,15.9888894789,99.9590801734,96.9673497556,2.97173041782,0.02
 04/30  18:00:00,56.9730464399,20.8953174498,14.9085099508,0.85395456064,2.06121554724,15.9888894789,82.6762338955,79.6845034777,2.97173041782,0.02
 04/30  19:00:00,68.843306963,25.4037313639,17.7069838794,0.505561386753,2.06121554724,15.9888894789,103.392781873,100.401051455,2.97173041782,0.02
 04/30  20:00:00,69.3789391441,20.8953174498,13.0488143888,1.59493813075,2.06121554724,15.9888894789,84.1165576922,81.1248272743,2.97173041782,0.02
 04/30  21:00:00,78.3081448887,25.4037313639,15.0828836762,1.00604760553,2.06121554724,15.9888894789,105.122856313,102.131125895,2.97173041782,0.02
 04/30  22:00:00,74.3967889595,21.2132798713,11.5310642323,3.28605366088,2.06121554724,15.9888894789,86.3395549735,83.3478245557,2.97173041782,0.02
 04/30  23:00:00,79.4709778384,24.9267877317,13.6524084615,0.0,2.06121554724,15.9888894789,106.719319492,103.727589074,2.97173041782,0.02
 04/30  24:00:00,79.2233027447,22.0876765303,10.2305298111,7.42386232589,2.06121554724,15.9888894789,85.6961303925,82.7043999746,2.97173041782,0.02
 05/01  01:00:00,94.143377931,26.8345622606,12.0464163409,7.40648037428,4.12243109448,15.9888894789,105.883527665,102.891797247,2.97173041782,0.02
 05/01  02:00:00,88.0577755046,22.3261483464,8.99627890608,10.4684083298,4.12243109448,15.9888894789,85.0872594586,82.0955290408,2.97173041782,0.02
 05/01  03:00:00,97.1229511025,26.8345622606,10.8343973769,9.22440191902,4.12243109448,15.9888894789,105.936449332,102.944718914,2.97173041782,0.02
 05/01  04:00:00,124.97866191,32.2968634391,11.9609492626,9.56730314251,12.3672932834,24.9413748627,119.851302514,114.878418484,4.9528840297,0.02
 05/01  05:00:00,151.157324368,31.8298441731,14.2313228374,34.7553708444,12.3672932834,24.9413748627,184.992202596,180.019318566,4.9528840297,0.02
 05/01  06:00:00,189.460671453,32.8405079592,16.4576797536,30.6149362839,24.7345865669,70.7195625826,150.220301376,140.294533316,9.90576805939,0.02
 05/01  07:00:00,204.709704559,32.8959195053,20.7932944763,16.0254076195,37.1018798503,92.3937384068,124.750061968,114.824293909,9.90576805939,0.02
 05/01  08:00:00,209.224395049,32.9223718719,22.6712207627,11.0658340245,37.1018798503,104.434947198,124.684573892,106.152444697,9.90576805939,8.62636113569
 05/01  09:00:00,228.409758375,32.9441652827,29.0676300698,8.08525342165,37.1018798503,116.476155989,110.63268522,100.706917161,9.90576805939,0.02
 05/01  10:00:00,244.791360354,33.0032123637,40.1923444726,5.67682000611,37.1018798503,116.476155989,114.625741066,96.0850129097,9.90576805939,8.63496009655
 05/01  11:00:00,251.925035857,33.0835243932,45.1899984272,3.77461088291,37.1018798503,116.476155989,102.763376063,92.8376080033,9.90576805939,0.02
 05/01  12:00:00,252.174794997,33.3454456673,50.9786606838,2.11487684271,37.1018798503,104.434947198,107.37813498,88.8406572911,9.90576805939,8.6317096299
 05/01  13:00:00,269.933077696,33.6631416614,56.0860419174,1.16271599911,37.1018798503,116.476155989,95.232027873,85.3062598136,9.90576805939,0.02
 05/01  14:00:00,263.917945995,33.9346149049,56.633813082,0.415182735503,37.1018798503,116.476155989,101.64225614,83.1016664279,9.90576805939,8.63482165303
 05/01  15:00:00,258.080749602,34.1997080937,56.1949749706,0.119121805063,37.1018798503,116.476155989,91.5620849108,81.6363168514,9.90576805939,0.02
 05/01  16:00:00,255.985504831,34.5311264585,56.0922552233,0.0185740754235,37.1018798503,116.476155989,89.6985508933,79.7727828339,9.90576805939,0.02
 05/01  17:00:00,252.622729377,34.7993603418,55.3807156015,0.0,37.1018798503,116.476155989,97.0758235123,78.5526847584,9.90576805939,8.61737069459
 05/01  18:00:00,154.206382533,32.0106972598,41.5508997743,0.0,24.7345865669,47.5788473902,65.4037486833,60.4308646536,4.9528840297,0.02
 05/01  19:00:00,145.482563101,31.8199198069,30.467353315,0.0,24.7345865669,47.5788473902,70.9910296448,66.0181456151,4.9528840297,0.02
 05/01  20:00:00,131.587483087,31.8199198069,25.1735218683,0.0,12.3672932834,38.6892022431,86.3556257581,83.3638953403,2.97173041782,0.02
 05/01  21:00:00,90.5167720006,17.7655299507,12.2540415641,0.0,12.3672932834,27.0668015668,53.1658769987,50.1741465809,2.97173041782,0.02
 05/01  22:00:00,83.3438390513,22.4125168361,14.9655071173,0.0,4.12243109448,15.9888894789,80.2710798955,77.2793494777,2.97173041782,0.02
 05/01  23:00:00,74.979845564,18.6411104927,11.0109957495,0.0,4.12243109448,15.9888894789,71.6768564223,68.6851260045,2.97173041782,0.02
 05/01  24:00:00,87.9774472047,24.9267877317,13.6936559426,0.0,4.12243109448,15.9888894789,91.7506466461,88.7589162283,2.97173041782,0.02
 05/02  01:00:00,78.1926419722,19.9414301854,11.1872152733,0.0,4.12243109448,15.9888894789,75.3679644192,72.3762340014,2.97173041782,0.02
 05/02  02:00:00,88.3269545011,25.64220318,13.7651189514,0.0,4.12243109448,15.9888894789,94.7246628867,91.7329324689,2.97173041782,0.02
 05/02  03:00:00,78.0502787065,20.4183738176,11.2405265897,0.0,4.12243109448,15.9888894789,77.3863194619,74.394589044,2.97173041782,0.02
 05/02  04:00:00,113.687998532,32.0424935019,14.7297980689,0.0061654213047,12.3672932834,24.9413748627,115.804013767,102.249260782,4.9528840297,8.60186895556
 05/02  05:00:00,128.539842806,31.8741343209,16.78216147,13.2687969773,12.3672932834,24.9413748627,170.114661649,165.14177762,4.9528840297,0.02
 05/02  06:00:00,169.196101058,32.9338178541,18.516981319,9.88848122023,24.7345865669,70.7195625826,134.982128563,125.056360504,9.90576805939,0.02
 05/02  07:00:00,194.589822458,33.1781761485,21.4071099313,3.5293932277,37.1018798503,92.3937384068,113.578382699,103.652614639,9.90576805939,0.02
 05/02  08:00:00,217.149003809,33.3391455271,25.7952378863,2.24818804647,37.1018798503,104.434947198,105.268901495,95.3431334361,9.90576805939,0.02
 05/02  09:00:00,245.158479185,33.5510482175,30.9241810394,1.78125716392,37.1018798503,116.476155989,108.711982682,90.1765399322,9.90576805939,8.62967469081
 05/02  10:00:00,248.72939942,33.7740176803,34.1402833346,1.37433027531,37.1018798503,116.476155989,97.11748465,87.1917165906,9.90576805939,0.02
 05/02  11:00:00,249.689840188,33.981492182,34.6128268738,0.931846509919,37.1018798503,116.476155989,103.450536757,84.9083316517,9.90576805939,8.63643704617
 05/02  12:00:00,240.836537448,34.2712445487,37.9597374726,0.501161991988,37.1018798503,104.434947198,92.6177307935,82.6919627341,9.90576805939,0.02
 05/02  13:00:00,256.65557525,34.6629250591,40.2866096307,0.208518654385,37.1018798503,116.476155989,98.8167448114,80.274492102,9.90576805939,8.63648465002
 05/02  14:00:00,259.883502371,34.9999603983,39.9639788542,0.0622955837932,37.1018798503,116.476155989,88.215826009,78.2900579497,9.90576805939,0.02
 05/02  15:00:00,257.293966919,35.3344535173,39.1488661936,0.00356563879493,37.1018798503,116.476155989,94.9998840278,76.4611010228,9.90576805939,8.63301494561
 05/02  16:00:00,253.365641507,35.6054781752,36.5192548347,0.0,37.1018798503,116.476155989,84.8852313734,74.959463314,9.90576805939,0.02
 05/02  17:00:00,251.665682511,35.5781635808,34.1698502324,0.0,37.1018798503,116.476155989,84.923318162,74.9975501026,9.90576805939,0.02
 05/02  18:00:00,157.06246488,31.9153085333,25.847845524,0.0,24.7345865669,47.5788473902,63.6971478328,58.7242638031,4.9528840297,0.02
 05/02  19:00:00,151.57910742,31.8199198069,22.0076297862,0.0,24.7345865669,47.5788473902,69.4647417365,64.4918577068,4.9528840297,0.02
 05/02  20:00:00,135.601581063,31.8199198069,20.366439693,0.0,12.3672932834,38.6892022431,93.0435434059,81.4626963502,2.97173041782,8.60911663786
 05/02  21:00:00,94.8131104997,18.0948803749,11.6617612842,0.0,12.3672932834,27.0668015668,55.8208908488,52.829160431,2.97173041782,0.02
 05/02  22:00:00,88.3784207202,22.8894604683,13.8154426689,0.0,4.12243109448,15.9888894789,78.9134070728,75.921676655,2.97173041782,0.02
 05/02  23:00:00,82.1453983899,19.9414301854,10.8255096084,0.0,4.12243109448,15.9888894789,73.1685560882,70.1768256703,2.97173041782,0.02
 05/02  24:00:00,94.8034673516,26.1668411755,13.2076256013,0.0,4.12243109448,15.9888894789,90.8808105256,87.8890801078,2.97173041782,0.02
 05/03  01:00:00,85.1969148436,19.9414301854,11.3087031353,0.0,4.12243109448,15.9888894789,73.8726156239,70.8808852061,2.97173041782,0.02
 05/03  02:00:00,98.5678584685,25.64220318,13.551501028,0.0,4.12243109448,15.9888894789,92.9211798914,89.9294494736,2.97173041782,0.02
 05/03  03:00:00,85.1501910523,20.4183738176,10.1111114283,0.0,4.12243109448,15.9888894789,75.7517045488,72.759974131,2.97173041782,0.02
 05/03  04:00:00,126.750451817,32.0424935019,14.1104580051,0.0123299965715,12.3672932834,24.9413748627,104.522353268,99.5494692382,4.9528840297,0.02
 05/03  05:00:00,143.636696731,31.9040179661,17.5138952993,12.0392282269,12.3672932834,24.9413748627,166.792095055,161.819211026,4.9528840297,0.02
