Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  06:00:00,186.768516343,33.0118367306,18.8123238688,8.8317507125,24.7345865669,70.7195625826,131.917625479,121.99185742,9.90576805939,0.02
 05/03  07:00:00,216.577515226,33.3676156426,21.0341614929,3.26355479562,37.1018798503,92.3937384068,110.446000547,100.520232487,9.90576805939,0.02
 05/03  08:00:00,230.2922387,33.5472494293,23.0929274019,1.9626222997,37.1018798503,104.434947198,111.649288553,93.1173105975,9.90576805939,8.62620989576
 05/03  09:00:00,247.331986037,33.7573309485,25.1479848324,1.56214572036,37.1018798503,116.476155989,98.8724674827,88.9466994233,9.90576805939,0.02
 05/03  10:00:00,253.198636398,33.9362957061,28.152389522,1.21248431765,37.1018798503,116.476155989,96.1304456085,86.2046775491,9.90576805939,0.02
 05/03  11:00:00,256.392040641,34.1550860209,30.3384923393,0.831332240978,37.1018798503,116.476155989,102.366689856,83.8245913717,9.90576805939,8.63633042454
 05/03  12:00:00,246.11295966,34.4459599587,32.9650263612,0.468610756672,37.1018798503,104.434947198,91.7028137985,81.7770457391,9.90576805939,0.02
 05/03  13:00:00,258.981756386,34.7751138559,35.5472748571,0.211462534536,37.1018798503,116.476155989,98.1803091888,79.6380075237,9.90576805939,8.63653360572
 05/03  14:00:00,258.341709416,35.1039455825,35.4906971218,0.0986548108072,37.1018798503,116.476155989,87.8542208648,77.9284528054,9.90576805939,0.02
 05/03  15:00:00,258.204350104,35.3429913869,34.8999315724,0.0309888245797,37.1018798503,116.476155989,94.8906539009,76.3537147862,9.90576805939,8.63117105527
 05/03  16:00:00,256.91976018,35.4440238827,34.079793791,0.0,37.1018798503,116.476155989,85.5771648756,75.6513968162,9.90576805939,0.02
 05/03  17:00:00,257.101222071,35.5412717629,30.598148769,0.0,37.1018798503,116.476155989,93.1346268752,74.6099948435,9.90576805939,8.61886397235
 05/03  18:00:00,170.299021637,31.8199198069,23.2945159623,0.0,24.7345865669,47.5788473902,63.1271822133,58.1542981836,4.9528840297,0.02
 05/03  19:00:00,168.786567919,32.2968634391,19.4083898372,0.0,24.7345865669,47.5788473902,69.3706232444,64.3977392147,4.9528840297,0.02
 05/03  20:00:00,155.67454962,31.3429761747,16.8637403807,0.0,12.3672932834,38.6892022431,83.9871158987,80.9953854809,2.97173041782,0.02
 05/03  21:00:00,109.067149337,18.1425747381,10.4526728449,0.0,12.3672932834,27.0668015668,59.0978378679,56.1061074501,2.97173041782,0.02
 05/03  22:00:00,113.608970026,24.9267877317,13.0315329085,0.0,4.12243109448,15.9888894789,85.2773534543,82.2856230365,2.97173041782,0.02
 05/03  23:00:00,95.4461207201,19.9414301854,9.9094488325,0.0,4.12243109448,15.9888894789,71.2730574387,68.2813270209,2.97173041782,0.02
 05/03  24:00:00,109.131969844,26.1191468122,11.0873663726,0.0,4.12243109448,15.9888894789,90.1673489334,87.1756185156,2.97173041782,0.02
 05/04  01:00:00,93.0569655755,20.3229850911,8.08578886744,0.0,4.12243109448,15.9888894789,74.3619712888,71.370240871,2.97173041782,0.02
 05/04  02:00:00,107.631296967,25.8806749961,8.72246484715,0.0369721366972,4.12243109448,15.9888894789,93.6642629582,90.6725325403,2.97173041782,0.02
 05/04  03:00:00,94.5157302526,21.372261082,7.0819224444,0.66578210815,4.12243109448,15.9888894789,76.0811692672,73.0894388493,2.97173041782,0.02
 05/04  04:00:00,137.875888563,31.3429761747,10.2500889459,0.482698334936,12.3672932834,24.9413748627,104.883733968,99.9108499385,4.9528840297,0.02
 05/04  05:00:00,162.159247459,32.3917983687,12.775156344,19.4776943872,12.3672932834,24.9413748627,167.296739787,162.323855757,4.9528840297,0.02
 05/04  06:00:00,198.891667588,32.9641092158,13.6467798757,12.8450534541,24.7345865669,70.7195625826,136.233299633,126.307531574,9.90576805939,0.02
 05/04  07:00:00,224.598627894,33.2760741239,16.1844667831,6.50946681707,37.1018798503,92.3937384068,120.362704537,101.84829782,9.90576805939,8.60863865696
 05/04  08:00:00,242.360108291,33.4523175226,21.3793043963,4.2354823936,37.1018798503,104.434947198,103.391148793,93.4653807339,9.90576805939,0.02
 05/04  09:00:00,264.741019978,33.6559427518,26.9523641858,2.79753378156,37.1018798503,116.476155989,98.2913049942,88.3655369348,9.90576805939,0.02
 05/04  10:00:00,267.519551616,33.8765926345,31.1036585011,1.85559581567,37.1018798503,116.476155989,103.843218119,85.3027939304,9.90576805939,8.63465612932
 05/04  11:00:00,269.343437792,34.0477524537,35.0175503631,1.25421775055,37.1018798503,116.476155989,93.1563021355,83.2305340761,9.90576805939,0.02
 05/04  12:00:00,256.657626822,34.3931433989,38.4056902324,0.713041761806,37.1018798503,104.434947198,99.6541818253,81.1170050523,9.90576805939,8.63140871358
 05/04  13:00:00,266.35041273,34.7011764836,39.6380628351,0.324847781703,37.1018798503,116.476155989,89.0696367252,79.1438686658,9.90576805939,0.02
 05/04  14:00:00,265.825785104,34.9829300796,39.9343050744,0.164149281159,37.1018798503,116.476155989,96.203754241,77.6651242547,9.90576805939,8.63286192696
 05/04  15:00:00,264.43804123,35.2755833736,39.0785987699,0.0793651246061,37.1018798503,116.476155989,86.055772457,76.1300043976,9.90576805939,0.02
 05/04  16:00:00,263.124632429,35.6436141637,38.5857895404,0.0100093838765,37.1018798503,116.476155989,92.8276700969,74.2937230641,9.90576805939,8.62817897345
 05/04  17:00:00,260.760597548,35.7067318845,35.6741466577,0.0,37.1018798503,116.476155989,83.6460181359,73.7202500765,9.90576805939,0.02
 05/04  18:00:00,168.226594111,31.9153085333,25.1563455569,0.0,24.7345865669,47.5788473902,62.8897192479,57.9168352182,4.9528840297,0.02
 05/04  19:00:00,163.973045704,31.8199198069,20.9113780336,0.0,24.7345865669,47.5788473902,68.6015776272,63.6286935975,4.9528840297,0.02
 05/04  20:00:00,152.010257092,31.3429761747,18.7682113849,0.0,12.3672932834,38.6892022431,83.3150048142,80.3232743964,2.97173041782,0.02
 05/04  21:00:00,104.871103567,18.3810465542,11.1280943035,0.0,12.3672932834,27.0668015668,67.2083148599,55.630886907,2.97173041782,8.60569753514
 05/04  22:00:00,109.812531325,25.5627125747,15.475980965,0.0,4.12243109448,15.9888894789,84.8184980132,81.8267675954,2.97173041782,0.02
 05/04  23:00:00,96.9926686431,20.4183738176,12.9545477567,0.0,4.12243109448,15.9888894789,70.2459889044,67.2542584866,2.97173041782,0.02
 05/04  24:00:00,112.10301448,24.9267877317,15.8476422445,0.0,4.12243109448,15.9888894789,88.9709019325,85.9791715147,2.97173041782,0.02
 05/05  01:00:00,99.0808213349,21.1337892659,12.6864225659,0.0,4.12243109448,15.9888894789,72.4279362714,69.4362058536,2.97173041782,0.02
 05/05  02:00:00,111.92638077,24.9267877317,15.3727997587,0.0,4.12243109448,15.9888894789,91.2790830518,88.2873526339,2.97173041782,0.02
 05/05  03:00:00,96.7845177711,21.2768723556,12.0893955132,0.0,4.12243109448,15.9888894789,74.218428087,71.2266976691,2.97173041782,0.02
 05/05  04:00:00,138.061123669,32.0424935019,15.542181185,0.00346285583369,12.3672932834,24.9413748627,102.745072412,97.7721883822,4.9528840297,0.02
 05/05  05:00:00,148.63761492,31.924690687,16.6682794286,11.7115897493,12.3672932834,24.9413748627,165.732253296,160.759369266,4.9528840297,0.02
 05/05  06:00:00,188.745450663,33.0704785398,17.7668818145,8.38510729651,24.7345865669,70.7195625826,131.312580929,121.38681287,9.90576805939,0.02
 05/05  07:00:00,216.959724658,33.4850812855,20.7212970301,3.0086233437,37.1018798503,92.3937384068,109.882712922,99.9569448625,9.90576805939,0.02
 05/05  08:00:00,229.70337882,33.7428979552,24.2812999769,1.86450782992,37.1018798503,104.434947198,102.422192374,92.4964243151,9.90576805939,0.02
 05/05  09:00:00,246.062711635,33.9962661123,28.1778304082,1.50779338377,37.1018798503,116.476155989,106.997259878,88.4620068104,9.90576805939,8.62948500859
 05/05  10:00:00,248.896241767,34.2445244297,32.3149485922,1.15942824886,37.1018798503,116.476155989,95.6759207438,85.7501526844,9.90576805939,0.02
 05/05  11:00:00,250.025173594,34.5070524717,36.3471936008,0.734901011622,37.1018798503,116.476155989,102.179207914,83.637320217,9.90576805939,8.63611963786
 05/05  12:00:00,236.684458357,34.8506313292,37.9243443958,0.374124044614,37.1018798503,104.434947198,91.4793306196,81.5535625602,9.90576805939,0.02
 05/05  13:00:00,243.003905407,35.2665100923,36.278716042,0.146257046978,37.1018798503,116.476155989,98.240902094,79.6988784992,9.90576805939,8.63625553544
 05/05  14:00:00,241.147679082,35.623548314,37.1420830538,0.0581036726411,37.1018798503,116.476155989,88.2668433626,78.3410753032,9.90576805939,0.02
 05/05  15:00:00,239.983807624,35.7319678509,37.7578485655,0.00203330155055,37.1018798503,116.476155989,96.5887670654,78.0502553279,9.90576805939,8.6327436781
 05/05  16:00:00,239.732829949,35.9596619352,35.2050384284,0.0,37.1018798503,116.476155989,86.6856945752,76.7599265158,9.90576805939,0.02
 05/05  17:00:00,241.912471101,35.8228813665,32.6253833792,0.0,37.1018798503,116.476155989,86.1553179283,76.2295498689,9.90576805939,0.02
 05/05  18:00:00,156.257955292,31.8199198069,24.6767028276,0.0,24.7345865669,47.5788473902,73.8122666727,60.2503042071,4.9528840297,8.60907843586
 05/05  19:00:00,157.085718175,32.2968634391,21.6421978042,0.0,24.7345865669,47.5788473902,70.3755744019,65.4026903722,4.9528840297,0.02
 05/05  20:00:00,145.442505232,31.0250137532,19.1804185969,0.0,12.3672932834,38.6892022431,84.2412519069,81.249521489,2.97173041782,0.02
 05/05  21:00:00,100.644563683,18.3810465542,10.616875924,0.0,12.3672932834,27.0668015668,57.1758361931,54.1841057753,2.97173041782,0.02
 05/05  22:00:00,93.5605274317,21.9355732039,12.9199307695,0.0,4.12243109448,15.9888894789,78.9158934368,75.924163019,2.97173041782,0.02
 05/05  23:00:00,88.4370946101,21.2768723556,10.6247308021,0.0,4.12243109448,15.9888894789,72.823461776,69.8317313581,2.97173041782,0.02
 05/05  24:00:00,97.4424861988,24.9267877317,11.4969638157,0.0,4.12243109448,15.9888894789,90.9465869524,87.9548565346,2.97173041782,0.02
 05/06  01:00:00,85.6518405685,20.8953174498,8.82097093504,0.00318440294253,4.12243109448,15.9888894789,74.6338945019,71.642164084,2.97173041782,0.02
 05/06  02:00:00,96.9594320296,25.4037313639,9.97592874167,0.0,4.12243109448,15.9888894789,93.4276737663,90.4359433485,2.97173041782,0.02
 05/06  03:00:00,86.0896733272,21.1337892659,7.5891124679,0.221645372873,4.12243109448,15.9888894789,76.5249993141,73.5332688963,2.97173041782,0.02
 05/06  04:00:00,108.002349579,30.1506170942,9.33583779966,0.0922025612279,4.12243109448,16.0517297156,112.262876451,109.271146033,2.97173041782,0.02
 05/06  05:00:00,109.744104361,30.8660325425,8.9173086049,0.752951994688,4.12243109448,16.0517297156,112.873673507,109.88194309,2.97173041782,0.02
 05/06  06:00:00,121.343613808,32.7738070713,10.4142410637,2.71372017904,4.12243109448,39.6058045677,103.182005274,100.190274857,2.97173041782,0.02
 05/06  07:00:00,176.126403851,32.8480091532,16.2493995406,23.2001664507,12.3672932834,65.3531420225,145.289817312,140.316933282,4.9528840297,0.02
 05/06  08:00:00,179.948644122,32.8305407078,21.5576260392,16.8109677243,12.3672932834,68.2430321324,138.363368463,133.390484433,4.9528840297,0.02
 05/06  09:00:00,218.632157957,32.8707396771,28.3223029862,10.9376272127,16.4897243779,93.1370602926,134.887952981,118.350081264,7.92461444751,8.61325727003
 05/06  10:00:00,221.900599778,32.8718993662,33.2274071181,7.99087810642,16.4897243779,93.1370602926,120.924839126,112.980224678,7.92461444751,0.02
 05/06  11:00:00,218.71390193,32.869627632,35.1530423054,5.65621379293,16.4897243779,93.1370602926,118.574608989,110.629994542,7.92461444751,0.02
 05/06  12:00:00,206.54076858,32.8695050797,38.425149682,3.83819605183,16.4897243779,83.9857416113,116.629127859,108.684513411,7.92461444751,0.02
 05/06  13:00:00,204.2792152,32.8810891975,39.4461709008,2.55374628427,16.4897243779,83.9857416113,114.921064458,106.976450011,7.92461444751,0.02
 05/06  14:00:00,200.219364587,32.8832099116,37.9256987795,1.54613640408,16.4897243779,83.9857416113,122.437842091,105.902160182,7.92461444751,8.61106746091
 05/06  15:00:00,175.562450974,32.7738070713,32.8656797163,0.0,12.3672932834,70.6512738906,58.9998839197,54.02699989,4.9528840297,0.02
 05/06  16:00:00,173.864882885,32.7738070713,30.3397434508,0.0,12.3672932834,70.6512738906,57.1723945642,52.1995105345,4.9528840297,0.02
 05/06  17:00:00,159.762782659,32.7738070713,27.2159673471,0.0,12.3672932834,58.1284167478,60.1259152362,55.1530312066,4.9528840297,0.02
 05/06  18:00:00,124.916139043,29.9121452781,23.8103561927,0.0,12.3672932834,24.9413748627,81.9521195865,76.9792355568,4.9528840297,0.02
 05/06  19:00:00,128.210555211,31.5814479908,21.8582444353,0.0,12.3672932834,24.9413748627,89.6201891081,84.6473050784,4.9528840297,0.02
 05/06  20:00:00,119.781738117,30.8660325425,19.4341453445,0.0,4.12243109448,16.0517297156,99.8529860179,96.8612556001,2.97173041782,0.02
 05/06  21:00:00,79.6336047332,14.956072639,10.3680179002,0.0,4.12243109448,15.9888894789,56.6098897035,53.6181592857,2.97173041782,0.02
 05/06  22:00:00,107.229728254,24.9267877317,17.1257473198,0.0,4.12243109448,15.9888894789,96.0064503139,93.0147198961,2.97173041782,0.02
 05/06  23:00:00,89.8728794641,19.9414301854,12.6794948371,0.0,4.12243109448,15.9888894789,77.877613314,74.8858828961,2.97173041782,0.02
 05/06  24:00:00,101.653946216,25.8806749961,15.042494581,0.0,4.12243109448,15.9888894789,96.6083494983,93.6166190805,2.97173041782,0.02
 05/07  01:00:00,83.7711600942,20.4183738176,11.678426292,0.0,2.06121554724,15.9888894789,78.6778520736,75.6861216558,2.97173041782,0.02
 05/07  02:00:00,96.1861721778,24.9267877317,14.494730206,0.0,2.06121554724,15.9888894789,100.923046046,97.9313156283,2.97173041782,0.02
 05/07  03:00:00,84.6996334424,21.253025174,11.1377634186,0.293947117066,2.06121554724,15.9888894789,81.8067948728,78.815064455,2.97173041782,0.02
 05/07  04:00:00,98.4079185321,24.9267877317,13.8541077916,0.0,2.06121554724,15.9888894789,102.636846711,99.6451162928,2.97173041782,0.02
 05/07  05:00:00,85.7516757646,21.0860949027,10.0151771379,0.815626534168,2.06121554724,15.9888894789,82.669756655,79.6780262372,2.97173041782,0.02
 05/07  06:00:00,83.6117509946,25.1652595478,13.1180875772,0.0775363015094,2.06121554724,15.9888894789,102.797484622,99.8057542045,2.97173041782,0.02
 05/07  07:00:00,72.7467717166,20.8953174498,12.6727503899,0.551660619568,2.06121554724,15.9888894789,80.2872808046,77.2955503868,2.97173041782,0.02
 05/07  08:00:00,117.479589471,26.929950987,18.7134073928,0.188501461079,4.12243109448,41.7362269337,102.611134391,89.0581312695,4.9528840297,8.60011909136
 05/07  09:00:00,104.887398615,21.5630385349,16.4236784112,0.131388521047,4.12243109448,41.7362269337,73.6431337061,68.6702496764,4.9528840297,0.02
 05/07  10:00:00,123.294751277,26.5483960812,22.8731048092,0.0878886344287,4.12243109448,41.7362269337,89.7196585945,84.7467745648,4.9528840297,0.02
 05/07  11:00:00,108.211359869,21.4676498084,19.9078430053,0.0644557968038,4.12243109448,41.7362269337,72.2913612508,67.3184772211,4.9528840297,0.02
 05/07  12:00:00,120.96788296,26.4530073548,25.0240680778,0.0384862589578,4.12243109448,41.7362269337,88.5651900113,83.5923059816,4.9528840297,0.02
 05/07  13:00:00,106.303353688,21.8492047142,21.4718661315,0.0131138478648,4.12243109448,41.7362269337,71.6859318529,66.7130478232,4.9528840297,0.02
 05/07  14:00:00,122.827550152,26.8345622606,27.3218485002,0.0,4.12243109448,41.7362269337,87.4777835047,82.504899475,4.9528840297,0.02
 05/07  15:00:00,105.373344767,20.9907061762,20.3060447957,0.0,4.12243109448,41.7362269337,70.5946250092,65.6217409795,4.9528840297,0.02
 05/07  16:00:00,105.205183233,26.929950987,25.0925638825,0.0,4.12243109448,24.8785346261,87.0976194897,82.12473546,4.9528840297,0.02
 05/07  17:00:00,68.614198316,17.9256950444,16.2179276085,0.0,2.06121554724,15.9888894789,67.0990989099,64.107368492,2.97173041782,0.02
 05/07  18:00:00,70.8486436482,18.6950907988,16.4948087465,0.0,2.06121554724,15.9888894789,77.1571145194,74.1653841016,2.97173041782,0.02
 05/07  19:00:00,75.3864186239,21.372261082,14.9999137879,0.0,2.06121554724,15.9888894789,79.4894081009,76.4976776831,2.97173041782,0.02
 05/07  20:00:00,85.8932682954,20.8953174498,12.3456394375,0.0,2.06121554724,15.9888894789,79.404236497,76.4125060792,2.97173041782,0.02
 05/07  21:00:00,95.1060393921,25.4037313639,13.4079203008,0.0,2.06121554724,15.9888894789,99.9842026079,96.9924721901,2.97173041782,0.02
 05/07  22:00:00,84.0283882675,21.372261082,10.9087710778,0.0221909647243,2.06121554724,15.9888894789,81.5269905787,78.5352601609,2.97173041782,0.02
 05/07  23:00:00,91.2498309657,24.9267877317,13.4828146093,0.0,2.06121554724,15.9888894789,102.171534292,99.1798038744,2.97173041782,0.02
 05/07  24:00:00,80.7335925678,21.2768723556,11.0971311329,0.128158233716,2.06121554724,15.9888894789,83.3112236131,80.3194931953,2.97173041782,0.02
 05/08  01:00:00,94.1770285461,26.2622299019,12.3973643157,0.446109742525,4.12243109448,15.9888894789,103.728692488,100.73696207,2.97173041782,0.02
 05/08  02:00:00,83.6047574326,20.7999287234,8.59169705018,0.631902116171,4.12243109448,15.9888894789,83.1257943431,80.1340639253,2.97173041782,0.02
 05/08  03:00:00,94.8456524875,25.4037313639,9.82208778982,0.489543267543,4.12243109448,15.9888894789,103.763092657,100.771362239,2.97173041782,0.02
 05/08  04:00:00,125.95370444,32.0424935019,10.7065690888,1.83787110275,12.3672932834,24.9413748627,116.908548469,111.93566444,4.9528840297,0.02
 05/08  05:00:00,148.306575985,31.8533380095,13.0387449453,24.3390590913,12.3672932834,24.9413748627,181.712539696,176.739655666,4.9528840297,0.02
 05/08  06:00:00,187.239791075,32.8857152623,14.1018236745,19.3033186746,24.7345865669,70.7195625826,150.830034917,140.904266857,9.90576805939,0.02
 05/08  07:00:00,208.874697284,32.9506641738,16.6727113373,12.0875615607,37.1018798503,92.3937384068,125.367773388,115.442005328,9.90576805939,0.02
 05/08  08:00:00,227.19959272,32.9894874147,21.5844632067,8.54161401007,37.1018798503,104.434947198,125.021277402,106.491147339,9.90576805939,8.62436200344
 05/08  09:00:00,251.268398376,33.0791971838,26.0004124117,5.92243115861,37.1018798503,116.476155989,110.016343374,100.090575314,9.90576805939,0.02
 05/08  10:00:00,254.101381503,33.1658490192,28.3488627012,4.3653288518,37.1018798503,116.476155989,115.113494613,96.5734777242,9.90576805939,8.63424882914
 05/08  11:00:00,255.583970029,33.2833427854,30.5926091361,2.85620950234,37.1018798503,116.476155989,102.715504057,92.7897359978,9.90576805939,0.02
 05/08  12:00:00,244.385091597,33.4080264869,32.1444328599,1.83520053,37.1018798503,104.434947198,108.433648672,89.896840028,9.90576805939,8.63104058465
 05/08  13:00:00,252.212175472,33.5477827914,32.3125503811,1.35439295859,37.1018798503,116.476155989,97.5077249528,87.5819568934,9.90576805939,0.02
 05/08  14:00:00,253.028240275,33.7928290921,32.3854152519,0.934842609475,37.1018798503,116.476155989,103.36426604,84.8245576128,9.90576805939,8.63394036817
 05/08  15:00:00,249.546387985,33.96549874,32.5160173523,0.617068989788,37.1018798503,116.476155989,92.9585577133,83.032789654,9.90576805939,0.02
 05/08  16:00:00,244.376712308,34.0855256407,29.9435800239,0.403553353012,37.1018798503,116.476155989,100.063291752,81.5296852741,9.90576805939,8.62783841809
 05/08  17:00:00,244.880800525,34.2277981419,28.1467813555,0.272622324357,37.1018798503,116.476155989,90.296319078,80.3705510186,9.90576805939,0.02
 05/08  18:00:00,159.877342379,31.8199198069,23.240762723,0.0,24.7345865669,47.5788473902,66.2483488019,61.2754647722,4.9528840297,0.02
 05/08  19:00:00,157.766843597,32.1776275311,19.3419059054,0.0,24.7345865669,47.5788473902,71.7669068421,66.7940228124,4.9528840297,0.02
 05/08  20:00:00,146.430803781,30.8660325425,17.9170523803,0.0,12.3672932834,38.6892022431,87.0096206417,84.0178902239,2.97173041782,0.02
 05/08  21:00:00,102.099884616,18.7103969784,10.0100697818,0.0,12.3672932834,27.0668015668,63.9326130437,60.9408826259,2.97173041782,0.02
 05/08  22:00:00,97.3544016336,25.8806749961,10.8891483584,0.0,4.12243109448,15.9888894789,87.9042958591,84.9125654413,2.97173041782,0.02
 05/08  23:00:00,84.8501357957,19.9414301854,8.83115017066,0.0,4.12243109448,15.9888894789,73.684236359,70.6925059411,2.97173041782,0.02
 05/08  24:00:00,97.0581186493,26.1191468122,9.47545611509,0.0,4.12243109448,15.9888894789,92.7424449215,89.7507145037,2.97173041782,0.02
 05/09  01:00:00,85.3758582915,20.513762544,7.17097287906,0.118084896345,4.12243109448,15.9888894789,76.1624683613,73.1707379435,2.97173041782,0.02
 05/09  02:00:00,97.8554462403,25.4037313639,7.50840683574,0.210135168886,4.12243109448,15.9888894789,104.382749125,92.8091573752,2.97173041782,8.60186133155
 05/09  03:00:00,87.0705046067,20.9907061762,6.07330962258,0.921864974743,4.12243109448,15.9888894789,78.1615095343,75.1697791165,2.97173041782,0.02
 05/09  04:00:00,128.603236597,32.0424935019,8.38783192891,1.9171091533,12.3672932834,24.9413748627,108.425599972,103.452715942,4.9528840297,0.02
 05/09  05:00:00,145.996461333,31.8727492254,10.5135257823,20.4386314571,12.3672932834,24.9413748627,172.426243027,167.453358997,4.9528840297,0.02
 05/09  06:00:00,187.046701202,32.9358773537,11.485918666,17.0308451975,24.7345865669,70.7195625826,147.041741745,137.115973686,9.90576805939,0.02
 05/09  07:00:00,207.505261891,33.096987201,14.0058895227,8.93900230466,37.1018798503,92.3937384068,117.3411059,107.415337841,9.90576805939,0.02
 05/09  08:00:00,214.368576887,33.2162103424,17.4121509532,6.59930103476,37.1018798503,104.434947198,107.649365003,97.7235969437,9.90576805939,0.02
 05/09  09:00:00,224.011434253,33.3319957357,21.6939623265,4.76261180735,37.1018798503,116.476155989,112.627880941,94.0929755332,9.90576805939,8.6291373483
 05/09  10:00:00,224.81885488,33.4660801099,25.1505551413,3.29412890497,37.1018798503,116.476155989,101.288287255,91.3625191952,9.90576805939,0.02
 05/09  11:00:00,233.275028345,33.6086580635,29.8566172105,2.01658987957,37.1018798503,116.476155989,106.961275075,88.4197961181,9.90576805939,8.63571089723
 05/09  12:00:00,231.272751414,33.8987742974,35.0918949045,1.27234136444,37.1018798503,104.434947198,94.9891464477,85.0633783883,9.90576805939,0.02
 05/09  13:00:00,252.249676381,34.1927604632,38.3464618802,0.656801706276,37.1018798503,116.476155989,101.00569501,82.4642069712,9.90576805939,8.63571997965
 05/09  14:00:00,247.358073199,34.4999182544,39.4670709563,0.268936150263,37.1018798503,116.476155989,90.8419987572,80.9162306978,9.90576805939,0.02
 05/09  15:00:00,237.729241547,34.8806168048,40.8436808336,0.0997738361963,37.1018798503,116.476155989,98.3089070347,79.7707678285,9.90576805939,8.63237114681
 05/09  16:00:00,240.250725449,35.2893774646,41.9708594594,0.0175713735562,37.1018798503,116.476155989,87.6245860929,77.6988180335,9.90576805939,0.02
 05/09  17:00:00,244.28128387,35.5306912124,39.0892770932,0.0,37.1018798503,116.476155989,85.7515884437,75.8258203843,9.90576805939,0.02
 05/09  18:00:00,153.192742454,32.0106972598,28.2715295221,0.0,24.7345865669,47.5788473902,64.2494960619,59.2766120322,4.9528840297,0.02
 05/09  19:00:00,149.541383188,31.8199198069,22.8374829945,0.0,24.7345865669,47.5788473902,69.1442177004,64.1713336707,4.9528840297,0.02
 05/09  20:00:00,137.025604424,31.9789010176,19.4214671969,0.0,12.3672932834,38.6892022431,92.9794918008,81.3987890345,2.97173041782,8.60897234848
 05/09  21:00:00,95.1052743318,18.8579901864,10.0108552293,0.0,12.3672932834,27.0668015668,57.952558877,54.9608284591,2.97173041782,0.02
 05/09  22:00:00,91.5749314478,24.9267877317,12.1373109433,0.0,4.12243109448,15.9888894789,87.0739049882,84.0821745704,2.97173041782,0.02
 05/09  23:00:00,82.8762624441,21.1337892659,8.7846727703,0.0,4.12243109448,15.9888894789,72.3935684469,69.4018380291,2.97173041782,0.02
 05/09  24:00:00,92.9700267475,24.9267877317,9.98955757751,0.0,4.12243109448,15.9888894789,92.0757769806,89.0840465628,2.97173041782,0.02
 05/10  01:00:00,83.0048288848,19.9414301854,7.76238577303,0.0,4.12243109448,15.9888894789,75.5193908288,72.527660411,2.97173041782,0.02
 05/10  02:00:00,95.8817197127,26.1191468122,8.92582014865,0.0632971742284,4.12243109448,15.9888894789,94.3657032855,91.3739728677,2.97173041782,0.02
 05/10  03:00:00,83.7436160021,20.2275963647,6.80992130385,0.0786585642143,4.12243109448,15.9888894789,77.2852020897,74.2934716719,2.97173041782,0.02
 05/10  04:00:00,126.179620672,32.1378822284,9.01700562246,0.990818445819,12.3672932834,24.9413748627,106.856160204,101.883276175,4.9528840297,0.02
 05/10  05:00:00,141.121038786,31.9057579357,10.5996273599,16.1809901686,12.3672932834,24.9413748627,169.921635842,164.948751813,4.9528840297,0.02
 05/10  06:00:00,182.836710156,32.9577543588,11.7948431963,13.6568747585,24.7345865669,70.7195625826,143.93667404,134.010905981,9.90576805939,0.02
 05/10  07:00:00,203.403710529,33.2325481043,15.6422233429,6.4677881994,37.1018798503,92.3937384068,113.756548079,103.83078002,9.90576805939,0.02
 05/10  08:00:00,213.934272317,33.4285224018,20.7742469982,4.38503314654,37.1018798503,104.434947198,114.144915348,95.6134664835,9.90576805939,8.62568080539
 05/10  09:00:00,239.226001169,33.6751248145,25.5110493474,3.00805394727,37.1018798503,116.476155989,100.202086187,90.2763181272,9.90576805939,0.02
 05/10  10:00:00,257.433421163,33.8784716762,34.960899292,1.9062812428,37.1018798503,116.476155989,96.5157558744,86.589987815,9.90576805939,0.02
 05/10  11:00:00,273.815874245,34.0814399195,45.5944713859,1.20156274885,37.1018798503,116.476155989,102.192948805,83.6515893097,9.90576805939,8.63559143622
 05/10  12:00:00,270.255109177,34.4926297624,52.0639285849,0.639793129033,37.1018798503,104.434947198,90.7263692676,80.8006012082,9.90576805939,0.02
 05/10  13:00:00,279.929509694,34.9354949412,54.0044543945,0.257522085784,37.1018798503,116.476155989,97.1903843334,78.6488937372,9.90576805939,8.63572253685
 05/10  14:00:00,286.275064934,35.4082118848,56.0212169811,0.0662606808901,37.1018798503,116.476155989,86.3719072259,76.4461391665,9.90576805939,0.02
 05/10  15:00:00,278.506219148,35.9405533998,58.3297730988,0.000339500805726,37.1018798503,116.476155989,93.223260349,74.6851749537,9.90576805939,8.63231733591
 05/10  16:00:00,271.109678356,36.4374522876,59.2059412561,0.0,37.1018798503,116.476155989,83.5687902839,73.6430222245,9.90576805939,0.02
 05/10  17:00:00,273.574982596,36.7421827374,58.826796434,0.0,37.1018798503,116.476155989,90.7841688793,72.2598577087,9.90576805939,8.6185431112
 05/10  18:00:00,176.743075881,32.1077857794,43.7460237908,0.0,24.7345865669,47.5788473902,62.1343161947,57.161432165,4.9528840297,0.02
 05/10  19:00:00,173.503478551,31.8208400497,36.3073545069,0.0,24.7345865669,47.5788473902,65.9413216552,60.9684376255,4.9528840297,0.02
 05/10  20:00:00,146.310063821,32.1378822284,25.3344745968,0.0,12.3672932834,38.6892022431,81.2802058546,78.2884754368,2.97173041782,0.02
 05/10  21:00:00,96.048295638,18.5400277649,11.9518170693,0.0,12.3672932834,27.0668015668,56.6521883204,53.6604579026,2.97173041782,0.02
 05/10  22:00:00,87.6293977388,23.2471681925,13.8193081319,0.0,4.12243109448,15.9888894789,75.2240723559,72.2323419381,2.97173041782,0.02
 05/10  23:00:00,77.469768214,18.1425747381,10.530293673,0.0,4.12243109448,15.9888894789,65.1777756522,62.1860452343,2.97173041782,0.02
 05/10  24:00:00,92.8450377148,24.9267877317,13.3318305952,0.0,4.12243109448,15.9888894789,89.3004667849,86.308736367,2.97173041782,0.02
 05/11  01:00:00,82.7698079214,20.7999287234,10.1949190032,0.0,4.12243109448,15.9888894789,73.8657796576,70.8740492398,2.97173041782,0.02
 05/11  02:00:00,93.3459345097,25.4037313639,11.6226735706,0.0,4.12243109448,15.9888894789,92.6836411096,89.6919106917,2.97173041782,0.02
 05/11  03:00:00,81.729354813,19.9414301854,8.96193148542,0.0,4.12243109448,15.9888894789,76.1142172575,73.1224868397,2.97173041782,0.02
 05/11  04:00:00,121.39285499,31.8835122912,11.8062278167,0.0,12.3672932834,24.9413748627,104.753210955,99.7803269254,4.9528840297,0.02
 05/11  05:00:00,131.417422317,31.9272185082,14.6437714471,10.5420637667,12.3672932834,24.9413748627,167.280562659,162.30767863,4.9528840297,0.02
 05/11  06:00:00,178.20196257,33.0607243173,15.6686218488,8.16470997097,24.7345865669,70.7195625826,133.066564102,123.140796043,9.90576805939,0.02
 05/11  07:00:00,212.643668376,33.4414166819,17.4910417162,4.25276933293,37.1018798503,92.3937384068,113.174341747,103.248573687,9.90576805939,0.02
 05/11  08:00:00,215.414463859,33.5676322287,20.3568330618,2.94791217283,37.1018798503,104.434947198,116.139206736,97.6095639044,9.90576805939,8.62387477205
 05/11  09:00:00,218.846808059,33.6645254208,24.0201595794,2.00359475207,37.1018798503,116.476155989,104.779800382,94.8540323231,9.90576805939,0.02
 05/11  10:00:00,225.302720548,33.8530474524,33.6452364903,1.11179734569,37.1018798503,116.476155989,109.079693527,90.539977533,9.90576805939,8.63394793425
 05/11  11:00:00,239.087204969,34.1279300429,49.785058975,0.753530235541,37.1018798503,116.476155989,96.8694822316,86.9437141722,9.90576805939,0.02
 05/11  12:00:00,247.681419511,34.6460266374,61.8783644351,0.427872756645,37.1018798503,104.434947198,101.228982525,82.6924695663,9.90576805939,8.6307448993
 05/11  13:00:00,261.687671374,35.3370390102,68.0367770279,0.116838419851,37.1018798503,116.476155989,89.2716986082,79.3459305489,9.90576805939,0.02
 05/11  14:00:00,261.176381157,36.0695895333,70.8391103387,0.0093608385897,37.1018798503,116.476155989,95.864297211,77.3246647021,9.90576805939,8.63386444953
 05/11  15:00:00,264.133599425,36.7390249411,73.1365160521,0.0,37.1018798503,116.476155989,85.0050736494,75.07930559,9.90576805939,0.02
 05/11  16:00:00,265.407658972,37.3349473455,73.815182621,0.0,37.1018798503,116.476155989,91.8720767875,73.338687506,9.90576805939,8.62762122213
 05/11  17:00:00,266.471453375,37.6074780295,73.0429400402,0.0,37.1018798503,116.476155989,82.3137882153,72.3880201559,9.90576805939,0.02
 05/11  18:00:00,158.243477979,32.0130394737,51.1584948297,0.0,24.7345865669,47.5788473902,62.7063757826,57.7334917529,4.9528840297,0.02
 05/11  19:00:00,144.194552455,31.8220930618,36.9465662835,0.0,24.7345865669,47.5788473902,67.759562406,62.7866783763,4.9528840297,0.02
 05/11  20:00:00,124.511953962,32.1385167017,25.0751293554,0.0,12.3672932834,38.6892022431,82.913370891,79.9216404732,2.97173041782,0.02
 05/11  21:00:00,89.6159365653,18.5400277649,12.8111892886,0.0,12.3672932834,27.0668015668,57.0497091732,54.0579787554,2.97173041782,0.02
 05/11  22:00:00,79.3273648395,23.3664041005,14.479679821,0.0,4.12243109448,15.9888894789,75.5421683443,72.5504379265,2.97173041782,0.02
 05/11  23:00:00,71.7614599165,18.1425747381,10.7518747721,0.0,4.12243109448,15.9888894789,65.5529842971,62.5612538793,2.97173041782,0.02
 05/11  24:00:00,85.0098218884,24.9267877317,13.4873936283,0.0,4.12243109448,15.9888894789,89.8459979163,86.8542674985,2.97173041782,0.02
 05/12  01:00:00,77.1463821232,20.8953174498,10.9784592601,0.0,4.12243109448,15.9888894789,74.3551008826,71.3633704648,2.97173041782,0.02
 05/12  02:00:00,86.3076290756,25.4037313639,12.7071086359,0.0,4.12243109448,15.9888894789,93.1064361996,90.1147057818,2.97173041782,0.02
 05/12  03:00:00,76.5955553571,19.9414301854,9.63731689332,0.0,4.12243109448,15.9888894789,84.9476951166,73.3743831724,2.97173041782,8.6015815264
 05/12  04:00:00,113.629083521,31.8835122912,12.7429170833,0.0,12.3672932834,24.9413748627,105.346759582,100.373875552,4.9528840297,0.02
 05/12  05:00:00,124.001095184,31.9316685867,14.7290987167,10.0960719043,12.3672932834,24.9413748627,167.808848744,162.835964715,4.9528840297,0.02
 05/12  06:00:00,165.626253276,33.0894303006,15.9090593642,6.24010774155,24.7345865669,70.7195625826,132.785088288,122.859320229,9.90576805939,0.02
 05/12  07:00:00,191.400873717,33.5207635767,18.6873133877,1.90031779603,37.1018798503,92.3937384068,111.354638674,101.428870615,9.90576805939,0.02
 05/12  08:00:00,200.705771483,33.8269182327,22.4944699067,1.4472247294,37.1018798503,104.434947198,104.361834341,94.4360662817,9.90576805939,0.02
 05/12  09:00:00,221.25393368,34.1296971448,31.6703863389,1.19616409518,37.1018798503,116.476155989,108.727783753,90.1931754951,9.90576805939,8.62884019887
 05/12  10:00:00,236.20272786,34.4439770831,46.6739809841,0.82651069368,37.1018798503,116.476155989,97.1897105822,87.2639425228,9.90576805939,0.02
 05/12  11:00:00,251.288621403,34.7571073722,59.6853635448,0.450481199837,37.1018798503,116.476155989,103.263290671,84.7221411274,9.90576805939,8.63538148451
 05/12  12:00:00,261.379942463,35.4249862409,70.0079753489,0.13447197527,37.1018798503,104.434947198,90.5548518831,80.6290838237,9.90576805939,0.02
 05/12  13:00:00,275.831904255,36.1347174393,73.2597072326,0.0111783674835,37.1018798503,116.476155989,96.4985561995,77.957414423,9.90576805939,8.63537371711
 05/12  14:00:00,272.081492907,36.7559211394,73.8971834354,0.0,37.1018798503,116.476155989,86.3060178936,76.3802498343,9.90576805939,0.02
 05/12  15:00:00,273.209340686,37.5176953145,74.9291353413,0.0,37.1018798503,116.476155989,84.0431975881,74.1174295287,9.90576805939,0.02
 05/12  16:00:00,276.228569196,38.1502049663,75.5841664727,0.0,37.1018798503,116.476155989,90.3580586783,71.8247561722,9.90576805939,8.62753444678
 05/12  17:00:00,277.823101159,38.4189372873,74.044793888,0.0,37.1018798503,116.476155989,80.4531016875,70.5273336281,9.90576805939,0.02
 05/12  18:00:00,162.316443572,32.1141143565,50.2296892131,0.0,24.7345865669,47.5788473902,62.0947321882,57.1218481585,4.9528840297,0.02
 05/12  19:00:00,152.439942142,31.8270745225,41.4043783127,0.0,24.7345865669,47.5788473902,66.2714045771,61.2985205474,4.9528840297,0.02
 05/12  20:00:00,133.637471142,32.2993039935,31.7042174511,0.0,12.3672932834,38.6892022431,89.4691895084,77.888545803,2.97173041782,8.60891328763
 05/12  21:00:00,94.3146566494,19.6960804849,16.3046100239,0.0,12.3672932834,27.0668015668,58.4983107404,55.5065803226,2.97173041782,0.02
 05/12  22:00:00,81.2450556503,23.239219132,16.8612444426,0.0,4.12243109448,15.9888894789,77.3589497812,74.3672193634,2.97173041782,0.02
 05/12  23:00:00,64.4212862516,14.9128883942,9.56048240597,0.0,4.12243109448,15.9888894789,50.7683353349,47.7766049171,2.97173041782,0.02
 05/12  24:00:00,86.4371780689,26.3576186284,16.3675517495,0.0,4.12243109448,15.9888894789,93.7592536856,90.7675232678,2.97173041782,0.02
 05/13  01:00:00,75.0983058841,19.9414301854,11.6537491958,0.0,4.12243109448,15.9888894789,73.1648282498,70.1730978319,2.97173041782,0.02
 05/13  02:00:00,85.6467932546,26.1668411755,13.5161876446,0.0,4.12243109448,15.9888894789,92.6886296074,89.6968991896,2.97173041782,0.02
 05/13  03:00:00,74.815740785,19.9414301854,11.1755799989,0.0,4.12243109448,15.9888894789,75.5055910934,72.5138606756,2.97173041782,0.02
 05/13  04:00:00,90.5128058129,29.9121452781,15.8703599993,0.0,4.12243109448,16.0517297156,110.765654976,107.773924558,2.97173041782,0.02
 05/13  05:00:00,88.1173408847,29.9121452781,15.265328339,0.0,4.12243109448,16.0517297156,111.601074612,108.609344195,2.97173041782,0.02
 05/13  06:00:00,101.988561269,32.7738070713,15.2604307924,0.0,4.12243109448,39.6058045677,91.4718458528,88.4801154349,2.97173041782,0.02
 05/13  07:00:00,147.838062632,32.8363826871,19.3967098624,11.6479241941,12.3672932834,65.3531420225,142.200626686,137.227742656,4.9528840297,0.02
 05/13  08:00:00,146.820778758,32.8169491889,23.4233174272,8.73372069445,12.3672932834,68.2430321324,138.278536017,133.305651987,4.9528840297,0.02
 05/13  09:00:00,182.619533655,32.8667994565,35.3355131366,4.11283940114,16.4897243779,93.1370602926,126.586365222,118.641750775,7.92461444751,0.02
 05/13  10:00:00,193.744505739,32.8826676053,48.2445888634,2.31274705336,16.4897243779,93.1370602926,130.384364572,113.845960103,7.92461444751,8.61379002139
 05/13  11:00:00,195.919374335,32.8856541551,51.4427144,1.28653241839,16.4897243779,93.1370602926,119.434535723,111.489921276,7.92461444751,0.02
 05/13  12:00:00,186.895680992,32.9189491075,52.0897366796,0.734165103789,16.4897243779,83.9857416113,117.313781677,109.36916723,7.92461444751,0.02
 05/13  13:00:00,187.220260088,32.9907770489,52.4966088932,0.359546186998,16.4897243779,83.9857416113,115.229027674,107.284413226,7.92461444751,0.02
 05/13  14:00:00,187.972451317,33.0822016798,52.9935140934,0.1443149145,16.4897243779,83.9857416113,113.516531528,105.571917081,7.92461444751,0.02
 05/13  15:00:00,163.74820227,32.7738070713,44.7764834421,0.0,12.3672932834,70.6512738906,56.9942483323,52.0213643026,4.9528840297,0.02
 05/13  16:00:00,160.68473788,32.7738070713,43.215297073,0.0,12.3672932834,70.6512738906,63.9674604905,50.4037698846,4.9528840297,8.61080657614
 05/13  17:00:00,146.10684801,32.7738070713,42.1607008717,0.0,12.3672932834,58.1284167478,59.0298512897,54.05696726,4.9528840297,0.02
 05/13  18:00:00,101.934861427,31.3429761747,32.6070648843,0.0,12.3672932834,24.9413748627,82.7462883256,77.7734042959,4.9528840297,0.02
 05/13  19:00:00,103.494211757,32.058391623,31.1018331206,0.0,12.3672932834,24.9413748627,90.6459737016,85.6730896719,4.9528840297,0.02
 05/13  20:00:00,92.6978052259,30.3890889103,27.3634033195,0.0,4.12243109448,16.0517297156,100.268183777,97.276453359,2.97173041782,0.02
 05/13  21:00:00,66.348410306,15.9099599035,14.8384619983,0.0,4.12243109448,15.9888894789,56.2113202402,53.2195898224,2.97173041782,0.02
 05/13  22:00:00,65.1230212396,14.956072639,13.7850083763,0.0,4.12243109448,15.9888894789,57.5114388818,54.5197084639,2.97173041782,0.02
 05/13  23:00:00,71.6536852587,18.8795823088,15.2858918563,0.0,4.12243109448,15.9888894789,67.2657911768,64.274060759,2.97173041782,0.02
 05/13  24:00:00,76.0686183196,19.9414301854,17.0203696824,0.0,4.12243109448,15.9888894789,78.2512538076,75.2595233897,2.97173041782,0.02
 05/14  01:00:00,68.6363611961,17.4487514122,14.9116053182,0.0,2.06121554724,15.9888894789,72.6446227435,69.6528923257,2.97173041782,0.02
 05/14  02:00:00,72.8606140237,21.372261082,16.9041264603,0.0,2.06121554724,15.9888894789,80.329249331,77.3375189132,2.97173041782,0.02
 05/14  03:00:00,78.808072569,24.9267877317,20.1706262103,0.0,2.06121554724,15.9888894789,97.9291785352,94.9374481174,2.97173041782,0.02
 05/14  04:00:00,71.4448557607,19.9414301854,16.0223711804,0.0,2.06121554724,15.9888894789,81.0555506318,78.063820214,2.97173041782,0.02
 05/14  05:00:00,79.024198098,24.9267877317,19.4160520268,0.0,2.06121554724,15.9888894789,101.576664865,98.5849344474,2.97173041782,0.02
 05/14  06:00:00,60.0092897199,21.372261082,15.2947312221,0.0,2.06121554724,15.9888894789,81.3239884561,78.3322580383,2.97173041782,0.02
 05/14  07:00:00,70.685569433,24.9267877317,19.2895697642,0.0,2.06121554724,15.9888894789,101.04952718,98.0577967619,2.97173041782,0.02
 05/14  08:00:00,93.038611148,21.7538159878,18.8986925018,0.0,4.12243109448,41.7362269337,76.7792582726,71.8063742429,4.9528840297,0.02
 05/14  09:00:00,103.104369727,26.8345622606,24.9549645756,0.0,4.12243109448,41.7362269337,92.0556749242,87.0827908945,4.9528840297,0.02
 05/14  10:00:00,93.0508744391,21.1337892659,21.1127602912,0.0,4.12243109448,41.7362269337,73.9146821645,68.9417981348,4.9528840297,0.02
 05/14  11:00:00,102.750636275,26.3576186284,28.2164761168,0.0,4.12243109448,41.7362269337,90.699235029,85.7263509993,4.9528840297,0.02
 05/14  12:00:00,94.261744364,21.6584272613,23.8752467548,0.0,4.12243109448,41.7362269337,72.7016648422,67.7287808125,4.9528840297,0.02
 05/14  13:00:00,101.75530071,26.5960904445,27.3368744473,0.0,4.12243109448,41.7362269337,91.3354816374,86.3625976077,4.9528840297,0.02
 05/14  14:00:00,92.6355301807,21.8492047142,22.5655752451,0.00260481394748,4.12243109448,41.7362269337,73.4769916156,68.504107586,4.9528840297,0.02
 05/14  15:00:00,99.6767005671,26.3576186284,25.9276273656,0.00775348515118,4.12243109448,41.7362269337,91.1826424936,86.2097584639,4.9528840297,0.02
 05/14  16:00:00,73.2074713168,21.372261082,20.351146522,0.0102878343173,4.12243109448,24.8785346261,74.1528733969,69.1799893672,4.9528840297,0.02
 05/14  17:00:00,59.9703441397,21.372261082,18.3287073078,0.0176567236598,2.06121554724,15.9888894789,85.9119657358,74.3383896569,2.97173041782,8.6018456611
 05/14  18:00:00,48.133521392,14.956072639,12.6956090986,0.0,2.06121554724,15.9888894789,60.1963457097,57.2046152919,2.97173041782,0.02
 05/14  19:00:00,52.6670327172,18.7603464008,13.8546795915,0.00286171021452,2.06121554724,15.9888894789,72.7395812385,69.7478508207,2.97173041782,0.02
 05/14  20:00:00,69.3415806461,19.9414301854,15.9791076276,0.0,2.06121554724,15.9888894789,81.938288695,78.9465582772,2.97173041782,0.02
 05/14  21:00:00,79.3640469479,26.1668411755,20.1650712876,0.0319530546267,2.06121554724,15.9888894789,101.978822272,98.9870918546,2.97173041782,0.02
 05/14  22:00:00,69.2990576113,19.9414301854,16.1180902038,0.0,2.06121554724,15.9888894789,82.6473777314,79.6556473136,2.97173041782,0.02
 05/14  23:00:00,79.2204337367,26.3576186284,19.696704344,0.127955107047,2.06121554724,15.9888894789,103.056392507,100.064662089,2.97173041782,0.02
 05/14  24:00:00,69.5500434339,20.6091512705,15.5618638427,0.0795704963899,2.06121554724,15.9888894789,83.344277671,80.3525472532,2.97173041782,0.02
 05/15  01:00:00,79.1298422458,25.4037313639,18.3587874266,0.104504877853,4.12243109448,15.9888894789,102.808754923,99.8170245056,2.97173041782,0.02
 05/15  02:00:00,72.2489612956,21.372261082,14.6314518764,0.575699010473,4.12243109448,15.9888894789,83.1543517906,80.1626213728,2.97173041782,0.02
 05/15  03:00:00,80.2031525639,26.2622299019,17.621155165,0.780765558735,4.12243109448,15.9888894789,103.663049246,100.671318828,2.97173041782,0.02
 05/15  04:00:00,104.791229945,31.8517160491,19.5863202858,0.73296195515,12.3672932834,24.9413748627,116.329117394,111.356233364,4.9528840297,0.02
 05/15  05:00:00,122.300481315,31.8459559359,22.3790431207,17.9108109078,12.3672932834,24.9413748627,180.560883752,175.587999722,4.9528840297,0.02
 05/15  06:00:00,164.211074422,32.8817269161,22.7023599207,12.4966861471,24.7345865669,70.7195625826,144.908047255,134.982279195,9.90576805939,0.02
 05/15  07:00:00,191.780328098,32.9772958942,22.8864115436,5.74400168816,37.1018798503,92.3937384068,121.987361665,112.061593606,9.90576805939,0.02
 05/15  08:00:00,203.871883277,33.084806438,23.9137328877,4.65731108641,37.1018798503,104.434947198,116.215543447,106.289775387,9.90576805939,0.02
 05/15  09:00:00,215.972818393,33.2099844474,25.3917418213,3.11346806812,37.1018798503,116.476155989,120.380388123,101.845970748,9.90576805939,8.6286493156
 05/15  10:00:00,217.380018043,33.3180473636,27.6363271572,2.16735963969,37.1018798503,116.476155989,108.25800595,98.3322378901,9.90576805939,0.02
 05/15  11:00:00,219.187169559,33.4167482497,29.7037418209,1.80819181942,37.1018798503,116.476155989,114.311872017,95.7711122056,9.90576805939,8.6349917521
 05/15  12:00:00,206.550073916,33.518263216,29.3197682449,1.49534529312,37.1018798503,104.434947198,103.592859897,93.6670918375,9.90576805939,0.02
 05/15  13:00:00,217.60224013,33.6086793769,28.4997928699,1.23527067553,37.1018798503,116.476155989,110.245845652,91.7049189829,9.90576805939,8.63515861003
 05/15  14:00:00,217.415168566,33.6707654762,28.4392519632,1.04687919271,37.1018798503,116.476155989,100.266080387,90.3403123279,9.90576805939,0.02
 05/15  15:00:00,215.772892466,33.7217022797,26.8308077146,0.962303083373,37.1018798503,116.476155989,107.788685393,89.2511144221,9.90576805939,8.6318029111
 05/15  16:00:00,214.261355647,33.7579955174,25.2666758682,0.979221588787,37.1018798503,116.476155989,98.348576649,88.4228085896,9.90576805939,0.02
 05/15  17:00:00,213.63816928,33.7862646795,24.5769610246,1.01861344839,37.1018798503,116.476155989,97.6576390145,87.7318709551,9.90576805939,0.02
 05/15  18:00:00,125.907873773,31.2634855693,21.6538855896,0.0,24.7345865669,47.5788473902,82.3712842222,68.8096058498,4.9528840297,8.60879434269
 05/15  19:00:00,126.827523946,32.1378822284,21.6991563077,0.0,24.7345865669,47.5788473902,78.4646077759,73.4917237462,4.9528840297,0.02
 05/15  20:00:00,117.465465379,29.9121452781,21.7247788886,0.0,12.3672932834,38.6892022431,92.0757412838,89.084010866,2.97173041782,0.02
 05/15  21:00:00,85.2806970131,17.193197592,12.6654163851,0.0,12.3672932834,27.0668015668,58.7450512436,55.7533208258,2.97173041782,0.02
 05/15  22:00:00,75.354767364,22.17404502,17.0610245144,0.0,4.12243109448,15.9888894789,83.8932351326,80.9015047148,2.97173041782,0.02
 05/15  23:00:00,71.4443035108,20.8953174498,14.665589376,0.0,4.12243109448,15.9888894789,75.3840483866,72.3923179688,2.97173041782,0.02
 05/15  24:00:00,79.6530525398,26.3576186284,17.8386957298,0.064305305879,4.12243109448,15.9888894789,94.0678872057,91.0761567878,2.97173041782,0.02
 05/16  01:00:00,70.7567424123,19.9414301854,13.7273793412,0.0,4.12243109448,15.9888894789,76.6626104562,73.6708800384,2.97173041782,0.02
 05/16  02:00:00,81.7602882089,26.1191468122,15.992790724,0.123152350034,4.12243109448,15.9888894789,95.6775185563,92.6857881385,2.97173041782,0.02
 05/16  03:00:00,74.6621985224,21.372261082,12.1748817004,0.541518765921,4.12243109448,15.9888894789,77.6017688847,74.6100384669,2.97173041782,0.02
 05/16  04:00:00,109.453532272,31.5019573854,15.2413030762,0.412770737959,12.3672932834,24.9413748627,107.232986445,102.260102415,4.9528840297,0.02
 05/16  05:00:00,129.663779984,32.3666763476,16.233004874,18.6578513136,12.3672932834,24.9413748627,171.095982261,166.123098231,4.9528840297,0.02
 05/16  06:00:00,170.853987262,32.9153882442,16.054778946,13.4110961693,24.7345865669,70.7195625826,137.085735313,127.159967254,9.90576805939,0.02
 05/16  07:00:00,196.598708411,33.186370413,17.0992697464,8.41582636047,37.1018798503,92.3937384068,117.788153415,107.862385355,9.90576805939,0.02
 05/16  08:00:00,202.837417641,33.3167062473,19.1169075253,7.01431800449,37.1018798503,104.434947198,120.872129298,102.341142185,9.90576805939,8.62521905405
 05/16  09:00:00,215.547183322,33.4160021978,22.1106081064,5.76295837827,37.1018798503,116.476155989,108.734685541,98.808917482,9.90576805939,0.02
 05/16  10:00:00,216.302298791,33.5031362768,24.0284569366,4.51239811031,37.1018798503,116.476155989,114.310803668,95.7728642836,9.90576805939,8.63217132518
 05/16  11:00:00,215.728711101,33.5850896814,24.4723309562,3.41283699303,37.1018798503,116.476155989,103.033779591,93.1080115317,9.90576805939,0.02
 05/16  12:00:00,203.415029555,33.6665723461,24.6321870374,2.77004136307,37.1018798503,104.434947198,109.548923299,91.0128527517,9.90576805939,8.63030248786
 05/16  13:00:00,214.96563872,33.7471783898,24.5927410789,2.36726558852,37.1018798503,116.476155989,98.970284953,89.0445168936,9.90576805939,0.02
 05/16  14:00:00,214.428550468,33.8129592199,24.3234326204,2.03385079818,37.1018798503,116.476155989,106.18356462,87.6444326683,9.90576805939,8.63336389252
 05/16  15:00:00,214.308437731,33.88102155,24.4061050003,1.76328045362,37.1018798503,116.476155989,96.2907411948,86.3649731354,9.90576805939,0.02
 05/16  16:00:00,213.813869745,33.9188269242,24.0194530413,1.61809851594,37.1018798503,116.476155989,95.4422741986,85.5165061392,9.90576805939,0.02
 05/16  17:00:00,213.328183885,33.9263900689,23.5561252985,1.58934324817,37.1018798503,116.476155989,103.753548934,85.2295578456,9.90576805939,8.61822302906
 05/16  18:00:00,124.603112002,31.1442496613,20.4683842651,0.0,24.7345865669,47.5788473902,72.8132725754,67.8403885457,4.9528840297,0.02
 05/16  19:00:00,124.675839287,32.1378822284,19.5474776571,0.0,24.7345865669,47.5788473902,77.678385192,72.7055011623,4.9528840297,0.02
 05/16  20:00:00,116.418725111,29.9121452781,19.3636597292,0.0,12.3672932834,38.6892022431,90.9312677902,87.9395373724,2.97173041782,0.02
 05/16  21:00:00,87.9523360952,18.3810465542,12.0783887025,0.004342628238,12.3672932834,27.0668015668,61.8018193504,58.8100889326,2.97173041782,0.02
 05/16  22:00:00,80.2187157085,24.9267877317,16.7752820958,0.0,4.12243109448,15.9888894789,89.6452801216,86.6535497037,2.97173041782,0.02
