Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  23:00:00,73.3455620646,21.1814836291,13.3418969848,0.0138417233665,4.12243109448,15.9888894789,73.7045859072,70.7128554893,2.97173041782,0.02
 05/16  24:00:00,83.1700365148,25.64220318,16.5830837632,0.0375164517872,4.12243109448,15.9888894789,93.0022919522,90.0105615344,2.97173041782,0.02
 05/17  01:00:00,74.7208547398,20.4183738176,13.5885471525,0.0594520461225,4.12243109448,15.9888894789,75.5567832779,72.5650528601,2.97173041782,0.02
 05/17  02:00:00,83.2834433842,26.1191468122,16.7820352389,0.327676204106,4.12243109448,15.9888894789,94.5027183597,91.5109879419,2.97173041782,0.02
 05/17  03:00:00,76.0097295115,20.8953174498,13.0712741611,0.496032461681,4.12243109448,15.9888894789,76.9385895404,73.9468591226,2.97173041782,0.02
 05/17  04:00:00,110.084450976,31.6609385962,17.8980058494,0.665668179605,12.3672932834,24.9413748627,105.963357058,100.990473029,4.9528840297,0.02
 05/17  05:00:00,127.018923492,32.4188182424,20.5129879995,17.5858423909,12.3672932834,24.9413748627,168.470281623,163.497397593,4.9528840297,0.02
 05/17  06:00:00,167.506889199,32.9699276113,20.7571457715,12.6899509551,24.7345865669,70.7195625826,134.890161469,124.964393409,9.90576805939,0.02
 05/17  07:00:00,193.371877379,33.3325205598,21.1026268494,7.77085781283,37.1018798503,92.3937384068,124.499838863,105.987488423,9.90576805939,8.60658238064
 05/17  08:00:00,203.980603881,33.470868131,21.8037216637,6.40409628238,37.1018798503,104.434947198,110.137051804,100.211283745,9.90576805939,0.02
 05/17  09:00:00,215.858116642,33.5625328665,21.6232198923,5.27386475311,37.1018798503,116.476155989,106.848426544,96.9226584841,9.90576805939,0.02
 05/17  10:00:00,214.079687007,33.6375397951,21.6504357404,4.23065722973,37.1018798503,116.476155989,112.907835825,94.3687362837,9.90576805939,8.63333148231
 05/17  11:00:00,213.692528465,33.7071970839,22.3892816999,3.33756851103,37.1018798503,116.476155989,102.157315856,92.2315477966,9.90576805939,0.02
 05/17  12:00:00,201.912024327,33.7734582405,22.9393477726,2.8074265378,37.1018798503,104.434947198,108.937391608,90.4013877451,9.90576805939,8.63023580391
 05/17  13:00:00,213.2726047,33.8397725324,22.7180124058,2.456349123,37.1018798503,116.476155989,98.5413758884,88.615607829,9.90576805939,0.02
 05/17  14:00:00,212.114826505,33.9458755003,21.9162554071,1.99441231909,37.1018798503,116.476155989,105.112937926,86.5739391445,9.90576805939,8.63323072238
 05/17  15:00:00,211.811140396,33.9650789527,21.7232509727,1.864769662,37.1018798503,116.476155989,95.7294659073,85.8036978479,9.90576805939,0.02
 05/17  16:00:00,212.955579124,34.0007237373,23.0251539934,1.67219606078,37.1018798503,116.476155989,103.611571581,85.0787163708,9.90576805939,8.62708715096
 05/17  17:00:00,213.798638464,34.0117530521,23.9115260404,1.61907348466,37.1018798503,116.476155989,94.5377057357,84.6119376763,9.90576805939,0.02
 05/17  18:00:00,125.312526097,31.303230872,21.0188143273,0.0,24.7345865669,47.5788473902,72.5883785323,67.6154945026,4.9528840297,0.02
 05/17  19:00:00,125.523342397,32.1378822284,20.3949744278,0.0,24.7345865669,47.5788473902,77.4220278152,72.4491437855,4.9528840297,0.02
 05/17  20:00:00,115.791354438,29.9121452781,20.0506564738,0.0,12.3672932834,38.6892022431,90.7429278396,87.7511974218,2.97173041782,0.02
 05/17  21:00:00,87.0678414787,18.3810465542,12.5534117855,0.00285471901654,12.3672932834,27.0668015668,61.8090912367,58.8173608189,2.97173041782,0.02
 05/17  22:00:00,78.581250754,24.9267877317,17.2540518392,0.0,4.12243109448,15.9888894789,89.6788413195,86.6871109017,2.97173041782,0.02
 05/17  23:00:00,72.2278337908,21.0860949027,13.4921858681,0.00864704727813,4.12243109448,15.9888894789,73.7040994874,70.7123690696,2.97173041782,0.02
 05/17  24:00:00,80.9619846191,25.8806749961,15.9834901416,0.117122245454,4.12243109448,15.9888894789,92.5375193612,89.5457889434,2.97173041782,0.02
 05/18  01:00:00,74.8784434779,20.4183738176,11.9582815586,0.117727146802,4.12243109448,15.9888894789,75.6855352366,72.6938048187,2.97173041782,0.02
 05/18  02:00:00,86.7161653289,26.3576186284,13.7900801196,0.741312631214,4.12243109448,15.9888894789,103.726205599,92.1526340653,2.97173041782,8.60184111603
 05/18  03:00:00,76.5769601908,20.3229850911,10.7107341502,0.249665848217,4.12243109448,15.9888894789,77.3101362271,74.3184058093,2.97173041782,0.02
 05/18  04:00:00,114.975056653,32.1378822284,14.8006602444,1.36051070098,12.3672932834,24.9413748627,106.742541217,101.769657188,4.9528840297,0.02
 05/18  05:00:00,126.632519166,31.9280335222,17.4096576097,15.9217603563,12.3672932834,24.9413748627,169.238348097,164.265464067,4.9528840297,0.02
 05/18  06:00:00,173.226419976,32.9852977953,17.6572989232,14.0940038158,24.7345865669,70.7195625826,134.785862345,124.860094286,9.90576805939,0.02
 05/18  07:00:00,200.722220712,33.2927150645,18.3583636499,9.98483016855,37.1018798503,92.3937384068,117.00687226,107.081104201,9.90576805939,0.02
 05/18  08:00:00,208.46288552,33.4002233433,18.866600792,8.65663155828,37.1018798503,104.434947198,112.1513369,102.225568841,9.90576805939,0.02
 05/18  09:00:00,218.057498152,33.5070321014,19.6088945772,6.94196997901,37.1018798503,116.476155989,116.59860711,98.0645136683,9.90576805939,8.62832538224
 05/18  10:00:00,215.375789435,33.573706383,20.0817787201,5.95622982971,37.1018798503,116.476155989,105.446513776,95.520745717,9.90576805939,0.02
 05/18  11:00:00,214.323275034,33.6348589396,19.9895940715,4.99276229971,37.1018798503,116.476155989,111.827693692,93.2871760643,9.90576805939,8.63474956826
 05/18  12:00:00,204.850125155,33.7119377542,20.7516605345,3.75468517416,37.1018798503,104.434947198,100.68685959,90.7610915302,9.90576805939,0.02
 05/18  13:00:00,216.611144687,33.8308686465,21.7993305911,2.77767388696,37.1018798503,116.476155989,97.7102536559,87.7844855966,9.90576805939,0.02
 05/18  14:00:00,216.936901466,33.9508669481,22.1748227916,2.18058277354,37.1018798503,116.476155989,104.080331552,85.541404406,9.90576805939,8.63315908644
 05/18  15:00:00,217.483868347,34.0693014719,21.8926662177,1.60500414381,37.1018798503,116.476155989,93.613360188,83.6875921286,9.90576805939,0.02
 05/18  16:00:00,221.817532498,34.1302346838,21.673669222,1.30170379157,37.1018798503,116.476155989,100.327757339,81.7949394359,9.90576805939,8.62704984348
 05/18  17:00:00,226.101651356,34.1601866538,21.4348844414,1.19273249494,37.1018798503,116.476155989,90.7687036458,80.8429355864,9.90576805939,0.02
 05/18  18:00:00,135.397156252,31.4224667801,17.6185789707,0.0,24.7345865669,47.5788473902,70.1228011202,65.1499170905,4.9528840297,0.02
 05/18  19:00:00,133.056764603,32.1378822284,16.7314781185,0.0,24.7345865669,47.5788473902,75.8984789885,70.9255949588,4.9528840297,0.02
 05/18  20:00:00,125.479346123,30.3890889103,16.0387246097,0.0,12.3672932834,38.6892022431,89.3609685216,86.3692381037,2.97173041782,0.02
 05/18  21:00:00,95.7206930385,19.8982459405,11.0486978367,0.0,12.3672932834,27.0668015668,72.9741731313,61.3969263276,2.97173041782,8.60551638584
 05/18  22:00:00,89.5954901076,24.9267877317,14.1998348764,0.0,4.12243109448,15.9888894789,87.5324319176,84.5407014998,2.97173041782,0.02
 05/18  23:00:00,81.3183537148,21.372261082,11.411413874,0.00141905116999,4.12243109448,15.9888894789,72.9629759733,69.9712455555,2.97173041782,0.02
 05/18  24:00:00,91.1238628461,25.64220318,13.6639853303,0.0445675747274,4.12243109448,15.9888894789,92.3376416036,89.3459111858,2.97173041782,0.02
 05/19  01:00:00,79.725869557,20.4183738176,10.8290565194,0.101849913635,4.12243109448,15.9888894789,75.4026819548,72.4109515369,2.97173041782,0.02
 05/19  02:00:00,90.0438987602,26.1191468122,12.8206427912,0.528762726218,4.12243109448,15.9888894789,94.385942203,91.3942117852,2.97173041782,0.02
 05/19  03:00:00,82.4299519888,21.1337892659,10.3759881809,0.870977683831,4.12243109448,15.9888894789,76.8632663241,73.8715359063,2.97173041782,0.02
 05/19  04:00:00,122.405219707,31.5019573854,14.8191453167,0.831150075494,12.3672932834,24.9413748627,105.788658869,100.81577484,4.9528840297,0.02
 05/19  05:00:00,140.753764031,32.3964596462,17.6843954274,20.4699088565,12.3672932834,24.9413748627,167.696139202,162.723255173,4.9528840297,0.02
 05/19  06:00:00,182.100988731,32.9814611505,17.7146667553,13.8707538133,24.7345865669,70.7195625826,133.654019657,123.728251598,9.90576805939,0.02
 05/19  07:00:00,209.172429451,33.3176509148,18.099772238,7.11360018922,37.1018798503,92.3937384068,112.696769105,102.771001045,9.90576805939,0.02
 05/19  08:00:00,218.381638258,33.4534187675,18.7417485072,4.73488760888,37.1018798503,104.434947198,105.740073961,95.8143059014,9.90576805939,0.02
 05/19  09:00:00,228.556179062,33.5658196507,19.6084012255,3.43705657025,37.1018798503,116.476155989,110.804692941,92.2720843633,9.90576805939,8.62684051835
 05/19  10:00:00,228.18574922,33.6726174714,20.246473761,2.53571454743,37.1018798503,116.476155989,99.8624856,89.9367175406,9.90576805939,0.02
 05/19  11:00:00,228.54816844,33.7757489604,20.3499302668,1.83430998826,37.1018798503,116.476155989,106.803920097,88.2635134028,9.90576805939,8.63463863488
 05/19  12:00:00,219.56948587,33.8927254169,21.4194445305,1.42708856521,37.1018798503,104.434947198,96.3987777216,86.4730096622,9.90576805939,0.02
 05/19  13:00:00,230.467711832,34.1192036064,23.0964037382,0.985277170909,37.1018798503,116.476155989,102.769365041,84.2289292689,9.90576805939,8.63466771318
 05/19  14:00:00,231.575275446,34.2972840893,23.8361624833,0.614783762969,37.1018798503,116.476155989,92.39252584,82.4667577806,9.90576805939,0.02
 05/19  15:00:00,230.328843147,34.5041819065,23.4572153441,0.335440072572,37.1018798503,116.476155989,99.042255758,80.5050980435,9.90576805939,8.63138965519
 05/19  16:00:00,229.507879909,34.6983053971,23.5657871369,0.1893540487,37.1018798503,116.476155989,89.273294747,79.3475266876,9.90576805939,0.02
 05/19  17:00:00,229.294831505,34.8870855569,23.1473298184,0.111751684972,37.1018798503,116.476155989,88.2398358821,78.3140678227,9.90576805939,0.02
 05/19  18:00:00,140.735271078,31.5814479908,19.4593954833,0.0,24.7345865669,47.5788473902,66.4957051006,61.5228210709,4.9528840297,0.02
 05/19  19:00:00,137.169788145,32.2968634391,17.5843431267,0.0,24.7345865669,47.5788473902,80.7890627102,67.2274322103,4.9528840297,8.60874647023
 05/19  20:00:00,127.09597521,31.0250137532,15.8138313356,0.0,12.3672932834,38.6892022431,87.1135593818,84.121828964,2.97173041782,0.02
 05/19  21:00:00,93.9768997932,19.1873406106,9.65478766102,0.0,12.3672932834,27.0668015668,64.4915457389,61.4998153211,2.97173041782,0.02
 05/19  22:00:00,88.3038078686,25.0857689425,11.0222286057,0.0,4.12243109448,15.9888894789,87.2710693169,84.2793388991,2.97173041782,0.02
 05/19  23:00:00,79.6706081432,20.8953174498,8.14678775975,0.0,4.12243109448,15.9888894789,72.5812011237,69.5894707059,2.97173041782,0.02
 05/19  24:00:00,91.2638799208,24.9267877317,9.29742912991,0.0,4.12243109448,15.9888894789,92.9010321553,89.9093017374,2.97173041782,0.02
 05/20  01:00:00,82.2756726849,21.0860949027,6.91352740155,0.0790598933328,4.12243109448,15.9888894789,75.5691735807,72.5774431628,2.97173041782,0.02
 05/20  02:00:00,93.4207662546,25.1652595478,8.17466522031,0.0606563247996,4.12243109448,15.9888894789,95.5741767046,92.5824462867,2.97173041782,0.02
 05/20  03:00:00,82.739645213,20.8953174498,6.55841021401,0.675589502983,4.12243109448,15.9888894789,77.2333693211,74.2416389032,2.97173041782,0.02
 05/20  04:00:00,105.402537718,31.1045043586,9.18414666695,1.38839676677,4.12243109448,16.0517297156,113.821889987,110.83015957,2.97173041782,0.02
 05/20  05:00:00,99.7613294182,30.6275607264,9.0290327094,1.1042931492,4.12243109448,16.0517297156,114.321489772,111.329759355,2.97173041782,0.02
 05/20  06:00:00,121.082353146,32.7738070713,8.74596139557,5.46432183988,4.12243109448,39.6058045677,111.710912533,108.719182115,2.97173041782,0.02
 05/20  07:00:00,180.361233851,32.846440186,11.9021583299,31.6139051507,12.3672932834,65.3531420225,160.878268846,155.905384816,4.9528840297,0.02
 05/20  08:00:00,174.383787001,32.8310410811,15.4860315837,24.305568006,12.3672932834,68.2430321324,146.985921733,142.013037703,4.9528840297,0.02
 05/20  09:00:00,196.348180127,32.8716006034,20.2069982297,15.8303995964,16.4897243779,93.1370602926,130.63275352,122.688139072,7.92461444751,0.02
 05/20  10:00:00,197.645120369,32.8718879051,25.3557892573,12.5646499701,16.4897243779,93.1370602926,134.004725765,117.466587734,7.92461444751,8.61352358388
 05/20  11:00:00,200.607496973,32.8695280818,29.4742761237,10.5195918817,16.4897243779,93.1370602926,123.071755747,115.127141299,7.92461444751,0.02
 05/20  12:00:00,187.642436651,32.8666744368,29.3450595072,7.91763198275,16.4897243779,83.9857416113,121.089637457,113.145023009,7.92461444751,0.02
 05/20  13:00:00,188.920150527,32.8662811242,31.2629411039,5.23430812616,16.4897243779,83.9857416113,118.772224437,110.827609989,7.92461444751,0.02
 05/20  14:00:00,191.048763776,32.8674054466,33.7823738518,2.5321811144,16.4897243779,83.9857416113,116.035821839,108.091207392,7.92461444751,0.02
 05/20  15:00:00,165.113969494,32.7738070713,30.6454441101,0.0,12.3672932834,70.6512738906,69.9918889278,56.4283492043,4.9528840297,8.6106556938
 05/20  16:00:00,162.273200073,32.7738070713,29.8489750588,0.0,12.3672932834,70.6512738906,60.5339135723,55.5610295426,4.9528840297,0.02
 05/20  17:00:00,150.676383165,32.7738070713,28.2754007882,0.0,12.3672932834,58.1284167478,63.7796766792,58.8067926495,4.9528840297,0.02
 05/20  18:00:00,110.538702737,30.6275607264,24.0547391783,0.0,12.3672932834,24.9413748627,85.0848230568,80.1119390271,4.9528840297,0.02
 05/20  19:00:00,104.537423322,31.4622120827,21.8655682032,0.0,12.3672932834,24.9413748627,92.3153198237,87.342435794,4.9528840297,0.02
 05/20  20:00:00,97.5473303831,29.9121452781,19.1522274001,0.0,4.12243109448,16.0517297156,102.533750116,99.5420196982,2.97173041782,0.02
 05/20  21:00:00,83.0815003308,22.3693325913,12.6934681047,0.0,4.12243109448,15.9888894789,82.0847660812,79.0930356634,2.97173041782,0.02
 05/20  22:00:00,76.5228179502,19.9414301854,10.8863811837,0.0,4.12243109448,15.9888894789,78.572189724,75.5804593061,2.97173041782,0.02
 05/20  23:00:00,87.7442223999,24.9267877317,13.1432274997,0.0,4.12243109448,15.9888894789,100.352792375,97.3610619575,2.97173041782,0.02
 05/20  24:00:00,77.7094235432,19.9414301854,9.52561244205,0.0,4.12243109448,15.9888894789,81.1251721048,78.133441687,2.97173041782,0.02
 05/21  01:00:00,92.1188189163,24.9267877317,12.4403598181,0.0,2.06121554724,15.9888894789,102.40365355,99.4119231319,2.97173041782,0.02
 05/21  02:00:00,83.8542666121,20.4183738176,10.7111366376,0.185354468102,2.06121554724,15.9888894789,82.1699324761,79.1782020583,2.97173041782,0.02
 05/21  03:00:00,101.489334923,25.8806749961,14.507666135,0.609178762524,2.06121554724,15.9888894789,101.990275164,98.9985447464,2.97173041782,0.02
 05/21  04:00:00,87.9179035918,20.0368189118,11.9221727334,0.0,2.06121554724,15.9888894789,82.2914831752,79.2997527574,2.97173041782,0.02
 05/21  05:00:00,99.8568680235,25.8806749961,15.5181196359,0.971663434472,2.06121554724,15.9888894789,101.450169214,98.4584387959,2.97173041782,0.02
 05/21  06:00:00,75.1856877946,21.1337892659,12.5382442415,1.31345996722,2.06121554724,15.9888894789,82.5243853214,79.5326549036,2.97173041782,0.02
 05/21  07:00:00,80.8808370145,24.9267877317,15.7489370392,0.0,2.06121554724,15.9888894789,102.186810263,99.1950798453,2.97173041782,0.02
 05/21  08:00:00,94.8594373837,21.9127971985,12.9390870775,1.6136238613,4.12243109448,41.7362269337,79.2929849323,74.3201009026,4.9528840297,0.02
 05/21  09:00:00,103.485915399,26.5165998391,17.2497243356,1.24503445272,4.12243109448,41.7362269337,95.8123881988,90.8395041691,4.9528840297,0.02
 05/21  10:00:00,90.4582879738,21.6902235035,14.5404083842,0.920400956466,4.12243109448,41.7362269337,77.1054774645,72.1325934348,4.9528840297,0.02
 05/21  11:00:00,100.861937482,26.5165998391,19.5463126602,0.644090319556,4.12243109448,41.7362269337,94.3375754554,89.3646914257,4.9528840297,0.02
 05/21  12:00:00,87.3141444006,21.4676498084,15.9277990551,0.4988577928,4.12243109448,41.7362269337,76.272637188,71.2997531583,4.9528840297,0.02
 05/21  13:00:00,97.9811546677,26.929950987,20.4199596005,0.496355994015,4.12243109448,41.7362269337,94.4696828736,89.4967988439,4.9528840297,0.02
 05/21  14:00:00,86.9315103798,21.372261082,16.3163332144,0.310486023979,4.12243109448,41.7362269337,85.3990749623,71.8443704003,4.9528840297,8.60182053225
 05/21  15:00:00,96.3647628349,26.4530073548,19.8921291079,0.310588824819,4.12243109448,41.7362269337,94.3443635885,89.3714795588,4.9528840297,0.02
 05/21  16:00:00,69.1255324442,21.8492047142,15.1638963618,0.514873637935,4.12243109448,24.8785346261,76.7851625826,71.8122785529,4.9528840297,0.02
 05/21  17:00:00,69.3204428768,25.4037313639,17.8320599376,0.278443274552,2.06121554724,15.9888894789,98.887382378,95.8956519602,2.97173041782,0.02
 05/21  18:00:00,60.0574399853,20.3229850911,13.6837946848,0.231321068721,2.06121554724,15.9888894789,82.046387976,79.0546575581,2.97173041782,0.02
 05/21  19:00:00,71.42588904,25.8806749961,17.0729713799,0.803690718998,2.06121554724,15.9888894789,102.31001082,99.3182804025,2.97173041782,0.02
 05/21  20:00:00,73.1420355368,20.8953174498,13.1000294966,1.25717892339,2.06121554724,15.9888894789,83.1101022314,80.1183718136,2.97173041782,0.02
 05/21  21:00:00,83.5315303236,25.4037313639,16.2445098408,0.732149856959,2.06121554724,15.9888894789,104.650764238,101.659033821,2.97173041782,0.02
 05/21  22:00:00,76.6613827835,21.1814836291,12.7453387334,2.1398740335,2.06121554724,15.9888894789,84.4601039318,81.468373514,2.97173041782,0.02
 05/21  23:00:00,88.6658262618,25.7614390881,15.7357121902,1.83787129071,2.06121554724,15.9888894789,106.052748008,103.06101759,2.97173041782,0.02
 05/21  24:00:00,74.9792498494,20.4183738176,12.3141516777,1.23728872584,2.06121554724,15.9888894789,85.0623354526,82.0706050348,2.97173041782,0.02
 05/22  01:00:00,89.3390110776,26.1191468122,15.302398682,3.03949153147,4.12243109448,15.9888894789,104.898550191,101.906819773,2.97173041782,0.02
 05/22  02:00:00,78.9884014136,20.9907061762,11.8298139254,2.99804154052,4.12243109448,15.9888894789,84.027760952,81.0360305342,2.97173041782,0.02
 05/22  03:00:00,97.120582042,27.1922699847,14.1236497272,7.5041278031,4.12243109448,15.9888894789,104.564921642,101.573191224,2.97173041782,0.02
 05/22  04:00:00,118.139754675,31.5019573854,15.2822138021,4.00472261869,12.3672932834,24.9413748627,117.863674743,112.890790713,4.9528840297,0.02
 05/22  05:00:00,148.568139925,32.3285423446,17.946178544,34.3528641545,12.3672932834,24.9413748627,181.509588804,176.536704774,4.9528840297,0.02
 05/22  06:00:00,185.815561659,32.8596827787,18.5001502832,24.3425488628,24.7345865669,70.7195625826,147.579538852,137.653770792,9.90576805939,0.02
 05/22  07:00:00,206.692931527,32.9314329226,19.4505876979,15.0240695043,37.1018798503,92.3937384068,125.979243151,116.053475092,9.90576805939,0.02
 05/22  08:00:00,216.2286892,32.9560123659,20.1587925559,12.2138671494,37.1018798503,104.434947198,127.540527906,109.010006561,9.90576805939,8.62475328504
 05/22  09:00:00,227.80435941,32.9874342132,20.8790619242,9.44615471488,37.1018798503,116.476155989,113.755215651,103.829447591,9.90576805939,0.02
 05/22  10:00:00,226.071375357,33.039103209,21.5059306258,7.62298514352,37.1018798503,116.476155989,110.393736349,100.467968289,9.90576805939,0.02
 05/22  11:00:00,226.372055709,33.1280958904,22.525534421,5.6408096437,37.1018798503,116.476155989,115.65112,97.1109131541,9.90576805939,8.63443878638
 05/22  12:00:00,217.317603655,33.2321796856,24.3017831658,3.91046914586,37.1018798503,104.434947198,103.674517786,93.7487497265,9.90576805939,0.02
 05/22  13:00:00,227.449775282,33.3376095532,25.2735109859,2.68640973597,37.1018798503,116.476155989,109.88457142,91.3443944406,9.90576805939,8.63440891992
 05/22  14:00:00,228.730068077,33.483461181,26.8466722305,1.7462459961,37.1018798503,116.476155989,98.3706004073,88.4448323479,9.90576805939,0.02
 05/22  15:00:00,231.735095688,33.6458037855,28.7119866249,1.15207261655,37.1018798503,116.476155989,104.798350838,86.2614613907,9.90576805939,8.63112138825
 05/22  16:00:00,231.19672202,33.7306543515,28.5347564872,0.903026442914,37.1018798503,116.476155989,95.0057585052,85.0799904458,9.90576805939,0.02
 05/22  17:00:00,226.32019263,33.7981357928,27.2246524677,0.881722469203,37.1018798503,116.476155989,94.9291451723,85.003377113,9.90576805939,0.02
 05/22  18:00:00,134.495677797,31.5814479908,22.2825366225,0.0,24.7345865669,47.5788473902,80.3826915525,66.8211517931,4.9528840297,8.6086557297
 05/22  19:00:00,132.153809324,32.1776275311,20.1149093815,0.0,24.7345865669,47.5788473902,76.9672329431,71.9943489134,4.9528840297,0.02
 05/22  20:00:00,122.595111663,30.3890889103,18.9513704909,0.00766871938022,12.3672932834,38.6892022431,90.991756948,88.0000265302,2.97173041782,0.02
 05/22  21:00:00,86.7974222229,16.9070314127,9.58612803911,0.0,12.3672932834,27.0668015668,55.3037366259,52.312006208,2.97173041782,0.02
 05/22  22:00:00,85.409892699,24.9267877317,13.6142695494,0.0,4.12243109448,15.9888894789,90.9128377615,87.9211073437,2.97173041782,0.02
 05/22  23:00:00,77.8623633217,21.1814836291,10.3108428715,0.0417295467788,4.12243109448,15.9888894789,74.4364300096,71.4446995918,2.97173041782,0.02
 05/22  24:00:00,88.1697524457,25.64220318,11.5610576107,0.070580129384,4.12243109448,15.9888894789,94.1508205243,91.1590901065,2.97173041782,0.02
 05/23  01:00:00,80.2988272043,20.4183738176,8.19437042632,0.0792825701553,4.12243109448,15.9888894789,76.7962025787,73.8044721608,2.97173041782,0.02
 05/23  02:00:00,94.3250347535,26.3576186284,8.89775074315,1.06198271871,4.12243109448,15.9888894789,96.6827911532,93.6910607353,2.97173041782,0.02
 05/23  03:00:00,82.1302690719,20.3229850911,6.75581923265,0.419295995948,4.12243109448,15.9888894789,78.6847453646,75.6930149468,2.97173041782,0.02
 05/23  04:00:00,124.605040931,32.1378822284,9.12785673055,2.30038392053,12.3672932834,24.9413748627,108.894538901,103.921654871,4.9528840297,0.02
 05/23  05:00:00,138.137771145,31.8798422835,11.530674625,19.8555090576,12.3672932834,24.9413748627,172.593775889,167.620891859,4.9528840297,0.02
 05/23  06:00:00,183.262205621,32.9238595441,11.9469832419,17.285897576,24.7345865669,70.7195625826,146.67105477,136.74528671,9.90576805939,0.02
 05/23  07:00:00,206.709906641,33.0940728616,13.4317834278,10.0944808427,37.1018798503,92.3937384068,119.321309996,109.395541937,9.90576805939,0.02
 05/23  08:00:00,216.402845973,33.1995269179,15.9077918728,8.22184576819,37.1018798503,104.434947198,118.936874339,100.406413005,9.90576805939,8.62469327517
 05/23  09:00:00,227.341653052,33.2861318701,17.7300023552,5.88734557382,37.1018798503,116.476155989,106.090099525,96.1643314658,9.90576805939,0.02
 05/23  10:00:00,227.111546311,33.3730661139,18.3841072271,4.07882182589,37.1018798503,116.476155989,111.523663885,92.9851929856,9.90576805939,8.63270283986
 05/23  11:00:00,227.624364295,33.4610053975,18.4911898217,2.95526051776,37.1018798503,116.476155989,100.518447026,90.5926789667,9.90576805939,0.02
 05/23  12:00:00,216.288825413,33.5706987847,18.496409315,2.18589231042,37.1018798503,104.434947198,107.079659007,88.5443579585,9.90576805939,8.62953298883
 05/23  13:00:00,235.780438737,33.727949575,20.1232932779,1.53048785769,37.1018798503,116.476155989,95.3489597528,85.4231916934,9.90576805939,0.02
 05/23  14:00:00,243.8988173,33.8900676303,21.2721780548,1.08454573479,37.1018798503,116.476155989,92.5476923348,82.6219242754,9.90576805939,0.02
 05/23  15:00:00,244.713554702,34.0168214339,21.2735010058,0.736398662081,37.1018798503,116.476155989,99.4471216477,80.9103514134,9.90576805939,8.631002175
 05/23  16:00:00,247.013654674,34.126374816,21.5221377796,0.619461936059,37.1018798503,116.476155989,89.3463646427,79.4205965833,9.90576805939,0.02
 05/23  17:00:00,248.273935154,34.2216111241,21.4452795909,0.584238428601,37.1018798503,116.476155989,96.8475263072,78.3238875905,9.90576805939,8.61787065733
 05/23  18:00:00,159.531460571,31.4622120827,17.2073512114,0.0,24.7345865669,47.5788473902,66.7094786847,61.736594655,4.9528840297,0.02
 05/23  19:00:00,153.525970927,32.1776275311,15.270890551,0.0,24.7345865669,47.5788473902,73.1294019605,68.1565179308,4.9528840297,0.02
 05/23  20:00:00,138.301261668,30.3890889103,13.6368817653,0.0,12.3672932834,38.6892022431,87.8368603754,84.8451299576,2.97173041782,0.02
 05/23  21:00:00,108.970809286,22.8894604683,10.5010886066,0.0,12.3672932834,27.0668015668,74.7807505409,71.7890201231,2.97173041782,0.02
 05/23  22:00:00,84.376357129,19.9414301854,9.28262580488,0.0,4.12243109448,15.9888894789,70.4224746659,67.430744248,2.97173041782,0.02
 05/23  23:00:00,99.5306520723,26.2622299019,11.8367721625,0.0,4.12243109448,15.9888894789,91.1848318317,88.1931014139,2.97173041782,0.02
 05/23  24:00:00,85.4095593834,20.6568456337,9.15463017274,0.0224202259488,4.12243109448,15.9888894789,74.4673144144,71.4755839966,2.97173041782,0.02
 05/24  01:00:00,96.7034246731,25.4037313639,11.2909705085,0.0853878662583,4.12243109448,15.9888894789,93.2606090408,90.268878623,2.97173041782,0.02
 05/24  02:00:00,84.0618388294,21.2768723556,8.92800021738,0.65064979106,4.12243109448,15.9888894789,76.3023513425,73.3106209247,2.97173041782,0.02
 05/24  03:00:00,96.6694376776,25.7852862697,11.2894082029,0.712176119906,4.12243109448,15.9888894789,95.8958632267,92.9041328088,2.97173041782,0.02
 05/24  04:00:00,124.724533716,31.6609385962,12.8055644402,1.10021245564,12.3672932834,24.9413748627,106.021122479,101.04823845,4.9528840297,0.02
 05/24  05:00:00,143.196827204,32.3897206172,15.7878104709,20.463090964,12.3672932834,24.9413748627,168.835286035,163.862402005,4.9528840297,0.02
 05/24  06:00:00,184.593146826,32.9545861361,16.0688270956,14.4468709428,24.7345865669,70.7195625826,134.46974687,124.543978811,9.90576805939,0.02
 05/24  07:00:00,209.296472436,33.225536846,16.8898948588,7.47027097766,37.1018798503,92.3937384068,113.63140934,103.705641281,9.90576805939,0.02
 05/24  08:00:00,225.245319428,33.3347142533,18.865272935,4.88583121857,37.1018798503,104.434947198,114.618935953,96.0900338849,9.90576805939,8.62313400881
 05/24  09:00:00,241.588844384,33.4504757099,20.145262527,3.45719247844,37.1018798503,116.476155989,101.232061671,91.3062936112,9.90576805939,0.02
 05/24  10:00:00,232.334753222,33.5633191187,21.1327085475,2.58441167561,37.1018798503,116.476155989,108.208835108,89.6704697535,9.90576805939,8.63259729471
 05/24  11:00:00,226.34472321,33.676627366,21.9731078137,1.83540944537,37.1018798503,116.476155989,98.3129720185,88.3872039591,9.90576805939,0.02
 05/24  12:00:00,216.426680266,33.8219781268,23.4027450044,1.39236144379,37.1018798503,104.434947198,104.742107731,86.2067350363,9.90576805939,8.62960463556
 05/24  13:00:00,227.479866714,34.0444790153,24.3830731506,0.969071176182,37.1018798503,116.476155989,94.0812764045,84.1555083451,9.90576805939,0.02
 05/24  14:00:00,227.517551894,34.2337740473,25.5394105328,0.58106574894,37.1018798503,116.476155989,101.094214119,82.5559322837,9.90576805939,8.63251377606
 05/24  15:00:00,226.263810177,34.4653149975,25.1719812894,0.345036119719,37.1018798503,116.476155989,90.6397060018,80.7139379424,9.90576805939,0.02
 05/24  16:00:00,227.786782308,34.6066651314,24.8858244121,0.221266872927,37.1018798503,116.476155989,90.0591556118,80.1333875524,9.90576805939,0.02
 05/24  17:00:00,228.125666746,34.6295021891,24.3480215571,0.169290203418,37.1018798503,116.476155989,98.7386706245,80.2151356815,9.90576805939,8.61776688364
 05/24  18:00:00,140.142499317,31.5814479908,20.8166219819,0.0,24.7345865669,47.5788473902,68.8598239405,63.8869399108,4.9528840297,0.02
 05/24  19:00:00,138.825021374,32.1776275311,20.1900412792,0.0,24.7345865669,47.5788473902,73.906753729,68.9338696993,4.9528840297,0.02
 05/24  20:00:00,131.186406688,31.3429761747,19.4930603154,0.0,12.3672932834,38.6892022431,87.4137136154,84.4219831976,2.97173041782,0.02
 05/24  21:00:00,93.9813460861,17.3317705633,12.1551459121,0.0,12.3672932834,27.0668015668,62.086302079,59.0945716612,2.97173041782,0.02
 05/24  22:00:00,86.7717407417,22.8894604683,14.9789178572,0.0,4.12243109448,15.9888894789,80.5889804292,77.5972500114,2.97173041782,0.02
 05/24  23:00:00,81.0742925554,19.9414301854,13.2418938816,0.0,4.12243109448,15.9888894789,73.7204783996,70.7287479818,2.97173041782,0.02
 05/24  24:00:00,92.9707040026,26.2622299019,16.1338144895,0.0,4.12243109448,15.9888894789,91.3097804876,88.3180500697,2.97173041782,0.02
 05/25  01:00:00,81.1149680116,19.9414301854,12.8659945903,0.0,4.12243109448,15.9888894789,74.3337845737,71.3420541559,2.97173041782,0.02
 05/25  02:00:00,92.6301136801,26.1191468122,15.2230132172,0.010717509984,4.12243109448,15.9888894789,93.3298336208,90.338103203,2.97173041782,0.02
 05/25  03:00:00,81.5466450884,21.1337892659,12.3337039626,0.0806219327322,4.12243109448,15.9888894789,76.236744864,73.2450144462,2.97173041782,0.02
 05/25  04:00:00,116.399093658,31.5019573854,17.8249477992,0.0691780028887,12.3672932834,24.9413748627,104.891451414,99.9185673842,4.9528840297,0.02
 05/25  05:00:00,127.753797431,32.4036691129,19.963135481,15.6498997962,12.3672932834,24.9413748627,167.065935851,162.093051822,4.9528840297,0.02
 05/25  06:00:00,168.863979051,32.9911250158,20.1348486519,9.31545909528,24.7345865669,70.7195625826,132.824174575,122.898406515,9.90576805939,0.02
 05/25  07:00:00,195.560044376,33.4131104738,21.1504009949,3.76731792433,37.1018798503,92.3937384068,120.887699143,102.373770218,9.90576805939,8.60816086538
 05/25  08:00:00,204.978694268,33.576449256,22.2545184921,2.27330747568,37.1018798503,104.434947198,105.341682761,95.4159147012,9.90576805939,0.02
 05/25  09:00:00,217.119113561,33.7570393053,24.5977655279,1.8732381765,37.1018798503,116.476155989,101.443881035,91.5181129759,9.90576805939,0.02
 05/25  10:00:00,218.923364995,33.8636610966,26.6640808284,1.56318668135,37.1018798503,116.476155989,108.026153209,89.4878722958,9.90576805939,8.63251285412
 05/25  11:00:00,222.277489493,34.0152318412,28.3680287068,1.22683405908,37.1018798503,116.476155989,97.1953239328,87.2695558734,9.90576805939,0.02
 05/25  12:00:00,215.586498466,34.3074569043,31.5281580053,0.867828155066,37.1018798503,104.434947198,103.315382318,84.7801968046,9.90576805939,8.62941745448
 05/25  13:00:00,229.158482469,34.6318141702,34.8738981533,0.488390414576,37.1018798503,116.476155989,92.4362488384,82.510480779,9.90576805939,0.02
 05/25  14:00:00,233.303916272,34.9605262309,37.4015862533,0.205684424416,37.1018798503,116.476155989,99.2417235703,80.7035593843,9.90576805939,8.63239612665
 05/25  15:00:00,238.408210526,35.3315509738,39.5142409071,0.0610064995316,37.1018798503,116.476155989,88.3080524623,78.3822844029,9.90576805939,0.02
 05/25  16:00:00,240.347924423,35.6780080001,41.2556330255,0.00263209017575,37.1018798503,116.476155989,95.0669813311,76.5347190967,9.90576805939,8.62649417497
 05/25  17:00:00,239.363117597,35.8937295635,41.2835826517,0.0,37.1018798503,116.476155989,85.6171531845,75.6913851251,9.90576805939,0.02
 05/25  18:00:00,147.071403709,31.9153085333,31.3649182436,0.0,24.7345865669,47.5788473902,64.169197718,59.1963136883,4.9528840297,0.02
 05/25  19:00:00,145.048821559,31.8199198069,29.199648662,0.0,24.7345865669,47.5788473902,69.1334873999,64.1606033702,4.9528840297,0.02
 05/25  20:00:00,127.658076091,31.9789010176,22.9074543975,0.0,12.3672932834,38.6892022431,84.1930497392,81.2013193214,2.97173041782,0.02
 05/25  21:00:00,90.3127368473,18.8579901864,11.5159808808,0.0,12.3672932834,27.0668015668,57.8524646438,54.860734226,2.97173041782,0.02
 05/25  22:00:00,79.4474242414,21.9355732039,13.857918348,0.0,4.12243109448,15.9888894789,79.3164485611,76.3247181433,2.97173041782,0.02
 05/25  23:00:00,77.2271301067,21.0860949027,11.5585371222,0.0,4.12243109448,15.9888894789,72.8634841824,69.8717537646,2.97173041782,0.02
 05/25  24:00:00,86.6385494138,24.9267877317,13.3417891734,0.0,4.12243109448,15.9888894789,91.1722944538,88.180564036,2.97173041782,0.02
 05/26  01:00:00,78.5899390393,21.1337892659,9.27803723272,0.0,4.12243109448,15.9888894789,74.613608954,71.6218785362,2.97173041782,0.02
 05/26  02:00:00,87.9503333548,24.9267877317,10.6856572981,0.0,4.12243109448,15.9888894789,94.2278885997,91.2361581819,2.97173041782,0.02
 05/26  03:00:00,79.2783999597,20.7999287234,8.38846378219,0.0122922370603,4.12243109448,15.9888894789,76.9393210254,73.9475906076,2.97173041782,0.02
 05/26  04:00:00,115.289961064,31.6609385962,11.914571707,0.0513893823489,12.3672932834,24.9413748627,114.323319167,100.768596882,4.9528840297,8.60183825489
 05/26  05:00:00,127.280203071,32.4422954406,14.3646832,14.5662765052,12.3672932834,24.9413748627,168.029484575,163.056600545,4.9528840297,0.02
 05/26  06:00:00,168.890603467,32.985612709,15.3377314077,8.62683180652,24.7345865669,70.7195625826,133.382247131,123.456479071,9.90576805939,0.02
 05/26  07:00:00,193.796642099,33.4257136465,18.066009586,3.41914788147,37.1018798503,92.3937384068,111.897183001,101.971414942,9.90576805939,0.02
 05/26  08:00:00,201.077523074,33.6946056713,21.3737773272,2.23068936547,37.1018798503,104.434947198,105.181829479,95.2560614197,9.90576805939,0.02
 05/26  09:00:00,218.224082845,33.9681048197,28.2233223144,1.7750310226,37.1018798503,116.476155989,100.909744732,90.9839766726,9.90576805939,0.02
 05/26  10:00:00,224.907874787,34.1879599947,35.1156739443,1.34603377476,37.1018798503,116.476155989,106.692421335,88.1542447059,9.90576805939,8.63240856999
 05/26  11:00:00,228.702555612,34.5772003207,39.0347816067,0.832120421777,37.1018798503,116.476155989,95.4009864242,85.4752183648,9.90576805939,0.02
 05/26  12:00:00,225.018157369,35.0280730877,47.2999686722,0.473471454289,37.1018798503,104.434947198,101.599016407,83.0638357417,9.90576805939,8.6294126064
 05/26  13:00:00,240.75516308,35.3512527886,50.9254546688,0.220018416559,37.1018798503,116.476155989,91.5350346342,81.6092665748,9.90576805939,0.02
 05/26  14:00:00,237.93044739,35.724793747,47.884461176,0.062958550941,37.1018798503,116.476155989,98.339615727,79.8015172302,9.90576805939,8.63233043746
 05/26  15:00:00,240.334540193,35.9956098321,50.0791513059,0.00177288137022,37.1018798503,116.476155989,87.9720101774,78.046242118,9.90576805939,0.02
 05/26  16:00:00,240.641447054,35.9719418475,50.412034565,0.0,37.1018798503,116.476155989,96.0144040314,77.4822314663,9.90576805939,8.62640450578
 05/26  17:00:00,236.197573511,35.991608409,45.9497017618,0.0,37.1018798503,116.476155989,87.2069263496,77.2811582903,9.90576805939,0.02
 05/26  18:00:00,136.915975131,31.8199198069,32.1055837822,0.0,24.7345865669,47.5788473902,65.7661998832,60.7933158535,4.9528840297,0.02
 05/26  19:00:00,133.129047175,32.2968634391,27.8417073691,0.0,24.7345865669,47.5788473902,70.967889418,65.9950053883,4.9528840297,0.02
 05/26  20:00:00,119.478517179,31.0250137532,24.9741268437,0.0,12.3672932834,38.6892022431,84.8858662538,81.894135836,2.97173041782,0.02
 05/26  21:00:00,90.6692706606,19.5688955164,14.826402492,0.0,12.3672932834,27.0668015668,60.649939954,57.6582095361,2.97173041782,0.02
 05/26  22:00:00,77.9600274042,22.8894604683,17.6419423002,0.0,4.12243109448,15.9888894789,78.9551364666,75.9634060488,2.97173041782,0.02
 05/26  23:00:00,63.7273935618,14.4575368844,11.4502001228,0.0,4.12243109448,15.9888894789,57.0619829561,54.0702525383,2.97173041782,0.02
 05/26  24:00:00,81.3928046837,23.6264680391,17.1138691444,0.0,4.12243109448,15.9888894789,90.3713504448,87.379620027,2.97173041782,0.02
 05/27  01:00:00,69.9817563916,17.4487514122,13.5783164527,0.0,4.12243109448,15.9888894789,71.6136371344,68.6219067165,2.97173041782,0.02
 05/27  02:00:00,83.0208254509,25.64220318,17.8429139281,0.0,4.12243109448,15.9888894789,101.84016842,90.2666050194,2.97173041782,8.60183298233
 05/27  03:00:00,73.1467894413,20.4183738176,13.9673784209,0.0,4.12243109448,15.9888894789,75.3385147015,72.3467842837,2.97173041782,0.02
 05/27  04:00:00,88.6542790466,31.1045043586,19.7123220012,0.0,4.12243109448,16.0517297156,110.094744516,107.103014098,2.97173041782,0.02
 05/27  05:00:00,82.2378993691,30.1506170942,19.2376380465,0.0,4.12243109448,16.0517297156,110.79558362,107.803853202,2.97173041782,0.02
 05/27  06:00:00,97.9854018707,32.7738070713,18.8994290706,0.0574500991198,4.12243109448,39.6058045677,91.9835371563,88.9918067384,2.97173041782,0.02
 05/27  07:00:00,149.040882392,32.8461077346,21.9832327284,15.4298995096,12.3672932834,65.3531420225,144.409802272,139.436918242,4.9528840297,0.02
 05/27  08:00:00,150.162152373,32.8279692801,22.609488111,13.3793023032,12.3672932834,68.2430321324,141.703634419,136.730750389,4.9528840297,0.02
 05/27  09:00:00,176.038174056,32.8702729197,23.3429345673,9.52062136593,16.4897243779,93.1370602926,131.639732329,123.695117881,7.92461444751,0.02
 05/27  10:00:00,175.40323371,32.871260614,23.7264214233,8.5010921476,16.4897243779,93.1370602926,127.471120925,119.526506478,7.92461444751,0.02
 05/27  11:00:00,174.600458948,32.8686783652,23.8356761757,7.59163139333,16.4897243779,93.1370602926,125.256832657,117.31221821,7.92461444751,0.02
 05/27  12:00:00,164.593061764,32.8666641814,24.0124717597,6.5610910949,16.4897243779,83.9857416113,131.95486994,115.419390233,7.92461444751,8.61086525929
 05/27  13:00:00,163.35883928,32.869356937,24.7714589386,4.49791858124,16.4897243779,83.9857416113,120.592422253,112.647807806,7.92461444751,0.02
 05/27  14:00:00,164.513693862,32.8696888992,27.0388858269,3.41906774139,16.4897243779,83.9857416113,118.853403071,110.908788624,7.92461444751,0.02
 05/27  15:00:00,145.612264288,32.7738070713,27.270218913,0.0,12.3672932834,70.6512738906,63.0562913972,58.0834073675,4.9528840297,0.02
 05/27  16:00:00,148.721442082,32.7738070713,28.4613621788,0.0,12.3672932834,70.6512738906,60.5657177854,55.5928337557,4.9528840297,0.02
 05/27  17:00:00,139.879924157,32.7738070713,29.6336404337,0.0,12.3672932834,58.1284167478,63.7705280812,58.7976440515,4.9528840297,0.02
 05/27  18:00:00,108.886065658,31.0250137532,26.8406955905,0.0,12.3672932834,24.9413748627,85.1916499549,80.2187659252,4.9528840297,0.02
 05/27  19:00:00,98.1016260498,31.1045043586,24.407060534,0.0,12.3672932834,24.9413748627,92.4230360152,87.4501519855,4.9528840297,0.02
 05/27  20:00:00,84.9042021931,29.9121452781,21.6915725264,0.0,4.12243109448,16.0517297156,102.797898029,99.8061676111,2.97173041782,0.02
 05/27  21:00:00,65.4671553653,15.6714880873,9.89768449295,0.0,4.12243109448,15.9888894789,58.2110495847,55.2193191668,2.97173041782,0.02
 05/27  22:00:00,83.8308831867,25.4037313639,14.6546759283,0.0,4.12243109448,15.9888894789,97.0248799593,94.0331495415,2.97173041782,0.02
 05/27  23:00:00,74.4289129728,19.9414301854,10.958155235,0.0,4.12243109448,15.9888894789,88.411071916,76.8375089286,2.97173041782,8.60183256964
 05/27  24:00:00,86.699881038,24.9267877317,12.8168238391,0.0,4.12243109448,15.9888894789,100.806191183,97.8144607651,2.97173041782,0.02
 05/28  01:00:00,74.7293834,19.9414301854,9.05112416003,0.0,2.06121554724,15.9888894789,82.0481771003,79.0564466824,2.97173041782,0.02
 05/28  02:00:00,88.3089058048,26.1668411755,10.7934914723,0.618028917145,2.06121554724,15.9888894789,103.481675056,100.489944639,2.97173041782,0.02
 05/28  03:00:00,75.7105965778,19.9414301854,8.14188308716,0.0,2.06121554724,15.9888894789,82.7897139157,79.7979834979,2.97173041782,0.02
 05/28  04:00:00,89.8274070942,25.7852862697,9.73164105731,1.04576495034,2.06121554724,15.9888894789,102.947754411,99.956023993,2.97173041782,0.02
 05/28  05:00:00,72.8703921105,20.4183738176,7.52427205112,0.662986829601,2.06121554724,15.9888894789,83.22739932,80.2356689022,2.97173041782,0.02
 05/28  06:00:00,77.8112437949,26.5960904445,9.42162286647,3.02126020941,2.06121554724,15.9888894789,103.7456404,100.753909982,2.97173041782,0.02
 05/28  07:00:00,67.5573418955,22.3261483464,7.95395604048,5.17749980095,2.06121554724,15.9888894789,83.0155247404,80.0237943226,2.97173041782,0.02
 05/28  08:00:00,99.0447656119,25.1652595478,11.0730839623,0.294068144222,4.12243109448,41.7362269337,100.640326208,95.667442178,4.9528840297,0.02
 05/28  09:00:00,90.3893051581,21.8492047142,12.1648508963,2.23863288966,4.12243109448,41.7362269337,79.4703600112,74.4974759815,4.9528840297,0.02
 05/28  10:00:00,104.604026861,26.8345622606,20.9840584191,1.36492733772,4.12243109448,41.7362269337,95.1425435722,90.1696595425,4.9528840297,0.02
 05/28  11:00:00,97.5602459729,21.372261082,19.2518248522,0.555953989122,4.12243109448,41.7362269337,76.2328810004,71.2599969707,4.9528840297,0.02
 05/28  12:00:00,110.848640171,26.3576186284,25.4010224749,0.235621842869,4.12243109448,41.7362269337,92.8461031859,87.8732191562,4.9528840297,0.02
 05/28  13:00:00,100.048940419,21.8492047142,22.4465202126,0.149341607026,4.12243109448,41.7362269337,74.6345129976,69.6616289679,4.9528840297,0.02
 05/28  14:00:00,112.384114485,26.8345622606,27.4250889734,0.0837169636037,4.12243109448,41.7362269337,91.4395688362,86.4666848065,4.9528840297,0.02
 05/28  15:00:00,95.5655199215,21.8492047142,21.2606299057,0.044980141861,4.12243109448,41.7362269337,74.8194767819,69.8465927522,4.9528840297,0.02
 05/28  16:00:00,89.4655331141,26.3576186284,25.477274837,0.00521759933319,4.12243109448,24.8785346261,90.9382343094,85.9653502797,4.9528840297,0.02
 05/28  17:00:00,62.885722661,19.9414301854,18.4634217435,0.0,2.06121554724,15.9888894789,75.5646209913,72.5728905735,2.97173041782,0.02
 05/28  18:00:00,50.0373840475,13.7352435518,12.9825156235,0.0,2.06121554724,15.9888894789,51.1094252882,48.1176948704,2.97173041782,0.02
 05/28  19:00:00,47.24883551,13.2942867903,11.0553180379,0.0,2.06121554724,15.9888894789,56.4432611687,53.4515307509,2.97173041782,0.02
 05/28  20:00:00,74.2424654049,21.2768723556,13.8792840234,0.0886221832512,2.06121554724,15.9888894789,81.2994287522,78.3076983344,2.97173041782,0.02
 05/28  21:00:00,81.8815308291,24.9267877317,14.8540040802,0.0,2.06121554724,15.9888894789,101.499584122,98.507853704,2.97173041782,0.02
 05/28  22:00:00,75.3467016775,21.372261082,11.0438808733,0.656737183531,2.06121554724,15.9888894789,82.5940495547,79.6023191368,2.97173041782,0.02
 05/28  23:00:00,86.5342024186,26.2383827203,12.2785662772,1.4327579892,2.06121554724,15.9888894789,104.05210967,101.060379253,2.97173041782,0.02
 05/28  24:00:00,73.2941117519,19.9414301854,9.63129105608,0.0,2.06121554724,15.9888894789,84.5255758967,81.5338454789,2.97173041782,0.02
 05/29  01:00:00,88.0022853447,26.3576186284,10.7342437744,2.71315451319,2.06121554724,15.9888894789,105.185509914,102.193779496,2.97173041782,0.02
 05/29  02:00:00,82.7593068845,21.372261082,7.33753421585,4.24241290598,2.06121554724,15.9888894789,84.4381248247,81.4463944069,2.97173041782,0.02
 05/29  03:00:00,97.5797107545,26.8345622606,8.52669716876,6.85168040186,2.06121554724,15.9888894789,114.179511868,102.605951013,2.97173041782,8.60183043735
 05/29  04:00:00,90.048376054,22.3261483464,7.15406296564,10.0101052215,2.06121554724,15.9888894789,85.4870132749,82.4952828571,2.97173041782,0.02
 05/29  05:00:00,95.7055601632,26.8345622606,8.45818045075,9.31382657401,2.06121554724,15.9888894789,106.610518726,103.618788308,2.97173041782,0.02
 05/29  06:00:00,76.1159674693,22.3261483464,7.32181556209,10.5440051571,2.06121554724,15.9888894789,84.7016621888,81.7099317709,2.97173041782,0.02
 05/29  07:00:00,79.4507865357,26.8345622606,11.1044543729,7.65978918388,2.06121554724,15.9888894789,103.658246639,100.666516221,2.97173041782,0.02
 05/29  08:00:00,98.3120436417,22.3261483464,10.2233150705,7.27385040543,4.12243109448,41.7362269337,79.6729746242,74.7000905946,4.9528840297,0.02
 05/29  09:00:00,110.138763478,26.8345622606,18.0645986983,4.34456058255,4.12243109448,41.7362269337,95.8775626834,90.9046786537,4.9528840297,0.02
 05/29  10:00:00,106.536538954,20.8953174498,18.8146610306,1.77250892181,4.12243109448,41.7362269337,75.4296072829,70.4567232532,4.9528840297,0.02
 05/29  11:00:00,118.585985837,24.9267877317,22.4229032117,0.0,4.12243109448,41.7362269337,93.3034039601,88.3305199304,4.9528840297,0.02
 05/29  12:00:00,109.985743981,21.1814836291,20.1614665981,0.423176143459,4.12243109448,41.7362269337,74.7194249803,69.7465409506,4.9528840297,0.02
 05/29  13:00:00,124.155748564,26.3576186284,24.7776544604,0.230154103204,4.12243109448,41.7362269337,92.460748867,87.4878648373,4.9528840297,0.02
 05/29  14:00:00,105.392894161,21.372261082,19.6893268446,0.0686918230767,4.12243109448,41.7362269337,73.6823774241,68.7094933944,4.9528840297,0.02
 05/29  15:00:00,114.79123989,26.2622299019,24.6184348074,0.0269379199159,4.12243109448,41.7362269337,91.0187231006,86.0458390709,4.9528840297,0.02
 05/29  16:00:00,89.6442637772,21.2132798713,19.7632485296,0.0,4.12243109448,24.8785346261,72.6543063127,67.681422283,4.9528840297,0.02
 05/29  17:00:00,78.3610129808,21.187769572,18.2607897014,0.0,2.06121554724,15.9888894789,80.9692335375,77.9775031197,2.97173041782,0.02
 05/29  18:00:00,52.5302882324,12.8788403281,10.7559720833,0.0,2.06121554724,15.9888894789,54.5280343729,51.5363039551,2.97173041782,0.02
 05/29  19:00:00,78.3084948232,25.122075303,17.8933424403,0.0,2.06121554724,15.9888894789,97.3100715847,94.3183411669,2.97173041782,0.02
 05/29  20:00:00,75.6831946609,20.4183738176,12.7224045138,0.0467754866733,2.06121554724,15.9888894789,80.9513503011,77.9596198833,2.97173041782,0.02
 05/29  21:00:00,89.2000836393,25.8806749961,13.6402433336,0.100741877931,2.06121554724,15.9888894789,102.306041039,99.3143106217,2.97173041782,0.02
 05/29  22:00:00,78.5093254559,20.8953174498,9.57240082973,0.413483749067,2.06121554724,15.9888894789,83.3469403392,80.3552099214,2.97173041782,0.02
 05/29  23:00:00,87.9047324741,25.4037313639,11.0372335829,0.301423723128,2.06121554724,15.9888894789,104.358715176,101.366984759,2.97173041782,0.02
 05/29  24:00:00,79.968605517,21.372261082,8.36494615045,1.75408172788,2.06121554724,15.9888894789,84.5064391399,81.514708722,2.97173041782,0.02
 05/30  01:00:00,90.2557304798,25.4037313639,9.66927710459,0.747170391869,4.12243109448,15.9888894789,104.631694582,101.639964164,2.97173041782,0.02
 05/30  02:00:00,81.3308141777,20.8953174498,7.87142910864,1.96389912138,4.12243109448,15.9888894789,84.1584292963,81.1666988785,2.97173041782,0.02
 05/30  03:00:00,96.2952898725,26.3576186284,8.97666191817,4.12251979216,4.12243109448,15.9888894789,105.045692371,102.053961953,2.97173041782,0.02
 05/30  04:00:00,127.22754003,31.9789010176,9.13167269866,5.09410399855,12.3672932834,24.9413748627,119.299434154,114.326550125,4.9528840297,0.02
 05/30  05:00:00,150.416436944,31.8344711667,11.6121092382,32.0413920595,12.3672932834,24.9413748627,184.566200986,179.593316956,4.9528840297,0.02
 05/30  06:00:00,191.604128731,32.8500608044,13.9461895212,27.2376038379,24.7345865669,70.7195625826,154.906340888,144.980572828,9.90576805939,0.02
 05/30  07:00:00,208.254257316,32.8897570719,18.0228871074,15.274884653,37.1018798503,92.3937384068,135.378407803,116.864582536,9.90576805939,8.60805720817
 05/30  08:00:00,212.410131591,32.8999025691,19.8463909285,10.6149812597,37.1018798503,104.434947198,117.943918973,108.018150913,9.90576805939,0.02
 05/30  09:00:00,221.427177706,32.9106808948,21.7473399745,7.66748393828,37.1018798503,116.476155989,112.738984256,102.813216196,9.90576805939,0.02
 05/30  10:00:00,223.402912936,32.9326506908,24.7880504211,5.30521898946,37.1018798503,116.476155989,117.171142359,98.6333686389,9.90576805939,8.63200566074
 05/30  11:00:00,226.777418689,33.0022249013,27.9620955146,3.70166654205,37.1018798503,116.476155989,105.739927265,95.8141592052,9.90576805939,0.02
 05/30  12:00:00,212.977364633,33.132039967,31.7752039983,2.26902569639,37.1018798503,104.434947198,111.495335902,92.9606592989,9.90576805939,8.62890854336
