Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/30  13:00:00,232.057908574,33.3032093375,35.2054321295,1.60563679896,37.1018798503,116.476155989,99.9674208889,90.0416528295,9.90576805939,0.02
 05/30  14:00:00,236.447614549,33.5240915351,37.597390015,0.953391866625,37.1018798503,116.476155989,105.321881447,86.7842081707,9.90576805939,8.63190521667
 05/30  15:00:00,231.925175524,33.740594122,38.6108002838,0.535610277831,37.1018798503,116.476155989,94.6799595225,84.7541914631,9.90576805939,0.02
 05/30  16:00:00,228.573253066,33.9969567189,37.9182951987,0.357799352463,37.1018798503,116.476155989,93.0638233734,83.1380553141,9.90576805939,0.02
 05/30  17:00:00,225.611287659,34.1372843314,35.6256374241,0.233916849599,37.1018798503,116.476155989,101.221763502,82.698492773,9.90576805939,8.61750266962
 05/30  18:00:00,136.996184408,31.7006838989,27.5743317954,0.0,24.7345865669,47.5788473902,68.5180544409,63.5451704112,4.9528840297,0.02
 05/30  19:00:00,132.841861739,32.2968634391,23.8269055674,0.0,24.7345865669,47.5788473902,73.5981709971,68.6252869674,4.9528840297,0.02
 05/30  20:00:00,119.413505041,31.0250137532,21.399694591,0.0,12.3672932834,38.6892022431,88.5117876255,85.5200572077,2.97173041782,0.02
 05/30  21:00:00,87.9734840217,17.3839750449,11.510403579,0.0,12.3672932834,27.0668015668,57.4637305999,54.472000182,2.97173041782,0.02
 05/30  22:00:00,80.9234227241,23.1756266477,13.8718559138,0.0,4.12243109448,15.9888894789,82.1211247604,79.1293943426,2.97173041782,0.02
 05/30  23:00:00,76.1732470591,19.9414301854,10.9898385425,0.0,4.12243109448,15.9888894789,75.5668060545,72.5750756367,2.97173041782,0.02
 05/30  24:00:00,85.9092549612,24.9267877317,12.2997015307,0.0,4.12243109448,15.9888894789,93.4768909898,90.485160572,2.97173041782,0.02
 05/31  01:00:00,76.3420302054,21.0860949027,9.51199339661,0.0,4.12243109448,15.9888894789,75.3987802499,72.4070498321,2.97173041782,0.02
 05/31  02:00:00,87.4840950793,24.9267877317,10.729637248,0.0,4.12243109448,15.9888894789,95.9348528001,92.9431223823,2.97173041782,0.02
 05/31  03:00:00,80.2531399305,21.372261082,8.11310281318,0.227627822078,4.12243109448,15.9888894789,78.2076260454,75.2158956276,2.97173041782,0.02
 05/31  04:00:00,117.974355719,32.0424935019,11.0644019711,0.490258387698,12.3672932834,24.9413748627,108.226031246,103.253147217,4.9528840297,0.02
 05/31  05:00:00,131.621246675,31.8664662312,13.0665296575,17.1676592633,12.3672932834,24.9413748627,171.464826827,166.491942797,4.9528840297,0.02
 05/31  06:00:00,175.554374082,32.9086419591,13.8474063172,13.810333262,24.7345865669,70.7195625826,149.50919242,131.001593699,9.90576805939,8.60183066215
 05/31  07:00:00,197.33992304,33.0564978122,16.2644760116,6.69300144431,37.1018798503,92.3937384068,116.042575749,106.11680769,9.90576805939,0.02
 05/31  08:00:00,203.001671685,33.1759976004,19.1322205782,4.08467065467,37.1018798503,104.434947198,108.568084466,98.642316407,9.90576805939,0.02
 05/31  09:00:00,213.520854463,33.2805750106,22.5824448653,2.80272813727,37.1018798503,116.476155989,104.420671122,94.4949030625,9.90576805939,0.02
 05/31  10:00:00,231.269146546,33.387792187,28.6331468449,2.02613845864,37.1018798503,116.476155989,110.188965288,91.6512834085,9.90576805939,8.63191382003
 05/31  11:00:00,245.189496928,33.5536393784,35.7480132862,1.51650409752,37.1018798503,116.476155989,97.5115814667,87.5858134073,9.90576805939,0.02
 05/31  12:00:00,239.780796228,33.8089444644,42.5474798487,1.03310626294,37.1018798503,104.434947198,103.414626462,84.8799576959,9.90576805939,8.62890070714
 05/31  13:00:00,253.433571608,34.1501199578,48.1442673562,0.58872258867,37.1018798503,116.476155989,92.4252707052,82.4995026458,9.90576805939,0.02
 05/31  14:00:00,251.49831462,34.5261872425,51.3337100777,0.28288106421,37.1018798503,116.476155989,99.6953382723,81.1577183723,9.90576805939,8.6318518406
 05/31  15:00:00,248.578723854,34.9950940889,52.7462803275,0.0594781039159,37.1018798503,116.476155989,88.926035354,79.0002672947,9.90576805939,0.02
 05/31  16:00:00,248.922442757,35.4110547195,51.9657803254,0.0,37.1018798503,116.476155989,86.726717271,76.8009492116,9.90576805939,0.02
 05/31  17:00:00,244.228108963,35.7231708333,51.6659301682,0.0,37.1018798503,116.476155989,94.3614215668,75.8382037865,9.90576805939,8.61744972089
 05/31  18:00:00,143.67558383,32.0107419598,38.6743794672,0.0,24.7345865669,47.5788473902,64.6840504556,59.7111664259,4.9528840297,0.02
 05/31  19:00:00,137.102600057,31.8203207089,32.2918131755,0.0,24.7345865669,47.5788473902,69.3248502887,64.351966259,4.9528840297,0.02
 05/31  20:00:00,120.276261473,31.9789010176,24.8179944865,0.0,12.3672932834,38.6892022431,84.5998183112,81.6080878934,2.97173041782,0.02
 05/31  21:00:00,87.9954145573,18.5400277649,12.9772288378,0.0,12.3672932834,27.0668015668,57.9325089662,54.9407785484,2.97173041782,0.02
 05/31  22:00:00,76.3166175742,23.2710153741,16.1802928927,0.0,4.12243109448,15.9888894789,78.9666141334,75.9748837156,2.97173041782,0.02
 05/31  23:00:00,67.3997017733,16.9502156576,12.8136826619,0.0,4.12243109448,15.9888894789,69.0033151212,66.0115847034,2.97173041782,0.02
 05/31  24:00:00,80.5960195971,26.1191468122,16.7838403995,0.0,4.12243109448,15.9888894789,91.8095826051,88.8178521872,2.97173041782,0.02
 06/01  01:00:00,72.8810423098,19.9414301854,12.8007078503,0.0,4.12243109448,15.9888894789,74.7973015799,71.805571162,2.97173041782,0.02
 06/01  02:00:00,83.9375553633,24.9267877317,14.8376585081,0.0,4.12243109448,15.9888894789,93.8468574385,90.8551270207,2.97173041782,0.02
 06/01  03:00:00,76.0899143805,21.1337892659,11.358738716,0.0,4.12243109448,15.9888894789,76.1204034341,73.1286730163,2.97173041782,0.02
 06/01  04:00:00,111.081821995,31.6927348383,15.2801903107,0.0,12.3672932834,24.9413748627,104.678922493,99.7060384634,4.9528840297,0.02
 06/01  05:00:00,118.987904655,31.901724583,17.9586620922,10.7222286286,12.3672932834,24.9413748627,175.97121899,162.416537005,4.9528840297,8.60179795469
 06/01  06:00:00,161.279128318,33.0113094154,19.7875820135,6.61522032339,24.7345865669,70.7195625826,132.099326608,122.173558549,9.90576805939,0.02
 06/01  07:00:00,189.525985048,33.3961786425,23.6556215411,2.17497093693,37.1018798503,92.3937384068,110.900504452,100.974736393,9.90576805939,0.02
 06/01  08:00:00,207.678366904,33.6445182888,30.1836766772,1.63424895188,37.1018798503,104.434947198,103.160542177,93.2347741173,9.90576805939,0.02
 06/01  09:00:00,227.801414464,33.929041572,38.2896812461,1.32509864279,37.1018798503,116.476155989,98.8114695591,88.8857014998,9.90576805939,0.02
 06/01  10:00:00,236.658895491,34.2948760515,47.1843696418,0.92145882492,37.1018798503,116.476155989,104.008106455,85.4705371861,9.90576805939,8.63180120993
 06/01  11:00:00,241.827951382,34.6516266905,52.3095616862,0.608351970795,37.1018798503,116.476155989,92.6988957185,82.7731276591,9.90576805939,0.02
 06/01  12:00:00,232.301710821,35.1779174341,54.3943885676,0.29949852292,37.1018798503,104.434947198,98.8667679084,80.3321473545,9.90576805939,8.62885249453
 06/01  13:00:00,245.240293809,35.6816532821,55.2742146938,0.0260329759818,37.1018798503,116.476155989,88.0535517858,78.1277837264,9.90576805939,0.02
 06/01  14:00:00,245.074804616,36.1912531355,54.6253279179,0.0,37.1018798503,116.476155989,94.645265892,76.1077966917,9.90576805939,8.63170114085
 06/01  15:00:00,240.783474668,36.5849658425,49.0543817271,0.0,37.1018798503,116.476155989,84.1113848218,74.1856167624,9.90576805939,0.02
 06/01  16:00:00,236.743386539,36.868516663,44.7947982662,0.0,37.1018798503,116.476155989,91.3873752724,72.855735187,9.90576805939,8.62587202598
 06/01  17:00:00,237.722925581,37.0377806308,46.4288846972,0.0,37.1018798503,116.476155989,82.1527662605,72.2269982011,9.90576805939,0.02
 06/01  18:00:00,142.141248003,32.0118205213,37.1389660461,0.0,24.7345865669,47.5788473902,62.7644713046,57.7915872749,4.9528840297,0.02
 06/01  19:00:00,138.656370348,31.8217180155,33.8441870552,0.0,24.7345865669,47.5788473902,66.8266408117,61.853756782,4.9528840297,0.02
 06/01  20:00:00,123.636797915,32.1386164509,27.821043489,0.0,12.3672932834,38.6892022431,80.7891094732,77.7973790554,2.97173041782,0.02
 06/01  21:00:00,88.4891626976,19.5370992742,14.1034070267,0.0,12.3672932834,27.0668015668,58.1308542894,55.1391238716,2.97173041782,0.02
 06/01  22:00:00,75.9276295496,24.3634756098,15.7633486238,0.0,4.12243109448,15.9888894789,77.7912807144,74.7995502966,2.97173041782,0.02
 06/01  23:00:00,71.9503671656,19.1396462474,10.536513488,0.0,4.12243109448,15.9888894789,68.8234186776,65.8316882598,2.97173041782,0.02
 06/01  24:00:00,84.0389646371,24.9267877317,12.1738631062,0.0,4.12243109448,15.9888894789,88.7065210719,85.7147906541,2.97173041782,0.02
 06/02  01:00:00,75.909254301,20.8953174498,10.1303101667,0.0,4.12243109448,15.9888894789,73.28231339,70.2905829722,2.97173041782,0.02
 06/02  02:00:00,84.0889513873,25.4037313639,12.4712990302,0.0,4.12243109448,15.9888894789,91.786685804,88.7949553862,2.97173041782,0.02
 06/02  03:00:00,74.3163168507,19.9414301854,10.2967038205,0.0,4.12243109448,15.9888894789,75.2388196666,72.2470892487,2.97173041782,0.02
 06/02  04:00:00,111.049903325,31.8835122912,13.312730375,0.0,12.3672932834,24.9413748627,103.224139959,98.2512559295,4.9528840297,0.02
 06/02  05:00:00,122.016589508,31.9198813128,14.1251413202,10.4532092,12.3672932834,24.9413748627,173.29459488,159.739883252,4.9528840297,8.60182759887
 06/02  06:00:00,164.525584846,33.0553039141,15.5256839631,6.12594050876,24.7345865669,70.7195625826,130.150524875,120.224756816,9.90576805939,0.02
 06/02  07:00:00,187.33201898,33.4977689885,19.7289794476,2.07807799742,37.1018798503,92.3937384068,108.831961675,98.9061936153,9.90576805939,0.02
 06/02  08:00:00,202.05862052,33.7754227513,24.4606544502,1.60662337634,37.1018798503,104.434947198,102.013642951,92.0878748918,9.90576805939,0.02
 06/02  09:00:00,221.609838973,34.0268754247,31.9826192497,1.34275478693,37.1018798503,116.476155989,97.7924553323,87.8666872729,9.90576805939,0.02
 06/02  10:00:00,230.65495773,34.3287425129,41.0825501937,0.985479086877,37.1018798503,116.476155989,103.13330359,84.5958296118,9.90576805939,8.63170591853
 06/02  11:00:00,231.707283491,34.5790341086,42.2260978614,0.643745389081,37.1018798503,116.476155989,92.3868638113,82.4610957519,9.90576805939,0.02
 06/02  12:00:00,225.019428771,35.0109719219,47.3868628101,0.334596112315,37.1018798503,104.434947198,99.028471092,80.4939432419,9.90576805939,8.62875979066
 06/02  13:00:00,239.865388115,35.4484002483,50.095504479,0.0630959056973,37.1018798503,116.476155989,88.1668479517,78.2410798923,9.90576805939,0.02
 06/02  14:00:00,240.305763723,35.7803064334,50.2672375289,0.0,37.1018798503,116.476155989,95.0324231638,76.4964103286,9.90576805939,8.63024477582
 06/02  15:00:00,241.562911238,36.2086046932,51.0963467897,0.0,37.1018798503,116.476155989,84.3226142385,74.3968461791,9.90576805939,0.02
 06/02  16:00:00,242.847899959,36.6216489278,51.9688038908,0.0,37.1018798503,116.476155989,82.491264341,72.5654962816,9.90576805939,0.02
 06/02  17:00:00,235.85200608,36.8013305556,44.7944161727,0.0,37.1018798503,116.476155989,90.2956146538,71.7724997515,9.90576805939,8.61734684295
 06/02  18:00:00,139.39519143,32.0111115045,34.3936197389,0.0,24.7345865669,47.5788473902,62.9350312823,57.9621472526,4.9528840297,0.02
 06/02  19:00:00,139.857423964,31.8208274636,35.0461325721,0.0,24.7345865669,47.5788473902,66.6248346116,61.6519505819,4.9528840297,0.02
 06/02  20:00:00,125.709583796,32.1381867493,30.0920333451,0.0,12.3672932834,38.6892022431,80.4284428688,77.436712451,2.97173041782,0.02
 06/02  21:00:00,89.2169323693,19.5370992742,14.8657023953,0.0,12.3672932834,27.0668015668,58.0122041794,55.0204737616,2.97173041782,0.02
 06/02  22:00:00,78.2562129214,24.2442397018,17.1501664064,0.0,4.12243109448,15.9888894789,77.2773665236,74.2856361057,2.97173041782,0.02
 06/02  23:00:00,66.4640626451,16.2177182052,11.4240426687,0.0,4.12243109448,15.9888894789,58.9108488072,55.9191183894,2.97173041782,0.02
 06/02  24:00:00,81.3881510176,23.4095883454,16.0516367441,0.0,4.12243109448,15.9888894789,90.8046998065,87.8129693887,2.97173041782,0.02
 06/03  01:00:00,73.450009172,19.9414301854,12.4518925921,0.0,4.12243109448,15.9888894789,73.9556268445,70.9638964267,2.97173041782,0.02
 06/03  02:00:00,81.8627536856,26.1191468122,14.985010971,0.0,4.12243109448,15.9888894789,90.8483575923,87.8566271745,2.97173041782,0.02
 06/03  03:00:00,72.5494341444,19.9414301854,11.8435527747,0.0,4.12243109448,15.9888894789,74.4066492473,71.4149188295,2.97173041782,0.02
 06/03  04:00:00,89.6346539992,29.9121452781,15.133394569,0.0,4.12243109448,16.0517297156,108.811624838,105.81989442,2.97173041782,0.02
 06/03  05:00:00,87.3875459034,31.1045043586,13.7871809143,0.0228191001924,4.12243109448,16.0517297156,117.835529243,106.261969732,2.97173041782,8.60182909247
 06/03  06:00:00,102.500535577,32.7738070713,14.2968138122,0.271150161553,4.12243109448,39.6058045677,88.8100501569,85.8183197391,2.97173041782,0.02
 06/03  07:00:00,147.631957977,32.8287330542,19.7349420865,13.5452291249,12.3672932834,65.3531420225,137.883642896,132.910758866,4.9528840297,0.02
 06/03  08:00:00,147.991496126,32.8202954196,23.4714438355,10.4122963352,12.3672932834,68.2430321324,134.13318574,129.16030171,4.9528840297,0.02
 06/03  09:00:00,177.939805793,32.9037798676,28.9722614091,5.75943848705,16.4897243779,93.1370602926,123.50019752,115.555583072,7.92461444751,0.02
 06/03  10:00:00,184.713649235,32.9268863365,37.6128854635,3.86944033327,16.4897243779,93.1370602926,119.072609797,111.12799535,7.92461444751,0.02
 06/03  11:00:00,185.748622533,32.8862191935,40.2033622598,2.35459112205,16.4897243779,93.1370602926,117.435593776,109.490979328,7.92461444751,0.02
 06/03  12:00:00,178.546533511,32.8774375982,43.1406970608,1.34791672266,16.4897243779,83.9857416113,115.868693931,107.924079483,7.92461444751,0.02
 06/03  13:00:00,181.963239791,32.9065501331,47.0196070651,0.884259004556,16.4897243779,83.9857416113,122.582910586,106.047597908,7.92461444751,8.61069822978
 06/03  14:00:00,185.001070206,32.9564543955,50.2998039679,0.592062609542,16.4897243779,83.9857416113,112.275858224,104.331243777,7.92461444751,0.02
 06/03  15:00:00,165.621706957,32.7738070713,49.1520493802,0.0,12.3672932834,70.6512738906,56.7401197998,51.7672357701,4.9528840297,0.02
 06/03  16:00:00,163.818738214,32.7738070713,47.3490743139,0.0,12.3672932834,70.6512738906,55.1189400392,50.1460560095,4.9528840297,0.02
 06/03  17:00:00,150.118009961,32.7738070713,46.1718735156,0.0,12.3672932834,58.1284167478,58.2816438986,53.3087598689,4.9528840297,0.02
 06/03  18:00:00,109.498764335,31.3429761747,40.1709685565,0.0,12.3672932834,24.9413748627,80.8183707183,75.8454866886,4.9528840297,0.02
 06/03  19:00:00,108.556218771,32.058391623,38.5130075223,0.0,12.3672932834,24.9413748627,87.9645536635,82.9916696338,4.9528840297,0.02
 06/03  20:00:00,93.5627613612,31.1045043586,29.8621113548,0.0,4.12243109448,16.0517297156,97.6374482739,94.645717856,2.97173041782,0.02
 06/03  21:00:00,60.6162776575,12.9619296205,11.0069639122,0.0,4.12243109448,15.9888894789,48.8002992816,45.8085688638,2.97173041782,0.02
 06/03  22:00:00,82.5634777622,22.4341089585,18.0003076795,0.0,4.12243109448,15.9888894789,96.1587119341,93.1669815162,2.97173041782,0.02
 06/03  23:00:00,71.7367905564,18.8795823088,12.5724111496,0.0,4.12243109448,15.9888894789,72.7089143628,69.717183945,2.97173041782,0.02
 06/03  24:00:00,83.7165049218,24.9267877317,16.2332884784,0.0,4.12243109448,15.9888894789,94.1538957923,91.1621653745,2.97173041782,0.02
 06/04  01:00:00,72.8247637453,19.9414301854,12.8786257181,0.0,2.06121554724,15.9888894789,79.0965592889,76.104828871,2.97173041782,0.02
 06/04  02:00:00,81.1447375329,24.9267877317,15.3662363362,0.0,2.06121554724,15.9888894789,99.3961260449,96.4043956271,2.97173041782,0.02
 06/04  03:00:00,71.4122166501,21.1337892659,11.9990997063,0.0144757260686,2.06121554724,15.9888894789,88.7451614726,77.1716040755,2.97173041782,8.60182697925
 06/04  04:00:00,79.5270622548,24.9267877317,14.3266109829,0.0,2.06121554724,15.9888894789,99.8495016176,96.8577711997,2.97173041782,0.02
 06/04  05:00:00,65.0728464288,19.9414301854,11.0123542056,0.0,2.06121554724,15.9888894789,81.8075011606,78.8157707427,2.97173041782,0.02
 06/04  06:00:00,67.4196342959,24.9267877317,13.3591137897,0.0,2.06121554724,15.9888894789,101.707327527,98.7155971096,2.97173041782,0.02
 06/04  07:00:00,57.1006715856,21.1814836291,12.1309081534,0.345094584942,2.06121554724,15.9888894789,81.356228022,78.3644976041,2.97173041782,0.02
 06/04  08:00:00,92.4895710258,26.6437848077,18.304543321,0.11481206587,4.12243109448,41.7362269337,94.0131311807,89.0402471511,4.9528840297,0.02
 06/04  09:00:00,91.7541983122,21.8492047142,21.3096080842,0.0803139584898,4.12243109448,41.7362269337,72.6835207128,67.7106366831,4.9528840297,0.02
 06/04  10:00:00,109.950914222,26.8345622606,31.2350841011,0.0254818464313,4.12243109448,41.7362269337,88.5071254865,83.5342414568,4.9528840297,0.02
 06/04  11:00:00,101.538716283,21.372261082,27.0816810863,0.010517990587,4.12243109448,41.7362269337,71.1110181068,66.1381340771,4.9528840297,0.02
 06/04  12:00:00,112.245008696,26.3576186284,32.8781133127,0.00300163269085,4.12243109448,41.7362269337,87.3044016539,82.3315176242,4.9528840297,0.02
 06/04  13:00:00,104.077594811,21.8492047142,29.7753327418,0.0,4.12243109448,41.7362269337,69.7873478213,64.8144637916,4.9528840297,0.02
 06/04  14:00:00,113.614312231,26.8345622606,35.128498834,0.0,4.12243109448,41.7362269337,86.9886729497,82.01578892,4.9528840297,0.02
 06/04  15:00:00,100.616247377,21.4914969901,28.2093915443,0.0,4.12243109448,41.7362269337,69.0672427045,64.0943586748,4.9528840297,0.02
 06/04  16:00:00,97.4887577688,26.8822566238,34.4814600153,0.0,4.12243109448,24.8785346261,84.6604051532,79.6875211235,4.9528840297,0.02
 06/04  17:00:00,62.2020600078,16.8854392903,19.9914353223,0.0,2.06121554724,15.9888894789,56.2151231517,53.2233927339,2.97173041782,0.02
 06/04  18:00:00,73.4175731391,23.461792827,24.8344540216,0.0,2.06121554724,15.9888894789,83.235766463,80.2440360452,2.97173041782,0.02
 06/04  19:00:00,49.1940014045,13.8942247625,12.8288434306,0.0,2.06121554724,15.9888894789,48.6732104576,45.6814800398,2.97173041782,0.02
 06/04  20:00:00,80.4765609288,21.1337892659,15.0711008938,0.0,2.06121554724,15.9888894789,74.9101339906,71.9184035728,2.97173041782,0.02
 06/04  21:00:00,84.3965152192,20.4183738176,13.0189173953,0.0088940817412,2.06121554724,15.9888894789,76.5048646187,73.5131342009,2.97173041782,0.02
 06/04  22:00:00,102.238386511,25.8806749961,14.7836760424,0.00438540170687,2.06121554724,15.9888894789,97.3559152127,94.3641847948,2.97173041782,0.02
 06/04  23:00:00,89.413250259,20.4183738176,10.4992373128,0.0400235778689,2.06121554724,15.9888894789,78.9238711616,75.9321407438,2.97173041782,0.02
 06/04  24:00:00,101.055200491,25.8806749961,14.3323073967,0.0784414504801,2.06121554724,15.9888894789,98.5822218688,95.590491451,2.97173041782,0.02
 06/05  01:00:00,86.4374540944,19.9414301854,11.9605419192,0.0,4.12243109448,15.9888894789,79.1905694647,76.1988390469,2.97173041782,0.02
 06/05  02:00:00,100.510194531,25.7614390881,15.0415317552,0.173719075816,4.12243109448,15.9888894789,99.1091555196,96.1174251018,2.97173041782,0.02
 06/05  03:00:00,84.4071715004,20.4183738176,12.3668513044,0.163265922416,4.12243109448,15.9888894789,80.2979249396,77.3061945218,2.97173041782,0.02
 06/05  04:00:00,126.71094342,32.0424935019,18.0683385518,0.390533664011,12.3672932834,24.9413748627,111.313963767,106.341079738,4.9528840297,0.02
 06/05  05:00:00,140.701687265,31.8489550416,19.7997978477,16.7689258289,12.3672932834,24.9413748627,174.654047971,169.681163941,4.9528840297,0.02
 06/05  06:00:00,185.984982585,32.8853198945,20.5107563649,11.2313843067,24.7345865669,70.7195625826,138.939437284,129.013669225,9.90576805939,0.02
 06/05  07:00:00,213.389306859,32.9870646407,21.2318664464,4.6612073699,37.1018798503,92.3937384068,124.828876469,106.316070481,9.90576805939,8.60703792841
 06/05  08:00:00,231.797630088,33.1279003895,21.8068267845,3.01447503561,37.1018798503,104.434947198,107.918378338,97.9926102785,9.90576805939,0.02
 06/05  09:00:00,239.5602443,33.3175548165,21.8887731751,2.25742762461,37.1018798503,116.476155989,103.590416372,93.6646483124,9.90576805939,0.02
 06/05  10:00:00,234.649271551,33.4213026204,21.9696311529,1.80728137307,37.1018798503,116.476155989,109.985456516,91.4482602247,9.90576805939,8.63142823216
 06/05  11:00:00,225.392771521,33.4684347011,21.3605287034,1.46237890727,37.1018798503,116.476155989,100.127469354,90.2017012946,9.90576805939,0.02
 06/05  12:00:00,211.048654349,33.5370508806,20.7645731772,1.15815411875,37.1018798503,104.434947198,107.340846016,88.8066781029,9.90576805939,8.62839985319
 06/05  13:00:00,231.26083706,33.7384443766,21.5888155502,0.85349500393,37.1018798503,116.476155989,95.5284462571,85.6026781977,9.90576805939,0.02
 06/05  14:00:00,235.569066842,33.9812025764,22.4605279923,0.536959799048,37.1018798503,116.476155989,101.281837144,82.7447582428,9.90576805939,8.63131084168
 06/05  15:00:00,230.654664742,34.2259396759,22.6709434827,0.29991576791,37.1018798503,116.476155989,91.2264223109,81.3006542515,9.90576805939,0.02
 06/05  16:00:00,228.589374603,34.398255148,22.9721641463,0.200399684359,37.1018798503,116.476155989,89.8024514615,79.8766834021,9.90576805939,0.02
 06/05  17:00:00,230.875590332,34.4561821392,23.1877156199,0.148198984465,37.1018798503,116.476155989,97.5171358796,78.9942372344,9.90576805939,8.61713058583
 06/05  18:00:00,146.094538898,31.5814479908,19.8914536883,0.0,24.7345865669,47.5788473902,66.7655464418,61.7926624121,4.9528840297,0.02
 06/05  19:00:00,141.02051479,32.2968634391,17.4911095536,0.0,24.7345865669,47.5788473902,72.5089387503,67.5360547206,4.9528840297,0.02
 06/05  20:00:00,128.621188209,31.3429761747,15.6477050068,0.0,12.3672932834,38.6892022431,86.6838982623,83.6921678445,2.97173041782,0.02
 06/05  21:00:00,97.8087360681,20.1367177566,9.99314334767,0.0,12.3672932834,27.0668015668,65.5670992372,62.5753688194,2.97173041782,0.02
 06/05  22:00:00,89.4243594797,24.9267877317,10.8325095449,0.0,4.12243109448,15.9888894789,86.5033726015,83.5116421837,2.97173041782,0.02
 06/05  23:00:00,81.3964392038,20.7045399969,7.7014364719,0.0,4.12243109448,15.9888894789,72.7090650168,69.717334599,2.97173041782,0.02
 06/05  24:00:00,93.745085042,25.4037313639,8.10504179135,0.0,4.12243109448,15.9888894789,91.4166610612,88.4249306433,2.97173041782,0.02
 06/06  01:00:00,84.489209429,20.6091512705,5.87706109794,0.115126145386,4.12243109448,15.9888894789,75.1501463952,72.1584159774,2.97173041782,0.02
 06/06  02:00:00,95.9494361122,25.4037313639,7.05772259989,0.208295911225,4.12243109448,15.9888894789,93.9677643645,90.9760339467,2.97173041782,0.02
 06/06  03:00:00,85.6640061462,21.0860949027,5.45537645844,0.943645823766,4.12243109448,15.9888894789,76.3519741977,73.3602437799,2.97173041782,0.02
 06/06  04:00:00,126.703825816,32.0424935019,7.50753041828,1.70309606606,12.3672932834,24.9413748627,105.779915142,100.807031112,4.9528840297,0.02
 06/06  05:00:00,137.257790164,31.8710498334,10.4689236925,18.9124175902,12.3672932834,24.9413748627,168.634687199,163.661803169,4.9528840297,0.02
 06/06  06:00:00,184.139129037,32.9285317109,11.5862000729,17.224343949,24.7345865669,70.7195625826,145.142732514,135.216964454,9.90576805939,0.02
 06/06  07:00:00,209.612291271,33.106431728,14.7612985179,11.1376111667,37.1018798503,92.3937384068,125.880938924,107.36726918,9.90576805939,8.60790168513
 06/06  08:00:00,220.831888751,33.2045022999,17.0708309393,9.0588802859,37.1018798503,104.434947198,109.038980384,99.1132123244,9.90576805939,0.02
 06/06  09:00:00,233.315296775,33.2893841982,18.3121243961,6.81675109705,37.1018798503,116.476155989,104.39417585,94.4684077902,9.90576805939,0.02
 06/06  10:00:00,236.416523561,33.386460772,18.6767754877,4.84838527005,37.1018798503,116.476155989,108.936322052,90.3992275899,9.90576805939,8.63132640269
 06/06  11:00:00,237.662941519,33.4651011417,19.2930571472,4.05332322557,37.1018798503,116.476155989,98.2728711035,88.3471030441,9.90576805939,0.02
 06/06  12:00:00,224.8306331,33.5554662003,19.3108503353,2.88037777284,37.1018798503,104.434947198,104.946455345,86.4123389932,9.90576805939,8.62834829252
 06/06  13:00:00,236.07758311,33.6383345016,19.2186712554,2.28994079587,37.1018798503,116.476155989,94.4956081845,84.5698401251,9.90576805939,0.02
 06/06  14:00:00,239.474295118,33.713237552,20.5100859073,1.91115594265,37.1018798503,116.476155989,100.99569123,82.4586800844,9.90576805939,8.63124308641
 06/06  15:00:00,242.154344567,33.8224799305,20.9863694023,1.4272940799,37.1018798503,116.476155989,89.7924322207,79.8666641613,9.90576805939,0.02
 06/06  16:00:00,244.716977458,33.9165588474,20.2433441072,1.28725389474,37.1018798503,116.476155989,87.5988011746,77.6730331152,9.90576805939,0.02
 06/06  17:00:00,246.559534336,34.0116898025,20.1559369405,1.16538364378,37.1018798503,116.476155989,95.0038869234,76.4810398926,9.90576805939,8.61707897139
 06/06  18:00:00,160.978749869,31.2237402666,17.2207931542,0.0,24.7345865669,47.5788473902,65.4954598776,60.5225758479,4.9528840297,0.02
 06/06  19:00:00,160.760255736,32.1776275311,15.3762148394,0.0,24.7345865669,47.5788473902,70.5627737119,65.5898896822,4.9528840297,0.02
 06/06  20:00:00,148.050233522,29.9121452781,12.6401001686,0.0,12.3672932834,38.6892022431,84.6755878038,81.683857386,2.97173041782,0.02
 06/06  21:00:00,118.652268803,24.3634756098,8.6483853742,0.0,12.3672932834,27.0668015668,75.8289412446,72.8372108268,2.97173041782,0.02
 06/06  22:00:00,87.7776226915,19.9414301854,6.39984916374,0.0,4.12243109448,15.9888894789,69.3934121798,66.401681762,2.97173041782,0.02
 06/06  23:00:00,101.956539213,26.071452449,7.69394216077,0.197025144666,4.12243109448,15.9888894789,89.6006372706,86.6089068527,2.97173041782,0.02
 06/06  24:00:00,88.3945749663,20.6568456337,5.42959551114,0.533975874996,4.12243109448,15.9888894789,73.8288488319,70.8371184141,2.97173041782,0.02
 06/07  01:00:00,100.192900308,25.4037313639,6.49610173836,0.479185878389,4.12243109448,15.9888894789,92.7505963798,89.758865962,2.97173041782,0.02
 06/07  02:00:00,89.4136785192,21.8492047142,5.16805755204,3.03506616784,4.12243109448,15.9888894789,75.9910907271,72.9993603092,2.97173041782,0.02
 06/07  03:00:00,104.58881354,27.3115058928,6.3178935841,5.01335637515,4.12243109448,15.9888894789,95.399750929,92.4080205112,2.97173041782,0.02
 06/07  04:00:00,129.740214297,31.8199198069,6.67145569749,3.65907159094,12.3672932834,24.9413748627,105.761324682,100.788440652,4.9528840297,0.02
 06/07  05:00:00,150.55258557,32.3473509873,9.7205305278,30.0243652479,12.3672932834,24.9413748627,168.01246939,163.039585361,4.9528840297,0.02
 06/07  06:00:00,189.795504312,32.9143434016,11.1978126775,21.7398861662,24.7345865669,70.7195625826,146.58256645,136.656798391,9.90576805939,0.02
 06/07  07:00:00,209.856303877,33.0703171706,14.050334887,14.6171184914,37.1018798503,92.3937384068,118.437449473,108.511681414,9.90576805939,0.02
 06/07  08:00:00,218.047358189,33.1703691288,16.6635614752,11.650959208,37.1018798503,104.434947198,117.401952685,98.8726178386,9.90576805939,8.62356678732
 06/07  09:00:00,231.205885313,33.2441991651,17.7650391904,9.82373965375,37.1018798503,116.476155989,105.003273199,95.0775051393,9.90576805939,0.02
 06/07  10:00:00,226.446176917,33.3319139138,17.6730972275,7.39107074845,37.1018798503,116.476155989,109.768608998,91.2316673804,9.90576805939,8.63117355808
 06/07  11:00:00,222.872221621,33.4301517767,17.461441537,5.51597789446,37.1018798503,116.476155989,98.2836697799,88.3579017205,9.90576805939,0.02
 06/07  12:00:00,208.68653416,33.4940113281,16.4574802982,4.86070662787,37.1018798503,104.434947198,106.020709445,87.4866884497,9.90576805939,8.62825293636
 06/07  13:00:00,217.368037529,33.5863908429,17.8897834329,3.50575715034,37.1018798503,116.476155989,95.9411470217,86.0153789623,9.90576805939,0.02
 06/07  14:00:00,214.923121785,33.6750091452,19.8635153497,2.60376455483,37.1018798503,116.476155989,94.0476990812,84.1219310218,9.90576805939,0.02
 06/07  15:00:00,218.059673876,33.7784857943,20.4449827281,2.032065503,37.1018798503,116.476155989,100.445200182,81.9098130316,9.90576805939,8.6296190911
 06/07  16:00:00,226.11908749,33.8892889473,21.3006453356,1.55096916701,37.1018798503,116.476155989,89.4822628243,79.5564947649,9.90576805939,0.02
 06/07  17:00:00,222.255079069,33.955275198,21.1463492096,1.31271361515,37.1018798503,116.476155989,88.9279928226,79.0022247632,9.90576805939,0.02
 06/07  18:00:00,132.386763612,31.3429761747,17.9993344036,0.0,24.7345865669,47.5788473902,77.5055093374,63.9442998279,4.9528840297,8.60832547978
 06/07  19:00:00,131.065224743,32.1776275311,16.6020585385,0.0,24.7345865669,47.5788473902,74.1194113245,69.1465272948,4.9528840297,0.02
 06/07  20:00:00,120.419759026,29.9121452781,15.2574626355,0.0,12.3672932834,38.6892022431,87.2616042897,84.2698738719,2.97173041782,0.02
 06/07  21:00:00,94.5577414139,20.2798008463,10.5424261132,0.0,12.3672932834,27.0668015668,65.6885019885,62.6967715706,2.97173041782,0.02
 06/07  22:00:00,86.2972578123,24.9267877317,12.5839300867,0.0,4.12243109448,15.9888894789,86.5502748401,83.5585444223,2.97173041782,0.02
 06/07  23:00:00,78.4304183286,21.0860949027,10.3652354818,0.00670540159212,4.12243109448,15.9888894789,71.6842903002,68.6925598824,2.97173041782,0.02
 06/07  24:00:00,96.0111409005,25.1652595478,12.8080562898,0.00491890101748,4.12243109448,15.9888894789,90.7884185524,87.7966881345,2.97173041782,0.02
 06/08  01:00:00,90.6132903324,20.8953174498,10.3220353242,0.311149693965,4.12243109448,15.9888894789,72.7523529362,69.7606225183,2.97173041782,0.02
 06/08  02:00:00,100.377087043,26.2622299019,12.2944590357,0.927815995227,4.12243109448,15.9888894789,92.2524797189,89.2607493011,2.97173041782,0.02
 06/08  03:00:00,82.6339122568,20.3229850911,9.82591174067,0.349030415434,4.12243109448,15.9888894789,75.4621646027,72.4704341848,2.97173041782,0.02
 06/08  04:00:00,121.183218689,32.1378822284,13.4499546178,1.83617760476,12.3672932834,24.9413748627,104.064894165,99.092010135,4.9528840297,0.02
 06/08  05:00:00,129.335077321,31.9075601885,15.0585670086,18.1450844329,12.3672932834,24.9413748627,165.698441368,160.725557338,4.9528840297,0.02
 06/08  06:00:00,177.549019382,32.9720563047,14.6616323131,15.8171725701,24.7345865669,70.7195625826,131.774018264,121.848250205,9.90576805939,0.02
 06/08  07:00:00,203.082288437,33.2374887984,15.200037685,8.73702283892,37.1018798503,92.3937384068,110.848007626,100.922239567,9.90576805939,0.02
 06/08  08:00:00,208.935867355,33.3574290735,17.3833249698,6.10741577054,37.1018798503,104.434947198,112.661455932,94.132172564,9.90576805939,8.62351530844
 06/08  09:00:00,217.462003761,33.472576218,20.1837302034,4.41679671391,37.1018798503,116.476155989,100.112497701,90.1867296416,9.90576805939,0.02
 06/08  10:00:00,220.449923994,33.6272367093,23.8141926227,3.0899072042,37.1018798503,116.476155989,105.511356489,86.9745196138,9.90576805939,8.63106881552
 06/08  11:00:00,225.098738212,33.7464745402,26.7363014669,2.0125404499,37.1018798503,116.476155989,94.7424792655,84.8167112061,9.90576805939,0.02
 06/08  12:00:00,210.824619901,33.8992851825,25.9937041193,1.43778704375,37.1018798503,104.434947198,93.0838031092,83.1580350499,9.90576805939,0.02
 06/08  13:00:00,221.501679955,34.1954370815,27.8737099859,0.907073026152,37.1018798503,116.476155989,99.5873388611,81.048844857,9.90576805939,8.6327259447
 06/08  14:00:00,223.884121196,34.5557121461,29.7646269533,0.474958156173,37.1018798503,116.476155989,88.6351128486,78.7093447892,9.90576805939,0.02
 06/08  15:00:00,223.07572618,34.9507380833,31.9814781845,0.218306070638,37.1018798503,116.476155989,95.2808540661,76.7473073792,9.90576805939,8.6277786275
 06/08  16:00:00,223.134538803,35.1642365422,33.6388850396,0.0740420781407,37.1018798503,116.476155989,85.7584266662,75.8326586068,9.90576805939,0.02
 06/08  17:00:00,218.724677282,35.2569641414,29.1392109604,0.0509579314378,37.1018798503,116.476155989,85.3041600496,75.3783919902,9.90576805939,0.02
 06/08  18:00:00,131.768216362,31.8199198069,22.2917937573,0.0,24.7345865669,47.5788473902,73.791816898,60.2306382509,4.9528840297,8.6082946174
 06/08  19:00:00,133.822687814,32.2968634391,19.7827893459,0.0,24.7345865669,47.5788473902,70.3511121296,65.3782280999,4.9528840297,0.02
 06/08  20:00:00,125.133733071,31.0250137532,17.5535006528,0.0,12.3672932834,38.6892022431,83.7259485605,80.7342181427,2.97173041782,0.02
 06/08  21:00:00,93.4315237033,19.3781180635,10.9517647311,0.0,12.3672932834,27.0668015668,60.3488892307,57.3571588129,2.97173041782,0.02
 06/08  22:00:00,84.4727927083,24.1726981569,13.2171338833,0.0,4.12243109448,15.9888894789,80.6277313971,77.6360009793,2.97173041782,0.02
 06/08  23:00:00,78.9314447071,19.9414301854,10.9495362456,0.0,4.12243109448,15.9888894789,71.5858130646,68.5940826468,2.97173041782,0.02
 06/08  24:00:00,89.4478758757,24.9267877317,12.3483275054,0.0,4.12243109448,15.9888894789,90.0317738116,87.0400433937,2.97173041782,0.02
 06/09  01:00:00,78.8189971551,20.9907061762,9.62446000396,0.0,4.12243109448,15.9888894789,73.41835745,70.4266270321,2.97173041782,0.02
 06/09  02:00:00,89.5327355105,25.4037313639,10.8829709922,0.0319106316432,4.12243109448,15.9888894789,92.4201471473,89.4284167295,2.97173041782,0.02
 06/09  03:00:00,80.7638790354,20.8953174498,7.93906962984,0.170526228358,4.12243109448,15.9888894789,74.5712111442,71.5794807264,2.97173041782,0.02
 06/09  04:00:00,120.552635762,32.0424935019,10.513801029,0.615380314737,12.3672932834,24.9413748627,103.748511747,98.775627717,4.9528840297,0.02
 06/09  05:00:00,127.99895482,31.9066007221,12.7245982779,15.1965042165,12.3672932834,24.9413748627,165.16785374,160.19496971,4.9528840297,0.02
 06/09  06:00:00,173.032360761,33.0220261553,13.6805116079,11.3219368028,24.7345865669,70.7195625826,133.452762093,123.526994034,9.90576805939,0.02
 06/09  07:00:00,196.190688159,33.3369551872,16.1700194426,5.16036033787,37.1018798503,92.3937384068,109.568531694,99.6427636351,9.90576805939,0.02
 06/09  08:00:00,202.902351834,33.56003175,19.6553734255,3.53269299053,37.1018798503,104.434947198,111.278896512,92.7496896601,9.90576805939,8.62343879272
 06/09  09:00:00,213.834720411,33.7720355817,23.1213675092,2.49579414125,37.1018798503,116.476155989,98.8576761142,88.9319080548,9.90576805939,0.02
 06/09  10:00:00,219.513752166,33.9030620047,29.1492342423,1.85531691722,37.1018798503,116.476155989,96.3429233655,86.4171553061,9.90576805939,0.02
 06/09  11:00:00,227.109556462,34.0309276875,33.5541902544,1.3531661534,37.1018798503,116.476155989,102.499129381,83.960902415,9.90576805939,8.63245890617
 06/09  12:00:00,222.411422114,34.2787389578,35.1810136454,0.950029918302,37.1018798503,104.434947198,91.4194883687,81.4937203093,9.90576805939,0.02
 06/09  13:00:00,235.093846267,34.6211180265,38.1911566132,0.573274006677,37.1018798503,116.476155989,98.0051099061,79.466854181,9.90576805939,8.63248766562
 06/09  14:00:00,238.188740095,35.0723420391,42.2353494708,0.216328447738,37.1018798503,116.476155989,87.4016990006,77.4759309412,9.90576805939,0.02
 06/09  15:00:00,238.149128049,35.5555905289,44.3518104215,0.0158544734136,37.1018798503,116.476155989,93.6132370962,75.0780451592,9.90576805939,8.62942387758
 06/09  16:00:00,235.479894462,36.0552959086,44.9068643142,0.0,37.1018798503,116.476155989,83.0389544771,73.1131864177,9.90576805939,0.02
 06/09  17:00:00,234.735427466,36.3668765043,44.112290877,0.0,37.1018798503,116.476155989,82.1200986598,72.1943306004,9.90576805939,0.02
 06/09  18:00:00,139.061743742,32.0111187081,34.0601510622,0.0,24.7345865669,47.5788473902,63.2794761255,58.3065920958,4.9528840297,0.02
 06/09  19:00:00,135.060694319,31.8211471756,30.1076737108,0.0,24.7345865669,47.5788473902,75.7539535622,62.1927948502,4.9528840297,8.60827468227
 06/09  20:00:00,121.60556062,32.1382682585,25.1905060992,0.0,12.3672932834,38.6892022431,80.8134234703,77.8216930525,2.97173041782,0.02
 06/09  21:00:00,92.1137967551,19.5370992742,13.8249653806,0.0,12.3672932834,27.0668015668,57.9120867803,54.9203563625,2.97173041782,0.02
 06/09  22:00:00,81.1441791135,24.3634756098,16.5916951002,0.0,4.12243109448,15.9888894789,77.145461303,74.1537308852,2.97173041782,0.02
 06/09  23:00:00,68.3851912891,17.3839750449,10.9436739477,0.0,4.12243109448,15.9888894789,59.1277205595,56.1359901417,2.97173041782,0.02
 06/09  24:00:00,86.8091672447,24.9267877317,15.132777647,0.0,4.12243109448,15.9888894789,89.1791919971,86.1874615792,2.97173041782,0.02
 06/10  01:00:00,79.0672541872,20.6091512705,11.1465637469,0.0,4.12243109448,15.9888894789,72.5934218468,69.601691429,2.97173041782,0.02
 06/10  02:00:00,88.7700649664,25.4037313639,12.2471233749,0.0,4.12243109448,15.9888894789,91.0137302026,88.0219997848,2.97173041782,0.02
 06/10  03:00:00,77.2845137606,19.9414301854,9.6935699264,0.0,4.12243109448,15.9888894789,74.8235476324,71.8318172146,2.97173041782,0.02
 06/10  04:00:00,95.1185818857,30.6275607264,13.2081802984,0.0168915574507,4.12243109448,16.0517297156,109.151245702,106.159515284,2.97173041782,0.02
 06/10  05:00:00,87.4264019065,30.3890889103,12.5693208981,0.0670100477648,4.12243109448,16.0517297156,109.693056696,106.701326278,2.97173041782,0.02
 06/10  06:00:00,105.192112161,32.7738070713,13.0800983475,0.761957244879,4.12243109448,39.6058045677,92.3661990762,89.3744686584,2.97173041782,0.02
 06/10  07:00:00,153.287040574,32.8373649556,18.4642928192,17.0933019468,12.3672932834,65.3531420225,139.967511788,134.994627759,4.9528840297,0.02
 06/10  08:00:00,150.276573285,32.8210066658,23.6454943591,12.2654370649,12.3672932834,68.2430321324,135.304517744,130.331633715,4.9528840297,0.02
 06/10  09:00:00,188.96854836,32.863152151,35.5752411587,6.94424137021,16.4897243779,93.1370602926,123.812746722,115.868132275,7.92461444751,0.02
 06/10  10:00:00,205.364839701,32.8701701179,45.2958228138,5.01340836098,16.4897243779,93.1370602926,127.039247231,110.501869921,7.92461444751,8.61276286237
 06/10  11:00:00,203.115316308,32.8644621921,49.0543820418,3.40268571626,16.4897243779,93.1370602926,116.908777295,108.964162847,7.92461444751,0.02
 06/10  12:00:00,190.989841154,32.8665287607,51.8266691292,1.86042010156,16.4897243779,83.9857416113,115.44979841,107.505183962,7.92461444751,0.02
 06/10  13:00:00,188.727985912,32.8777279408,52.3852438853,1.11877269946,16.4897243779,83.9857416113,113.870855873,105.926241425,7.92461444751,0.02
 06/10  14:00:00,187.48159432,32.9057694224,52.4277296869,0.632128265885,16.4897243779,83.9857416113,112.244935109,104.300320662,7.92461444751,0.02
 06/10  15:00:00,164.510197349,32.7738070713,47.9216067092,0.0,12.3672932834,70.6512738906,56.1982798939,51.2253958642,4.9528840297,0.02
 06/10  16:00:00,164.390029393,32.7738070713,46.2081897338,0.0,12.3672932834,70.6512738906,62.4507481147,48.8878369594,4.9528840297,8.61002712562
 06/10  17:00:00,155.655350596,32.7738070713,43.22043654,0.0,12.3672932834,58.1284167478,56.2302438101,51.2573597804,4.9528840297,0.02
 06/10  18:00:00,119.276211706,31.9153085333,38.619018391,0.0,12.3672932834,24.9413748627,78.0332956622,73.0604116325,4.9528840297,0.02
 06/10  19:00:00,114.425614659,31.5814479908,35.0371398395,0.0,12.3672932834,24.9413748627,84.9069151495,79.9340311198,4.9528840297,0.02
 06/10  20:00:00,105.073066545,31.3429761747,30.7964813629,0.0,4.12243109448,16.0517297156,95.1857894495,92.1940590317,2.97173041782,0.02
 06/10  21:00:00,68.3114525679,13.9158168849,12.7569649592,0.0,4.12243109448,15.9888894789,47.8206276673,44.8288972495,2.97173041782,0.02
 06/10  22:00:00,85.7875794625,21.4154453269,18.5528337434,0.0,4.12243109448,15.9888894789,82.3892522203,79.3975218024,2.97173041782,0.02
 06/10  23:00:00,62.0383588059,11.3254943261,8.94244278207,0.0,4.12243109448,15.9888894789,42.9400652054,39.9483347876,2.97173041782,0.02
 06/10  24:00:00,99.7005090981,25.8806749961,18.0473180632,0.0,4.12243109448,15.9888894789,92.3605074789,89.3687770611,2.97173041782,0.02
 06/11  01:00:00,86.5412683957,19.9414301854,13.3409797042,0.0,2.06121554724,15.9888894789,76.0044751884,73.0127447706,2.97173041782,0.02
 06/11  02:00:00,103.936453827,24.9267877317,17.081195255,0.0,2.06121554724,15.9888894789,96.7099403789,93.718209961,2.97173041782,0.02
 06/11  03:00:00,91.3671402734,21.1337892659,13.9436738993,0.0,2.06121554724,15.9888894789,77.7072801771,74.7155497593,2.97173041782,0.02
 06/11  04:00:00,107.483942027,24.9267877317,18.1254511845,0.0,2.06121554724,15.9888894789,95.8371634842,92.8454330663,2.97173041782,0.02
 06/11  05:00:00,83.6695199999,19.9414301854,14.5191682124,0.0,2.06121554724,15.9888894789,78.4486203353,75.4568899175,2.97173041782,0.02
 06/11  06:00:00,85.9997565977,24.9267877317,18.721797502,0.0,2.06121554724,15.9888894789,97.6780632988,94.686332881,2.97173041782,0.02
 06/11  07:00:00,68.3596862311,20.2275963647,16.8430722568,0.0,2.06121554724,15.9888894789,76.2489070702,73.2571766524,2.97173041782,0.02
 06/11  08:00:00,113.187692527,27.0253397134,27.5237193213,0.0,4.12243109448,41.7362269337,89.3645375078,84.3916534781,4.9528840297,0.02
 06/11  09:00:00,102.214989763,21.372261082,25.7545964625,0.0,4.12243109448,41.7362269337,70.2283265853,65.2554425556,4.9528840297,0.02
 06/11  10:00:00,123.892661829,27.2161171663,36.2625787969,0.0,4.12243109448,41.7362269337,85.4538231211,80.4809390914,4.9528840297,0.02
 06/11  11:00:00,105.245297057,21.372261082,28.931480157,0.0,4.12243109448,41.7362269337,68.5206764586,63.5477924289,4.9528840297,0.02
 06/11  12:00:00,124.07069881,27.0253397134,38.9502294615,0.0,4.12243109448,41.7362269337,84.4036566869,79.4307726572,4.9528840297,0.02
 06/11  13:00:00,107.789663402,21.2768723556,29.7690742858,0.0,4.12243109448,41.7362269337,67.907679015,62.9347949853,4.9528840297,0.02
 06/11  14:00:00,124.51291704,27.0253397134,39.1122425247,0.0,4.12243109448,41.7362269337,83.5329070787,78.560023049,4.9528840297,0.02
 06/11  15:00:00,106.053286831,21.372261082,30.7305149088,0.0,4.12243109448,41.7362269337,67.0123765014,62.0394924717,4.9528840297,0.02
 06/11  16:00:00,111.404614823,27.1207284399,39.6083502704,0.0,4.12243109448,24.8785346261,82.4675381261,77.4946540964,4.9528840297,0.02
 06/11  17:00:00,80.3836698871,20.3751895727,27.717095883,0.0,2.06121554724,15.9888894789,73.6098842672,62.0363431614,2.97173041782,8.60181068799
 06/11  18:00:00,85.8788323685,22.2262495016,29.3295947344,0.0,2.06121554724,15.9888894789,74.3934520387,71.4017216208,2.97173041782,0.02
 06/11  19:00:00,75.8566932071,19.6165898796,25.9291412827,0.0,2.06121554724,15.9888894789,67.6724646161,64.6807341983,2.97173041782,0.02
 06/11  20:00:00,81.3815053953,19.8766538181,20.3256398651,0.0,2.06121554724,15.9888894789,69.1209682009,66.1292377831,2.97173041782,0.02
 06/11  21:00:00,77.712186999,16.7747443843,14.5731581489,0.0,2.06121554724,15.9888894789,64.6629186242,61.6711882064,2.97173041782,0.02
 06/11  22:00:00,75.2099593383,16.9070314127,13.3294430249,0.0,2.06121554724,15.9888894789,63.3237207939,60.3319903761,2.97173041782,0.02
 06/11  23:00:00,94.653928289,26.3576186284,18.4662836784,0.00142758904357,2.06121554724,15.9888894789,95.6364277112,92.6446972933,2.97173041782,0.02
 06/11  24:00:00,82.0277935215,19.9414301854,14.8521972735,0.0,2.06121554724,15.9888894789,78.7735487693,75.7818183515,2.97173041782,0.02
 06/12  01:00:00,94.3166118843,25.9760637226,17.5909082499,0.0,4.12243109448,15.9888894789,97.3631417912,94.3714113734,2.97173041782,0.02
 06/12  02:00:00,81.9403761371,19.9414301854,13.5387463606,0.0,4.12243109448,15.9888894789,78.5896809518,75.597950534,2.97173041782,0.02
 06/12  03:00:00,91.7699006549,24.9267877317,16.0672559862,0.0,4.12243109448,15.9888894789,98.283145974,95.2914155562,2.97173041782,0.02
 06/12  04:00:00,118.85166512,31.8835122912,18.2462951233,0.0,12.3672932834,24.9413748627,109.75951271,104.78662868,4.9528840297,0.02
 06/12  05:00:00,125.205434167,31.8523991973,20.4339646971,11.2771561257,12.3672932834,24.9413748627,173.88086897,168.90798494,4.9528840297,0.02
 06/12  06:00:00,168.761668676,32.8939617551,20.6685282476,5.82761497009,24.7345865669,70.7195625826,137.762777222,127.837009162,9.90576805939,0.02
 06/12  07:00:00,196.482579114,33.159157582,22.198158863,2.01654248185,37.1018798503,92.3937384068,115.176027724,105.250259665,9.90576805939,0.02
 06/12  08:00:00,229.517645553,33.5018928336,33.9604384981,1.63191499703,37.1018798503,104.434947198,106.171955642,96.2461875822,9.90576805939,0.02
 06/12  09:00:00,269.884465082,33.827316965,48.9477970126,1.25796333179,37.1018798503,116.476155989,108.181681654,89.6496054673,9.90576805939,8.62630812766
 06/12  10:00:00,273.968086784,34.0859774088,53.2644417614,0.875640145096,37.1018798503,116.476155989,96.3769072073,86.4511391479,9.90576805939,0.02
 06/12  11:00:00,271.581208549,34.2842564239,56.9954528847,0.594548904141,37.1018798503,116.476155989,103.404750153,84.8667134133,9.90576805939,8.63226868035
 06/12  12:00:00,258.46306436,34.7156359498,60.4911451095,0.339715779616,37.1018798503,104.434947198,92.9694342573,83.0436661979,9.90576805939,0.02
 06/12  13:00:00,267.756569658,35.1961684826,62.3048338549,0.0797921578904,37.1018798503,116.476155989,99.245044442,80.7070118681,9.90576805939,8.63226451445
 06/12  14:00:00,265.894399986,35.6355476822,64.1236599771,0.0,37.1018798503,116.476155989,88.6619110944,78.736143035,9.90576805939,0.02
 06/12  15:00:00,268.27002638,36.1827311408,64.9471157356,0.0,37.1018798503,116.476155989,85.8877048441,75.9619367847,9.90576805939,0.02
 06/12  16:00:00,271.097544106,36.6046515502,62.9323138167,0.0,37.1018798503,116.476155989,91.9783596621,73.4475489984,9.90576805939,8.62504260436
 06/12  17:00:00,272.191044878,36.8334491973,60.6196452264,0.0,37.1018798503,116.476155989,82.0695003315,72.1437322721,9.90576805939,0.02
 06/12  18:00:00,174.231099627,32.012145578,43.0761672595,0.0,24.7345865669,47.5788473902,61.7063369586,56.7334529289,4.9528840297,0.02
 06/12  19:00:00,169.946627641,31.8218305303,39.1574511741,0.0,24.7345865669,47.5788473902,65.0605104779,60.0876264482,4.9528840297,0.02
 06/12  20:00:00,151.133522889,32.2982030828,33.1323378776,0.0,12.3672932834,38.6892022431,78.7760067455,75.7842763276,2.97173041782,0.02
 06/12  21:00:00,106.226073222,19.6960804849,17.2990490605,0.0,12.3672932834,27.0668015668,66.0350589107,54.4581227364,2.97173041782,8.60520575645
 06/12  22:00:00,97.5497800791,24.1409019148,17.7604026931,0.0,4.12243109448,15.9888894789,77.6824573011,74.6907268833,2.97173041782,0.02
 06/12  23:00:00,74.9442007908,15.9099599035,11.0017954633,0.0,4.12243109448,15.9888894789,52.177844998,49.1861145802,2.97173041782,0.02
 06/12  24:00:00,96.879617764,23.8649398552,17.5660338618,0.0,4.12243109448,15.9888894789,89.6689027168,86.677172299,2.97173041782,0.02
 06/13  01:00:00,74.4476992569,15.4546083937,11.8077023236,0.0,4.12243109448,15.9888894789,59.915861207,56.9241307892,2.97173041782,0.02
 06/13  02:00:00,93.3594758377,22.4341089585,17.8141941624,0.0,4.12243109448,15.9888894789,93.24204488,90.2503144622,2.97173041782,0.02
 06/13  03:00:00,79.4799475437,18.6411104927,13.6216367139,0.0,4.12243109448,15.9888894789,70.6349375409,67.6432071231,2.97173041782,0.02
 06/13  04:00:00,122.505699836,30.9614212689,21.2477568948,0.0,12.3672932834,24.9413748627,98.8564403414,93.8835563117,4.9528840297,0.02
 06/13  05:00:00,126.205286748,32.5758353612,23.9847170621,5.63891432223,12.3672932834,24.9413748627,159.919600173,154.946716144,4.9528840297,0.02
 06/13  06:00:00,172.647028818,33.0570714455,26.3518209739,2.06317887954,24.7345865669,70.7195625826,126.536121728,116.610353669,9.90576805939,0.02
 06/13  07:00:00,203.737907145,33.6852664248,26.6978527302,0.830823385186,37.1018798503,92.3937384068,105.329597055,95.4038289951,9.90576805939,0.02
