Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  08:00:00,211.052326936,34.0816876887,25.4778033997,0.700668986415,37.1018798503,104.434947198,98.953018019,89.0272499596,9.90576805939,0.02
 06/13  09:00:00,245.275581457,34.5221427489,36.8578566237,0.535230173361,37.1018798503,116.476155989,102.872077528,84.340427098,9.90576805939,8.62588237012
 06/13  10:00:00,269.190135618,34.9724441468,49.823955355,0.400790940234,37.1018798503,116.476155989,90.0149858036,80.0892177442,9.90576805939,0.02
 06/13  11:00:00,271.202805138,35.2761090021,54.5545816631,0.226831501261,37.1018798503,116.476155989,97.1366439588,78.5987611096,9.90576805939,8.63211478978
 06/13  12:00:00,258.552410572,35.7268437801,59.0397002573,0.0451459949222,37.1018798503,104.434947198,86.7801252618,76.8543572024,9.90576805939,0.02
 06/13  13:00:00,267.841031077,36.0908668447,60.4693320926,0.0,37.1018798503,116.476155989,85.3040457368,75.3782776774,9.90576805939,0.02
 06/13  14:00:00,270.201717184,36.5079145473,61.1722488067,0.0,37.1018798503,116.476155989,91.9167739607,73.380421297,9.90576805939,8.63058460429
 06/13  15:00:00,270.857712307,36.918152444,59.856772693,0.0,37.1018798503,116.476155989,81.2027677761,71.2769997167,9.90576805939,0.02
 06/13  16:00:00,271.288521276,37.1826295188,57.8628771006,0.0,37.1018798503,116.476155989,88.2499380954,69.7191937885,9.90576805939,8.62497624753
 06/13  17:00:00,271.115687849,37.3301259542,55.570951271,0.0,37.1018798503,116.476155989,78.5903152761,68.6645472167,9.90576805939,0.02
 06/13  18:00:00,173.731938911,32.0130677188,43.242191013,0.0,24.7345865669,47.5788473902,60.5782075879,55.6053235582,4.9528840297,0.02
 06/13  19:00:00,169.080755786,31.8220644926,42.1428823512,0.0,24.7345865669,47.5788473902,63.9792776864,59.0063936567,4.9528840297,0.02
 06/13  20:00:00,154.690504033,32.1387713775,39.789707313,0.0,12.3672932834,38.6892022431,76.713746347,73.7220159292,2.97173041782,0.02
 06/13  21:00:00,108.783409613,19.6960804849,21.5234942446,0.0,12.3672932834,27.0668015668,56.5467833518,53.555052934,2.97173041782,0.02
 06/13  22:00:00,99.314317527,24.1409019148,22.9238380284,0.0,4.12243109448,15.9888894789,76.3762101711,73.3844797533,2.97173041782,0.02
 06/13  23:00:00,78.9813600526,16.9070314127,15.0475527098,0.0,4.12243109448,15.9888894789,54.4175068354,51.4257764176,2.97173041782,0.02
 06/13  24:00:00,98.5432264058,24.1250037937,21.1349112565,0.0,4.12243109448,15.9888894789,84.6465459872,81.6548155694,2.97173041782,0.02
 06/14  01:00:00,74.5976335572,14.956072639,13.2603482751,0.0,4.12243109448,15.9888894789,68.327275519,56.7537344128,2.97173041782,8.60181068834
 06/14  02:00:00,96.4351437609,23.6264680391,18.7056044075,0.0,4.12243109448,15.9888894789,89.1409184704,86.1491880525,2.97173041782,0.02
 06/14  03:00:00,75.1026885263,14.956072639,11.5668553589,0.0,4.12243109448,15.9888894789,60.5422242834,57.5504938655,2.97173041782,0.02
 06/14  04:00:00,133.848000539,31.8835122912,19.834004223,0.0,12.3672932834,24.9413748627,100.777731688,95.8048476586,4.9528840297,0.02
 06/14  05:00:00,133.135560757,31.9681371347,21.1836688236,4.47313089608,12.3672932834,24.9413748627,158.277423992,153.304539962,4.9528840297,0.02
 06/14  06:00:00,180.697054994,33.2900417137,21.5286987932,2.87099582626,24.7345865669,70.7195625826,125.808473263,115.882705203,9.90576805939,0.02
 06/14  07:00:00,207.49706183,33.7340784937,23.2418852161,1.04556835952,37.1018798503,92.3937384068,107.22503944,97.2992713807,9.90576805939,0.02
 06/14  08:00:00,205.62333605,33.9030298531,25.1551299995,0.740132165978,37.1018798503,104.434947198,102.245045636,92.3192775762,9.90576805939,0.02
 06/14  09:00:00,213.700307413,33.9917208102,24.9043176205,0.546707837179,37.1018798503,116.476155989,108.011225583,89.4793491369,9.90576805939,8.62610838662
 06/14  10:00:00,211.990594934,34.0579029442,23.1610624377,0.513522252443,37.1018798503,116.476155989,97.6333780936,87.7076100342,9.90576805939,0.02
 06/14  11:00:00,212.33096032,34.2505642363,23.4365212313,0.385510058189,37.1018798503,116.476155989,95.0958809886,85.1701129292,9.90576805939,0.02
 06/14  12:00:00,202.401042345,34.4591123077,24.4989432095,0.28906248187,37.1018798503,104.434947198,101.584431933,83.050915475,9.90576805939,8.62774839848
 06/14  13:00:00,214.296161416,34.7990676386,24.9801480968,0.208114864179,37.1018798503,116.476155989,90.4451821771,80.5194141177,9.90576805939,0.02
 06/14  14:00:00,214.079644157,34.956870494,24.7438584025,0.120755707565,37.1018798503,116.476155989,97.4548181542,78.9196822176,9.90576805939,8.62936787719
 06/14  15:00:00,215.533615226,35.1840689884,26.0631433243,0.028493021572,37.1018798503,116.476155989,86.89253114,76.9667630806,9.90576805939,0.02
 06/14  16:00:00,215.420180342,35.1585489222,26.0038778461,0.00034911995804,37.1018798503,116.476155989,86.4875531818,76.5617851224,9.90576805939,0.02
 06/14  17:00:00,213.690601061,35.1766800479,24.2576904169,0.0,37.1018798503,116.476155989,94.3875699752,75.8650475068,9.90576805939,8.61675440902
 06/14  18:00:00,125.989993559,31.5814479908,21.4073637097,0.0,24.7345865669,47.5788473902,66.1231848188,61.1503007891,4.9528840297,0.02
 06/14  19:00:00,125.773442602,32.1776275311,20.60536435,0.0,24.7345865669,47.5788473902,71.4782292263,66.5053451966,4.9528840297,0.02
 06/14  20:00:00,110.931953885,30.8660325425,18.9317936912,0.0,12.3672932834,38.6892022431,84.9687992847,81.9770688669,2.97173041782,0.02
 06/14  21:00:00,87.9306236784,18.424230799,10.9481959015,0.0,12.3672932834,27.0668015668,60.8416155706,57.8498851528,2.97173041782,0.02
 06/14  22:00:00,83.3889128822,24.9267877317,13.735317593,0.0,4.12243109448,15.9888894789,86.3760555589,83.3843251411,2.97173041782,0.02
 06/14  23:00:00,78.4870336929,21.372261082,9.18398470977,0.0,4.12243109448,15.9888894789,70.9552483475,67.9635179296,2.97173041782,0.02
 06/14  24:00:00,89.4113528837,24.9267877317,9.55533690652,0.0,4.12243109448,15.9888894789,89.4093798857,86.4176494678,2.97173041782,0.02
 06/15  01:00:00,80.3010415173,21.1337892659,7.87307749862,0.0653351810984,4.12243109448,15.9888894789,74.0159734436,71.0242430258,2.97173041782,0.02
 06/15  02:00:00,90.6271360197,25.1652595478,9.39664586712,0.029436247953,4.12243109448,15.9888894789,93.0748061024,90.0830756846,2.97173041782,0.02
 06/15  03:00:00,81.2842080881,20.8953174498,7.18493766527,0.504312106016,4.12243109448,15.9888894789,75.1928778823,72.2011474645,2.97173041782,0.02
 06/15  04:00:00,121.847271883,32.0424935019,9.62047944735,1.21117334669,12.3672932834,24.9413748627,104.215059374,99.2421753445,4.9528840297,0.02
 06/15  05:00:00,126.585238532,31.9116684673,13.3046694234,15.6678905677,12.3672932834,24.9413748627,165.735542837,160.762658808,4.9528840297,0.02
 06/15  06:00:00,173.220380488,33.032847128,14.2506075633,12.6800924919,24.7345865669,70.7195625826,141.639337872,123.131754405,9.90576805939,8.60181540841
 06/15  07:00:00,195.920432975,33.3493528049,17.8560109336,7.73779224251,37.1018798503,92.3937384068,113.552961984,103.627193924,9.90576805939,0.02
 06/15  08:00:00,202.004801884,33.4654376496,21.0923618812,5.22806277599,37.1018798503,104.434947198,106.889722691,96.9639546312,9.90576805939,0.02
 06/15  09:00:00,212.419309929,33.566788306,21.0708422258,3.52414849658,37.1018798503,116.476155989,101.904370377,91.9786023175,9.90576805939,0.02
 06/15  10:00:00,210.777565216,33.6582642798,20.4744968611,2.38666240909,37.1018798503,116.476155989,107.574784873,89.0385187977,9.90576805939,8.63049801605
 06/15  11:00:00,210.259955649,33.7688561497,19.5576290786,1.73209755602,37.1018798503,116.476155989,96.9620471451,87.0362790857,9.90576805939,0.02
 06/15  12:00:00,199.411590346,33.9278671504,20.0230711196,1.25599357693,37.1018798503,104.434947198,103.514697424,84.9813829465,9.90576805939,8.62754641828
 06/15  13:00:00,209.634303516,34.0876702877,19.9017288178,0.85548222826,37.1018798503,116.476155989,93.024681567,83.0989135076,9.90576805939,0.02
 06/15  14:00:00,208.8470116,34.3183489971,19.6123077999,0.484836609102,37.1018798503,116.476155989,99.9525740876,81.4164166115,9.90576805939,8.63038941667
 06/15  15:00:00,209.985245098,34.6787719464,20.8261326012,0.222444921847,37.1018798503,116.476155989,88.978980986,79.0532129266,9.90576805939,0.02
 06/15  16:00:00,210.191380999,34.8887932044,20.7095526164,0.087734722669,37.1018798503,116.476155989,87.552043273,77.6262752136,9.90576805939,0.02
 06/15  17:00:00,212.858690746,34.9915772959,19.6448442522,0.0352440061179,37.1018798503,116.476155989,95.4911347712,76.968735919,9.90576805939,8.61663079274
 06/15  18:00:00,132.02507187,31.7006838989,15.9215835123,0.0,24.7345865669,47.5788473902,67.3996698439,62.4267858142,4.9528840297,0.02
 06/15  19:00:00,133.016071354,32.2968634391,14.2030608395,0.0,24.7345865669,47.5788473902,72.3606142506,67.3877302209,4.9528840297,0.02
 06/15  20:00:00,120.957597642,31.0250137532,12.4836755085,0.0,12.3672932834,38.6892022431,86.0014233361,83.0096929182,2.97173041782,0.02
 06/15  21:00:00,103.586486502,23.3664041005,8.82163891426,0.0,12.3672932834,27.0668015668,75.0740369166,72.0823064988,2.97173041782,0.02
 06/15  22:00:00,81.5217983497,20.5773550283,6.59466929645,0.0,4.12243109448,15.9888894789,69.5130997182,66.5213693004,2.97173041782,0.02
 06/15  23:00:00,95.6145619951,25.4037313639,7.59901445652,0.0,4.12243109448,15.9888894789,89.1445562286,86.1528258108,2.97173041782,0.02
 06/15  24:00:00,84.6943230688,19.9414301854,5.00171159767,0.0,4.12243109448,15.9888894789,73.5775005371,70.5857701193,2.97173041782,0.02
 06/16  01:00:00,100.400141666,26.3576186284,5.60941850606,0.837454005473,4.12243109448,15.9888894789,92.6617522096,89.6700217918,2.97173041782,0.02
 06/16  02:00:00,85.3164291077,19.9414301854,4.3407176447,0.0,4.12243109448,15.9888894789,75.08236902,72.0906386021,2.97173041782,0.02
 06/16  03:00:00,102.640749089,26.3099242651,4.65788228169,1.8596172061,4.12243109448,15.9888894789,95.0527734089,92.0610429911,2.97173041782,0.02
 06/16  04:00:00,132.302237723,31.9789010176,4.31994115684,2.83994818743,12.3672932834,24.9413748627,105.38056327,100.40767924,4.9528840297,0.02
 06/16  05:00:00,144.355537768,31.9003603407,7.81403214289,20.5242131459,12.3672932834,24.9413748627,167.355549658,162.382665628,4.9528840297,0.02
 06/16  06:00:00,190.333893888,32.9648543426,9.97326830045,19.3128661657,24.7345865669,70.7195625826,148.433810094,138.508042034,9.90576805939,0.02
 06/16  07:00:00,208.364445168,33.1622977398,13.8731219223,14.3514085029,37.1018798503,92.3937384068,119.972082381,110.046314322,9.90576805939,0.02
 06/16  08:00:00,212.645723638,33.2685160302,16.3498705102,11.3059933637,37.1018798503,104.434947198,119.163398226,100.634655469,9.90576805939,8.62297469784
 06/16  09:00:00,222.576363813,33.3667199441,17.4236910599,8.7596686397,37.1018798503,116.476155989,105.478272137,95.5525040772,9.90576805939,0.02
 06/16  10:00:00,218.468486384,33.4358387979,18.805687137,7.37025399961,37.1018798503,116.476155989,111.531414602,92.9953114752,9.90576805939,8.63033506697
 06/16  11:00:00,215.529212623,33.5160896689,19.7210718024,5.85976763121,37.1018798503,116.476155989,100.527460668,90.6016926085,9.90576805939,0.02
 06/16  12:00:00,203.625377971,33.5972677099,20.7632131286,4.57126359806,37.1018798503,104.434947198,98.4735907466,88.5478226872,9.90576805939,0.02
 06/16  13:00:00,213.28290615,33.7019006069,22.0054527298,3.02103645407,37.1018798503,116.476155989,104.450109489,85.9139865804,9.90576805939,8.63035484937
 06/16  14:00:00,213.201875501,33.8211848926,22.8924518503,2.23009945529,37.1018798503,116.476155989,93.5367452955,83.6109772361,9.90576805939,0.02
 06/16  15:00:00,213.63354154,33.9790953832,23.8663450075,1.51917027079,37.1018798503,116.476155989,99.6298665055,81.0952444723,9.90576805939,8.62885397378
 06/16  16:00:00,222.396482981,34.1193387165,24.3953206953,1.06513086921,37.1018798503,116.476155989,88.6250563047,78.6992882453,9.90576805939,0.02
 06/16  17:00:00,220.321866847,34.3170862736,24.9037295729,0.674992830185,37.1018798503,116.476155989,87.0834647934,77.157696734,9.90576805939,0.02
 06/16  18:00:00,129.795053,31.5814479908,23.1636022883,0.0,24.7345865669,47.5788473902,67.5571359908,62.5842519611,4.9528840297,0.02
 06/16  19:00:00,127.974638593,32.1776275311,22.6231989759,0.0,24.7345865669,47.5788473902,81.3271719141,67.7662059998,4.9528840297,8.60808188458
 06/16  20:00:00,113.623886815,31.3429761747,21.1507359931,0.0,12.3672932834,38.6892022431,85.998860889,83.0071304712,2.97173041782,0.02
 06/16  21:00:00,87.7306595436,18.9011744313,12.8202359956,0.0,12.3672932834,27.0668015668,62.5939168912,59.6021864734,2.97173041782,0.02
 06/16  22:00:00,76.5422955334,23.4095883454,16.9278024647,0.0,4.12243109448,15.9888894789,82.3564085048,79.364678087,2.97173041782,0.02
 06/16  23:00:00,69.2785956911,17.9472871668,13.8417286156,0.0,4.12243109448,15.9888894789,70.5703802993,67.5786498815,2.97173041782,0.02
 06/16  24:00:00,80.6503218877,26.3576186284,17.2131256347,0.00119374357603,4.12243109448,15.9888894789,91.0762353447,88.0845049269,2.97173041782,0.02
 06/17  01:00:00,70.4713359953,19.9414301854,13.6748621302,0.0,4.12243109448,15.9888894789,73.7946848274,70.8029544096,2.97173041782,0.02
 06/17  02:00:00,79.5168551206,26.1191468122,16.4409422794,0.00806392434774,4.12243109448,15.9888894789,92.2012265079,89.2094960901,2.97173041782,0.02
 06/17  03:00:00,72.4185850213,20.7999287234,12.9185834846,0.117013576037,4.12243109448,15.9888894789,75.1805041562,72.1887737384,2.97173041782,0.02
 06/17  04:00:00,86.3652248296,30.3890889103,18.2499495785,0.145134588545,4.12243109448,16.0517297156,109.427140766,106.435410348,2.97173041782,0.02
 06/17  05:00:00,80.9928962497,31.1045043586,17.8287523736,0.526174622931,4.12243109448,16.0517297156,110.188614324,107.196883906,2.97173041782,0.02
 06/17  06:00:00,101.680658168,32.7738070713,18.1177303206,2.13340319816,4.12243109448,39.6058045677,90.7381257054,87.7463952875,2.97173041782,0.02
 06/17  07:00:00,157.587248481,32.8410082731,21.2410563912,22.7605253539,12.3672932834,65.3531420225,141.763234552,136.790350523,4.9528840297,0.02
 06/17  08:00:00,155.120629683,32.8268236574,22.6133575368,18.0875407324,12.3672932834,68.2430321324,138.567256908,133.594372878,4.9528840297,0.02
 06/17  09:00:00,179.23908697,32.8670128679,23.627986863,12.4397522172,16.4897243779,93.1370602926,127.971787502,120.027173055,7.92461444751,0.02
 06/17  10:00:00,178.581248921,32.8681870352,24.6341150346,10.7745275763,16.4897243779,93.1370602926,132.487620298,115.95192698,7.92461444751,8.61107887025
 06/17  11:00:00,178.153428809,32.867500921,25.5036425007,9.4778838036,16.4897243779,93.1370602926,121.805494349,113.860879901,7.92461444751,0.02
 06/17  12:00:00,167.889127335,32.865731862,25.5427988862,8.32781161464,16.4897243779,83.9857416113,120.071318896,112.126704448,7.92461444751,0.02
 06/17  13:00:00,166.447881449,32.863377487,25.6245469264,6.80716400467,16.4897243779,83.9857416113,118.235891312,110.291276865,7.92461444751,0.02
 06/17  14:00:00,167.964804451,32.861691994,28.295895206,5.65446713469,16.4897243779,83.9857416113,116.659438983,108.714824536,7.92461444751,0.02
 06/17  15:00:00,141.888465419,32.7738070713,25.4187987097,0.0,12.3672932834,70.6512738906,62.6945797522,57.7216957225,4.9528840297,0.02
 06/17  16:00:00,141.290653138,32.7738070713,24.8209953404,0.0,12.3672932834,70.6512738906,70.2409767197,56.678191771,4.9528840297,8.60990091897
 06/17  17:00:00,128.241578426,32.7738070713,24.2954549918,0.0,12.3672932834,58.1284167478,64.7607179274,59.7878338977,4.9528840297,0.02
 06/17  18:00:00,92.0914371228,29.9121452781,24.194473716,0.0,12.3672932834,24.9413748627,85.8539236577,80.881039628,4.9528840297,0.02
 06/17  19:00:00,93.5334755513,30.6275607264,24.9210966995,0.0,12.3672932834,24.9413748627,92.2215034561,87.2486194264,4.9528840297,0.02
 06/17  20:00:00,84.0500820044,30.3890889103,23.4140156365,0.0,4.12243109448,16.0517297156,101.744780124,98.7530497061,2.97173041782,0.02
 06/17  21:00:00,64.0252697885,15.9531441483,11.8223095558,0.0,4.12243109448,15.9888894789,61.9264559682,58.9347255503,2.97173041782,0.02
 06/17  22:00:00,82.7772966096,24.9267877317,15.4939690533,0.0,4.12243109448,15.9888894789,94.6695646437,91.6778342259,2.97173041782,0.02
 06/17  23:00:00,75.7231192979,20.3229850911,11.6945966242,0.014329789291,4.12243109448,15.9888894789,76.8275980286,73.8358676108,2.97173041782,0.02
 06/17  24:00:00,86.5541665698,25.8806749961,14.5673091604,0.0940710855391,4.12243109448,15.9888894789,96.0745395828,93.082809165,2.97173041782,0.02
 06/18  01:00:00,74.8116625371,19.9414301854,12.2761675219,0.0,2.06121554724,15.9888894789,80.3514530262,77.3597226084,2.97173041782,0.02
 06/18  02:00:00,86.7087424438,26.3576186284,15.3075820851,1.02474726374,2.06121554724,15.9888894789,100.459320938,97.4675905206,2.97173041782,0.02
 06/18  03:00:00,74.7649293777,19.9414301854,12.7065088238,0.0,2.06121554724,15.9888894789,81.0078039751,78.0160735573,2.97173041782,0.02
 06/18  04:00:00,86.9634040366,26.3576186284,16.2742598206,1.57906696914,2.06121554724,15.9888894789,101.271128717,98.2793982988,2.97173041782,0.02
 06/18  05:00:00,67.3312265119,19.9414301854,12.8655954114,0.0,2.06121554724,15.9888894789,81.6151181417,78.6233877238,2.97173041782,0.02
 06/18  06:00:00,71.4010615894,26.1191468122,15.5828668349,1.56685582811,2.06121554724,15.9888894789,100.635980251,97.6442498328,2.97173041782,0.02
 06/18  07:00:00,62.3697755833,20.8953174498,13.620257522,0.737422576889,2.06121554724,15.9888894789,80.8868399435,77.8951095257,2.97173041782,0.02
 06/18  08:00:00,99.9760409469,26.6437848077,17.5199413072,0.725784367232,4.12243109448,41.7362269337,93.5708515356,88.5979675059,4.9528840297,0.02
 06/18  09:00:00,90.9429350764,21.7538159878,14.6698416978,0.414587276652,4.12243109448,41.7362269337,72.9386578117,67.965773782,4.9528840297,0.02
 06/18  10:00:00,100.093944306,26.4530073548,19.1806080892,0.259499358769,4.12243109448,41.7362269337,89.3942550575,84.4213710278,4.9528840297,0.02
 06/18  11:00:00,93.7276731469,21.5630385349,17.2998746031,0.170463760829,4.12243109448,41.7362269337,72.0606141057,67.087730076,4.9528840297,0.02
 06/18  12:00:00,103.702135505,26.4530073548,21.6426000626,0.117912649593,4.12243109448,41.7362269337,88.8627653103,83.8898812806,4.9528840297,0.02
 06/18  13:00:00,94.7396374337,21.4676498084,17.8168444935,0.0747552002446,4.12243109448,41.7362269337,71.5236404631,66.5507564335,4.9528840297,0.02
 06/18  14:00:00,105.342498027,26.8345622606,21.0772231903,0.0286891388849,4.12243109448,41.7362269337,87.8526100514,82.8797260217,4.9528840297,0.02
 06/18  15:00:00,96.2246042842,21.8492047142,16.9977554507,0.0,4.12243109448,41.7362269337,70.4962388018,65.5233547721,4.9528840297,0.02
 06/18  16:00:00,88.1169460326,26.3576186284,20.5127645596,0.0,4.12243109448,24.8785346261,95.677678454,82.122991412,4.9528840297,8.60180301232
 06/18  17:00:00,51.9638056589,13.7097332524,10.7155971188,0.0,2.06121554724,15.9888894789,52.6006893381,49.6089589203,2.97173041782,0.02
 06/18  18:00:00,72.1647780044,22.5232117422,16.4345036115,0.0,2.06121554724,15.9888894789,86.0410961607,83.0493657429,2.97173041782,0.02
 06/18  19:00:00,47.2379897084,11.2170544793,8.44756870636,0.0,2.06121554724,15.9888894789,45.7089724069,42.7172419891,2.97173041782,0.02
 06/18  20:00:00,93.0707361128,26.2622299019,17.0956022629,0.0246691011128,2.06121554724,15.9888894789,97.4438159604,94.4520855426,2.97173041782,0.02
 06/18  21:00:00,84.5075484648,21.1337892659,12.282785851,0.120173672364,2.06121554724,15.9888894789,79.2264315553,76.2347011375,2.97173041782,0.02
 06/18  22:00:00,98.7208909266,24.9267877317,14.3393684354,0.0,2.06121554724,15.9888894789,98.2335993622,95.2418689443,2.97173041782,0.02
 06/18  23:00:00,89.2113116497,21.372261082,11.0866866778,0.601274377767,2.06121554724,15.9888894789,79.5023596232,76.5106292053,2.97173041782,0.02
 06/18  24:00:00,103.750598075,26.071452449,13.1255276008,0.973845558909,2.06121554724,15.9888894789,99.6610400794,96.6693096616,2.97173041782,0.02
 06/19  01:00:00,87.2940505926,20.4183738176,9.27566408456,0.569917607249,4.12243109448,15.9888894789,80.1157636794,77.1240332616,2.97173041782,0.02
 06/19  02:00:00,98.6380938449,25.8806749961,10.3205783475,1.44145934568,4.12243109448,15.9888894789,100.45613428,97.4644038626,2.97173041782,0.02
 06/19  03:00:00,87.5976858676,21.372261082,7.41119866492,2.988811379,4.12243109448,15.9888894789,81.4384933355,78.4467629177,2.97173041782,0.02
 06/19  04:00:00,131.263605873,32.0424935019,9.91603698205,3.79846728251,12.3672932834,24.9413748627,113.764657855,108.791773826,4.9528840297,0.02
 06/19  05:00:00,149.109817341,31.849533048,13.0970995204,26.8001847946,12.3672932834,24.9413748627,177.959739552,172.986855522,4.9528840297,0.02
 06/19  06:00:00,194.644577323,32.8811899026,15.4105636823,21.268168124,24.7345865669,70.7195625826,143.231180363,133.305412304,9.90576805939,0.02
 06/19  07:00:00,218.307313407,32.9466644502,19.0007186018,11.6735436367,37.1018798503,92.3937384068,118.858813194,108.933045134,9.90576805939,0.02
 06/19  08:00:00,229.718187246,32.9802029766,22.1381938288,7.91295638412,37.1018798503,104.434947198,110.142266806,100.216498747,9.90576805939,0.02
 06/19  09:00:00,243.769153154,33.0365572761,24.2952076628,5.713832197,37.1018798503,116.476155989,113.330008072,94.7984692647,9.90576805939,8.62577074839
 06/19  10:00:00,242.744155406,33.1614784046,25.8924916573,4.08703671123,37.1018798503,116.476155989,100.987898804,91.0621307442,9.90576805939,0.02
 06/19  11:00:00,242.519435223,33.2641737212,27.9058121656,2.7712891326,37.1018798503,116.476155989,107.477713046,88.9403270493,9.90576805939,8.6316179375
 06/19  12:00:00,235.842239753,33.4290140025,29.9535962848,1.83127555406,37.1018798503,104.434947198,96.1313449732,86.2055769138,9.90576805939,0.02
 06/19  13:00:00,245.747450564,33.6498513049,30.7116254514,1.24771417432,37.1018798503,116.476155989,102.35486452,83.8174760924,9.90576805939,8.63162036846
 06/19  14:00:00,246.218925108,33.8591475934,32.5655857548,0.686607899905,37.1018798503,116.476155989,91.635706487,81.7099384276,9.90576805939,0.02
 06/19  15:00:00,245.355192732,34.1675492334,33.2397951982,0.357490981586,37.1018798503,116.476155989,89.2510801905,79.3253121311,9.90576805939,0.02
 06/19  16:00:00,243.364383623,34.4835119498,32.8717441491,0.18851585173,37.1018798503,116.476155989,95.979197453,77.4488337963,9.90576805939,8.62459559726
 06/19  17:00:00,239.381098829,34.6843356578,31.0324346016,0.119973788945,37.1018798503,116.476155989,86.5812783814,76.655510322,9.90576805939,0.02
 06/19  18:00:00,146.010918878,31.8199198069,24.5267101025,0.0,24.7345865669,47.5788473902,64.7932612867,59.820377257,4.9528840297,0.02
 06/19  19:00:00,138.384422571,32.2968634391,21.0870778817,0.0,24.7345865669,47.5788473902,70.2769328637,65.304048834,4.9528840297,0.02
 06/19  20:00:00,122.255493394,31.183994964,18.934438617,0.0,12.3672932834,38.6892022431,85.046308879,82.0545784612,2.97173041782,0.02
 06/19  21:00:00,91.9940248991,19.8550616957,11.6636014971,0.0,12.3672932834,27.0668015668,58.6479712075,55.6562407897,2.97173041782,0.02
 06/19  22:00:00,81.8237213235,23.4095883454,13.7176677192,0.0,4.12243109448,15.9888894789,81.6426505815,78.6509201637,2.97173041782,0.02
 06/19  23:00:00,78.3573458141,20.513762544,10.7910648923,0.0,4.12243109448,15.9888894789,81.5128386105,69.940267228,2.97173041782,8.60084096466
 06/19  24:00:00,87.8502995955,25.4037313639,11.942001424,0.0,4.12243109448,15.9888894789,90.6630556264,87.6713252086,2.97173041782,0.02
 06/20  01:00:00,78.1542357503,19.9414301854,8.94233582976,0.0,4.12243109448,15.9888894789,74.6025729669,71.6108425491,2.97173041782,0.02
 06/20  02:00:00,91.0032306409,26.1191468122,10.1031370707,0.0187045285275,4.12243109448,15.9888894789,93.07035116,90.0786207422,2.97173041782,0.02
 06/20  03:00:00,82.0359516477,20.3229850911,7.69929660082,0.0935190591821,4.12243109448,15.9888894789,75.9737889198,72.982058502,2.97173041782,0.02
 06/20  04:00:00,122.710800915,32.1378822284,10.4715172706,0.708446320243,12.3672932834,24.9413748627,104.597255482,99.6243714523,4.9528840297,0.02
 06/20  05:00:00,133.208243885,31.8866219553,12.8025505612,15.7054525577,12.3672932834,24.9413748627,167.054311117,162.081427087,4.9528840297,0.02
 06/20  06:00:00,181.016805003,32.9236924452,13.8550644579,14.1149308016,24.7345865669,70.7195625826,136.724104337,126.798336277,9.90576805939,0.02
 06/20  07:00:00,201.627606783,33.152561168,15.8239727431,7.58826213534,37.1018798503,92.3937384068,113.120112919,103.19434486,9.90576805939,0.02
 06/20  08:00:00,204.673872515,33.2698681357,19.0640553093,4.4497917253,37.1018798503,104.434947198,105.626581894,95.7008138349,9.90576805939,0.02
 06/20  09:00:00,214.686234974,33.3794067469,21.0389774132,2.94954622421,37.1018798503,116.476155989,109.795756311,91.2643102152,9.90576805939,8.62567803596
 06/20  10:00:00,217.675184111,33.5158630317,22.0842121489,2.07494652516,37.1018798503,116.476155989,97.9333829901,88.0076149307,9.90576805939,0.02
 06/20  11:00:00,225.789815752,33.6496281093,23.6605949537,1.53745392807,37.1018798503,116.476155989,95.0412138752,85.1154458158,9.90576805939,0.02
 06/20  12:00:00,220.477799532,33.8539937176,25.4816304629,1.07667924132,37.1018798503,104.434947198,101.003764258,82.4705202839,9.90576805939,8.62747591446
 06/20  13:00:00,234.563122791,34.169135095,28.2420537192,0.677035840429,37.1018798503,116.476155989,90.1510563083,80.2252882489,9.90576805939,0.02
 06/20  14:00:00,235.949759877,34.5785106591,29.6075351815,0.310609754729,37.1018798503,116.476155989,96.7690869421,78.2333495754,9.90576805939,8.62996930728
 06/20  15:00:00,235.213347913,35.0120767094,29.7909514995,0.0652812476509,37.1018798503,116.476155989,85.9966658107,76.0708977514,9.90576805939,0.02
 06/20  16:00:00,238.251487605,35.3823521671,31.9695221318,0.0,37.1018798503,116.476155989,92.9128148428,74.3825165819,9.90576805939,8.62453020154
 06/20  17:00:00,242.184252009,35.5788522319,33.5517019374,0.0,37.1018798503,116.476155989,83.7507322008,73.8249641414,9.90576805939,0.02
 06/20  18:00:00,150.479885537,31.819999589,26.9998481764,0.0,24.7345865669,47.5788473902,63.537688923,58.5648048933,4.9528840297,0.02
 06/20  19:00:00,141.260846294,32.2970295108,24.3270223967,0.0,24.7345865669,47.5788473902,68.9371953162,63.9643112865,4.9528840297,0.02
 06/20  20:00:00,119.962748157,31.3429761747,21.0138197653,0.0,12.3672932834,38.6892022431,82.8678812516,79.8761508338,2.97173041782,0.02
 06/20  21:00:00,91.1672351705,20.0140429064,11.4285777126,0.0,12.3672932834,27.0668015668,57.8961772766,54.9044468588,2.97173041782,0.02
 06/20  22:00:00,80.5967450746,23.981920704,12.9626921585,0.0,4.12243109448,15.9888894789,78.9411099085,75.9493794907,2.97173041782,0.02
 06/20  23:00:00,75.99237851,19.9414301854,10.1274791711,0.0,4.12243109448,15.9888894789,71.7464079332,68.7546775154,2.97173041782,0.02
 06/20  24:00:00,87.2936899331,26.1191468122,10.9391047086,0.0,4.12243109448,15.9888894789,89.7235013615,86.7317709437,2.97173041782,0.02
 06/21  01:00:00,80.0149730219,19.9414301854,7.59109013888,0.0,4.12243109448,15.9888894789,73.6513765772,70.6596461594,2.97173041782,0.02
 06/21  02:00:00,91.3190750843,24.9267877317,9.02421579703,0.0,4.12243109448,15.9888894789,92.9702802791,89.9785498612,2.97173041782,0.02
 06/21  03:00:00,81.5181447253,21.1337892659,7.34717371777,0.256038242814,4.12243109448,15.9888894789,75.8544122918,72.862681874,2.97173041782,0.02
 06/21  04:00:00,120.768761394,31.6927348383,9.46829642845,0.418284660375,12.3672932834,24.9413748627,103.990876095,99.0179920657,4.9528840297,0.02
 06/21  05:00:00,130.655826575,31.8954551781,11.4056711104,14.800110157,12.3672932834,24.9413748627,165.821940581,160.849056551,4.9528840297,0.02
 06/21  06:00:00,177.388251637,32.9922256488,12.0490415457,11.5801650756,24.7345865669,70.7195625826,147.522439392,129.016632315,9.90576805939,8.600039018
 06/21  07:00:00,198.881449688,33.2785487449,15.8162413151,5.02074109618,37.1018798503,92.3937384068,110.88314258,100.957374521,9.90576805939,0.02
 06/21  08:00:00,205.332126917,33.4823081782,19.937756939,3.25796639113,37.1018798503,104.434947198,102.943281904,93.0175138444,9.90576805939,0.02
 06/21  09:00:00,218.090888795,33.7163348228,22.6847529344,2.28222833033,37.1018798503,116.476155989,98.6661999772,88.7404319178,9.90576805939,0.02
 06/21  10:00:00,222.16827216,33.9051981544,26.6964367951,1.74209680732,37.1018798503,116.476155989,104.156350378,85.6205955692,9.90576805939,8.62998674919
 06/21  11:00:00,229.551913618,34.0191403296,33.0683787481,1.24237912151,37.1018798503,116.476155989,93.5539961823,83.6282281229,9.90576805939,0.02
 06/21  12:00:00,224.917252668,34.3337572736,38.4434884185,0.834012243642,37.1018798503,104.434947198,99.8882841436,81.3552831047,9.90576805939,8.62723297952
 06/21  13:00:00,238.834998479,34.849793978,42.387774741,0.405375541243,37.1018798503,116.476155989,88.9083964673,78.9826284079,9.90576805939,0.02
 06/21  14:00:00,245.722687318,35.3730843844,49.9728942415,0.0757018176343,37.1018798503,116.476155989,95.4694960772,76.9338422977,9.90576805939,8.62988572009
 06/21  15:00:00,248.137020673,35.9298406118,53.4170420594,0.0,37.1018798503,116.476155989,84.4184432241,74.4926751647,9.90576805939,0.02
 06/21  16:00:00,248.763276984,36.46394315,55.490756689,0.0,37.1018798503,116.476155989,82.522580213,72.5968121536,9.90576805939,0.02
 06/21  17:00:00,244.842014338,36.8149008015,53.4285059226,0.0,37.1018798503,116.476155989,90.1292847558,71.6070985129,9.90576805939,8.61641818356
 06/21  18:00:00,142.550006728,32.0119904423,37.5475658066,0.0,24.7345865669,47.5788473902,62.8528181166,57.8799340869,4.9528840297,0.02
 06/21  19:00:00,138.13510802,31.8228777371,33.3217896887,0.0,24.7345865669,47.5788473902,66.7411315402,61.7682475105,4.9528840297,0.02
 06/21  20:00:00,124.258606297,32.298955634,30.829481671,0.0,12.3672932834,38.6892022431,80.3416251483,77.3498947305,2.97173041782,0.02
 06/21  21:00:00,90.4586790956,19.6960804849,16.416496651,0.0,12.3672932834,27.0668015668,58.8841702229,55.8924398051,2.97173041782,0.02
 06/21  22:00:00,78.0654025368,24.2998831255,17.238054607,0.0,4.12243109448,15.9888894789,79.677293936,76.6855635182,2.97173041782,0.02
 06/21  23:00:00,64.8526871437,16.9070314127,10.5035032128,0.0,4.12243109448,15.9888894789,56.8343321881,53.8426017703,2.97173041782,0.02
 06/21  24:00:00,84.5873764608,26.1191468122,15.1395853827,0.0,4.12243109448,15.9888894789,93.8728034587,90.8810730409,2.97173041782,0.02
 06/22  01:00:00,74.446410915,19.9414301854,10.9507834106,0.0,4.12243109448,15.9888894789,72.8015612916,69.8098308737,2.97173041782,0.02
 06/22  02:00:00,85.3089912474,25.64220318,12.0255475382,0.0,4.12243109448,15.9888894789,91.7564155977,88.7646851798,2.97173041782,0.02
 06/22  03:00:00,76.3630345073,20.4183738176,9.26866242257,0.0,4.12243109448,15.9888894789,74.8038840689,71.8121536511,2.97173041782,0.02
 06/22  04:00:00,110.938328642,31.5337536276,12.9901148769,0.00484356090608,12.3672932834,24.9413748627,102.837268437,97.8643844074,4.9528840297,0.02
 06/22  05:00:00,119.14883706,32.404559234,15.8505538492,12.5996934094,12.3672932834,24.9413748627,163.82589085,158.853006821,4.9528840297,0.02
 06/22  06:00:00,160.899198242,32.99166204,17.5463863408,6.02625926694,24.7345865669,70.7195625826,129.411517352,119.485749293,9.90576805939,0.02
 06/22  07:00:00,187.131839998,33.4724857565,20.619678033,2.06814178429,37.1018798503,92.3937384068,108.444967235,98.5191991756,9.90576805939,0.02
 06/22  08:00:00,201.029982188,33.7911125046,23.4176266946,1.60536118549,37.1018798503,104.434947198,109.782658614,91.2542990567,9.90576805939,8.62259149745
 06/22  09:00:00,219.790673521,34.0729992311,30.1315950636,1.32860990991,37.1018798503,116.476155989,96.8689215264,86.943153467,9.90576805939,0.02
 06/22  10:00:00,231.648689561,34.3648272896,42.017519964,1.00819717962,37.1018798503,116.476155989,102.400886367,83.8652930242,9.90576805939,8.62982528375
 06/22  11:00:00,238.409516976,34.5359652487,48.9123416074,0.702936550635,37.1018798503,116.476155989,92.2583478421,82.3325797827,9.90576805939,0.02
 06/22  12:00:00,230.783613484,34.9955190541,53.0569758655,0.364211116545,37.1018798503,104.434947198,90.3200555586,80.3942874992,9.90576805939,0.02
 06/22  13:00:00,246.359647729,35.5173798028,56.5110096078,0.0729497431586,37.1018798503,116.476155989,96.5635692387,78.0264405972,9.90576805939,8.63136058211
 06/22  14:00:00,248.098506538,36.0002511872,57.590373809,0.0,37.1018798503,116.476155989,86.0455326172,76.1197645578,9.90576805939,0.02
 06/22  15:00:00,254.266076194,36.6065987522,60.6726952232,0.0,37.1018798503,116.476155989,91.9037493263,73.3696157128,9.90576805939,8.62836555407
 06/22  16:00:00,259.823417469,37.2323086184,65.0115859516,0.0,37.1018798503,116.476155989,80.938730854,71.0129627946,9.90576805939,0.02
 06/22  17:00:00,261.422056329,37.6673645723,66.059292079,0.0,37.1018798503,116.476155989,79.5282362752,69.6024682158,9.90576805939,0.02
 06/22  18:00:00,160.665857041,32.0152214126,48.6037583666,0.0,24.7345865669,47.5788473902,61.5145059293,56.5416218996,4.9528840297,0.02
 06/22  19:00:00,152.655945787,31.8255536009,43.9803566789,0.0,24.7345865669,47.5788473902,65.0628628113,60.0899787816,4.9528840297,0.02
 06/22  20:00:00,136.239897174,32.3006881359,40.9679871486,0.0,12.3672932834,38.6892022431,86.7051600654,75.1257418708,2.97173041782,8.60768777682
 06/22  21:00:00,97.2876701015,19.8550616957,19.9694159929,0.0,12.3672932834,27.0668015668,54.9246567617,51.9329263439,2.97173041782,0.02
 06/22  22:00:00,85.2964981591,24.6496417891,18.1268488802,0.0,4.12243109448,15.9888894789,77.1381715056,74.1464410878,2.97173041782,0.02
 06/22  23:00:00,69.5188604442,17.193197592,11.4343319327,0.0,4.12243109448,15.9888894789,54.998208964,52.0064785462,2.97173041782,0.02
 06/22  24:00:00,84.0638279671,23.387996223,16.6183507801,0.0,4.12243109448,15.9888894789,87.3014733477,84.3097429299,2.97173041782,0.02
 06/23  01:00:00,73.0067551147,18.4026386766,12.3524234195,0.0,4.12243109448,15.9888894789,71.7815243182,68.7897939004,2.97173041782,0.02
 06/23  02:00:00,85.170059903,25.4037313639,15.1212372957,0.0,4.12243109448,15.9888894789,90.195151248,87.2034208302,2.97173041782,0.02
 06/23  03:00:00,76.18153835,19.9414301854,11.5448316408,0.0,4.12243109448,15.9888894789,73.8457181023,70.8539876845,2.97173041782,0.02
 06/23  04:00:00,112.665947667,31.8835122912,15.1841774822,0.0,12.3672932834,24.9413748627,101.143404342,96.170520312,4.9528840297,0.02
 06/23  05:00:00,114.494191668,31.9291531462,17.3962496865,7.34402592328,12.3672932834,24.9413748627,162.469212985,157.496328955,4.9528840297,0.02
 06/23  06:00:00,159.644532015,33.1307587128,19.4491772237,4.09120280092,24.7345865669,70.7195625826,128.570375565,118.644607506,9.90576805939,0.02
 06/23  07:00:00,187.825857816,33.5694931186,22.5226282323,1.29774604912,37.1018798503,92.3937384068,108.103963363,98.1781953034,9.90576805939,0.02
 06/23  08:00:00,204.27499264,33.8757316857,27.1249759639,1.058382711,37.1018798503,104.434947198,100.599997205,90.6742291454,9.90576805939,0.02
 06/23  09:00:00,227.62603199,34.2411590129,38.2903949216,0.837001285212,37.1018798503,116.476155989,104.705495145,86.1742271965,9.90576805939,8.62549988914
 06/23  10:00:00,239.956828033,34.6593291489,50.4512795776,0.588125973037,37.1018798503,116.476155989,92.6215161281,82.6957480687,9.90576805939,0.02
 06/23  11:00:00,247.318528728,35.0717072746,57.6191426868,0.369350567685,37.1018798503,116.476155989,99.0146167387,80.4776632966,9.90576805939,8.63118538272
 06/23  12:00:00,242.037469301,35.6530081774,63.4976744501,0.0859184931716,37.1018798503,104.434947198,87.9037057186,77.9779376592,9.90576805939,0.02
 06/23  13:00:00,259.1247708,36.2697172804,68.265893105,0.0,37.1018798503,116.476155989,94.0813827801,75.5444417681,9.90576805939,8.63117295261
 06/23  14:00:00,268.730822186,36.8827882811,70.5782177429,0.0,37.1018798503,116.476155989,82.748641447,72.8228733876,9.90576805939,0.02
 06/23  15:00:00,272.825484431,37.6271861385,73.4884966166,0.0,37.1018798503,116.476155989,80.1998443035,70.2740762441,9.90576805939,0.02
 06/23  16:00:00,273.650353187,38.3184790476,76.8131215965,0.0,37.1018798503,116.476155989,86.9820122177,68.453324278,9.90576805939,8.62291988028
 06/23  17:00:00,275.571081799,38.6994017268,77.9452248109,0.0,37.1018798503,116.476155989,77.3448010728,67.4190330134,9.90576805939,0.02
 06/23  18:00:00,168.493819378,32.0203061927,56.8857772566,0.0,24.7345865669,47.5788473902,60.553230898,55.5803468683,4.9528840297,0.02
 06/23  19:00:00,164.289887963,31.8333124917,50.169734202,0.0,24.7345865669,47.5788473902,63.6121824623,58.6392984326,4.9528840297,0.02
 06/23  20:00:00,148.769965004,32.3048857432,45.1413553051,0.0,12.3672932834,38.6892022431,76.1454107235,73.1536803057,2.97173041782,0.02
 06/23  21:00:00,98.0039039507,19.8550616957,18.197164339,0.0,12.3672932834,27.0668015668,54.2844537086,51.2927232908,2.97173041782,0.02
 06/23  22:00:00,87.1369620865,24.7450305156,18.8201523771,0.0,4.12243109448,15.9888894789,76.4715651673,73.4798347495,2.97173041782,0.02
 06/23  23:00:00,71.4007482661,17.5747524978,12.4926235038,0.0,4.12243109448,15.9888894789,54.4357527905,51.4440223727,2.97173041782,0.02
 06/23  24:00:00,83.16940507,23.4095883454,16.6384618268,0.0,4.12243109448,15.9888894789,95.4841086079,83.910574371,2.97173041782,8.60180381909
 06/24  01:00:00,73.3132166393,18.6411104927,11.6537927658,0.0,4.12243109448,15.9888894789,70.8008929986,67.8091625808,2.97173041782,0.02
 06/24  02:00:00,85.2085539044,24.9267877317,15.210467184,0.0,4.12243109448,15.9888894789,89.4314002536,86.4396698358,2.97173041782,0.02
 06/24  03:00:00,74.9410272945,19.9414301854,12.6542495658,0.0,4.12243109448,15.9888894789,73.5286098228,70.536879405,2.97173041782,0.02
 06/24  04:00:00,90.7242714099,30.8660325425,16.0223270362,0.0,4.12243109448,16.0517297156,107.262833241,104.271102823,2.97173041782,0.02
 06/24  05:00:00,82.7807642891,30.3890889103,14.6042666345,0.0,4.12243109448,16.0517297156,108.070133641,105.078403223,2.97173041782,0.02
 06/24  06:00:00,98.7981744158,32.7738070713,17.0585726403,0.0,4.12243109448,39.6058045677,87.4507485457,84.4590181279,2.97173041782,0.02
 06/24  07:00:00,144.056707698,32.8044433851,24.2238242834,8.63185437217,12.3672932834,65.3531420225,136.556568112,131.583684082,4.9528840297,0.02
 06/24  08:00:00,153.81440918,32.796946,33.0861945125,6.64382958773,12.3672932834,68.2430321324,132.932219362,127.959335332,4.9528840297,0.02
 06/24  09:00:00,191.102390021,32.8875800048,45.0070647282,2.90344252069,16.4897243779,93.1370602926,122.39460112,114.449986672,7.92461444751,0.02
 06/24  10:00:00,197.523040981,32.9507775616,52.7209350653,1.54691457498,16.4897243779,93.1370602926,117.646549679,109.701935232,7.92461444751,0.02
 06/24  11:00:00,202.589617432,32.955008653,58.1336719691,1.01437366867,16.4897243779,93.1370602926,115.227607268,107.282992821,7.92461444751,0.02
 06/24  12:00:00,199.939508289,33.0288074039,65.1896666027,0.568238682043,16.4897243779,83.9857416113,120.770552247,104.235817782,7.92461444751,8.61012001795
 06/24  13:00:00,202.588373487,33.1379910685,67.400455327,0.209819280025,16.4897243779,83.9857416113,108.786574907,100.84196046,7.92461444751,0.02
 06/24  14:00:00,206.495240325,33.3619691596,68.3737994597,0.0146618832162,16.4897243779,83.9857416113,106.101634699,98.1570202517,7.92461444751,0.02
 06/24  15:00:00,186.867598198,32.7738070713,64.4287822738,0.0,12.3672932834,70.6512738906,52.430259625,47.4573755954,4.9528840297,0.02
 06/24  16:00:00,190.03904924,32.7738070713,66.4787812074,0.0,12.3672932834,70.6512738906,51.1476241354,46.1747401057,4.9528840297,0.02
 06/24  17:00:00,171.508988236,32.7738070713,66.0886283502,0.0,12.3672932834,58.1284167478,54.3286190125,49.3557349828,4.9528840297,0.02
 06/24  18:00:00,126.489720693,31.8199198069,56.6849821851,0.0,12.3672932834,24.9413748627,76.5871693639,71.6142853342,4.9528840297,0.02
 06/24  19:00:00,125.89471153,32.2968634391,55.6130293683,0.0,12.3672932834,24.9413748627,83.7847440598,78.8118600301,4.9528840297,0.02
 06/24  20:00:00,107.860892774,31.3429761747,46.2709385215,0.0,4.12243109448,16.0517297156,93.700916835,90.7091864172,2.97173041782,0.02
 06/24  21:00:00,74.8191810312,16.8638471679,23.106813257,0.0,4.12243109448,15.9888894789,52.9654342007,49.9737037829,2.97173041782,0.02
 06/24  22:00:00,88.0371311309,23.5571815534,29.0133811461,0.0,4.12243109448,15.9888894789,83.7459350509,80.7542046331,2.97173041782,0.02
 06/24  23:00:00,67.953277424,15.6498959649,16.8289680323,0.0,4.12243109448,15.9888894789,59.3041097233,56.3123793054,2.97173041782,0.02
 06/24  24:00:00,75.8710715664,21.187769572,19.1374328988,0.0,4.12243109448,15.9888894789,89.9831526863,78.4096183884,2.97173041782,8.60180388004
 06/25  01:00:00,61.1449651391,14.956072639,12.176344385,0.0,2.06121554724,15.9888894789,58.5296966895,55.5379662717,2.97173041782,0.02
 06/25  02:00:00,70.9058078694,19.9414301854,15.2037419259,0.0,2.06121554724,15.9888894789,78.052664944,75.0609345262,2.97173041782,0.02
 06/25  03:00:00,77.4470953713,24.9267877317,18.1441018558,0.0,2.06121554724,15.9888894789,98.3869454478,95.39521503,2.97173041782,0.02
 06/25  04:00:00,68.7888738432,19.9414301854,14.2037428531,0.0,2.06121554724,15.9888894789,80.169258266,77.1775278481,2.97173041782,0.02
 06/25  05:00:00,69.3250691318,24.9267877317,17.3384173745,0.0,2.06121554724,15.9888894789,99.8742262288,96.882495811,2.97173041782,0.02
 06/25  06:00:00,54.9519647678,20.0368189118,15.3487064698,0.0,2.06121554724,15.9888894789,79.4635364761,76.4718060583,2.97173041782,0.02
 06/25  07:00:00,67.9702969298,26.3576186284,22.4769459796,0.00962597321546,2.06121554724,15.9888894789,94.0947338978,91.10300348,2.97173041782,0.02
 06/25  08:00:00,96.7969616428,22.3261483464,26.5471880517,0.0150880274366,4.12243109448,41.7362269337,71.6754259945,66.7025419648,4.9528840297,0.02
 06/25  09:00:00,112.945365998,26.8366541162,38.8162603172,0.0216875166258,4.12243109448,41.7362269337,85.9508862545,80.9780022248,4.9528840297,0.02
 06/25  10:00:00,108.946203844,22.3285799043,38.5189599337,0.00503276319349,4.12243109448,41.7362269337,68.6435731449,63.6706891152,4.9528840297,0.02
 06/25  11:00:00,122.155830544,26.8367139048,48.0442236137,0.0,4.12243109448,41.7362269337,84.1329566827,79.160072653,4.9528840297,0.02
 06/25  12:00:00,114.815952143,22.3270915711,44.0182387688,0.0,4.12243109448,41.7362269337,66.8666646178,61.8937805881,4.9528840297,0.02
 06/25  13:00:00,125.455139294,26.8364066539,50.6346973835,0.0,4.12243109448,41.7362269337,82.4777252538,77.5048412241,4.9528840297,0.02
 06/25  14:00:00,119.538592724,22.3270730408,44.7542880906,0.0,4.12243109448,41.7362269337,65.5486855486,60.5758015189,4.9528840297,0.02
 06/25  15:00:00,130.600891782,26.8364825414,51.2417007083,0.0,4.12243109448,41.7362269337,80.2686454087,75.295761379,4.9528840297,0.02
 06/25  16:00:00,96.5589410683,22.3271319298,42.8952764255,0.0,4.12243109448,24.8785346261,64.6354146558,59.6625306261,4.9528840297,0.02
 06/25  17:00:00,90.8141765144,25.8377272861,46.3854139906,0.0,2.06121554724,15.9888894789,79.8089432644,76.8172128465,2.97173041782,0.02
 06/25  18:00:00,76.6174008777,20.3320053279,37.829580167,0.0,2.06121554724,15.9888894789,61.4050835558,58.413353138,2.97173041782,0.02
 06/25  19:00:00,80.5300794876,24.5224568206,37.4121060441,0.0,2.06121554724,15.9888894789,81.2161216128,78.2243911949,2.97173041782,0.02
 06/25  20:00:00,71.2861943237,17.5213641332,25.7137853496,0.0,2.06121554724,15.9888894789,56.4862242997,53.4944938818,2.97173041782,0.02
 06/25  21:00:00,81.6370343516,22.6186004686,25.9956991271,0.0,2.06121554724,15.9888894789,81.0990073851,78.1072769673,2.97173041782,0.02
 06/25  22:00:00,58.1568523517,13.5365170383,12.0564271859,0.0,2.06121554724,15.9888894789,47.7432179585,44.7514875407,2.97173041782,0.02
 06/25  23:00:00,72.6813112353,21.2768723556,17.7970537658,0.0,2.06121554724,15.9888894789,79.3798166674,76.3880862496,2.97173041782,0.02
 06/25  24:00:00,70.6420341405,19.9414301854,17.4915569484,0.0,2.06121554724,15.9888894789,77.0463338878,74.05460347,2.97173041782,0.02
 06/26  01:00:00,63.9839250574,14.956072639,13.9531360764,0.0,4.12243109448,15.9888894789,58.2159888229,55.2242584051,2.97173041782,0.02
 06/26  02:00:00,81.0919959443,25.4037313639,20.1026760247,0.0,4.12243109448,15.9888894789,98.4625301921,95.4707997743,2.97173041782,0.02
 06/26  03:00:00,71.0923136446,20.8953174498,15.1094852581,0.0,4.12243109448,15.9888894789,78.9374970795,75.9457666617,2.97173041782,0.02
 06/26  04:00:00,107.413626844,31.0568099954,24.071171034,0.0,12.3672932834,24.9413748627,118.68206786,105.127408152,4.9528840297,8.60177567841
 06/26  05:00:00,112.010899142,32.3730275943,25.9180535505,8.68749946524,12.3672932834,24.9413748627,174.16122242,169.18833839,4.9528840297,0.02
 06/26  06:00:00,159.235547074,32.845628673,27.0145650976,3.24505385364,24.7345865669,70.7195625826,138.491528052,128.565759992,9.90576805939,0.02
 06/26  07:00:00,195.783748783,33.0947279688,31.3048716254,1.21157352147,37.1018798503,92.3937384068,116.028502672,106.102734613,9.90576805939,0.02
 06/26  08:00:00,218.4445085,33.453789815,41.7833855949,0.9914919547,37.1018798503,104.434947198,107.622613988,97.6968459286,9.90576805939,0.02
 06/26  09:00:00,244.248040691,33.8094110096,55.4190771276,0.762054546268,37.1018798503,116.476155989,102.427352402,92.5015843422,9.90576805939,0.02
 06/26  10:00:00,254.377795782,34.2638035283,65.3752170546,0.480687071598,37.1018798503,116.476155989,97.5916462297,79.0562877149,9.90576805939,8.62959045536
 06/26  11:00:00,262.193063637,34.7844797685,72.9372546294,0.213048250475,37.1018798503,116.476155989,74.4499635472,64.5241954878,9.90576805939,0.02
 06/26  12:00:00,252.585420375,35.5765773259,74.7799429944,0.0123434452422,37.1018798503,104.434947198,83.9985011842,65.4660086647,9.90576805939,8.62672446007
 06/26  13:00:00,267.139360335,36.1725164978,76.7085878513,0.0,37.1018798503,116.476155989,72.088810944,62.1630428846,9.90576805939,0.02
 06/26  14:00:00,263.353825794,36.5021695578,72.5935282263,0.0,37.1018798503,116.476155989,82.8906551479,64.3553995254,9.90576805939,8.6294875632
 06/26  15:00:00,260.32935977,36.8113905828,69.2601139868,0.0,37.1018798503,116.476155989,84.9731564427,75.0473883833,9.90576805939,0.02
 06/26  16:00:00,259.867986324,36.9913053242,68.6193520052,0.0,37.1018798503,116.476155989,82.8750938361,72.9493257768,9.90576805939,0.02
 06/26  17:00:00,259.187324401,36.9901561173,67.9409258388,0.0,37.1018798503,116.476155989,93.0698617659,74.5479365418,9.90576805939,8.61615716468
 06/26  18:00:00,159.116119217,31.9183585377,54.2073124472,0.0,24.7345865669,47.5788473902,63.1490521831,58.1761681534,4.9528840297,0.02
 06/26  19:00:00,157.713158168,31.8233436476,52.8993782774,0.0,24.7345865669,47.5788473902,66.9071590437,61.934275014,4.9528840297,0.02
 06/26  20:00:00,146.772325263,32.2985131764,53.343648176,0.0,12.3672932834,38.6892022431,80.1470014681,77.1552710503,2.97173041782,0.02
 06/26  21:00:00,107.143184392,20.7328972969,31.8447235573,0.0,12.3672932834,27.0668015668,58.3633784005,55.3716479827,2.97173041782,0.02
 06/26  22:00:00,92.0553250754,24.6496417891,32.1373926924,0.0,4.12243109448,15.9888894789,77.5529448738,74.5612144559,2.97173041782,0.02
 06/26  23:00:00,72.5480195063,17.6701412243,19.1133700526,0.0,4.12243109448,15.9888894789,55.0377928279,52.0460624101,2.97173041782,0.02
 06/26  24:00:00,83.3928220987,23.4095883454,21.7212963128,0.0,4.12243109448,15.9888894789,87.1725818473,84.1808514295,2.97173041782,0.02
 06/27  01:00:00,67.1676220958,15.888367781,14.2613906656,0.0,4.12243109448,15.9888894789,57.4541891998,54.4624587819,2.97173041782,0.02
 06/27  02:00:00,83.0852901176,22.4341089585,19.8407081993,0.0,4.12243109448,15.9888894789,93.0086261783,90.0168957604,2.97173041782,0.02
