Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  03:00:00,66.7274359105,14.956072639,12.1519347924,0.0,4.12243109448,15.9888894789,62.5946160348,59.6028856169,2.97173041782,0.02
 06/27  04:00:00,110.211776917,31.8835122912,22.0462795799,0.0,12.3672932834,24.9413748627,103.277654381,98.3047703517,4.9528840297,0.02
 06/27  05:00:00,109.263176683,31.9307524596,22.7423729245,4.03526176965,12.3672932834,24.9413748627,161.789179461,156.816295431,4.9528840297,0.02
 06/27  06:00:00,154.42556375,33.1492081381,22.9411289539,1.27740344456,24.7345865669,70.7195625826,127.282803313,117.357035253,9.90576805939,0.02
 06/27  07:00:00,190.974929827,33.802866205,26.2650313031,0.734450117191,37.1018798503,92.3937384068,106.279593677,96.3538256175,9.90576805939,0.02
 06/27  08:00:00,213.95881766,34.3476639963,36.7826760879,0.612606009411,37.1018798503,104.434947198,107.6005848,89.072863823,9.90576805939,8.6219529172
 06/27  09:00:00,241.344891976,34.8758772044,51.7675704089,0.443995410724,37.1018798503,116.476155989,94.7004854131,84.7747173537,9.90576805939,0.02
 06/27  10:00:00,254.306303569,35.3617039407,64.4506371074,0.235841708767,37.1018798503,116.476155989,90.9065466476,80.9807785882,9.90576805939,0.02
 06/27  11:00:00,260.179094396,35.7823182326,70.0940797819,0.0444384584638,37.1018798503,116.476155989,95.1226816555,76.5860436367,9.90576805939,8.63086995938
 06/27  12:00:00,249.261875199,36.3094966544,70.5735629438,0.0,37.1018798503,104.434947198,87.2341259566,77.3083578972,9.90576805939,0.02
 06/27  13:00:00,265.204125054,36.9504310216,73.9953964604,0.0,37.1018798503,116.476155989,93.2654074473,74.7286904712,9.90576805939,8.63094891663
 06/27  14:00:00,270.270852572,37.7277661224,78.2850201103,0.0,37.1018798503,116.476155989,76.3750214434,66.449253384,9.90576805939,0.02
 06/27  15:00:00,272.387682307,38.4724187302,79.6573424884,0.0,37.1018798503,116.476155989,76.0966626157,57.5628867429,9.90576805939,8.62800781342
 06/27  16:00:00,272.091155923,38.9906702387,78.843194799,0.0,37.1018798503,116.476155989,69.5611996152,59.6354315558,9.90576805939,0.02
 06/27  17:00:00,269.509912158,39.0360818669,76.2176218291,0.0,37.1018798503,116.476155989,75.1610647093,65.2352966499,9.90576805939,0.02
 06/27  18:00:00,159.709009262,32.0235445759,54.695013777,0.0,24.7345865669,47.5788473902,60.9541182891,55.9812342594,4.9528840297,0.02
 06/27  19:00:00,153.606388596,31.83638075,47.9369670863,0.0,24.7345865669,47.5788473902,64.0742667519,59.1013827222,4.9528840297,0.02
 06/27  20:00:00,131.767432472,32.3069019246,37.7247275908,0.0,12.3672932834,38.6892022431,85.4470717074,73.8674228754,2.97173041782,8.60791841423
 06/27  21:00:00,92.855121455,19.8550616957,17.5907211791,0.0,12.3672932834,27.0668015668,54.7661826749,51.774452257,2.97173041782,0.02
 06/27  22:00:00,81.062740964,24.7450305156,20.284348261,0.0,4.12243109448,15.9888894789,76.9598712454,73.9681408276,2.97173041782,0.02
 06/27  23:00:00,66.4193819505,17.4793637714,12.834835027,0.0,4.12243109448,15.9888894789,54.8960826298,51.904352212,2.97173041782,0.02
 06/27  24:00:00,79.3493278254,23.4095883454,18.0165892267,0.0,4.12243109448,15.9888894789,87.1933254157,84.2015949979,2.97173041782,0.02
 06/28  01:00:00,67.0419173828,16.2676676276,11.9791086532,0.0,4.12243109448,15.9888894789,61.0559958272,58.0642654093,2.97173041782,0.02
 06/28  02:00:00,80.6363589682,22.4341089585,18.2356776684,0.0,4.12243109448,15.9888894789,94.0955688378,91.1038384199,2.97173041782,0.02
 06/28  03:00:00,70.5058324968,17.830306318,13.1907428095,0.0,4.12243109448,15.9888894789,72.7437192,69.7519887822,2.97173041782,0.02
 06/28  04:00:00,105.304957437,31.9789010176,20.52474824,0.0,12.3672932834,24.9413748627,99.7184847699,94.7456007402,4.9528840297,0.02
 06/28  05:00:00,106.543069293,32.0488746858,22.4727276679,4.22287944803,12.3672932834,24.9413748627,160.781287819,155.80840379,4.9528840297,0.02
 06/28  06:00:00,155.043506845,33.1302603812,23.3240394271,2.4589083122,24.7345865669,70.7195625826,128.091249791,118.165481731,9.90576805939,0.02
 06/28  07:00:00,190.690069357,33.7087693097,26.2316259271,0.577100718649,37.1018798503,92.3937384068,107.202008645,97.2762405858,9.90576805939,0.02
 06/28  08:00:00,206.46718518,34.1386405976,29.6757029989,0.436963600164,37.1018798503,104.434947198,99.6592745375,89.7335064781,9.90576805939,0.02
 06/28  09:00:00,230.850878598,34.7296644402,41.5742233518,0.289510784481,37.1018798503,116.476155989,103.405152649,84.8745187762,9.90576805939,8.62486581353
 06/28  10:00:00,245.454748958,35.2291560546,55.8094701562,0.15806399763,37.1018798503,116.476155989,91.5093809839,81.5836129245,9.90576805939,0.02
 06/28  11:00:00,252.379569831,35.6780087223,62.4266730232,0.0165656635265,37.1018798503,116.476155989,97.8120369315,79.2764011441,9.90576805939,8.62986772801
 06/28  12:00:00,246.160553556,36.2862967138,67.094202357,0.0,37.1018798503,104.434947198,86.8953184338,76.9695503744,9.90576805939,0.02
 06/28  13:00:00,262.848831195,36.9350516756,71.6554700242,0.0,37.1018798503,116.476155989,84.4970067673,74.5712387079,9.90576805939,0.02
 06/28  14:00:00,264.244819247,37.5148296997,72.4719244097,0.0,37.1018798503,116.476155989,91.1316056319,72.5965002806,9.90576805939,8.62933729193
 06/28  15:00:00,270.868375873,38.3100939552,76.3787514697,0.0,37.1018798503,116.476155989,79.2240106946,69.2982426352,9.90576805939,0.02
 06/28  16:00:00,270.971936501,38.960868421,77.7154385642,0.0,37.1018798503,116.476155989,85.1250030072,66.5952193659,9.90576805939,8.62401558195
 06/28  17:00:00,268.905410704,39.1452224309,75.5040037667,0.0,37.1018798503,116.476155989,77.0268202485,67.1010521892,9.90576805939,0.02
 06/28  18:00:00,161.575065049,32.0253559955,56.5592726741,0.0,24.7345865669,47.5788473902,60.8907882992,55.9179042695,4.9528840297,0.02
 06/28  19:00:00,156.684044386,31.8387727193,51.8548307975,0.0,24.7345865669,47.5788473902,64.0853966921,59.1125126624,4.9528840297,0.02
 06/28  20:00:00,140.554066548,32.30929956,47.1145928808,0.0,12.3672932834,38.6892022431,76.8309253513,73.8391949335,2.97173041782,0.02
 06/28  21:00:00,95.7054460318,19.8550616957,21.650606128,0.0,12.3672932834,27.0668015668,54.5744246293,51.5826942115,2.97173041782,0.02
 06/28  22:00:00,82.1111940308,24.9994004528,22.017119833,0.0,4.12243109448,15.9888894789,76.6612408182,73.6695104004,2.97173041782,0.02
 06/28  23:00:00,66.8954043976,17.8609186771,13.6274302153,0.0,4.12243109448,15.9888894789,56.4355985436,53.4438681258,2.97173041782,0.02
 06/28  24:00:00,77.3679327577,23.6480601615,18.3058440063,0.0,4.12243109448,15.9888894789,83.4029026304,80.4111722126,2.97173041782,0.02
 06/29  01:00:00,62.4449394522,14.9344805166,11.3248323225,0.0,4.12243109448,15.9888894789,56.1069191366,53.1151887188,2.97173041782,0.02
 06/29  02:00:00,80.1557461132,22.4341089585,16.7448087237,0.0,4.12243109448,15.9888894789,93.7813109272,90.7895805094,2.97173041782,0.02
 06/29  03:00:00,73.354554344,21.372261082,12.596696671,0.0,4.12243109448,15.9888894789,83.5753438166,72.00320627,2.97173041782,8.6004071288
 06/29  04:00:00,103.447023788,31.2952818115,18.1462856324,0.0,12.3672932834,24.9413748627,100.004725175,95.031841145,4.9528840297,0.02
 06/29  05:00:00,107.314742158,32.4552574084,21.0982885422,5.7248926674,12.3672932834,24.9413748627,161.295169737,156.322285707,4.9528840297,0.02
 06/29  06:00:00,153.279884448,33.1226636372,22.0107185003,2.00048103819,24.7345865669,70.7195625826,127.289734945,117.363966885,9.90576805939,0.02
 06/29  07:00:00,190.052639105,33.7894637796,25.4199077097,0.670692906824,37.1018798503,92.3937384068,105.937116199,96.0113481401,9.90576805939,0.02
 06/29  08:00:00,210.370666066,34.2896070935,33.3271629598,0.538059003218,37.1018798503,104.434947198,98.3609268763,88.435158817,9.90576805939,0.02
 06/29  09:00:00,232.688416804,34.8009733904,43.2544018645,0.375548553269,37.1018798503,116.476155989,94.1626643666,84.2368963072,9.90576805939,0.02
 06/29  10:00:00,243.173784955,35.2665675653,53.4226519361,0.226496139178,37.1018798503,116.476155989,99.7267589041,81.1916532681,9.90576805939,8.62933757656
 06/29  11:00:00,249.998040553,35.6550141939,60.0441292969,0.0406240703781,37.1018798503,116.476155989,89.0971835357,79.1714154763,9.90576805939,0.02
 06/29  12:00:00,244.104844379,36.2292451974,65.6590572573,0.0,37.1018798503,104.434947198,95.6563620864,77.1240147709,9.90576805939,8.62657925612
 06/29  13:00:00,259.945378537,36.9046308234,68.7825021639,0.0,37.1018798503,116.476155989,84.5526168962,74.6268488368,9.90576805939,0.02
 06/29  14:00:00,260.119319966,37.4027366167,68.458465337,0.0,37.1018798503,116.476155989,91.4711622256,72.9361104611,9.90576805939,8.62928370507
 06/29  15:00:00,253.127189105,37.8160692047,61.0532786475,0.0,37.1018798503,116.476155989,81.5022314502,71.5764633908,9.90576805939,0.02
 06/29  16:00:00,251.509946982,38.1126184673,59.1400077775,0.0,37.1018798503,116.476155989,80.4469450929,70.5211770335,9.90576805939,0.02
 06/29  17:00:00,255.754616151,38.2769253547,63.2214540761,0.0,37.1018798503,116.476155989,88.1205912703,69.5987596887,9.90576805939,8.61606352219
 06/29  18:00:00,153.366136227,32.0163092529,48.3593826806,0.0,24.7345865669,47.5788473902,61.9452681705,56.9723841408,4.9528840297,0.02
 06/29  19:00:00,148.50437177,31.82568004,43.6882584829,0.0,24.7345865669,47.5788473902,65.4354290002,60.4625449705,4.9528840297,0.02
 06/29  20:00:00,133.590307669,32.3001110599,40.1600354244,0.0,12.3672932834,38.6892022431,78.4988090357,75.5070786179,2.97173041782,0.02
 06/29  21:00:00,93.9810818507,19.8550616957,20.1907645548,0.0,12.3672932834,27.0668015668,55.3742143794,52.3824839616,2.97173041782,0.02
 06/29  22:00:00,80.6823878782,24.4906605784,21.4670136906,0.0,4.12243109448,15.9888894789,78.3004581439,75.3087277261,2.97173041782,0.02
 06/29  23:00:00,65.3746687163,17.0978088656,13.6883408642,0.0,4.12243109448,15.9888894789,55.94481362,52.9530832022,2.97173041782,0.02
 06/29  24:00:00,77.8082696878,23.8865319776,18.9799582637,0.0,4.12243109448,15.9888894789,85.1383863536,82.1466559358,2.97173041782,0.02
 06/30  01:00:00,63.6229981791,15.3137803632,13.3110269409,0.0,4.12243109448,15.9888894789,61.6553548183,58.6636244005,2.97173041782,0.02
 06/30  02:00:00,79.344353154,23.387996223,20.8276812526,0.0,4.12243109448,15.9888894789,94.9341552522,91.9424248344,2.97173041782,0.02
 06/30  03:00:00,71.1761913228,19.9414301854,15.660106975,0.0,4.12243109448,15.9888894789,75.6288787992,72.6371483814,2.97173041782,0.02
 06/30  04:00:00,105.17691501,31.8835122912,21.2135849048,0.0,12.3672932834,24.9413748627,100.376361653,95.403477623,4.9528840297,0.02
 06/30  05:00:00,107.188246442,31.9498379512,20.6163185398,5.30517620394,12.3672932834,24.9413748627,161.775734013,156.802849984,4.9528840297,0.02
 06/30  06:00:00,154.10332205,33.2134371064,20.8878531464,3.03954406836,24.7345865669,70.7195625826,128.30846502,118.382696961,9.90576805939,0.02
 06/30  07:00:00,190.666192684,33.6866845206,26.0331335665,0.773794856647,37.1018798503,92.3937384068,107.522337634,97.5965695747,9.90576805939,0.02
 06/30  08:00:00,209.733985077,34.0358062305,32.861816585,0.620499676076,37.1018798503,104.434947198,108.474177517,89.9463090384,9.90576805939,8.62210041881
 06/30  09:00:00,233.906357351,34.2833605923,44.9277282026,0.437829808737,37.1018798503,116.476155989,96.5890479005,86.6632798411,9.90576805939,0.02
 06/30  10:00:00,247.245837743,34.8536906211,57.835596747,0.298442018075,37.1018798503,116.476155989,92.834563414,82.9087953546,9.90576805939,0.02
 06/30  11:00:00,250.3218247,35.4672282364,60.5015306367,0.0948189256331,37.1018798503,116.476155989,97.9891425294,79.4527485939,9.90576805939,8.63062587614
 06/30  12:00:00,236.338112779,35.757496621,58.3640998889,0.0,37.1018798503,104.434947198,87.9769819409,78.0512138815,9.90576805939,0.02
 06/30  13:00:00,244.468978977,35.9344155295,54.2762750297,0.0,37.1018798503,116.476155989,95.631806629,77.0953395176,9.90576805939,8.63069905201
 06/30  14:00:00,248.971209108,36.2571397457,58.456017604,0.0,37.1018798503,116.476155989,85.6655161616,75.7397481022,9.90576805939,0.02
 06/30  15:00:00,256.412869637,36.7385270683,65.4164303983,0.0,37.1018798503,116.476155989,92.0120642022,73.4785409311,9.90576805939,8.62775521171
 06/30  16:00:00,255.834605625,37.030217185,64.5471068544,0.0,37.1018798503,116.476155989,81.6871151186,71.7613470592,9.90576805939,0.02
 06/30  17:00:00,253.255627336,36.9456278658,62.0537995585,0.0,37.1018798503,116.476155989,81.6307004558,71.7049323964,9.90576805939,0.02
 06/30  18:00:00,153.015381486,31.9161621146,48.1087723026,0.0,24.7345865669,47.5788473902,62.1153239377,57.142439908,4.9528840297,0.02
 06/30  19:00:00,150.507889572,31.8210821671,45.6963553127,0.0,24.7345865669,47.5788473902,66.1929877192,61.2201036895,4.9528840297,0.02
 06/30  20:00:00,135.840631926,32.13832124,42.5721254531,0.0,12.3672932834,38.6892022431,87.9044387204,76.3248718605,2.97173041782,8.60783644207
 06/30  21:00:00,94.471964677,19.5370992742,20.5571485291,0.0,12.3672932834,27.0668015668,57.1852266979,54.1934962801,2.97173041782,0.02
 06/30  22:00:00,80.7117857463,24.3634756098,21.1455718832,0.0,4.12243109448,15.9888894789,76.1436217488,73.151891331,2.97173041782,0.02
 06/30  23:00:00,66.615994323,17.3839750449,13.5896647478,0.0,4.12243109448,15.9888894789,55.0838396574,52.0921092395,2.97173041782,0.02
 06/30  24:00:00,78.3760133816,22.4341089585,19.7300489661,0.0,4.12243109448,15.9888894789,87.6272786359,84.6355482181,2.97173041782,0.02
 07/01  01:00:00,68.9363323971,14.956072639,11.9033750804,0.0,4.12243109448,15.9888894789,61.9765133171,58.9847828993,2.97173041782,0.02
 07/01  02:00:00,100.652460569,24.3634756098,16.7531157854,0.0,4.12243109448,15.9888894789,91.7205321192,88.7288017014,2.97173041782,0.02
 07/01  03:00:00,94.5773685436,19.9414301854,13.2347432049,0.0,4.12243109448,15.9888894789,72.7742051747,69.7824747569,2.97173041782,0.02
 07/01  04:00:00,120.222665943,29.9121452781,18.2965971097,0.0,4.12243109448,16.0517297156,103.409117309,100.417386891,2.97173041782,0.02
 07/01  05:00:00,110.406514786,30.6275607264,18.9171940495,0.0,4.12243109448,16.0517297156,104.173148031,101.181417613,2.97173041782,0.02
 07/01  06:00:00,121.024779689,32.7738070713,24.1067172893,0.0,4.12243109448,39.6058045677,83.2697421687,80.2780117509,2.97173041782,0.02
 07/01  07:00:00,167.121370307,32.8305921454,34.4435522147,6.39821674622,12.3672932834,65.3531420225,131.543968567,126.571084538,4.9528840297,0.02
 07/01  08:00:00,175.973478895,32.872067769,38.3893851723,4.8834970634,12.3672932834,68.2430321324,127.502815261,122.529931231,4.9528840297,0.02
 07/01  09:00:00,207.758380437,33.0668201981,45.1303455179,1.89714738385,16.4897243779,93.1370602926,117.470082482,109.525468034,7.92461444751,0.02
 07/01  10:00:00,210.821161228,33.0977954396,48.9242699792,1.3158879306,16.4897243779,93.1370602926,113.409545599,105.464931152,7.92461444751,0.02
 07/01  11:00:00,217.556593872,33.0591487976,52.2724127868,0.981799244246,16.4897243779,93.1370602926,120.081374206,103.5447209,7.92461444751,8.61203885798
 07/01  12:00:00,213.55029225,33.0665694514,55.0765075488,0.663781511503,16.4897243779,83.9857416113,109.572168682,101.627554235,7.92461444751,0.02
 07/01  13:00:00,214.570315851,33.0906646989,55.9735145701,0.387053145256,16.4897243779,83.9857416113,107.897194061,99.9525796138,7.92461444751,0.02
 07/01  14:00:00,215.997245322,33.1533994142,56.2083492757,0.163678652025,16.4897243779,83.9857416113,106.047132812,98.1025183647,7.92461444751,0.02
 07/01  15:00:00,196.232812814,32.7738070713,51.646189632,0.0,12.3672932834,70.6512738906,50.8763442509,45.9034602212,4.9528840297,0.02
 07/01  16:00:00,195.269826101,32.7738070713,49.637874529,0.0,12.3672932834,70.6512738906,48.2768531256,43.3039690959,4.9528840297,0.02
 07/01  17:00:00,180.90464153,32.7738070713,48.4530004532,0.0,12.3672932834,58.1284167478,50.851729946,45.8788459163,4.9528840297,0.02
 07/01  18:00:00,140.201971883,32.0106972598,44.2823069999,0.0,12.3672932834,24.9413748627,72.3576469917,67.384762962,4.9528840297,0.02
 07/01  19:00:00,131.626992729,31.8199198069,39.1399178774,0.0,12.3672932834,24.9413748627,79.2997318427,74.326847813,4.9528840297,0.02
 07/01  20:00:00,112.547800968,31.5814479908,28.7816086878,0.0,4.12243109448,16.0517297156,99.0167124577,87.4431868814,2.97173041782,8.60179515847
 07/01  21:00:00,69.6634846,14.2973717907,10.6411894581,0.0,4.12243109448,15.9888894789,45.4061126647,42.4143822469,2.97173041782,0.02
 07/01  22:00:00,95.8118291648,24.6343356096,17.12130743,0.0,4.12243109448,15.9888894789,95.1315740506,92.1398436328,2.97173041782,0.02
 07/01  23:00:00,72.3451421848,14.956072639,10.0771668148,0.0,4.12243109448,15.9888894789,62.0309088204,59.0391784026,2.97173041782,0.02
 07/01  24:00:00,97.5010413557,24.9267877317,14.5201240835,0.0,4.12243109448,15.9888894789,99.4438563314,96.4521259136,2.97173041782,0.02
 07/02  01:00:00,82.2498761139,19.9414301854,9.93363084889,0.0,2.06121554724,15.9888894789,74.8633642699,71.871633852,2.97173041782,0.02
 07/02  02:00:00,93.6216916653,24.9267877317,12.2725245464,0.0,2.06121554724,15.9888894789,93.7943160007,90.8025855829,2.97173041782,0.02
 07/02  03:00:00,82.1757122655,19.9414301854,9.52174375022,0.0,2.06121554724,15.9888894789,76.7557476465,73.7640172287,2.97173041782,0.02
 07/02  04:00:00,94.388172192,24.9267877317,10.7780350241,0.0,2.06121554724,15.9888894789,97.7650789374,94.7733485195,2.97173041782,0.02
 07/02  05:00:00,77.5465954952,19.9414301854,8.45990445993,0.0,2.06121554724,15.9888894789,79.5924810421,76.6007506243,2.97173041782,0.02
 07/02  06:00:00,79.4347537726,25.1652595478,11.2775852386,0.0,2.06121554724,15.9888894789,97.644968353,94.6532379352,2.97173041782,0.02
 07/02  07:00:00,65.1235026806,20.8953174498,12.9356498855,0.0416624508981,2.06121554724,15.9888894789,74.9411603993,71.9494299815,2.97173041782,0.02
 07/02  08:00:00,118.033708852,26.8027660184,26.1528555998,0.0,4.12243109448,41.7362269337,87.0935781247,82.120694095,4.9528840297,0.02
 07/02  09:00:00,118.889284304,21.6902235035,28.9977399544,0.0,4.12243109448,41.7362269337,67.7432188846,62.7703348549,4.9528840297,0.02
 07/02  10:00:00,136.702973416,27.3115058928,38.8240783654,0.00955903127089,4.12243109448,41.7362269337,82.2876071712,77.3147231415,4.9528840297,0.02
 07/02  11:00:00,113.432060431,21.4914969901,31.6955644699,0.0,4.12243109448,41.7362269337,66.8020827732,61.8291987435,4.9528840297,0.02
 07/02  12:00:00,119.036863057,26.4768545364,38.71457135,0.0,4.12243109448,41.7362269337,82.6115026649,77.6386186352,4.9528840297,0.02
 07/02  13:00:00,115.096990425,22.0876765303,40.9518096332,0.0,4.12243109448,41.7362269337,65.5366883619,60.5638043322,4.9528840297,0.02
 07/02  14:00:00,124.482247003,26.3576186284,44.4333639566,0.0,4.12243109448,41.7362269337,80.4162667708,75.4433827411,4.9528840297,0.02
 07/02  15:00:00,111.212422847,22.0876765303,35.6579854875,0.0,4.12243109448,41.7362269337,64.8370347202,59.8641506905,4.9528840297,0.02
 07/02  16:00:00,98.2817394079,26.3576186284,38.6129012245,0.0,4.12243109448,24.8785346261,79.6880021014,74.7151180717,4.9528840297,0.02
 07/02  17:00:00,73.4312450164,20.0140429064,31.0483521219,0.0,2.06121554724,15.9888894789,59.5273913221,56.5356609043,2.97173041782,0.02
 07/02  18:00:00,83.7711839028,25.2015659083,33.7950192137,0.0,2.06121554724,15.9888894789,81.4852038185,78.4934734006,2.97173041782,0.02
 07/02  19:00:00,68.76652295,18.5718240071,25.0621497844,0.0,2.06121554724,15.9888894789,59.7165705668,56.724840149,2.97173041782,0.02
 07/02  20:00:00,89.991616385,23.6264680391,26.7875161889,0.0,2.06121554724,15.9888894789,82.9193553701,79.9276249523,2.97173041782,0.02
 07/02  21:00:00,69.1241745997,14.6636205169,13.5609770957,0.0,2.06121554724,15.9888894789,51.4855680198,48.493837602,2.97173041782,0.02
 07/02  22:00:00,90.3393392878,22.5232117422,17.0486406989,0.0,2.06121554724,15.9888894789,78.5169819337,75.5252515159,2.97173041782,0.02
 07/02  23:00:00,62.6519745343,12.4633938659,9.27863730804,0.0,2.06121554724,15.9888894789,47.420396824,44.4286664062,2.97173041782,0.02
 07/02  24:00:00,82.1758935524,21.0145533578,15.2067251434,0.0,2.06121554724,15.9888894789,84.0256005983,72.4538214305,2.97173041782,8.60004875005
 07/03  01:00:00,80.72033859,19.9414301854,13.4226326871,0.0,4.12243109448,15.9888894789,75.3753881334,72.3836577156,2.97173041782,0.02
 07/03  02:00:00,92.5421280907,24.9267877317,15.7625910793,0.0,4.12243109448,15.9888894789,95.6769702258,92.685239808,2.97173041782,0.02
 07/03  03:00:00,79.5073970351,21.2768723556,11.8130485936,0.00891716719522,4.12243109448,15.9888894789,76.8812150489,73.8894846311,2.97173041782,0.02
 07/03  04:00:00,114.222560342,31.4383649011,16.3159693477,0.00903892403664,12.3672932834,24.9413748627,107.139262718,102.166378688,4.9528840297,0.02
 07/03  05:00:00,124.249044746,32.3282342733,18.4526962264,14.7622211,12.3672932834,24.9413748627,171.075637348,166.102753319,4.9528840297,0.02
 07/03  06:00:00,163.544403053,32.8594823349,19.8504292126,6.7154774299,24.7345865669,70.7195625826,135.289530023,125.363761963,9.90576805939,0.02
 07/03  07:00:00,190.362196805,33.1273208233,23.3503409016,2.34694217614,37.1018798503,92.3937384068,112.693592405,102.767824345,9.90576805939,0.02
 07/03  08:00:00,213.892304891,33.4829748797,36.4468940297,1.74659789979,37.1018798503,104.434947198,104.086846309,94.1610782496,9.90576805939,0.02
 07/03  09:00:00,238.907947789,33.7971285022,49.4892883372,1.36403356294,37.1018798503,116.476155989,107.454817508,88.9246402235,9.90576805939,8.62440922468
 07/03  10:00:00,242.769361601,34.1053455791,53.4505470713,0.955441750132,37.1018798503,116.476155989,95.5356347826,85.6098667232,9.90576805939,0.02
 07/03  11:00:00,245.699192592,34.3002841725,56.5615645299,0.579067091586,37.1018798503,116.476155989,93.425351791,83.4995837316,9.90576805939,0.02
 07/03  12:00:00,239.121404026,34.7338939484,60.7554463021,0.291647195322,37.1018798503,104.434947198,99.4643832569,80.934066999,9.90576805939,8.6245481985
 07/03  13:00:00,255.987398779,35.2469318585,63.6239383204,0.0325335168961,37.1018798503,116.476155989,87.9710054744,78.0452374151,9.90576805939,0.02
 07/03  14:00:00,261.387989281,35.7477006819,64.9573977874,0.0,37.1018798503,116.476155989,93.7392058374,75.204465892,9.90576805939,8.62897188603
 07/03  15:00:00,267.804656983,36.3627549864,68.1381634488,0.0,37.1018798503,116.476155989,82.0197903988,72.0940223394,9.90576805939,0.02
 07/03  16:00:00,271.296951385,36.9316047328,68.7409452771,0.0,37.1018798503,116.476155989,79.2983631281,69.3725950687,9.90576805939,0.02
 07/03  17:00:00,271.835223854,37.2736844332,66.0629791341,0.0,37.1018798503,116.476155989,86.2595409349,67.7378538031,9.90576805939,8.61591907232
 07/03  18:00:00,169.626242226,32.1110155031,47.9877404635,0.0,24.7345865669,47.5788473902,60.6347980239,55.6619139942,4.9528840297,0.02
 07/03  19:00:00,161.185199398,31.8251084402,43.1207656378,0.0,24.7345865669,47.5788473902,63.7883435087,58.815459479,4.9528840297,0.02
 07/03  20:00:00,138.232771699,32.2989577684,32.535164694,0.0,12.3672932834,38.6892022431,76.0922004866,73.1004700687,2.97173041782,0.02
 07/03  21:00:00,96.5988223028,19.6960804849,14.0366854914,0.0,12.3672932834,27.0668015668,56.6659261722,53.6741957544,2.97173041782,0.02
 07/03  22:00:00,87.2758911494,24.395271852,15.8382967896,0.0,4.12243109448,15.9888894789,76.8889411632,73.8972107454,2.97173041782,0.02
 07/03  23:00:00,70.6808033896,16.9070314127,10.3023865768,0.0,4.12243109448,15.9888894789,54.8418807526,51.8501503348,2.97173041782,0.02
 07/03  24:00:00,86.3163198003,24.0773094305,14.1616737822,0.0,4.12243109448,15.9888894789,87.6435600678,84.65182965,2.97173041782,0.02
 07/04  01:00:00,76.6098386328,19.9414301854,10.9217659861,0.0,2.06121554724,15.9888894789,71.9269331492,68.9352027314,2.97173041782,0.02
 07/04  02:00:00,87.4097108436,24.9267877317,12.5832915221,0.0,2.06121554724,15.9888894789,90.310623924,87.3188935061,2.97173041782,0.02
 07/04  03:00:00,77.8562422479,19.9414301854,9.13504623709,0.0,2.06121554724,15.9888894789,73.9525019793,70.9607715615,2.97173041782,0.02
 07/04  04:00:00,89.2332191537,24.9267877317,10.5860976695,0.0,2.06121554724,15.9888894789,92.9195572143,89.9278267964,2.97173041782,0.02
 07/04  05:00:00,75.1924045331,20.6091512705,8.09154226809,0.040728746013,2.06121554724,15.9888894789,75.7286572143,72.7369267965,2.97173041782,0.02
 07/04  06:00:00,77.5250270836,25.4037313639,10.0077451328,0.0823811485454,2.06121554724,15.9888894789,92.7079861221,89.7162557043,2.97173041782,0.02
 07/04  07:00:00,67.5316911763,20.7999287234,10.6874429195,0.0,2.06121554724,15.9888894789,73.6268473319,70.6351169141,2.97173041782,0.02
 07/04  08:00:00,105.791415461,26.5483960812,16.4798265705,0.0,4.12243109448,41.7362269337,86.2202620616,81.2473780319,4.9528840297,0.02
 07/04  09:00:00,97.8109621737,22.0399821671,18.7045460683,0.0113249053016,4.12243109448,41.7362269337,68.0854115596,63.1125275299,4.9528840297,0.02
 07/04  10:00:00,117.768569895,26.8345622606,32.4395441587,0.00646424698426,4.12243109448,41.7362269337,83.4583900916,78.4855060619,4.9528840297,0.02
 07/04  11:00:00,119.541578407,21.8492047142,33.9798664792,0.0,4.12243109448,41.7362269337,75.0629264275,61.5082489515,4.9528840297,8.60179344629
 07/04  12:00:00,147.460614379,26.5483960812,45.0828617583,0.0,4.12243109448,41.7362269337,80.161862058,75.1889780283,4.9528840297,0.02
 07/04  13:00:00,137.843935659,21.8492047142,42.3007110342,0.0,4.12243109448,41.7362269337,63.1347669645,58.1618829349,4.9528840297,0.02
 07/04  14:00:00,152.972035693,26.7391735341,50.8373701736,0.0,4.12243109448,41.7362269337,77.960843672,72.9879596423,4.9528840297,0.02
 07/04  15:00:00,138.44091465,22.1353708935,44.7056612938,0.0,4.12243109448,41.7362269337,61.5600180565,56.5871340268,4.9528840297,0.02
 07/04  16:00:00,140.429025138,26.7391735341,51.2187440441,0.0,4.12243109448,24.8785346261,74.8481687939,69.8752847642,4.9528840297,0.02
 07/04  17:00:00,105.81170437,21.2336881107,40.7659999115,0.0,2.06121554724,15.9888894789,59.8383895346,56.8466591168,2.97173041782,0.02
 07/04  18:00:00,114.70762552,25.8374907513,43.8436181847,0.0,2.06121554724,15.9888894789,78.3826826045,75.3909521867,2.97173041782,0.02
 07/04  19:00:00,87.1633030936,19.7596729692,31.9126369493,0.0,2.06121554724,15.9888894789,58.0913645227,55.0996341049,2.97173041782,0.02
 07/04  20:00:00,98.4698665198,25.1112792418,29.7099645617,0.0,2.06121554724,15.9888894789,83.7481485967,80.7564181789,2.97173041782,0.02
 07/04  21:00:00,64.2672962326,14.1650847622,11.8306836016,0.0,2.06121554724,15.9888894789,47.8419400622,44.8502096444,2.97173041782,0.02
 07/04  22:00:00,84.7413081472,23.3664041005,16.106378092,0.0,2.06121554724,15.9888894789,81.2917369307,78.3000065129,2.97173041782,0.02
 07/04  23:00:00,69.2107619462,16.2024120256,10.9130885947,0.0,2.06121554724,15.9888894789,62.0339710903,59.0422406725,2.97173041782,0.02
 07/04  24:00:00,89.3273764571,26.3576186284,15.4694646301,0.00276634648589,2.06121554724,15.9888894789,95.3959894018,92.4042589839,2.97173041782,0.02
 07/05  01:00:00,78.733886237,19.9414301854,11.6620103378,0.0,4.12243109448,15.9888894789,76.7990486002,73.8073181824,2.97173041782,0.02
 07/05  02:00:00,88.8794677607,24.9267877317,13.425968865,0.0,4.12243109448,15.9888894789,96.4963807487,93.5046503308,2.97173041782,0.02
 07/05  03:00:00,79.708616356,19.9414301854,9.57902030387,0.0,4.12243109448,15.9888894789,77.759851526,74.7681211082,2.97173041782,0.02
 07/05  04:00:00,118.506100134,31.8835122912,13.2226302104,0.00559359066477,12.3672932834,24.9413748627,107.553912594,102.581028564,4.9528840297,0.02
 07/05  05:00:00,130.339444843,31.8503174983,14.7728735618,12.4944294427,12.3672932834,24.9413748627,170.374568806,165.401684776,4.9528840297,0.02
 07/05  06:00:00,175.942616605,32.8806588696,13.4781806328,7.86648931957,24.7345865669,70.7195625826,140.533846262,130.608078202,9.90576805939,0.02
 07/05  07:00:00,202.121611769,33.0404382042,16.8280456403,2.91280913727,37.1018798503,92.3937384068,113.867559856,103.941791797,9.90576805939,0.02
 07/05  08:00:00,209.931225798,33.3225907904,22.3754151279,1.89616147951,37.1018798503,104.434947198,113.47056397,94.9428981032,9.90576805939,8.62189780694
 07/05  09:00:00,224.195130293,33.5719345761,30.8163325646,1.56336878234,37.1018798503,116.476155989,100.101067395,90.1752993356,9.90576805939,0.02
 07/05  10:00:00,237.448753251,33.8411821,47.2427909379,1.11322428856,37.1018798503,116.476155989,96.4292582371,86.5034901777,9.90576805939,0.02
 07/05  11:00:00,260.477968222,34.1158158438,61.1582361771,0.685725981738,37.1018798503,116.476155989,101.423064055,82.8869605951,9.90576805939,8.63033540077
 07/05  12:00:00,266.570212589,34.696566496,70.7811274917,0.36768748065,37.1018798503,104.434947198,88.2436809635,78.3179129041,9.90576805939,0.02
 07/05  13:00:00,291.392881668,35.4867561118,78.2199429116,0.0466813476121,37.1018798503,116.476155989,82.385150148,63.8490354387,9.90576805939,8.63034664982
 07/05  14:00:00,302.482880071,36.2177747421,82.1104262163,0.0,37.1018798503,116.476155989,62.2389225081,52.3131544487,9.90576805939,0.02
 07/05  15:00:00,298.893677314,36.9976453001,82.0061642145,0.0,37.1018798503,116.476155989,63.3769049557,53.4511368963,9.90576805939,0.02
 07/05  16:00:00,296.812230529,37.6856361406,82.0265082519,0.0,37.1018798503,116.476155989,73.5505433372,55.0212108113,9.90576805939,8.62356446642
 07/05  17:00:00,284.736290231,38.1362080697,80.6082624925,0.0,37.1018798503,116.476155989,68.7646114804,58.838843421,9.90576805939,0.02
 07/05  18:00:00,166.002127889,32.1170919173,56.5213556627,0.0,24.7345865669,47.5788473902,60.4871299609,55.5142459312,4.9528840297,0.02
 07/05  19:00:00,154.036293954,31.834843249,48.5147341271,0.0,24.7345865669,47.5788473902,63.7213950042,58.7485109745,4.9528840297,0.02
 07/05  20:00:00,138.388536079,32.3051718794,44.9531886711,0.0,12.3672932834,38.6892022431,75.626943464,72.6352130462,2.97173041782,0.02
 07/05  21:00:00,101.553192646,20.8521332049,24.4619598963,0.0,12.3672932834,27.0668015668,56.0471300881,53.0553996703,2.97173041782,0.02
 07/05  22:00:00,85.0622583081,24.9994004528,20.6923974341,0.0,4.12243109448,15.9888894789,75.2915784141,72.2998479963,2.97173041782,0.02
 07/05  23:00:00,68.9716005821,17.1239111064,11.4161501949,0.0,4.12243109448,15.9888894789,63.7795166415,52.2059894955,2.97173041782,8.60179672819
 07/05  24:00:00,83.0535108229,23.6480601615,15.5781581464,0.0,4.12243109448,15.9888894789,83.0084169848,80.016686567,2.97173041782,0.02
 07/06  01:00:00,66.9877579313,15.9315520259,9.86414989212,0.0,4.12243109448,15.9888894789,57.6399155782,54.6481851603,2.97173041782,0.02
 07/06  02:00:00,86.6774828933,24.9267877317,15.0586574869,0.0,4.12243109448,15.9888894789,96.4801856354,93.4884552176,2.97173041782,0.02
 07/06  03:00:00,77.2589453124,21.0860949027,10.063356542,0.0,4.12243109448,15.9888894789,72.4417684861,69.4500380683,2.97173041782,0.02
 07/06  04:00:00,111.524057479,31.0568099954,14.3521527983,0.0,12.3672932834,24.9413748627,98.8844926275,93.9116085978,4.9528840297,0.02
 07/06  05:00:00,118.677055963,32.5131123079,16.6482864903,7.92241136629,12.3672932834,24.9413748627,159.587914936,154.615030906,4.9528840297,0.02
 07/06  06:00:00,164.352140885,32.9605936798,16.5560929457,3.39191095629,24.7345865669,70.7195625826,126.063851671,116.138083612,9.90576805939,0.02
 07/06  07:00:00,194.585473518,33.4542364041,18.8560362162,1.21253041498,37.1018798503,92.3937384068,104.720113324,94.7943452643,9.90576805939,0.02
 07/06  08:00:00,204.727398265,33.8204303716,22.7735429942,1.02172779808,37.1018798503,104.434947198,97.3213368348,87.3955687754,9.90576805939,0.02
 07/06  09:00:00,222.85910396,34.1726098548,31.1501394133,0.828530016509,37.1018798503,116.476155989,101.600839286,83.0703948314,9.90576805939,8.62467639555
 07/06  10:00:00,236.352846299,34.541164041,46.8091282899,0.587108086525,37.1018798503,116.476155989,89.7751599822,79.8493919228,9.90576805939,0.02
 07/06  11:00:00,256.556425869,34.9079145685,60.1393488303,0.371882188786,37.1018798503,116.476155989,87.2112210817,77.2854530223,9.90576805939,0.02
 07/06  12:00:00,276.909511584,35.537953455,71.7610810236,0.086251696157,37.1018798503,104.434947198,90.3605076955,71.8285543098,9.90576805939,8.62618532633
 07/06  13:00:00,296.240254922,36.2295200742,76.4813607787,0.0,37.1018798503,116.476155989,73.5856758525,63.6599077931,9.90576805939,0.02
 07/06  14:00:00,297.971898708,36.8602812275,77.6536373128,0.0,37.1018798503,116.476155989,80.1720910887,61.6375456051,9.90576805939,8.62877742418
 07/06  15:00:00,296.209757284,37.5708257859,78.9864947054,0.0,37.1018798503,116.476155989,69.6097205117,59.6839524523,9.90576805939,0.02
 07/06  16:00:00,294.42506543,38.1646239928,79.5531351049,0.0,37.1018798503,116.476155989,69.0670224574,59.141254398,9.90576805939,0.02
 07/06  17:00:00,295.942113076,38.5103454357,78.5104823109,0.0,37.1018798503,116.476155989,79.1263551756,60.6048042767,9.90576805939,8.61578283949
 07/06  18:00:00,170.855326101,32.1154893632,52.8844810366,0.0,24.7345865669,47.5788473902,58.9820802719,54.0091962422,4.9528840297,0.02
 07/06  19:00:00,154.025463062,31.8293719004,45.1433208163,0.0,24.7345865669,47.5788473902,62.9022577159,57.9293736862,4.9528840297,0.02
 07/06  20:00:00,139.06777012,32.3003175626,40.9525143166,0.0,12.3672932834,38.6892022431,74.2869189722,71.2951885544,2.97173041782,0.02
 07/06  21:00:00,95.9888129813,19.8550616957,17.8883805252,0.0,12.3672932834,27.0668015668,53.2839013146,50.2921708968,2.97173041782,0.02
 07/06  22:00:00,86.2092686905,24.4906605784,16.2406358719,0.0,4.12243109448,15.9888894789,75.5335915973,72.5418611794,2.97173041782,0.02
 07/06  23:00:00,71.3448001461,17.0978088656,10.7066038527,0.0,4.12243109448,15.9888894789,54.0837430609,51.0920126431,2.97173041782,0.02
 07/06  24:00:00,85.5991047006,23.8865319776,14.9103615775,0.0,4.12243109448,15.9888894789,82.607434833,79.6157044151,2.97173041782,0.02
 07/07  01:00:00,75.4787017543,18.6950907988,10.9849960478,0.0,4.12243109448,15.9888894789,71.8296196289,68.8378892111,2.97173041782,0.02
 07/07  02:00:00,89.1813201057,26.1191468122,12.745648658,0.0,4.12243109448,15.9888894789,88.2865463467,85.2948159289,2.97173041782,0.02
 07/07  03:00:00,79.2611040826,19.9414301854,9.25331723516,0.0,4.12243109448,15.9888894789,72.2228853957,69.2311549779,2.97173041782,0.02
 07/07  04:00:00,118.255770988,31.629142354,13.0018059971,0.0,12.3672932834,24.9413748627,98.4041038068,93.4312197771,4.9528840297,0.02
 07/07  05:00:00,127.868772341,32.4078069541,15.771814807,9.1754518971,12.3672932834,24.9413748627,158.26400916,153.291125131,4.9528840297,0.02
 07/07  06:00:00,172.337116432,33.0185643499,16.2546332212,3.73739773403,24.7345865669,70.7195625826,124.608946957,114.683178898,9.90576805939,0.02
 07/07  07:00:00,202.640290057,33.5653808402,19.2554785328,1.26380574371,37.1018798503,92.3937384068,103.19116636,93.2653983003,9.90576805939,0.02
 07/07  08:00:00,211.544048974,33.9466196273,24.0163951417,1.00718631624,37.1018798503,104.434947198,104.447098542,85.9205566253,9.90576805939,8.62077385749
 07/07  09:00:00,227.759087324,34.2937208783,33.9000236048,0.797713010714,37.1018798503,116.476155989,91.7617027596,81.8359347002,9.90576805939,0.02
 07/07  10:00:00,249.762690639,34.665824596,50.7271539837,0.553625849355,37.1018798503,116.476155989,96.6874103462,78.1528945988,9.90576805939,8.62874768797
 07/07  11:00:00,274.422116823,35.0957591543,65.6905745589,0.336263688042,37.1018798503,116.476155989,84.7543121777,74.8285441183,9.90576805939,0.02
 07/07  12:00:00,273.540568595,35.6894111921,73.4276994516,0.0573082806238,37.1018798503,104.434947198,81.8986318761,71.9728638167,9.90576805939,0.02
 07/07  13:00:00,285.385431027,36.2294460919,74.2894210847,0.0,37.1018798503,116.476155989,88.3604372678,69.8257496968,9.90576805939,8.62891951166
 07/07  14:00:00,283.075956358,36.7436629891,72.5386146127,0.0,37.1018798503,116.476155989,77.8677825811,67.9420145217,9.90576805939,0.02
 07/07  15:00:00,279.015094958,37.3255885553,71.9693025706,0.0,37.1018798503,116.476155989,84.5778630799,66.0447575891,9.90576805939,8.62733743146
 07/07  16:00:00,276.042231109,37.721375515,69.8206830762,0.0,37.1018798503,116.476155989,74.2261426582,64.3003745988,9.90576805939,0.02
 07/07  17:00:00,274.106095427,37.8725552745,64.8899173615,0.0,37.1018798503,116.476155989,73.1910245243,63.2652564649,9.90576805939,0.02
 07/07  18:00:00,170.339521587,32.110955174,45.915587472,0.0,24.7345865669,47.5788473902,59.1574066698,54.1845226401,4.9528840297,0.02
 07/07  19:00:00,166.432381393,31.8243753614,41.146394721,0.0,24.7345865669,47.5788473902,62.3955109766,57.4226269469,4.9528840297,0.02
 07/07  20:00:00,149.903351638,32.2981856832,32.7855026782,0.0,12.3672932834,38.6892022431,82.1020876373,70.5225998086,2.97173041782,8.6077574108
 07/07  21:00:00,106.532949548,19.6960804849,17.2856264498,0.0,12.3672932834,27.0668015668,54.8082622361,51.8165318182,2.97173041782,0.02
 07/07  22:00:00,97.9539157466,23.981920704,17.1688359712,0.0,4.12243109448,15.9888894789,74.5993550483,71.6076246305,2.97173041782,0.02
 07/07  23:00:00,79.2674315368,17.3839750449,11.4083798893,0.0,4.12243109448,15.9888894789,56.7874813141,53.7957508962,2.97173041782,0.02
 07/07  24:00:00,99.7254754545,23.6804483451,16.1886034673,0.0,4.12243109448,15.9888894789,89.1828046379,86.1910742201,2.97173041782,0.02
 07/08  01:00:00,78.3324790898,17.3839750449,10.1374841347,0.0,4.12243109448,15.9888894789,59.3181944483,56.3264640305,2.97173041782,0.02
 07/08  02:00:00,99.0467377577,24.9267877317,14.1869023346,0.0,4.12243109448,15.9888894789,87.7773642172,84.7856337994,2.97173041782,0.02
 07/08  03:00:00,85.4745125807,19.9414301854,10.5133968203,0.0,4.12243109448,15.9888894789,71.3550574978,68.36332708,2.97173041782,0.02
 07/08  04:00:00,107.665751183,29.9121452781,14.5365678949,0.0,4.12243109448,16.0517297156,103.215422316,100.223691899,2.97173041782,0.02
 07/08  05:00:00,104.35896306,31.3429761747,14.4636383161,0.0,4.12243109448,16.0517297156,104.044545894,101.052815477,2.97173041782,0.02
 07/08  06:00:00,119.604735765,32.7738070713,15.9652042896,0.0,4.12243109448,39.6058045677,83.1795684403,80.1878380225,2.97173041782,0.02
 07/08  07:00:00,164.901698458,32.8125038899,21.8687842417,10.58405068,12.3672932834,65.3531420225,130.675386538,125.702502508,4.9528840297,0.02
 07/08  08:00:00,166.208410397,32.8406912518,29.3367152603,7.95096976313,12.3672932834,68.2430321324,127.488089193,122.515205163,4.9528840297,0.02
 07/08  09:00:00,198.28366292,32.9833128984,41.6748092879,3.71645604221,16.4897243779,93.1370602926,117.433458461,109.488844013,7.92461444751,0.02
 07/08  10:00:00,205.298955299,33.0288818404,51.958098841,2.17728950068,16.4897243779,93.1370602926,113.024654046,105.080039599,7.92461444751,0.02
 07/08  11:00:00,220.488592758,32.9969836169,59.2639847118,1.22746769197,16.4897243779,93.1370602926,119.040280472,102.505448139,7.92461444751,8.61021788512
 07/08  12:00:00,222.244824896,33.013606875,62.1191039275,0.685097113713,16.4897243779,83.9857416113,107.690275242,99.7456607946,7.92461444751,0.02
 07/08  13:00:00,228.067808653,33.0935573917,67.9624190987,0.269150425993,16.4897243779,83.9857416113,102.535617144,94.5910026962,7.92461444751,0.02
 07/08  14:00:00,233.227258932,33.2585204913,71.8546408259,0.0357793984751,16.4897243779,83.9857416113,92.272558628,84.3279441805,7.92461444751,0.02
 07/08  15:00:00,212.059276061,32.7738070713,68.660455557,0.0,12.3672932834,70.6512738906,47.4189038296,42.4460197999,4.9528840297,0.02
 07/08  16:00:00,211.434375689,32.7738070713,66.1742810725,0.0,12.3672932834,70.6512738906,45.9267278199,40.9538437902,4.9528840297,0.02
 07/08  17:00:00,195.107626887,32.7738070713,64.6626334746,0.0,12.3672932834,58.1284167478,48.3843136475,43.4114296178,4.9528840297,0.02
 07/08  18:00:00,142.790723832,32.1066597818,55.5498965487,0.0,12.3672932834,24.9413748627,70.5438902806,65.5710062509,4.9528840297,0.02
 07/08  19:00:00,130.127751088,31.8199198069,49.0373233624,0.0,12.3672932834,24.9413748627,86.6440942364,73.0894225414,4.9528840297,8.60178766525
 07/08  20:00:00,107.436635157,32.1378822284,38.4770835214,0.0,4.12243109448,16.0517297156,89.6179256235,86.6261952057,2.97173041782,0.02
 07/08  21:00:00,69.7817022517,15.5488132371,13.8800010525,0.0,4.12243109448,15.9888894789,50.6838995196,47.6921691018,2.97173041782,0.02
 07/08  22:00:00,86.5020301552,23.6264680391,17.8633175577,0.0,4.12243109448,15.9888894789,84.2369195371,81.2451891192,2.97173041782,0.02
 07/08  23:00:00,64.7190521231,14.2973717907,9.70358241489,0.0,4.12243109448,15.9888894789,48.209561836,45.2178314182,2.97173041782,0.02
 07/08  24:00:00,84.816626697,22.4341089585,15.9439365993,0.0,4.12243109448,15.9888894789,94.1777262273,91.1859958095,2.97173041782,0.02
 07/09  01:00:00,76.9515880908,19.9414301854,11.9942593808,0.0,2.06121554724,15.9888894789,76.5188168039,73.5270863861,2.97173041782,0.02
 07/09  02:00:00,87.5330963846,24.9267877317,14.0556394159,0.0,2.06121554724,15.9888894789,93.3136288188,90.321898401,2.97173041782,0.02
 07/09  03:00:00,76.2267221134,19.9414301854,10.8157421382,0.0,2.06121554724,15.9888894789,76.0180746794,73.0263442616,2.97173041782,0.02
 07/09  04:00:00,86.6347889847,24.9267877317,12.7487823594,0.0,2.06121554724,15.9888894789,96.4746965189,93.4829661011,2.97173041782,0.02
 07/09  05:00:00,71.6467812731,19.9414301854,10.2839365431,0.0,2.06121554724,15.9888894789,79.2459327009,76.2542022831,2.97173041782,0.02
 07/09  06:00:00,72.6118272259,24.9267877317,13.9786768302,0.0,2.06121554724,15.9888894789,97.2534893384,94.2617589206,2.97173041782,0.02
 07/09  07:00:00,62.8188846022,19.9414301854,12.9108838408,0.0,2.06121554724,15.9888894789,75.3543583076,72.3626278897,2.97173041782,0.02
 07/09  08:00:00,103.835504097,27.0571359556,20.3926947233,0.0,4.12243109448,41.7362269337,87.7147252,82.7418411703,4.9528840297,0.02
 07/09  09:00:00,98.2841114093,21.8492047142,24.5276765292,0.00223533654651,4.12243109448,41.7362269337,68.8384028005,63.8655187708,4.9528840297,0.02
 07/09  10:00:00,119.303914209,27.3115058928,39.9227689032,0.0,4.12243109448,41.7362269337,83.4756254722,78.5027414425,4.9528840297,0.02
 07/09  11:00:00,114.868529146,21.8492047142,38.1871860799,0.0,4.12243109448,41.7362269337,66.6090384538,61.6361544241,4.9528840297,0.02
 07/09  12:00:00,142.020798268,27.1922699847,54.6217858345,0.0,4.12243109448,41.7362269337,77.2423765774,72.2694925477,4.9528840297,0.02
 07/09  13:00:00,126.430739604,21.8492047142,46.8485684908,0.0,4.12243109448,41.7362269337,52.6970358739,47.7241518443,4.9528840297,0.02
 07/09  14:00:00,142.041847665,27.311646179,59.3421941715,0.0,4.12243109448,41.7362269337,62.4116813265,57.4387972968,4.9528840297,0.02
 07/09  15:00:00,124.595090828,21.8497007289,47.5599587714,0.0,4.12243109448,41.7362269337,49.2502121128,44.2773280831,4.9528840297,0.02
 07/09  16:00:00,123.612235283,27.313256034,59.684387744,0.0,4.12243109448,24.8785346261,60.3025819499,55.3296979202,4.9528840297,0.02
 07/09  17:00:00,98.3020800203,21.8495432062,46.3073757213,0.0,2.06121554724,15.9888894789,54.2345130203,51.2427826025,2.97173041782,0.02
 07/09  18:00:00,115.668419462,27.3115058928,54.9097713922,0.0,2.06121554724,15.9888894789,77.9365957362,74.9448653184,2.97173041782,0.02
 07/09  19:00:00,89.7419085466,19.8550616957,37.1226586808,0.0,2.06121554724,15.9888894789,58.7705148452,55.7787844274,2.97173041782,0.02
 07/09  20:00:00,108.494854731,25.8374907513,40.5772553663,0.0,2.06121554724,15.9888894789,83.4135541572,80.4218237393,2.97173041782,0.02
 07/09  21:00:00,80.0374947087,17.8609186771,22.6666667662,0.0,2.06121554724,15.9888894789,57.5533769559,54.5616465381,2.97173041782,0.02
 07/09  22:00:00,88.325515726,23.0802379212,20.0330725898,0.0,2.06121554724,15.9888894789,82.0145740116,79.0228435938,2.97173041782,0.02
 07/09  23:00:00,61.2899393127,12.7864583472,8.59735468828,0.0,2.06121554724,15.9888894789,46.4939974863,43.5022670684,2.97173041782,0.02
 07/09  24:00:00,78.6763636822,20.4183738176,13.5060344483,0.0,2.06121554724,15.9888894789,83.6066531467,72.0331361342,2.97173041782,8.60178659467
 07/10  01:00:00,78.9737134713,19.9414301854,12.5756732224,0.0,4.12243109448,15.9888894789,75.3926151066,72.4008846888,2.97173041782,0.02
 07/10  02:00:00,93.0374084955,26.2622299019,15.3189452618,0.0,4.12243109448,15.9888894789,95.6676130729,92.6758826551,2.97173041782,0.02
 07/10  03:00:00,77.9185547515,19.9414301854,11.5795732852,0.0,4.12243109448,15.9888894789,76.6741035759,73.6823731581,2.97173041782,0.02
 07/10  04:00:00,115.618685438,31.0568099954,16.6344446044,0.0,12.3672932834,24.9413748627,106.551207111,101.578323082,4.9528840297,0.02
 07/10  05:00:00,122.634599104,32.3615706567,18.6896154184,10.4059954735,12.3672932834,24.9413748627,169.781478365,164.808594335,4.9528840297,0.02
 07/10  06:00:00,163.669718176,32.8399612783,19.6701588885,4.15697797938,24.7345865669,70.7195625826,134.509441204,124.583673145,9.90576805939,0.02
 07/10  07:00:00,193.141879695,33.1024156702,22.8261787083,1.34319582677,37.1018798503,92.3937384068,112.02349199,102.09772393,9.90576805939,0.02
 07/10  08:00:00,208.522556699,33.4388953739,31.0450782957,1.14911636021,37.1018798503,104.434947198,103.77365098,93.8478829201,9.90576805939,0.02
 07/10  09:00:00,234.643040631,33.7778982123,45.7238533145,0.883811599385,37.1018798503,116.476155989,107.392194309,88.8636554392,9.90576805939,8.62277081015
 07/10  10:00:00,250.369511167,34.1543972627,60.6123259651,0.5923787878,37.1018798503,116.476155989,94.8689091144,84.943141055,9.90576805939,0.02
 07/10  11:00:00,267.391629521,34.5342650523,69.1520256899,0.348520873369,37.1018798503,116.476155989,91.2982394994,81.37247144,9.90576805939,0.02
 07/10  12:00:00,266.365109222,35.0945421605,72.6914955002,0.0573751333986,37.1018798503,104.434947198,95.3838733555,76.8521391351,9.90576805939,8.62596616095
 07/10  13:00:00,284.394766854,35.7435130291,78.1876325219,0.0,37.1018798503,116.476155989,74.541578717,64.6158106576,9.90576805939,0.02
 07/10  14:00:00,287.500613722,36.3932306107,81.5603475694,0.0,37.1018798503,116.476155989,73.7635832407,55.2292856787,9.90576805939,8.62852950261
 07/10  15:00:00,286.462078568,37.1927708381,82.7718445503,0.0,37.1018798503,116.476155989,62.8179336751,52.8921656157,9.90576805939,0.02
 07/10  16:00:00,275.341065478,37.9274939626,81.2704783594,0.0,37.1018798503,116.476155989,65.9431457168,56.0173776574,9.90576805939,0.02
 07/10  17:00:00,270.553815049,38.3058734517,77.9917247044,0.0,37.1018798503,116.476155989,82.7038585831,64.1824397588,9.90576805939,8.61565076498
 07/10  18:00:00,162.895387972,32.1183307565,57.7866275932,0.0,24.7345865669,47.5788473902,61.0378855573,56.0650015276,4.9528840297,0.02
 07/10  19:00:00,155.950850403,31.8370138607,51.1234134436,0.0,24.7345865669,47.5788473902,63.5392779393,58.5663939096,4.9528840297,0.02
 07/10  20:00:00,138.420182446,32.3062615736,44.9093317468,0.0,12.3672932834,38.6892022431,75.3840213285,72.3922909107,2.97173041782,0.02
 07/10  21:00:00,98.5806350074,20.8521332049,21.7513219053,0.0,12.3672932834,27.0668015668,56.1124192714,53.1206888536,2.97173041782,0.02
 07/10  22:00:00,83.760857363,24.9994004528,21.1467172731,0.0,4.12243109448,15.9888894789,75.3874230605,72.3956926427,2.97173041782,0.02
 07/10  23:00:00,68.8171584297,17.1239111064,12.760160843,0.0,4.12243109448,15.9888894789,55.0874992156,52.0957687977,2.97173041782,0.02
 07/10  24:00:00,82.9341234534,23.6480601615,16.5668433186,0.0,4.12243109448,15.9888894789,82.7671896079,79.7754591901,2.97173041782,0.02
 07/11  01:00:00,66.2882436094,15.9315520259,10.73516993,0.0,4.12243109448,15.9888894789,57.4451709282,54.4534405103,2.97173041782,0.02
 07/11  02:00:00,84.3981171445,23.6804483451,16.6035158351,0.0,4.12243109448,15.9888894789,94.738343818,91.7466134002,2.97173041782,0.02
