Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  03:00:00,76.7128879171,20.8953174498,11.8084705533,0.0,4.12243109448,15.9888894789,73.6973208263,70.7055904085,2.97173041782,0.02
 07/11  04:00:00,108.929818649,31.5019573854,15.4137901462,0.0,12.3672932834,24.9413748627,98.4377858942,93.4649018645,4.9528840297,0.02
 07/11  05:00:00,115.289281593,32.4179997667,17.1985899456,7.4292382822,12.3672932834,24.9413748627,159.247857392,154.274973362,4.9528840297,0.02
 07/11  06:00:00,160.132866268,32.9427119962,17.6292623138,2.82445636595,24.7345865669,70.7195625826,125.979056017,116.053287958,9.90576805939,0.02
 07/11  07:00:00,189.000545574,33.4655005253,20.797261242,0.928809097066,37.1018798503,92.3937384068,104.687900526,94.7621324669,9.90576805939,0.02
 07/11  08:00:00,202.480341866,33.8820760995,25.586540294,0.7958956607,37.1018798503,104.434947198,105.692099439,87.1647411675,9.90576805939,8.62159021245
 07/11  09:00:00,227.149116772,34.2813766463,37.9964789821,0.613854643598,37.1018798503,116.476155989,92.6388628504,82.713094791,9.90576805939,0.02
 07/11  10:00:00,244.696914444,34.7278070339,55.2813123557,0.429725411257,37.1018798503,116.476155989,89.1570670504,79.231298991,9.90576805939,0.02
 07/11  11:00:00,257.963785441,35.1845460287,68.0223220926,0.213617692832,37.1018798503,116.476155989,94.9994629734,76.4638340639,9.90576805939,8.62986085004
 07/11  12:00:00,276.783637856,35.8683991696,79.2284746703,0.0064508180725,37.1018798503,104.434947198,68.8624477874,58.936679728,9.90576805939,0.02
 07/11  13:00:00,308.590788958,36.6980402863,87.4904099156,0.0,37.1018798503,116.476155989,57.1915291979,38.6558015844,9.90576805939,8.62995955413
 07/11  14:00:00,305.804505164,37.5120338597,90.1137030228,0.0,37.1018798503,116.476155989,43.3648230313,33.4390549719,9.90576805939,0.02
 07/11  15:00:00,310.064229115,38.4167522484,91.7722409727,0.0,37.1018798503,116.476155989,48.9704935488,30.4376330948,9.90576805939,8.62709239461
 07/11  16:00:00,303.824549418,39.2159004642,91.0763912486,0.0,37.1018798503,116.476155989,42.1815139038,32.2557458444,9.90576805939,0.02
 07/11  17:00:00,282.103666247,39.5454349541,85.3775816278,0.0,37.1018798503,116.476155989,55.7762413376,45.8504732783,9.90576805939,0.02
 07/11  18:00:00,165.081721046,32.1268678801,59.9644181288,0.0,24.7345865669,47.5788473902,58.541063498,53.5681794683,4.9528840297,0.02
 07/11  19:00:00,158.617178971,31.8471530187,53.7795860154,0.0,24.7345865669,47.5788473902,62.3727596278,57.3998755981,4.9528840297,0.02
 07/11  20:00:00,141.958518376,32.3163150849,48.5120299636,0.0,12.3672932834,38.6892022431,72.6961736642,69.7044432464,2.97173041782,0.02
 07/11  21:00:00,100.37370366,20.8521332049,23.8039774911,0.0,12.3672932834,27.0668015668,63.3924899325,51.8158430696,2.97173041782,8.60491644515
 07/11  22:00:00,85.2815957374,25.996471962,23.2245729358,0.0,4.12243109448,15.9888894789,76.2719687557,73.2802383379,2.97173041782,0.02
 07/11  23:00:00,69.328282944,17.8609186771,14.3362945571,0.0,4.12243109448,15.9888894789,54.6012659246,51.6095355068,2.97173041782,0.02
 07/11  24:00:00,82.2593395667,23.981920704,16.8507201641,0.0,4.12243109448,15.9888894789,80.6398421501,77.6481117322,2.97173041782,0.02
 07/12  01:00:00,66.8857159192,15.4546083937,10.4591617348,0.0,4.12243109448,15.9888894789,58.3651976075,55.3734671897,2.97173041782,0.02
 07/12  02:00:00,85.4609846715,24.3958637934,15.6906455669,0.0,4.12243109448,15.9888894789,93.8163373219,90.8246069041,2.97173041782,0.02
 07/12  03:00:00,76.9842701903,20.4183738176,11.4219921014,0.0,4.12243109448,15.9888894789,72.0979561176,69.1062256997,2.97173041782,0.02
 07/12  04:00:00,111.681215742,31.629142354,15.2159728895,0.0,12.3672932834,24.9413748627,97.3343003337,92.361416304,4.9528840297,0.02
 07/12  05:00:00,116.229612251,32.4076041233,17.0561332635,6.71959964069,12.3672932834,24.9413748627,157.850258922,152.877374893,4.9528840297,0.02
 07/12  06:00:00,160.380665438,33.0424471654,17.5781574622,2.50268523842,24.7345865669,70.7195625826,124.650767538,114.724999478,9.90576805939,0.02
 07/12  07:00:00,190.360722501,33.6712276602,21.5625168195,0.751537569753,37.1018798503,92.3937384068,103.172389703,93.2466216435,9.90576805939,0.02
 07/12  08:00:00,205.923589343,34.1335407778,28.6752046685,0.624697451749,37.1018798503,104.434947198,95.4734054338,85.5476373744,9.90576805939,0.02
 07/12  09:00:00,236.55636556,34.6104248054,47.2353666977,0.45310749267,37.1018798503,116.476155989,99.3436591902,80.813548429,9.90576805939,8.62434270179
 07/12  10:00:00,249.798263242,35.1238277434,60.0956500306,0.32079336212,37.1018798503,116.476155989,87.1951953367,77.2694272773,9.90576805939,0.02
 07/12  11:00:00,253.051158745,35.4703658748,63.2339739004,0.0885576466626,37.1018798503,116.476155989,85.3298178988,75.4040498394,9.90576805939,0.02
 07/12  12:00:00,250.004207755,36.0267219151,68.5381923636,0.0,37.1018798503,104.434947198,91.6156787099,73.0838346033,9.90576805939,8.62607604716
 07/12  13:00:00,274.880306671,36.7714667633,76.741322085,0.0,37.1018798503,116.476155989,75.7702541954,65.844486136,9.90576805939,0.02
 07/12  14:00:00,280.432734808,37.4497526306,79.9068934076,0.0,37.1018798503,116.476155989,76.0835414542,57.5493275776,9.90576805939,8.62844581719
 07/12  15:00:00,278.865764144,38.2441911643,82.3635881963,0.0,37.1018798503,116.476155989,62.6442116487,52.7184435893,9.90576805939,0.02
 07/12  16:00:00,279.684564309,38.7929782672,81.2302652485,0.0,37.1018798503,116.476155989,63.5460033809,53.6202353215,9.90576805939,0.02
 07/12  17:00:00,277.035771945,38.9965575893,77.7927593338,0.0,37.1018798503,116.476155989,79.7540857312,61.2326960992,9.90576805939,8.61562157258
 07/12  18:00:00,171.81069555,32.1180636874,54.2563580502,0.0,24.7345865669,47.5788473902,58.8812988254,53.9084147957,4.9528840297,0.02
 07/12  19:00:00,160.871361071,31.8344036737,47.8453316709,0.0,24.7345865669,47.5788473902,62.0740755922,57.1011915625,4.9528840297,0.02
 07/12  20:00:00,144.444576498,32.3040947871,43.9945641675,0.0,12.3672932834,38.6892022431,72.7796004139,69.7878699961,2.97173041782,0.02
 07/12  21:00:00,102.488421775,20.8521332049,20.9167715073,0.0,12.3672932834,27.0668015668,54.714078029,51.7223476112,2.97173041782,0.02
 07/12  22:00:00,88.3376939559,24.7450305156,21.1248550112,0.0,4.12243109448,15.9888894789,73.9993270291,71.0075966113,2.97173041782,0.02
 07/12  23:00:00,72.9484036868,17.5747524978,13.5020763245,0.0,4.12243109448,15.9888894789,52.7994656863,49.8077352685,2.97173041782,0.02
 07/12  24:00:00,90.0834040195,23.4095883454,17.9165521634,0.0,4.12243109448,15.9888894789,84.1776661402,81.1859357224,2.97173041782,0.02
 07/13  01:00:00,74.2503698557,18.1317786769,11.8571730687,0.0,4.12243109448,15.9888894789,61.6733762087,58.6816457909,2.97173041782,0.02
 07/13  02:00:00,90.7215864085,22.9326447132,15.6895621624,0.0,4.12243109448,15.9888894789,83.2103932152,80.2186627974,2.97173041782,0.02
 07/13  03:00:00,80.5784421565,17.4487514122,12.0261713538,0.0,4.12243109448,15.9888894789,69.4158463886,66.4241159708,2.97173041782,0.02
 07/13  04:00:00,125.632474204,31.7245310805,17.0392194483,0.0,12.3672932834,24.9413748627,95.6908441394,90.7179601098,4.9528840297,0.02
 07/13  05:00:00,129.587980963,32.4457219752,19.599826075,5.6638059114,12.3672932834,24.9413748627,155.269088502,150.296204473,4.9528840297,0.02
 07/13  06:00:00,173.899018571,33.1593485938,22.1848877897,1.70235124253,24.7345865669,70.7195625826,121.817243536,111.891475476,9.90576805939,0.02
 07/13  07:00:00,212.064247587,33.9858453901,37.5738928999,0.480902725328,37.1018798503,92.3937384068,100.235991045,90.310222986,9.90576805939,0.02
 07/13  08:00:00,236.800524108,34.5951225628,56.1509211935,0.375869464499,37.1018798503,104.434947198,101.062419374,82.5369181945,9.90576805939,8.61973312005
 07/13  09:00:00,263.287262704,35.160162422,64.6867399144,0.30190328676,37.1018798503,116.476155989,87.5738051175,77.6480370581,9.90576805939,0.02
 07/13  10:00:00,278.594767533,35.676630098,70.9503402754,0.140197485884,37.1018798503,116.476155989,92.3345842855,73.8004446967,9.90576805939,8.62837152938
 07/13  11:00:00,280.174456014,35.9760807566,74.8333046926,0.00214963521781,37.1018798503,116.476155989,80.9025673033,70.9767992439,9.90576805939,0.02
 07/13  12:00:00,271.934022437,36.4643420288,77.9678511646,0.0,37.1018798503,104.434947198,73.4100995813,63.4843315219,9.90576805939,0.02
 07/13  13:00:00,289.952248374,37.116142596,80.5704503827,0.0,37.1018798503,116.476155989,75.4522355399,56.916625987,9.90576805939,8.62984149352
 07/13  14:00:00,295.527793215,37.7958049775,82.0925235814,0.0,37.1018798503,116.476155989,64.156738072,54.2309700126,9.90576805939,0.02
 07/13  15:00:00,299.06778052,38.6149677655,83.5187222037,0.0,37.1018798503,116.476155989,69.9952483146,51.4624877817,9.90576805939,8.62699247353
 07/13  16:00:00,304.272719413,39.2219651701,84.3978606058,0.0,37.1018798503,116.476155989,58.4116412756,48.4858732162,9.90576805939,0.02
 07/13  17:00:00,306.027234957,39.4791900581,82.9938078102,0.0,37.1018798503,116.476155989,59.861740626,49.9359725666,9.90576805939,0.02
 07/13  18:00:00,192.472305554,32.1211966326,58.9111657849,0.0,24.7345865669,47.5788473902,56.8859226621,51.9130386324,4.9528840297,0.02
 07/13  19:00:00,174.898662489,31.839246869,50.9226181988,0.0,24.7345865669,47.5788473902,61.1496445459,56.1767605162,4.9528840297,0.02
 07/13  20:00:00,142.991854072,32.3080110054,39.2876791781,0.0,12.3672932834,38.6892022431,80.9200370113,69.3406383169,2.97173041782,8.60766827659
 07/13  21:00:00,99.6240423979,19.8550616957,18.0731144593,0.0,12.3672932834,27.0668015668,52.3671448927,49.3754144749,2.97173041782,0.02
 07/13  22:00:00,87.8543270618,24.7450305156,17.8720307635,0.0,4.12243109448,15.9888894789,73.9701084341,70.9783780162,2.97173041782,0.02
 07/13  23:00:00,71.5815600536,17.4793637714,11.0670780349,0.0,4.12243109448,15.9888894789,53.0049072673,50.0131768495,2.97173041782,0.02
 07/13  24:00:00,85.6607541603,23.4095883454,15.8867474271,0.0,4.12243109448,15.9888894789,84.7627934952,81.7710630774,2.97173041782,0.02
 07/14  01:00:00,71.224026778,17.1778914125,11.0687727231,0.0,4.12243109448,15.9888894789,63.55419708,60.5624666622,2.97173041782,0.02
 07/14  02:00:00,90.2381788942,25.8806749961,14.6163608591,0.0,4.12243109448,15.9888894789,91.4788492718,88.4871188539,2.97173041782,0.02
 07/14  03:00:00,78.2858468985,19.9414301854,10.7454547635,0.0,4.12243109448,15.9888894789,71.6123695557,68.6206391379,2.97173041782,0.02
 07/14  04:00:00,113.798788783,31.629142354,14.4899335005,0.0,12.3672932834,24.9413748627,97.5170711406,92.5441871109,4.9528840297,0.02
 07/14  05:00:00,118.800056652,32.4375861716,16.4772670689,7.24882093025,12.3672932834,24.9413748627,157.747697656,152.774813627,4.9528840297,0.02
 07/14  06:00:00,163.256984652,33.1105076777,17.7666733131,2.7936079054,24.7345865669,70.7195625826,124.389419184,114.463651125,9.90576805939,0.02
 07/14  07:00:00,194.613557868,33.7287577326,20.4857891782,0.801722098417,37.1018798503,92.3937384068,102.861897093,92.9361290335,9.90576805939,0.02
 07/14  08:00:00,206.960111032,34.18483783,25.7120520581,0.675515762474,37.1018798503,104.434947198,95.2717030163,85.3459349569,9.90576805939,0.02
 07/14  09:00:00,228.915267715,34.5881901005,39.1855192109,0.50132360448,37.1018798503,116.476155989,99.5168912601,80.9868409083,9.90576805939,8.62428229244
 07/14  10:00:00,246.037893524,35.0006425505,55.443363541,0.365559706428,37.1018798503,116.476155989,87.5421111405,77.6163430811,9.90576805939,0.02
 07/14  11:00:00,266.942919926,35.4355021458,68.7804505307,0.148426609218,37.1018798503,116.476155989,92.9677642046,74.4323141133,9.90576805939,8.62968203195
 07/14  12:00:00,279.494210261,36.1035879978,78.9541532888,0.0,37.1018798503,104.434947198,70.0875887887,60.1618207293,9.90576805939,0.02
 07/14  13:00:00,306.340484899,36.9739902368,86.8661131789,0.0,37.1018798503,116.476155989,51.5822724464,41.656504387,9.90576805939,0.02
 07/14  14:00:00,313.317024836,37.9150726038,91.091571603,0.0,37.1018798503,116.476155989,49.7075933837,31.1735121872,9.90576805939,8.62831313717
 07/14  15:00:00,306.896300999,38.8837533659,90.7352013346,0.0,37.1018798503,116.476155989,43.0151843456,33.0894162863,9.90576805939,0.02
 07/14  16:00:00,300.750680285,39.6544041401,90.3286327596,0.0,37.1018798503,116.476155989,46.0907750391,36.1650069797,9.90576805939,0.02
 07/14  17:00:00,294.658518118,39.9254429633,86.8716596081,0.0,37.1018798503,116.476155989,61.2106960701,42.6893927243,9.90576805939,8.61553528644
 07/14  18:00:00,185.110357473,32.1282562185,61.4267560356,0.0,24.7345865669,47.5788473902,56.7186658723,51.7457818426,4.9528840297,0.02
 07/14  19:00:00,181.090920134,31.8487904084,53.6993405038,0.0,24.7345865669,47.5788473902,60.8210183641,55.8481343344,4.9528840297,0.02
 07/14  20:00:00,158.871390409,32.3179541438,43.7710846909,0.0,12.3672932834,38.6892022431,70.8919079754,67.9001775576,2.97173041782,0.02
 07/14  21:00:00,107.468521684,20.8521332049,19.1134377588,0.0,12.3672932834,27.0668015668,53.9174857268,50.925755309,2.97173041782,0.02
 07/14  22:00:00,98.64138097,24.9994004528,18.4564810135,0.0,4.12243109448,15.9888894789,72.769772463,69.7780420452,2.97173041782,0.02
 07/14  23:00:00,80.1292462856,17.8609186771,10.9644022786,0.0,4.12243109448,15.9888894789,53.948063982,50.9563335641,2.97173041782,0.02
 07/14  24:00:00,97.9038103635,23.6480601615,14.3864169239,0.0,4.12243109448,15.9888894789,79.7637285188,76.7719981009,2.97173041782,0.02
 07/15  01:00:00,75.9957749143,15.9315520259,9.7971828274,0.0,4.12243109448,15.9888894789,56.187862797,53.1961323792,2.97173041782,0.02
 07/15  02:00:00,101.112211867,24.9267877317,15.3241174932,0.0,4.12243109448,15.9888894789,94.1209578215,91.1292274037,2.97173041782,0.02
 07/15  03:00:00,86.9104691686,21.372261082,10.7071024937,0.0,4.12243109448,15.9888894789,70.5736547022,67.5819242844,2.97173041782,0.02
 07/15  04:00:00,109.079840965,29.9121452781,14.0260399906,0.0,4.12243109448,16.0517297156,102.43613817,99.4444077525,2.97173041782,0.02
 07/15  05:00:00,109.641423633,29.9121452781,13.8385917068,0.0,4.12243109448,16.0517297156,103.19552306,100.203792642,2.97173041782,0.02
 07/15  06:00:00,127.503480849,32.7738070713,15.7922015321,0.0,4.12243109448,39.6058045677,82.277853847,79.2861234291,2.97173041782,0.02
 07/15  07:00:00,170.966456839,32.8074560445,20.8573019967,8.04279520771,12.3672932834,65.3531420225,129.66258619,124.689702161,4.9528840297,0.02
 07/15  08:00:00,169.107672302,32.8320881167,25.3843094409,6.21131886469,12.3672932834,68.2430321324,135.518538396,121.95741151,4.9528840297,8.60824285662
 07/15  09:00:00,204.712991879,33.0008772281,42.5577416149,2.35533002451,16.4897243779,93.1370602926,116.764058094,108.819443646,7.92461444751,0.02
 07/15  10:00:00,235.26593832,33.0672413496,61.8213258633,1.21250746055,16.4897243779,93.1370602926,109.931729106,101.987114659,7.92461444751,0.02
 07/15  11:00:00,252.172689813,33.0468835557,69.5370009344,0.742203214056,16.4897243779,93.1370602926,97.7419429974,89.7973285499,7.92461444751,0.02
 07/15  12:00:00,239.697765788,33.1040620209,72.6232763141,0.317056094461,16.4897243779,83.9857416113,90.5429836191,82.5983691716,7.92461444751,0.02
 07/15  13:00:00,233.982506746,33.2426077765,74.1389626906,0.0471138647032,16.4897243779,83.9857416113,86.802137768,78.8575233205,7.92461444751,0.02
 07/15  14:00:00,243.427114348,33.4362322315,74.9499581951,0.0,16.4897243779,83.9857416113,92.1760836272,75.6422169504,7.92461444751,8.60925222929
 07/15  15:00:00,219.471469036,32.7738070713,71.6997817626,0.0,12.3672932834,70.6512738906,42.4401584555,37.4672744258,4.9528840297,0.02
 07/15  16:00:00,209.801833925,32.7738070713,70.5010307434,0.0,12.3672932834,70.6512738906,44.5949989021,39.6221148724,4.9528840297,0.02
 07/15  17:00:00,193.47940286,32.7738070713,66.609119659,0.0,12.3672932834,58.1284167478,48.0605404952,43.0876564655,4.9528840297,0.02
 07/15  18:00:00,148.967059195,32.1066625343,57.1770209356,0.0,12.3672932834,24.9413748627,69.7666849574,64.7938009277,4.9528840297,0.02
 07/15  19:00:00,133.983975865,31.8199198069,50.1051494716,0.0,12.3672932834,24.9413748627,77.4208546891,72.4479706594,4.9528840297,0.02
 07/15  20:00:00,111.863505241,31.9789010176,39.3126059191,0.0,4.12243109448,16.0517297156,88.9996321013,86.0079016834,2.97173041782,0.02
 07/15  21:00:00,72.1496827948,15.5488132371,16.5855161672,0.0,4.12243109448,15.9888894789,50.3321676733,47.3404372555,2.97173041782,0.02
 07/15  22:00:00,86.5685812036,23.3664041005,20.0654868909,0.0,4.12243109448,15.9888894789,79.7136891496,76.7219587318,2.97173041782,0.02
 07/15  23:00:00,62.0568018158,13.3956890079,8.70508329251,0.0,4.12243109448,15.9888894789,43.8147765862,40.8230461683,2.97173041782,0.02
 07/15  24:00:00,81.5493541422,21.187769572,15.5551636701,0.0,4.12243109448,15.9888894789,78.7782874764,75.7865570586,2.97173041782,0.02
 07/16  01:00:00,68.9523271322,16.2024120256,11.1553170135,0.0,2.06121554724,15.9888894789,61.7415884685,58.7498580507,2.97173041782,0.02
 07/16  02:00:00,87.51588823,24.9267877317,15.9653625353,0.0,2.06121554724,15.9888894789,92.4841964588,89.492466041,2.97173041782,0.02
 07/16  03:00:00,76.4541662744,19.9414301854,11.8531191907,0.0,2.06121554724,15.9888894789,75.3810446513,72.3893142335,2.97173041782,0.02
 07/16  04:00:00,87.4230547498,24.9267877317,14.1014674458,0.0,2.06121554724,15.9888894789,94.4673074491,91.4755770313,2.97173041782,0.02
 07/16  05:00:00,74.8855600268,19.9414301854,11.7874844133,0.0,2.06121554724,15.9888894789,78.2034984438,75.211768026,2.97173041782,0.02
 07/16  06:00:00,72.1042743303,24.9267877317,15.6704808221,0.0,2.06121554724,15.9888894789,96.5141109334,93.5223805156,2.97173041782,0.02
 07/16  07:00:00,60.9365899282,19.9414301854,14.760789886,0.0,2.06121554724,15.9888894789,74.8080003263,71.8162699085,2.97173041782,0.02
 07/16  08:00:00,101.559402168,27.2161171663,24.0826050622,0.0,4.12243109448,41.7362269337,86.933608553,81.9607245233,4.9528840297,0.02
 07/16  09:00:00,100.382614199,21.8492047142,29.0789943648,0.0,4.12243109448,41.7362269337,68.2107672894,63.2378832597,4.9528840297,0.02
 07/16  10:00:00,120.875214833,27.3122586444,45.605231493,0.0,4.12243109448,41.7362269337,82.7645949681,77.7917109384,4.9528840297,0.02
 07/16  11:00:00,112.109048856,21.8492047142,40.8706319059,0.0,4.12243109448,41.7362269337,74.4852826564,60.9306247852,4.9528840297,8.60177384151
 07/16  12:00:00,128.985920693,27.3115058928,53.293911801,0.0,4.12243109448,41.7362269337,80.7502595907,75.777375561,4.9528840297,0.02
 07/16  13:00:00,117.788174359,21.8492047142,44.3790299702,0.0,4.12243109448,41.7362269337,62.0684881374,57.0956041077,4.9528840297,0.02
 07/16  14:00:00,135.605327905,27.3115058928,56.2699381812,0.0,4.12243109448,41.7362269337,73.7916986148,68.8188145851,4.9528840297,0.02
 07/16  15:00:00,118.002727374,21.8492047142,44.9950339973,0.0,4.12243109448,41.7362269337,58.5062758006,53.5333917709,4.9528840297,0.02
 07/16  16:00:00,115.492045999,27.3115058928,55.6200784655,0.0,4.12243109448,24.8785346261,74.5090251646,69.5361411349,4.9528840297,0.02
 07/16  17:00:00,86.1316806476,21.8492047142,42.7044645532,0.0,2.06121554724,15.9888894789,64.343307334,61.3515769162,2.97173041782,0.02
 07/16  18:00:00,98.5443519584,26.3144343835,49.5963589755,0.0,2.06121554724,15.9888894789,78.4116086622,75.4198782444,2.97173041782,0.02
 07/16  19:00:00,78.1179367922,19.8550616957,35.9793506319,0.0,2.06121554724,15.9888894789,59.6095546138,56.617824196,2.97173041782,0.02
 07/16  20:00:00,95.0985142536,25.5195283298,39.0858836649,0.0,2.06121554724,15.9888894789,84.0717753507,81.0800449329,2.97173041782,0.02
 07/16  21:00:00,75.1584894514,17.1716054696,22.7900877988,0.0,2.06121554724,15.9888894789,55.1095190309,52.1177886131,2.97173041782,0.02
 07/16  22:00:00,85.3810642733,23.1279322844,25.0616725574,0.0,2.06121554724,15.9888894789,85.50679723,82.5150668122,2.97173041782,0.02
 07/16  23:00:00,62.3579508604,13.68814113,13.2398591834,0.0,2.06121554724,15.9888894789,51.5056743165,48.5139438986,2.97173041782,0.02
 07/16  24:00:00,77.3539591309,21.187769572,18.49241723,0.0,2.06121554724,15.9888894789,80.1031008053,77.1113703875,2.97173041782,0.02
 07/17  01:00:00,60.87214384,13.798836036,9.49987872295,0.0,4.12243109448,15.9888894789,47.878643749,44.8869133311,2.97173041782,0.02
 07/17  02:00:00,87.5700957975,24.9267877317,17.7678355478,0.0,4.12243109448,15.9888894789,94.565555186,91.5738247682,2.97173041782,0.02
 07/17  03:00:00,76.3258069174,19.9414301854,13.660119419,0.0,4.12243109448,15.9888894789,77.2744511866,74.2827207688,2.97173041782,0.02
 07/17  04:00:00,111.791412953,31.7245310805,18.170184436,0.0,12.3672932834,24.9413748627,106.251433183,101.278549154,4.9528840297,0.02
 07/17  05:00:00,121.924658858,32.324905924,20.0791409348,9.96709700823,12.3672932834,24.9413748627,169.384106382,164.411222353,4.9528840297,0.02
 07/17  06:00:00,158.67618451,32.8469274669,21.6286918095,2.92425775655,24.7345865669,70.7195625826,134.109713742,124.183945683,9.90576805939,0.02
 07/17  07:00:00,190.260255116,33.1639076953,25.7625410062,1.03658622274,37.1018798503,92.3937384068,111.734465426,101.808697367,9.90576805939,0.02
 07/17  08:00:00,212.750056945,33.5322069005,36.1334063788,0.868600751774,37.1018798503,104.434947198,112.00582555,93.4786811394,9.90576805939,8.62137635076
 07/17  09:00:00,240.437917627,33.9517781915,51.5988864715,0.629870079663,37.1018798503,116.476155989,98.1789715084,88.253203449,9.90576805939,0.02
 07/17  10:00:00,255.124855214,34.4066666767,66.0181530171,0.442005691687,37.1018798503,116.476155989,92.703994259,82.7782261996,9.90576805939,0.02
 07/17  11:00:00,265.383963143,34.9214009526,76.0182318395,0.186110120096,37.1018798503,116.476155989,84.5548282122,66.0194363916,9.90576805939,8.62962376122
 07/17  12:00:00,258.407422975,35.5740846077,80.6165140206,0.000383424157885,37.1018798503,104.434947198,64.6919758977,54.7662078383,9.90576805939,0.02
 07/17  13:00:00,274.104115589,36.2849133143,83.5609428146,0.0,37.1018798503,116.476155989,67.4867183945,48.9513396696,9.90576805939,8.62961066552
 07/17  14:00:00,275.605920251,36.9130650703,84.4348791466,0.0,37.1018798503,116.476155989,56.0924410899,46.1666730305,9.90576805939,0.02
 07/17  15:00:00,279.012921411,37.7877737408,86.9673129403,0.0,37.1018798503,116.476155989,51.1370358484,41.211267789,9.90576805939,0.02
 07/17  16:00:00,280.46623093,38.6117357452,87.5972129732,0.0,37.1018798503,116.476155989,57.1652404678,38.6364524768,9.90576805939,8.62301993154
 07/17  17:00:00,277.205556021,38.9820183055,83.9673851431,0.0,37.1018798503,116.476155989,56.8637729053,46.9380048459,9.90576805939,0.02
 07/17  18:00:00,169.037133776,32.1256063287,63.9211027405,0.0,24.7345865669,47.5788473902,57.1769737092,52.2040896795,4.9528840297,0.02
 07/17  19:00:00,164.357359915,31.8445644507,59.5223660847,0.0,24.7345865669,47.5788473902,62.6927960077,57.719911978,4.9528840297,0.02
 07/17  20:00:00,145.298508479,32.3139068873,51.8544389635,0.0,12.3672932834,38.6892022431,74.5000849651,71.5083545473,2.97173041782,0.02
 07/17  21:00:00,104.919536949,21.8492047142,27.6425531421,0.0,12.3672932834,27.0668015668,59.014658575,56.0229281571,2.97173041782,0.02
 07/17  22:00:00,89.8529009952,26.1554531728,28.6922871514,0.0,4.12243109448,15.9888894789,76.198647937,73.2069175192,2.97173041782,0.02
 07/17  23:00:00,72.5872727992,17.8609186771,19.2537152641,0.0,4.12243109448,15.9888894789,55.2353864559,52.2436560381,2.97173041782,0.02
 07/17  24:00:00,83.3133951041,24.1726981569,23.7029477138,0.0,4.12243109448,15.9888894789,80.8329018804,77.8411714626,2.97173041782,0.02
 07/18  01:00:00,66.7902960494,16.6208652334,14.2199633448,0.0,4.12243109448,15.9888894789,68.6511462566,57.077631215,2.97173041782,8.60178462382
 07/18  02:00:00,78.9579454753,23.4095883454,18.7985558043,0.0,4.12243109448,15.9888894789,83.9088369996,80.9171065818,2.97173041782,0.02
 07/18  03:00:00,64.1281901649,15.4546083937,11.5936743808,0.0,4.12243109448,15.9888894789,55.2060787701,52.2143483522,2.97173041782,0.02
 07/18  04:00:00,107.126831008,31.7245310805,20.4392584674,0.0,12.3672932834,24.9413748627,99.6981062014,94.7252221717,4.9528840297,0.02
 07/18  05:00:00,110.861659788,32.4070530795,21.5503673769,5.0321756165,12.3672932834,24.9413748627,158.980163758,154.007279728,4.9528840297,0.02
 07/18  06:00:00,153.090025893,33.0178988556,22.623248826,1.22893382394,24.7345865669,70.7195625826,125.114893518,115.189125459,9.90576805939,0.02
 07/18  07:00:00,189.390970714,33.6486290746,25.1624523711,0.407327733855,37.1018798503,92.3937384068,103.697971914,93.7722038548,9.90576805939,0.02
 07/18  08:00:00,212.602569184,34.195388055,35.8751019911,0.316281565106,37.1018798503,104.434947198,95.842180326,85.9164122666,9.90576805939,0.02
 07/18  09:00:00,242.270141124,34.771241007,52.9880062555,0.25344589764,37.1018798503,116.476155989,91.0068546836,81.0810866242,9.90576805939,0.02
 07/18  10:00:00,254.712172935,35.3427677365,64.9807376967,0.130670855336,37.1018798503,116.476155989,95.45858507,76.9246215083,9.90576805939,8.62819550232
 07/18  11:00:00,264.082796828,35.8810077207,73.9398676324,0.00371161568896,37.1018798503,116.476155989,75.7928671417,65.8670990823,9.90576805939,0.02
 07/18  12:00:00,260.324000368,36.7810892766,81.3264246109,0.0,37.1018798503,104.434947198,72.600647768,54.0693550496,9.90576805939,8.62552465904
 07/18  13:00:00,279.47135672,37.7388237962,87.4743563775,0.0,37.1018798503,116.476155989,48.7732045816,38.8474365222,9.90576805939,0.02
 07/18  14:00:00,283.839603328,38.8830172333,90.6985349354,0.0,37.1018798503,116.476155989,41.7039868375,31.7782187781,9.90576805939,0.02
 07/18  15:00:00,284.371617801,39.9922032067,90.1216239218,0.0,37.1018798503,116.476155989,52.334510527,33.8019999443,9.90576805939,8.62674252331
 07/18  16:00:00,284.062869251,40.575536846,89.2300718113,0.0,37.1018798503,116.476155989,48.0174560097,38.0916879503,9.90576805939,0.02
 07/18  17:00:00,282.64577728,40.565842227,87.8237382808,0.0,37.1018798503,116.476155989,49.8470392563,39.9212711969,9.90576805939,0.02
 07/18  18:00:00,169.994074838,32.0372275954,64.9664046018,0.0,24.7345865669,47.5788473902,58.9439440916,45.3834385792,4.9528840297,8.60762148269
 07/18  19:00:00,166.554224515,31.851408738,61.7123914498,0.0,24.7345865669,47.5788473902,59.4371059465,54.4642219168,4.9528840297,0.02
 07/18  20:00:00,154.382823404,32.3204663696,60.9322109697,0.0,12.3672932834,38.6892022431,72.2964078772,69.3046774593,2.97173041782,0.02
 07/18  21:00:00,117.716876204,22.8463399598,40.4298510309,0.0,12.3672932834,27.0668015668,60.1959323734,57.2042019555,2.97173041782,0.02
 07/18  22:00:00,91.1498460969,21.1700956264,35.2773400585,0.0,4.12243109448,15.9888894789,57.5767166095,54.5849861917,2.97173041782,0.02
 07/18  23:00:00,96.8594890774,24.6814380313,37.3930293016,0.0,4.12243109448,15.9888894789,73.2544563887,70.2627259709,2.97173041782,0.02
 07/18  24:00:00,82.8008366387,20.5341707835,27.6087235769,0.0,4.12243109448,15.9888894789,61.8838581565,58.8921277387,2.97173041782,0.02
 07/19  01:00:00,82.6943338254,22.1308607752,25.5829757731,0.0,4.12243109448,15.9888894789,75.3088726423,72.3171422245,2.97173041782,0.02
 07/19  02:00:00,75.277684667,18.9011744313,21.6554161515,0.0,4.12243109448,15.9888894789,66.1264045473,63.1346741294,2.97173041782,0.02
 07/19  03:00:00,82.419973957,21.8707968366,25.0968522543,0.0,4.12243109448,15.9888894789,76.4322201413,73.4404897235,2.97173041782,0.02
 07/19  04:00:00,116.309321467,31.3429761747,32.8865284551,0.0,12.3672932834,24.9413748627,93.6591820069,88.6862979772,4.9528840297,0.02
 07/19  05:00:00,116.780932053,32.7515457963,31.81729083,2.48144522074,12.3672932834,24.9413748627,154.690196871,149.717312841,4.9528840297,0.02
 07/19  06:00:00,158.517929212,33.1655188653,28.8362967814,0.385815650529,24.7345865669,70.7195625826,122.327770435,112.402002376,9.90576805939,0.02
 07/19  07:00:00,203.745788466,34.2371123064,39.2490826263,0.0870308064664,37.1018798503,92.3937384068,100.454155863,90.5283878035,9.90576805939,0.02
 07/19  08:00:00,231.996951532,34.9886271316,54.7906662615,0.0018187138378,37.1018798503,104.434947198,101.14366236,82.6166156563,9.90576805939,8.62127864469
 07/19  09:00:00,255.593043821,35.6212778307,65.7143877268,0.0,37.1018798503,116.476155989,85.9350877713,76.0093197119,9.90576805939,0.02
 07/19  10:00:00,263.839471611,36.2368845625,73.3445645183,0.0,37.1018798503,116.476155989,73.7263380895,63.8005700301,9.90576805939,0.02
 07/19  11:00:00,270.013195019,36.7389526495,79.0160245772,0.0,37.1018798503,116.476155989,76.4066675436,57.8714601596,9.90576805939,8.62943932453
 07/19  12:00:00,264.909569057,37.6294195714,85.0637154325,0.0,37.1018798503,104.434947198,56.6429968879,46.7172288285,9.90576805939,0.02
 07/19  13:00:00,283.909909324,38.8198300729,90.8318242809,0.0,37.1018798503,116.476155989,52.5509965973,34.0157791418,9.90576805939,8.62944939618
 07/19  14:00:00,285.0907252,39.7939574513,91.0387967399,0.0,37.1018798503,116.476155989,41.0873566801,31.1615886207,9.90576805939,0.02
 07/19  15:00:00,288.276205588,40.7647389029,93.2536400978,0.0,37.1018798503,116.476155989,32.1276708423,22.2019027829,9.90576805939,0.02
 07/19  16:00:00,289.993087307,41.2901658774,94.4456385878,0.0,37.1018798503,116.476155989,30.446001639,11.9172663733,9.90576805939,8.6229672064
 07/19  17:00:00,284.51951303,41.2575022623,89.0058620214,0.0,37.1018798503,116.476155989,29.5565902055,19.6308221461,9.90576805939,0.02
 07/19  18:00:00,167.37189926,32.1384629447,62.243013645,0.0,24.7345865669,47.5788473902,45.1634190803,40.1905350506,4.9528840297,0.02
 07/19  19:00:00,163.792251077,31.8570872865,58.9447365018,0.0,24.7345865669,47.5788473902,57.649374723,52.6764906933,4.9528840297,0.02
 07/19  20:00:00,152.748461274,32.3265771855,56.9425569191,0.0,12.3672932834,38.6892022431,71.3803464817,68.3886160639,2.97173041782,0.02
 07/19  21:00:00,114.071001394,21.849487285,37.6817049589,0.0,12.3672932834,27.0668015668,56.7135653938,53.721834976,2.97173041782,0.02
 07/19  22:00:00,103.368796851,26.1554531728,42.4660933517,0.0,4.12243109448,15.9888894789,73.6477496087,70.6560191909,2.97173041782,0.02
 07/19  23:00:00,81.1962806965,19.6960804849,26.7492247064,0.0,4.12243109448,15.9888894789,59.9511982752,56.9594678573,2.97173041782,0.02
 07/19  24:00:00,86.6932076497,24.3634756098,27.4582398744,0.0,4.12243109448,15.9888894789,76.8710569886,73.8793265708,2.97173041782,0.02
 07/20  01:00:00,71.3020116515,17.193197592,19.1098211983,0.0,4.12243109448,15.9888894789,57.0907974244,54.0990670066,2.97173041782,0.02
 07/20  02:00:00,82.2395232066,23.6264680391,23.1501996273,0.0,4.12243109448,15.9888894789,91.4369282209,79.8634152191,2.97173041782,8.60178258399
 07/20  03:00:00,65.6955544638,15.4546083937,15.0063449096,0.0,4.12243109448,15.9888894789,58.5317484235,55.5400180057,2.97173041782,0.02
 07/20  04:00:00,114.752024568,31.7245310805,30.9029485574,0.0,12.3672932834,24.9413748627,97.2292938521,92.2564098224,4.9528840297,0.02
 07/20  05:00:00,116.195725982,32.542254182,31.4121812453,2.51063965381,12.3672932834,24.9413748627,154.572117314,149.599233285,4.9528840297,0.02
 07/20  06:00:00,162.663438604,33.2494184597,32.9920497156,0.291671934801,24.7345865669,70.7195625826,121.804983948,111.879215889,9.90576805939,0.02
 07/20  07:00:00,207.233202568,34.3625469642,42.6864677503,0.0116275853298,37.1018798503,92.3937384068,99.9635764032,90.0378083438,9.90576805939,0.02
 07/20  08:00:00,236.087842017,35.1428501982,58.7292007734,0.0,37.1018798503,104.434947198,91.9386674445,82.0128993851,9.90576805939,0.02
 07/20  09:00:00,258.08090998,35.7901120295,68.0333581245,0.0,37.1018798503,116.476155989,84.5877439624,74.661975903,9.90576805939,0.02
 07/20  10:00:00,265.197429832,36.3784600024,74.5609716185,0.0,37.1018798503,116.476155989,79.9197461505,61.385876326,9.90576805939,8.62810176513
 07/20  11:00:00,273.633120277,36.9342027758,82.4407179878,0.0,37.1018798503,116.476155989,52.5757529883,42.6499849289,9.90576805939,0.02
 07/20  12:00:00,266.807331591,37.7664010727,86.8244428608,0.0,37.1018798503,104.434947198,51.2614921004,32.7302119062,9.90576805939,8.62551213486
 07/20  13:00:00,282.840585889,38.7721054453,89.8103125534,0.0,37.1018798503,116.476155989,38.7686168528,28.8428487934,9.90576805939,0.02
 07/20  14:00:00,281.956795977,39.4881468933,88.2106087912,0.0,37.1018798503,116.476155989,37.4928138836,27.5670458242,9.90576805939,0.02
 07/20  15:00:00,283.377296489,39.6938048607,89.425697129,0.0,37.1018798503,116.476155989,40.3690078619,21.8365813799,9.90576805939,8.62665842264
 07/20  16:00:00,280.666174797,39.8161951605,86.5927278424,0.0,37.1018798503,116.476155989,28.7609880899,18.8352200305,9.90576805939,0.02
 07/20  17:00:00,275.538723885,39.2389966036,82.04353656,0.0,37.1018798503,116.476155989,38.5004126612,28.5746446019,9.90576805939,0.02
 07/20  18:00:00,166.178270284,32.0184380927,61.1693892802,0.0,24.7345865669,47.5788473902,49.9063486581,36.3458705153,4.9528840297,8.60759411309
 07/20  19:00:00,163.642007868,31.8300444717,58.8215352053,0.0,24.7345865669,47.5788473902,48.5546371926,43.5817531629,4.9528840297,0.02
 07/20  20:00:00,153.127979597,32.3013128437,57.3473544793,0.0,12.3672932834,38.6892022431,66.1373619108,63.145631493,2.97173041782,0.02
 07/20  21:00:00,111.361163292,21.8492047142,35.4867347679,0.0,12.3672932834,27.0668015668,57.8225019801,54.8307715623,2.97173041782,0.02
 07/20  22:00:00,96.7464160129,25.7421020249,36.2570648179,0.0,4.12243109448,15.9888894789,75.045087674,72.0533572561,2.97173041782,0.02
 07/20  23:00:00,76.8912154808,18.6672127335,23.6345100835,0.0,4.12243109448,15.9888894789,55.3120062141,52.3202757963,2.97173041782,0.02
 07/20  24:00:00,83.8744062638,23.6480601615,25.5016335484,0.0,4.12243109448,15.9888894789,84.582317355,81.5905869372,2.97173041782,0.02
 07/21  01:00:00,69.756954815,17.6548350447,17.4590178363,0.0,4.12243109448,15.9888894789,59.1820836646,56.1903532468,2.97173041782,0.02
 07/21  02:00:00,81.1328508803,22.4341089585,23.9573856363,0.0,4.12243109448,15.9888894789,88.7087299823,85.7169995645,2.97173041782,0.02
 07/21  03:00:00,67.9744032036,16.2024120256,17.1749180096,0.0,4.12243109448,15.9888894789,63.4448767256,60.4531463077,2.97173041782,0.02
 07/21  04:00:00,113.313841674,31.8835122912,29.3505126656,0.0,12.3672932834,24.9413748627,98.3467072137,93.373823184,4.9528840297,0.02
 07/21  05:00:00,112.95504384,32.0268986378,28.3803776241,2.81711749418,12.3672932834,24.9413748627,155.961120671,150.988236641,4.9528840297,0.02
 07/21  06:00:00,161.817284992,33.423797471,31.5469527418,0.716236988946,24.7345865669,70.7195625826,122.517852031,112.592083971,9.90576805939,0.02
 07/21  07:00:00,207.403618452,34.2230806286,42.7904854896,0.217491884314,37.1018798503,92.3937384068,100.71367739,90.7879093305,9.90576805939,0.02
 07/21  08:00:00,234.79147744,34.9332643825,57.5255888681,0.116784109439,37.1018798503,104.434947198,100.938644524,82.4116643786,9.90576805939,8.62121208594
 07/21  09:00:00,257.428740691,35.5356796983,67.6025248927,0.0331607617779,37.1018798503,116.476155989,72.9705926107,63.0448245514,9.90576805939,0.02
 07/21  10:00:00,266.667544926,36.1083813063,76.2982998495,0.00285314944131,37.1018798503,116.476155989,49.5159021663,39.590134107,9.90576805939,0.02
 07/21  11:00:00,274.229702431,36.5809996517,83.3904806892,0.0,37.1018798503,116.476155989,48.0311536066,29.496043132,9.90576805939,8.62934241519
 07/21  12:00:00,268.761766946,37.4436248003,89.1017183331,0.0,37.1018798503,104.434947198,37.767951541,27.8421834816,9.90576805939,0.02
 07/21  13:00:00,286.454183349,38.4886332178,93.7073013187,0.0,37.1018798503,116.476155989,43.2309812127,24.6958649699,9.90576805939,8.62934818341
 07/21  14:00:00,292.389950344,39.5310748599,98.6009050333,0.0,37.1018798503,116.476155989,21.3984461664,11.472678107,9.90576805939,0.02
 07/21  15:00:00,295.470060297,40.5354529056,100.676793258,0.0,37.1018798503,116.476155989,12.8629198003,2.93715174089,9.90576805939,0.02
 07/21  16:00:00,294.244522748,41.2327888747,98.7544444195,0.0,37.1018798503,116.476155989,21.4861520464,2.95753210162,9.90576805939,8.62285188535
 07/21  17:00:00,291.316774288,41.4273189724,95.6333106544,0.0,37.1018798503,116.476155989,15.2425148949,5.31674683552,9.90576805939,0.02
 07/21  18:00:00,171.695591552,32.1457941556,66.5593776646,0.0,24.7345865669,47.5788473902,35.8362592889,30.8633752592,4.9528840297,0.02
 07/21  19:00:00,167.059216663,31.8679869045,62.200805566,0.0,24.7345865669,47.5788473902,50.0725319833,45.0996479536,4.9528840297,0.02
 07/21  20:00:00,157.466381127,32.3399238172,61.6471333087,0.0,12.3672932834,38.6892022431,65.7693764946,62.7776460768,2.97173041782,0.02
 07/21  21:00:00,115.050885794,22.8470660512,37.8043338285,0.0,12.3672932834,27.0668015668,59.1335884001,56.1418579823,2.97173041782,0.02
 07/21  22:00:00,87.7051622009,21.3290768372,31.7415184433,0.0,4.12243109448,15.9888894789,56.8523180043,53.8605875865,2.97173041782,0.02
 07/21  23:00:00,89.3570831962,24.6814380313,29.8186255294,0.0,4.12243109448,15.9888894789,72.810565811,69.8188353932,2.97173041782,0.02
 07/21  24:00:00,75.3109067567,19.3781180635,21.1444450361,0.0,4.12243109448,15.9888894789,62.0139624976,59.0222320798,2.97173041782,0.02
 07/22  01:00:00,81.0744563145,22.9263587703,22.8802583994,0.0,4.12243109448,15.9888894789,80.4780774131,77.4863469952,2.97173041782,0.02
 07/22  02:00:00,70.8535840292,18.688804856,16.8609994553,0.0,4.12243109448,15.9888894789,67.7646148312,64.7728844134,2.97173041782,0.02
 07/22  03:00:00,75.236017935,20.43996594,19.2137291459,0.0,4.12243109448,15.9888894789,87.3571515881,75.7836474575,2.97173041782,8.60177371276
 07/22  04:00:00,90.377692788,29.9121452781,25.5202371802,0.0,4.12243109448,16.0517297156,104.160960649,101.169230231,2.97173041782,0.02
 07/22  05:00:00,86.3860700678,29.9121452781,23.8777812255,0.0,4.12243109448,16.0517297156,102.227842036,99.2361116183,2.97173041782,0.02
 07/22  06:00:00,101.879948548,32.7738070713,24.7017564815,0.0,4.12243109448,39.6058045677,81.7928980171,78.8011675993,2.97173041782,0.02
 07/22  07:00:00,148.981673131,32.8380323162,35.5853412493,2.16171500315,12.3672932834,65.3531420225,129.414859584,124.441975554,4.9528840297,0.02
 07/22  08:00:00,162.329593306,32.9370461686,46.8060290117,1.29910455213,12.3672932834,68.2430321324,126.206188021,121.233303991,4.9528840297,0.02
 07/22  09:00:00,202.519684987,33.1664672153,58.4876644036,0.561291622092,16.4897243779,93.1370602926,114.897748043,106.953133596,7.92461444751,0.02
 07/22  10:00:00,210.490296072,33.2647084916,66.5848405512,0.336379399066,16.4897243779,93.1370602926,98.1657367676,90.2211223201,7.92461444751,0.02
 07/22  11:00:00,216.926548496,33.3331870487,73.214023729,0.0749581979398,16.4897243779,93.1370602926,80.8448200384,72.9002055908,7.92461444751,0.02
 07/22  12:00:00,214.432554017,33.5713320159,79.7084510108,0.0,16.4897243779,83.9857416113,63.4813270024,55.5367125549,7.92461444751,0.02
 07/22  13:00:00,218.971977216,33.9421527321,83.8770530756,0.0,16.4897243779,83.9857416113,64.2566780549,47.7224691439,7.92461444751,8.60959446347
 07/22  14:00:00,222.69956657,34.461498477,87.0853721653,0.0,16.4897243779,83.9857416113,53.846039673,45.9014252255,7.92461444751,0.02
 07/22  15:00:00,193.686233104,32.7738070713,77.2166324269,0.0,12.3672932834,70.6512738906,26.0241575771,21.0512735474,4.9528840297,0.02
 07/22  16:00:00,187.695521637,32.7738070713,71.2259161492,0.0,12.3672932834,70.6512738906,30.7848678238,25.8119837941,4.9528840297,0.02
 07/22  17:00:00,171.639354577,32.7738070713,67.6932438193,0.0,12.3672932834,58.1284167478,34.8910879888,29.9182039591,4.9528840297,0.02
 07/22  18:00:00,126.052465705,32.0118219345,56.0558267441,0.0,12.3672932834,24.9413748627,57.9803057765,53.0074217468,4.9528840297,0.02
 07/22  19:00:00,122.549408697,31.8210418723,52.7435497782,0.0,12.3672932834,24.9413748627,73.8787906012,68.9059065715,4.9528840297,0.02
 07/22  20:00:00,119.477958855,32.1382237211,54.7435920663,0.0,4.12243109448,16.0517297156,87.6301984119,84.638467994,2.97173041782,0.02
 07/22  21:00:00,82.4392694218,17.7019374664,30.1703754685,0.0,4.12243109448,15.9888894789,54.683278471,51.6915480532,2.97173041782,0.02
 07/22  22:00:00,96.2000338558,24.3634756098,37.1118452098,0.0,4.12243109448,15.9888894789,80.7190672092,77.7273367914,2.97173041782,0.02
 07/22  23:00:00,76.3578828891,16.2915148092,25.5219481746,0.0,4.12243109448,15.9888894789,57.2303513425,54.2386209247,2.97173041782,0.02
 07/22  24:00:00,93.5641904262,23.3664041005,35.495609865,0.0,4.12243109448,15.9888894789,81.2192124404,78.2274820225,2.97173041782,0.02
 07/23  01:00:00,67.3086629987,15.1945444551,19.6309141389,0.0,2.06121554724,15.9888894789,62.2616065681,59.2698761503,2.97173041782,0.02
 07/23  02:00:00,83.390654126,22.1416568364,28.6249388082,0.0,2.06121554724,15.9888894789,81.4909987375,78.4992683197,2.97173041782,0.02
 07/23  03:00:00,59.5092270674,12.4633938659,14.6189703244,0.0,2.06121554724,15.9888894789,48.4138421132,45.4221116954,2.97173041782,0.02
 07/23  04:00:00,78.9445458992,21.187769572,25.1327177546,0.0,2.06121554724,15.9888894789,81.2078687304,78.2161383125,2.97173041782,0.02
 07/23  05:00:00,56.0237772552,12.2141259885,13.7375891216,0.0,2.06121554724,15.9888894789,47.839466047,44.8477356291,2.97173041782,0.02
 07/23  06:00:00,72.9302211516,24.9267877317,29.3898623455,0.0,2.06121554724,15.9888894789,102.427485581,90.8539758825,2.97173041782,8.60177928098
 07/23  07:00:00,69.071272887,21.1337892659,29.3985131077,0.0,2.06121554724,15.9888894789,73.7703527297,70.7786223119,2.97173041782,0.02
 07/23  08:00:00,116.187678501,26.6755810498,42.8423600961,0.0,4.12243109448,41.7362269337,84.5807974421,79.6079134124,4.9528840297,0.02
 07/23  09:00:00,109.804701536,22.3261483464,41.0757178727,0.0,4.12243109448,41.7362269337,61.2642162157,56.291332186,4.9528840297,0.02
 07/23  10:00:00,123.27243338,26.8361780942,50.0141314875,0.0,4.12243109448,41.7362269337,66.0611918292,61.0883077995,4.9528840297,0.02
 07/23  11:00:00,115.182468348,22.3268175443,46.4884964333,0.0,4.12243109448,41.7362269337,49.8356269961,44.8627429664,4.9528840297,0.02
 07/23  12:00:00,128.152936728,26.8368078386,54.8940051841,0.0,4.12243109448,41.7362269337,56.7269972574,51.7541132277,4.9528840297,0.02
 07/23  13:00:00,118.646956419,22.3278189788,50.0096969988,0.0,4.12243109448,41.7362269337,39.7585442821,34.7856602524,4.9528840297,0.02
 07/23  14:00:00,126.961394654,26.8386857146,53.7005852977,0.0,4.12243109448,41.7362269337,52.2040131143,47.2311290846,4.9528840297,0.02
 07/23  15:00:00,107.871631615,22.3268140479,38.972089225,0.0,4.12243109448,41.7362269337,58.4596506014,53.4867665717,4.9528840297,0.02
 07/23  16:00:00,98.6968538886,26.8345622606,42.2810490761,0.0,4.12243109448,24.8785346261,81.7580961235,76.7852120938,4.9528840297,0.02
 07/23  17:00:00,73.823027299,20.1730241172,35.1941891087,0.0,2.06121554724,15.9888894789,60.1517873576,57.1600569397,2.97173041782,0.02
 07/23  18:00:00,82.031726966,25.0425846976,38.3981083263,0.0,2.06121554724,15.9888894789,82.5504653664,79.5587349486,2.97173041782,0.02
 07/23  19:00:00,67.235641058,17.7655299507,31.0573274651,0.0020428639902,2.06121554724,15.9888894789,55.7917524747,52.8000220569,2.97173041782,0.02
 07/23  20:00:00,94.3809035677,25.1112792418,38.9227167273,0.0156744785967,2.06121554724,15.9888894789,90.4182914113,87.4265609935,2.97173041782,0.02
 07/23  21:00:00,72.9362791497,16.4084956581,24.0333110209,0.0,2.06121554724,15.9888894789,57.1990152483,54.2072848305,2.97173041782,0.02
 07/23  22:00:00,89.155579037,23.1279322844,33.3866860715,0.0,2.06121554724,15.9888894789,86.6750078852,83.6832774674,2.97173041782,0.02
 07/23  23:00:00,65.8528715541,14.956072639,18.4135947347,0.0,2.06121554724,15.9888894789,61.1184236719,58.1266932541,2.97173041782,0.02
 07/23  24:00:00,86.346301801,23.6264680391,30.0676047178,0.0,2.06121554724,15.9888894789,90.2409414031,87.2492109853,2.97173041782,0.02
 07/24  01:00:00,67.4380928914,14.956072639,17.9376005053,0.0,4.12243109448,15.9888894789,60.566348099,57.5746176812,2.97173041782,0.02
 07/24  02:00:00,83.6842542141,22.4341089585,26.5367006377,0.0,4.12243109448,15.9888894789,93.4972524904,90.5055220725,2.97173041782,0.02
 07/24  03:00:00,66.3020808797,14.956072639,16.8015884325,0.0,4.12243109448,15.9888894789,62.1916349564,59.1999045386,2.97173041782,0.02
 07/24  04:00:00,118.080665705,31.8835122912,34.1164799511,0.000856363201201,12.3672932834,24.9413748627,106.695000031,101.722116001,4.9528840297,0.02
 07/24  05:00:00,119.117477818,31.8539507337,31.8538598652,5.67901674823,12.3672932834,24.9413748627,167.75796707,162.78508304,4.9528840297,0.02
 07/24  06:00:00,164.660621159,32.9211584746,33.1369984078,2.47216609501,24.7345865669,70.7195625826,133.947220038,124.021451978,9.90576805939,0.02
 07/24  07:00:00,209.425672525,33.1527465271,45.2093853985,0.890973033268,37.1018798503,92.3937384068,112.52267633,102.59690827,9.90576805939,0.02
 07/24  08:00:00,234.60204311,33.5801633573,58.0933202575,0.712773601565,37.1018798503,104.434947198,104.936763117,86.4098683099,9.90576805939,8.6211267477
 07/24  09:00:00,252.295990441,34.1295013126,63.4200724966,0.489032400012,37.1018798503,116.476155989,73.6790205654,63.753252506,9.90576805939,0.02
 07/24  10:00:00,257.572970548,34.6880413215,68.4319451994,0.194940379989,37.1018798503,116.476155989,68.1003653909,49.5666516896,9.90576805939,8.62794564191
 07/24  11:00:00,267.869894559,35.3910972073,78.2092514059,0.0113856236096,37.1018798503,116.476155989,50.3223181629,40.3965501035,9.90576805939,0.02
 07/24  12:00:00,258.813931743,36.1590432903,80.4384372003,0.0,37.1018798503,104.434947198,52.6848246598,42.7590566004,9.90576805939,0.02
 07/24  13:00:00,268.55416737,36.7316902574,77.5642624105,0.0,37.1018798503,116.476155989,66.7871657913,48.2520954708,9.90576805939,8.62930226114
 07/24  14:00:00,269.951332086,37.3429933969,78.3503652986,0.0,37.1018798503,116.476155989,60.669321816,50.7435537566,9.90576805939,0.02
 07/24  15:00:00,272.355265465,38.1414553766,79.9559661046,0.0,37.1018798503,116.476155989,69.4015621602,50.8692906145,9.90576805939,8.62650348629
 07/24  16:00:00,274.247784975,38.8129155089,81.1776402889,0.0,37.1018798503,116.476155989,56.7698717566,46.8441036972,9.90576805939,0.02
 07/24  17:00:00,273.671046474,39.1164126549,80.2984796601,0.0,37.1018798503,116.476155989,57.1760342935,47.2502662341,9.90576805939,0.02
 07/24  18:00:00,166.513935997,32.1237492934,61.3997601615,0.0,24.7345865669,47.5788473902,56.8488221495,51.8759381198,4.9528840297,0.02
 07/24  19:00:00,159.878803301,31.8380566363,55.050315295,0.0,24.7345865669,47.5788473902,63.5266295048,58.5537454751,4.9528840297,0.02
 07/24  20:00:00,146.289105555,32.309500203,50.5002739969,0.0,12.3672932834,38.6892022431,76.0820884502,73.0903580323,2.97173041782,0.02
 07/24  21:00:00,104.520668136,20.8521332049,29.2060946957,0.0,12.3672932834,27.0668015668,56.1296556167,53.1379251989,2.97173041782,0.02
 07/24  22:00:00,91.2284096469,25.996471962,30.4512210658,0.0,4.12243109448,15.9888894789,86.0611941798,74.4876803115,2.97173041782,8.60178345052
 07/24  23:00:00,73.0646668102,17.8609186771,20.4446247507,0.0,4.12243109448,15.9888894789,55.2152044848,52.2234740669,2.97173041782,0.02
 07/24  24:00:00,81.9215841597,23.981920704,23.1829307165,0.0,4.12243109448,15.9888894789,81.4332264257,78.4414960079,2.97173041782,0.02
 07/25  01:00:00,64.6791248496,15.5738443017,14.1017529018,0.0,4.12243109448,15.9888894789,58.8469240394,55.8551936215,2.97173041782,0.02
 07/25  02:00:00,78.8192595752,23.387996223,20.009653665,0.0,4.12243109448,15.9888894789,85.9903509984,82.9986205806,2.97173041782,0.02
 07/25  03:00:00,65.9189626431,16.2024120256,14.5465999004,0.0,4.12243109448,15.9888894789,63.9704114445,60.9786810267,2.97173041782,0.02
