Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  05:00:00,141.60124397,31.8936103036,16.0350659203,9.5844426249,12.3672932834,24.9413748627,167.551303556,153.996645345,4.9528840297,8.60177418128
 08/08  06:00:00,183.738636786,32.9687732618,15.3245720978,7.0240772663,24.7345865669,70.7195625826,126.040303771,116.114535711,9.90576805939,0.02
 08/08  07:00:00,209.326426921,33.3062025191,17.5594954417,2.06791938068,37.1018798503,92.3937384068,104.641663785,94.7158957255,9.90576805939,0.02
 08/08  08:00:00,221.057527842,33.5776566927,20.8082302529,1.43568087653,37.1018798503,104.434947198,96.6818421926,86.7560741332,9.90576805939,0.02
 08/08  09:00:00,235.588642407,33.8403556956,25.5567822736,1.24844173118,37.1018798503,116.476155989,92.3027261944,82.376958135,9.90576805939,0.02
 08/08  10:00:00,247.810036998,34.1466864286,38.869484136,0.885284142893,37.1018798503,116.476155989,97.5548393003,79.0215089573,9.90576805939,8.62756228356
 08/08  11:00:00,263.955149081,34.4645902394,53.1061198885,0.512165766088,37.1018798503,116.476155989,85.9083336524,75.9825655931,9.90576805939,0.02
 08/08  12:00:00,266.985394588,34.9666238259,61.3665941104,0.187581201794,37.1018798503,104.434947198,82.3425527912,72.4167847318,9.90576805939,0.02
 08/08  13:00:00,289.1639536,35.658835738,67.8676768582,0.0287364105289,37.1018798503,116.476155989,87.5333636216,68.9986306318,9.90576805939,8.62896493037
 08/08  14:00:00,298.715391414,36.3125962053,72.567521736,0.0,37.1018798503,116.476155989,76.1187855356,66.1930174762,9.90576805939,0.02
 08/08  15:00:00,304.571520604,37.117933101,76.694950538,0.0,37.1018798503,116.476155989,78.4105576364,59.8800328407,9.90576805939,8.62475673629
 08/08  16:00:00,306.019836251,37.9441635399,79.2535746633,0.0,37.1018798503,116.476155989,64.4890713571,54.5633032977,9.90576805939,0.02
 08/08  17:00:00,305.735094843,38.4771518929,80.1859927615,0.0,37.1018798503,116.476155989,63.4592950497,53.5335269903,9.90576805939,0.02
 08/08  18:00:00,196.721405213,32.1193576562,58.606290437,0.0,24.7345865669,47.5788473902,57.2147159509,52.2418319212,4.9528840297,0.02
 08/08  19:00:00,183.46691638,31.8297015448,48.5941394016,0.0,24.7345865669,47.5788473902,61.3130086299,56.3401246002,4.9528840297,0.02
 08/08  20:00:00,170.94867041,32.3004652599,44.3460167895,0.0,12.3672932834,38.6892022431,80.877246319,69.299302508,2.97173041782,8.60621339314
 08/08  21:00:00,116.829322492,20.8521332049,23.1426767745,0.0,12.3672932834,27.0668015668,54.0282075916,51.0364771738,2.97173041782,0.02
 08/08  22:00:00,103.907762787,24.6496417891,20.4338444608,0.0,4.12243109448,15.9888894789,73.0378104751,70.0460800573,2.97173041782,0.02
 08/08  23:00:00,80.134478385,16.9070314127,12.1388533417,0.0,4.12243109448,15.9888894789,52.3092507137,49.3175202958,2.97173041782,0.02
 08/08  24:00:00,99.2515805154,24.1250037937,15.8002814195,0.0,4.12243109448,15.9888894789,82.7754544374,79.7837240196,2.97173041782,0.02
 08/09  01:00:00,80.5572739796,17.5679873203,11.5562927603,0.0,4.12243109448,15.9888894789,65.1046662847,62.1129358669,2.97173041782,0.02
 08/09  02:00:00,100.161768641,25.8806749961,14.4460674141,0.0,4.12243109448,15.9888894789,87.5003894772,84.5086590594,2.97173041782,0.02
 08/09  03:00:00,86.3274035528,19.9414301854,10.7491845181,0.0,4.12243109448,15.9888894789,70.7622637222,67.7705333044,2.97173041782,0.02
 08/09  04:00:00,126.703813064,31.7245310805,14.5437043243,0.0,12.3672932834,24.9413748627,96.3463964795,91.3735124498,4.9528840297,0.02
 08/09  05:00:00,140.237748303,32.4150884313,16.7741631326,8.66654019898,12.3672932834,24.9413748627,156.263534934,151.290650904,4.9528840297,0.02
 08/09  06:00:00,181.88335244,33.0118627251,16.3358345518,4.27308662375,24.7345865669,70.7195625826,123.97348903,114.04772097,9.90576805939,0.02
 08/09  07:00:00,209.225418889,33.5115082129,17.9204835305,1.15254883742,37.1018798503,92.3937384068,102.583277048,92.6575089887,9.90576805939,0.02
 08/09  08:00:00,221.80117865,33.8748907273,22.3799413371,0.913937161732,37.1018798503,104.434947198,94.4692356915,84.5434676321,9.90576805939,0.02
 08/09  09:00:00,245.820647206,34.2304512808,34.3433590539,0.742309123608,37.1018798503,116.476155989,98.2825983108,79.7532605633,9.90576805939,8.62356968812
 08/09  10:00:00,268.037070924,34.6172366307,52.3117539799,0.495375985274,37.1018798503,116.476155989,86.0170231337,76.0912550743,9.90576805939,0.02
 08/09  11:00:00,278.837038949,34.9912871782,63.3775384072,0.247164588626,37.1018798503,116.476155989,91.7931740663,73.258606297,9.90576805939,8.62879970992
 08/09  12:00:00,276.441620014,35.7020471177,73.1250950277,0.0446958027157,37.1018798503,104.434947198,79.1064045486,69.1806364893,9.90576805939,0.02
 08/09  13:00:00,295.908971476,36.4702002563,78.6441120617,0.0,37.1018798503,116.476155989,68.2063154339,58.2805473745,9.90576805939,0.02
 08/09  14:00:00,303.698820798,37.2264378367,82.8094654698,0.0,37.1018798503,116.476155989,67.1071231716,48.573876005,9.90576805939,8.62747910722
 08/09  15:00:00,308.779896858,38.1634223059,87.3197407326,0.0,37.1018798503,116.476155989,48.9414386712,39.0156706118,9.90576805939,0.02
 08/09  16:00:00,309.044690151,38.9758088979,88.1053140041,0.0,37.1018798503,116.476155989,46.6050656642,36.6792976048,9.90576805939,0.02
 08/09  17:00:00,309.483471248,39.4541042092,87.6177267718,0.0,37.1018798503,116.476155989,57.5093288352,38.9884009167,9.90576805939,8.61515985918
 08/09  18:00:00,200.091564216,32.1247878057,63.9085337441,0.0,24.7345865669,47.5788473902,53.2304939248,48.2576098951,4.9528840297,0.02
 08/09  19:00:00,189.59531451,31.8377676028,53.4810310526,0.0,24.7345865669,47.5788473902,60.4851475704,55.5122635407,4.9528840297,0.02
 08/09  20:00:00,177.390809821,32.3046652437,48.9435036214,0.0,12.3672932834,38.6892022431,70.7253206993,67.7335902815,2.97173041782,0.02
 08/09  21:00:00,127.368128758,21.8492047142,31.9437410132,0.0,12.3672932834,27.0668015668,56.2550188187,53.2632884009,2.97173041782,0.02
 08/09  22:00:00,113.590230566,25.9010832356,29.3294149285,0.0,4.12243109448,15.9888894789,72.721515899,69.7297854811,2.97173041782,0.02
 08/09  23:00:00,89.3839971099,18.6195183703,17.2748452015,0.0,4.12243109448,15.9888894789,57.3201092445,54.3283788267,2.97173041782,0.02
 08/09  24:00:00,104.69001582,24.3634756098,20.3087338844,0.0,4.12243109448,15.9888894789,77.0067388672,74.0150084494,2.97173041782,0.02
 08/10  01:00:00,80.8802940312,16.2024120256,13.2204203501,0.0,4.12243109448,15.9888894789,62.194601869,59.2028714512,2.97173041782,0.02
 08/10  02:00:00,100.362140722,23.9189201612,17.0972205337,0.0,4.12243109448,15.9888894789,89.7229478055,86.7312173877,2.97173041782,0.02
 08/10  03:00:00,86.0277425422,19.6489780632,11.6841187689,0.0,4.12243109448,15.9888894789,66.9249718935,63.9332414757,2.97173041782,0.02
 08/10  04:00:00,130.318318914,31.629142354,17.27985728,0.0,12.3672932834,24.9413748627,94.1087720889,89.1358880592,4.9528840297,0.02
 08/10  05:00:00,136.764248032,32.4362366537,19.1958391286,5.76784093073,12.3672932834,24.9413748627,154.362343747,149.389459717,4.9528840297,0.02
 08/10  06:00:00,177.13571698,33.1070299995,19.0488682203,2.35817338101,24.7345865669,70.7195625826,122.580983209,112.65521515,9.90576805939,0.02
 08/10  07:00:00,203.947341751,33.6972747223,21.283448029,0.53725728429,37.1018798503,92.3937384068,101.091527357,91.1657592976,9.90576805939,0.02
 08/10  08:00:00,214.861105226,34.1577493539,26.0866078653,0.467454966393,37.1018798503,104.434947198,102.077942639,83.5518791257,9.90576805939,8.62029545364
 08/10  09:00:00,233.629476713,34.5821397493,36.8843757596,0.352076046306,37.1018798503,116.476155989,89.4046799882,79.4789119288,9.90576805939,0.02
 08/10  10:00:00,250.473501409,35.0374311994,54.8918650805,0.231303692875,37.1018798503,116.476155989,86.2393541692,76.3135861098,9.90576805939,0.02
 08/10  11:00:00,269.569023185,35.5361189124,68.5421175571,0.049333976429,37.1018798503,116.476155989,91.5213255059,72.9867462953,9.90576805939,8.62881115128
 08/10  12:00:00,276.448208847,36.307974301,78.7991450536,0.0,37.1018798503,104.434947198,70.3124880129,60.3867199535,9.90576805939,0.02
 08/10  13:00:00,295.21292082,37.2198582305,84.9583178806,0.0,37.1018798503,116.476155989,63.4431605387,44.9092940194,9.90576805939,8.62809845988
 08/10  14:00:00,296.549222664,38.2677386697,90.7531093653,0.0,37.1018798503,116.476155989,42.5331108006,32.6073427412,9.90576805939,0.02
 08/10  15:00:00,295.101176729,39.3357245311,94.1742768797,0.0,37.1018798503,116.476155989,33.3488047327,23.4230366733,9.90576805939,0.02
 08/10  16:00:00,291.042704563,40.035434217,91.2361235388,0.0,37.1018798503,116.476155989,48.0206488852,29.4924214897,9.90576805939,8.62245933611
 08/10  17:00:00,280.622240126,40.2536470684,85.9706983379,0.0,37.1018798503,116.476155989,52.5900715148,42.6643034554,9.90576805939,0.02
 08/10  18:00:00,167.58728295,32.1285327464,62.4683316131,0.0,24.7345865669,47.5788473902,56.240918389,51.2680343593,4.9528840297,0.02
 08/10  19:00:00,161.550921946,31.8425900702,54.3687418945,0.0,24.7345865669,47.5788473902,62.2168826945,57.2439986648,4.9528840297,0.02
 08/10  20:00:00,146.537761442,32.3095149845,48.3997565734,0.0,12.3672932834,38.6892022431,73.0557734239,70.064043006,2.97173041782,0.02
 08/10  21:00:00,106.109902704,21.8492047142,28.4636341168,0.0,12.3672932834,27.0668015668,57.9513709163,54.9596404985,2.97173041782,0.02
 08/10  22:00:00,89.0651445347,25.996471962,27.1045587902,0.0,4.12243109448,15.9888894789,74.6294510684,71.6377206506,2.97173041782,0.02
 08/10  23:00:00,72.2391102103,17.8609186771,16.950874877,0.0,4.12243109448,15.9888894789,54.1236206123,51.1318901945,2.97173041782,0.02
 08/10  24:00:00,83.7864824734,24.1726981569,19.8566884814,0.0,4.12243109448,15.9888894789,87.7057160718,76.1322087373,2.97173041782,8.60177691664
 08/11  01:00:00,70.3824777965,16.7009477803,13.8247783118,0.0,4.12243109448,15.9888894789,62.8783575555,59.8866271376,2.97173041782,0.02
 08/11  02:00:00,85.5148800823,23.6804483451,18.4414524263,0.0,4.12243109448,15.9888894789,90.7285858827,87.7368554649,2.97173041782,0.02
 08/11  03:00:00,68.8253079993,16.7900505639,11.3470480934,0.0,4.12243109448,15.9888894789,59.9575465675,56.9658161497,2.97173041782,0.02
 08/11  04:00:00,112.855935061,31.2952818115,19.501582971,0.0,12.3672932834,24.9413748627,96.3313658299,91.3584818002,4.9528840297,0.02
 08/11  05:00:00,120.278956579,32.4867368146,20.5848854722,4.49558327809,12.3672932834,24.9413748627,155.14958367,150.17669964,4.9528840297,0.02
 08/11  06:00:00,164.939395815,33.1565110086,20.2384433854,1.83351463508,24.7345865669,70.7195625826,123.011658599,113.085890539,9.90576805939,0.02
 08/11  07:00:00,194.714038227,33.734298548,21.1449854123,0.391393092314,37.1018798503,92.3937384068,101.787780921,91.8620128614,9.90576805939,0.02
 08/11  08:00:00,207.302827775,34.2029889828,25.7069321773,0.337167323079,37.1018798503,104.434947198,94.0031689346,84.0774008752,9.90576805939,0.02
 08/11  09:00:00,231.220510783,34.6754365972,39.5914215068,0.243990751165,37.1018798503,116.476155989,89.5268280233,79.6010599639,9.90576805939,0.02
 08/11  10:00:00,245.931772822,35.1636473277,55.9476541175,0.135656595129,37.1018798503,116.476155989,95.0692688329,76.5359611102,9.90576805939,8.62753966326
 08/11  11:00:00,265.017759871,35.693374522,70.5065380922,0.0229350641059,37.1018798503,116.476155989,81.7704221231,71.8446540637,9.90576805939,0.02
 08/11  12:00:00,270.238693626,36.5818474693,82.7387890488,0.0,37.1018798503,104.434947198,68.7288518542,50.198089799,9.90576805939,8.6249939958
 08/11  13:00:00,286.594072312,37.5971160444,87.9022718772,0.0,37.1018798503,116.476155989,45.9848479615,36.0590799021,9.90576805939,0.02
 08/11  14:00:00,298.070349755,38.5654330755,91.7664744494,0.0,37.1018798503,116.476155989,38.1751800067,28.2494119473,9.90576805939,0.02
 08/11  15:00:00,303.851339514,39.6032480209,95.09896532,0.0,37.1018798503,116.476155989,39.1679976506,20.6361089835,9.90576805939,8.62612060771
 08/11  16:00:00,301.853334432,40.3199215105,92.0364179856,0.0,37.1018798503,116.476155989,37.9279680144,28.002199955,9.90576805939,0.02
 08/11  17:00:00,297.797741209,40.5498899276,88.0953425403,0.0,37.1018798503,116.476155989,49.4842135522,39.5584454928,9.90576805939,0.02
 08/11  18:00:00,182.995475488,32.1314498391,62.079485379,0.0,24.7345865669,47.5788473902,64.0727563763,50.5123997645,4.9528840297,8.6074725821
 08/11  19:00:00,172.813627165,31.8472528621,52.7846234963,0.0,24.7345865669,47.5788473902,61.1523931024,56.1795090727,4.9528840297,0.02
 08/11  20:00:00,154.798459889,32.3120856411,44.7935419042,0.0,12.3672932834,38.6892022431,71.3337078776,68.3419774598,2.97173041782,0.02
 08/11  21:00:00,108.808508474,21.8492047142,23.2778367434,0.0,12.3672932834,27.0668015668,57.0260516746,54.0343212568,2.97173041782,0.02
 08/11  22:00:00,95.1935655107,25.996471962,23.5167428758,0.0,4.12243109448,15.9888894789,73.6116541977,70.6199237799,2.97173041782,0.02
 08/11  23:00:00,75.3952319687,17.8609186771,14.6671934566,0.0,4.12243109448,15.9888894789,53.5375475585,50.5458171407,2.97173041782,0.02
 08/11  24:00:00,88.9612256384,24.3634756098,18.0554406781,0.0,4.12243109448,15.9888894789,78.3753876116,75.3836571938,2.97173041782,0.02
 08/12  01:00:00,72.5739132533,16.2024120256,12.7936026649,0.0,4.12243109448,15.9888894789,62.8417660158,59.850035598,2.97173041782,0.02
 08/12  02:00:00,88.2165498532,23.6804483451,17.3666797676,0.0,4.12243109448,15.9888894789,90.5035018035,87.5117713857,2.97173041782,0.02
 08/12  03:00:00,70.8797603444,17.0024201392,11.1174114001,0.0,4.12243109448,15.9888894789,59.8922530141,56.9005225962,2.97173041782,0.02
 08/12  04:00:00,97.9183050381,29.9121452781,19.0476970264,0.0,4.12243109448,16.0517297156,103.122965979,100.131235561,2.97173041782,0.02
 08/12  05:00:00,96.9496450239,29.9121452781,17.7503425926,0.0,4.12243109448,16.0517297156,102.306251098,99.3145206805,2.97173041782,0.02
 08/12  06:00:00,111.688652512,32.7738070713,17.2680906427,0.0,4.12243109448,39.6058045677,82.8151876612,79.8234572434,2.97173041782,0.02
 08/12  07:00:00,149.699383013,32.8058867121,21.8760372651,5.59147521981,12.3672932834,65.3531420225,130.579820185,125.606936155,4.9528840297,0.02
 08/12  08:00:00,151.55705931,32.8169675367,26.6903848079,4.21689487906,12.3672932834,68.2430321324,127.320457691,122.347573661,4.9528840297,0.02
 08/12  09:00:00,186.637108838,33.0035213839,41.2890782343,1.23645681063,16.4897243779,93.1370602926,117.193151134,109.248536686,7.92461444751,0.02
 08/12  10:00:00,199.97586407,33.0700787137,55.8414939451,0.759923022702,16.4897243779,93.1370602926,120.954140431,104.418099458,7.92461444751,8.61142652556
 08/12  11:00:00,209.51336644,33.0839616278,65.735918273,0.389143715996,16.4897243779,93.1370602926,108.406901015,100.462286567,7.92461444751,0.02
 08/12  12:00:00,219.406580388,33.2731163222,75.737446409,0.104989617516,16.4897243779,83.9857416113,84.8029059377,76.8582914902,7.92461444751,0.02
 08/12  13:00:00,233.123541526,33.5121039549,80.2378743619,0.00499183921133,16.4897243779,83.9857416113,69.0196377565,61.075023309,7.92461444751,0.02
 08/12  14:00:00,235.44483497,33.8345382614,82.05870641,0.0,16.4897243779,83.9857416113,67.0527286782,59.1081142307,7.92461444751,0.02
 08/12  15:00:00,214.686682596,32.7738070713,80.3278766612,0.0,12.3672932834,70.6512738906,29.0255078505,24.0526238208,4.9528840297,0.02
 08/12  16:00:00,208.034422822,32.7738070713,78.7591085362,0.0,12.3672932834,70.6512738906,37.4242643932,23.8623639638,4.9528840297,8.60901639972
 08/12  17:00:00,189.451676717,32.7738070713,75.8859381157,0.0,12.3672932834,58.1284167478,34.9548441025,29.9819600728,4.9528840297,0.02
 08/12  18:00:00,144.148559024,32.2089739151,64.6032074244,0.0,12.3672932834,24.9413748627,64.2307923734,59.2579083437,4.9528840297,0.02
 08/12  19:00:00,130.944799499,31.8249599959,52.08280424,0.0,12.3672932834,24.9413748627,75.7674785603,70.7945945306,4.9528840297,0.02
 08/12  20:00:00,115.926954666,32.2974677469,41.930148825,0.0,4.12243109448,16.0517297156,87.3735637027,84.3818332848,2.97173041782,0.02
 08/12  21:00:00,76.0569211503,17.7019374664,17.4038846455,0.0,4.12243109448,15.9888894789,56.4256563966,53.4339259788,2.97173041782,0.02
 08/12  22:00:00,84.7655597288,23.3664041005,17.3749048203,0.0,4.12243109448,15.9888894789,78.3664379768,75.374707559,2.97173041782,0.02
 08/12  23:00:00,64.0615465058,14.1065943378,9.83155340363,0.0,4.12243109448,15.9888894789,48.9230010052,45.9312705874,2.97173041782,0.02
 08/12  24:00:00,84.7885839177,23.2710153741,15.9036645045,0.0,4.12243109448,15.9888894789,81.4688732982,78.4771428804,2.97173041782,0.02
 08/13  01:00:00,68.3172044264,15.9531441483,10.8097923665,0.0,2.06121554724,15.9888894789,60.4039083448,57.412177927,2.97173041782,0.02
 08/13  02:00:00,86.5124705094,24.9267877317,15.0426128708,0.0,2.06121554724,15.9888894789,91.9091561797,88.9174257619,2.97173041782,0.02
 08/13  03:00:00,75.4272267235,19.9414301854,11.2471400028,0.0,2.06121554724,15.9888894789,74.9823684662,71.9906380484,2.97173041782,0.02
 08/13  04:00:00,84.9960265598,24.9267877317,12.9199745201,0.0,2.06121554724,15.9888894789,94.2023939731,91.2106635553,2.97173041782,0.02
 08/13  05:00:00,74.5934208969,19.9414301854,9.51631307108,0.0,2.06121554724,15.9888894789,76.7498452461,73.7581148283,2.97173041782,0.02
 08/13  06:00:00,73.4887482227,24.9267877317,10.7784941478,0.0,2.06121554724,15.9888894789,95.484853506,92.4931230882,2.97173041782,0.02
 08/13  07:00:00,61.1283342421,19.9414301854,10.9406762125,0.0,2.06121554724,15.9888894789,76.8378405527,73.8461101349,2.97173041782,0.02
 08/13  08:00:00,99.6226660014,26.4053129916,20.0209332016,0.0,4.12243109448,41.7362269337,88.0461029397,83.0732189101,4.9528840297,0.02
 08/13  09:00:00,101.418953176,22.1671671357,29.8503383728,0.0,4.12243109448,41.7362269337,68.6292177201,63.6563336904,4.9528840297,0.02
 08/13  10:00:00,120.119366387,26.8345622606,42.7535541028,0.0,4.12243109448,41.7362269337,82.8521676922,77.8792836625,4.9528840297,0.02
 08/13  11:00:00,119.685926731,22.0876765303,42.733539704,0.0,4.12243109448,41.7362269337,64.8889929005,59.9161088708,4.9528840297,0.02
 08/13  12:00:00,137.549154643,26.5960904445,54.148602642,0.0,4.12243109448,41.7362269337,70.8025425183,65.8296584886,4.9528840297,0.02
 08/13  13:00:00,132.786011137,22.3261483464,50.3794149246,0.0,4.12243109448,41.7362269337,47.1980121306,42.2251281009,4.9528840297,0.02
 08/13  14:00:00,150.262416581,26.8345622606,58.5969408375,0.0,4.12243109448,41.7362269337,54.2195844339,49.2467004042,4.9528840297,0.02
 08/13  15:00:00,128.868491732,22.3263075306,52.0375304135,0.0,4.12243109448,41.7362269337,41.6376645775,36.6647805478,4.9528840297,0.02
 08/13  16:00:00,117.709824252,26.8388182705,59.7353148361,0.0,4.12243109448,24.8785346261,50.4668010699,45.4939170402,4.9528840297,0.02
 08/13  17:00:00,93.5396405399,22.3266456416,50.3945350106,0.0,2.06121554724,15.9888894789,47.6179254509,44.6261950331,2.97173041782,0.02
 08/13  18:00:00,101.718176806,26.8364934516,55.2497425042,0.0,2.06121554724,15.9888894789,70.3486088631,67.3568784452,2.97173041782,0.02
 08/13  19:00:00,86.3756326763,21.3290768372,42.9624034208,0.0,2.06121554724,15.9888894789,60.9279370736,57.9362066558,2.97173041782,0.02
 08/13  20:00:00,98.7212160782,25.3605471191,40.3544420584,0.0,2.06121554724,15.9888894789,90.3508987887,78.7773946177,2.97173041782,8.60177375319
 08/13  21:00:00,80.0201107304,18.8579901864,27.6429166756,0.0,2.06121554724,15.9888894789,59.1844311852,56.1927007674,2.97173041782,0.02
 08/13  22:00:00,89.59643747,24.6496417891,29.3378642397,0.0,2.06121554724,15.9888894789,83.8557052955,80.8639748776,2.97173041782,0.02
 08/13  23:00:00,68.6168782302,15.9099599035,16.5400926574,0.0,2.06121554724,15.9888894789,59.5739602402,56.5822298223,2.97173041782,0.02
 08/13  24:00:00,78.909942951,21.6647132042,19.9539047904,0.0,2.06121554724,15.9888894789,82.1108408449,79.1191104271,2.97173041782,0.02
 08/14  01:00:00,66.3660585499,14.956072639,12.8388387228,0.0,4.12243109448,15.9888894789,59.3602610961,56.3685306783,2.97173041782,0.02
 08/14  02:00:00,83.8848516444,23.7457039471,18.8722774073,0.0,4.12243109448,15.9888894789,91.8496116317,88.8578812139,2.97173041782,0.02
 08/14  03:00:00,71.3219137915,17.4487514122,13.9225271759,0.0,4.12243109448,15.9888894789,71.4507894324,68.4590590146,2.97173041782,0.02
 08/14  04:00:00,105.970946769,31.629142354,21.3052022025,0.0,12.3672932834,24.9413748627,105.079530931,100.106646901,4.9528840297,0.02
 08/14  05:00:00,115.265138958,32.3246746691,23.0010843412,7.72168830044,12.3672932834,24.9413748627,167.487743524,162.514859494,4.9528840297,0.02
 08/14  06:00:00,156.634286871,32.8351736135,22.9438291265,2.13790193208,24.7345865669,70.7195625826,133.405251411,123.479483352,9.90576805939,0.02
 08/14  07:00:00,188.891940671,33.0970754715,25.1384677096,0.483845864134,37.1018798503,92.3937384068,111.029854274,101.104086214,9.90576805939,0.02
 08/14  08:00:00,209.576159827,33.5132576805,33.4486859067,0.398425730646,37.1018798503,104.434947198,102.540311308,92.6145432486,9.90576805939,0.02
 08/14  09:00:00,237.979631904,33.9451483064,49.4996348901,0.277430358962,37.1018798503,116.476155989,105.963279692,87.4339721231,9.90576805939,8.62353950926
 08/14  10:00:00,252.038184381,34.3913370037,63.2504832364,0.138427844116,37.1018798503,116.476155989,93.4077298233,83.4819617639,9.90576805939,0.02
 08/14  11:00:00,262.113202568,34.9506650775,72.8713188555,0.0330166557292,37.1018798503,116.476155989,85.5541463556,75.6283782962,9.90576805939,0.02
 08/14  12:00:00,261.279013123,35.7685877269,80.8365938268,0.0,37.1018798503,104.434947198,73.7129084923,55.18213974,9.90576805939,8.62500069286
 08/14  13:00:00,278.947672344,36.7273493733,87.0360011521,0.0,37.1018798503,116.476155989,49.510600985,39.5848329256,9.90576805939,0.02
 08/14  14:00:00,285.96302214,37.7025415063,91.8512908387,0.0,37.1018798503,116.476155989,47.2339212073,28.7007175602,9.90576805939,8.62743558767
 08/14  15:00:00,288.319661036,38.6883871152,94.6880618036,0.0,37.1018798503,116.476155989,31.7250509432,21.7992828838,9.90576805939,0.02
 08/14  16:00:00,288.789525593,39.4516049497,94.4302818613,0.0,37.1018798503,116.476155989,32.2751536324,22.349385573,9.90576805939,0.02
 08/14  17:00:00,288.882530933,39.8665934474,92.7741228972,0.0,37.1018798503,116.476155989,45.1528220327,26.631919403,9.90576805939,8.61513457025
 08/14  18:00:00,176.286091504,32.1366194651,67.0847081172,0.0,24.7345865669,47.5788473902,48.0756521868,43.1027681571,4.9528840297,0.02
 08/14  19:00:00,169.591264791,31.8524629823,59.8438291132,0.0,24.7345865669,47.5788473902,61.4708362894,56.4979522597,4.9528840297,0.02
 08/14  20:00:00,153.160561236,32.3169813687,52.2635423016,0.0,12.3672932834,38.6892022431,72.6868672379,69.6951368201,2.97173041782,0.02
 08/14  21:00:00,111.168052163,21.8492047142,31.4677181969,0.0,12.3672932834,27.0668015668,57.7134189434,54.7216885256,2.97173041782,0.02
 08/14  22:00:00,96.299256372,26.1554531728,31.529508743,0.0,4.12243109448,15.9888894789,74.6326766252,71.6409462074,2.97173041782,0.02
 08/14  23:00:00,77.1008406814,18.8579901864,19.9523657538,0.0,4.12243109448,15.9888894789,56.2703128193,53.2785824015,2.97173041782,0.02
 08/14  24:00:00,86.494620228,24.1726981569,22.2072901649,0.0,4.12243109448,15.9888894789,79.3920919281,76.4003615103,2.97173041782,0.02
 08/15  01:00:00,70.1512170381,16.6469674742,14.0990574334,0.0,4.12243109448,15.9888894789,57.5358501695,54.5441197517,2.97173041782,0.02
 08/15  02:00:00,83.6068901291,22.9326447132,18.316420407,0.0,4.12243109448,15.9888894789,79.7514952057,76.7597647879,2.97173041782,0.02
 08/15  03:00:00,68.4481776236,15.9531441483,11.9803973209,0.0,4.12243109448,15.9888894789,55.6711404546,52.6794100368,2.97173041782,0.02
 08/15  04:00:00,112.136564987,31.8835122912,20.9226324725,0.0,12.3672932834,24.9413748627,97.260291029,92.2874069993,4.9528840297,0.02
 08/15  05:00:00,115.656896737,31.9497468623,21.9606151511,3.1103008958,12.3672932834,24.9413748627,156.827938196,151.855054166,4.9528840297,0.02
 08/15  06:00:00,160.632783467,33.1414450848,21.6230711386,1.15206427932,24.7345865669,70.7195625826,124.604534177,114.678766118,9.90576805939,0.02
 08/15  07:00:00,189.626575287,33.606060101,22.9235914008,0.0822464069415,37.1018798503,92.3937384068,103.385446723,93.4596786633,9.90576805939,0.02
 08/15  08:00:00,206.283482786,34.102021574,29.7410857275,0.0411320639112,37.1018798503,104.434947198,103.97012868,85.4444149551,9.90576805939,8.61994566579
 08/15  09:00:00,233.845670782,34.6495402314,44.8852184283,0.05355974222,37.1018798503,116.476155989,90.6416964062,80.7159283468,9.90576805939,0.02
 08/15  10:00:00,249.581593912,35.2067268307,60.0993825075,0.0174830704605,37.1018798503,116.476155989,87.0873749237,77.1616068643,9.90576805939,0.02
 08/15  11:00:00,265.654504134,35.748269286,72.051265387,0.0,37.1018798503,116.476155989,90.6407229761,72.1061743898,9.90576805939,8.62878052695
 08/15  12:00:00,268.96628302,36.710850795,84.0378311496,0.0,37.1018798503,104.434947198,57.3489181896,47.4231501302,9.90576805939,0.02
 08/15  13:00:00,282.576994593,37.812952253,90.2293186825,0.0,37.1018798503,116.476155989,48.9027357171,30.3681065117,9.90576805939,8.62886114601
 08/15  14:00:00,287.234273769,38.8347355885,93.6447968627,0.0,37.1018798503,116.476155989,33.5298325364,23.604064477,9.90576805939,0.02
 08/15  15:00:00,290.163749865,39.8904353349,96.0155158438,0.0,37.1018798503,116.476155989,27.737108861,17.8113408016,9.90576805939,0.02
 08/15  16:00:00,290.279431445,40.6319873853,95.3901952396,0.0,37.1018798503,116.476155989,37.9011793173,19.3729596021,9.90576805939,8.62245165578
 08/15  17:00:00,287.239214938,40.9208179168,92.0622662256,0.0,37.1018798503,116.476155989,37.3048638134,27.379095754,9.90576805939,0.02
 08/15  18:00:00,171.051410888,32.1417967768,65.9191990827,0.0,24.7345865669,47.5788473902,50.8284940447,45.855610015,4.9528840297,0.02
 08/15  19:00:00,166.037223624,31.8574163178,58.8402210195,0.0,24.7345865669,47.5788473902,61.369019454,56.3961354243,4.9528840297,0.02
 08/15  20:00:00,149.861975554,32.3220095774,51.7114798554,0.0,12.3672932834,38.6892022431,71.2632487546,68.2715183368,2.97173041782,0.02
 08/15  21:00:00,109.108955931,21.8492047142,31.5908783673,0.0,12.3672932834,27.0668015668,57.0327068093,54.0409763915,2.97173041782,0.02
 08/15  22:00:00,91.5942578002,26.1554531728,29.9095439738,0.0,4.12243109448,15.9888894789,74.0099216268,71.018191209,2.97173041782,0.02
 08/15  23:00:00,73.3773026786,18.5400277649,18.7316664676,0.0,4.12243109448,15.9888894789,56.0272577551,53.0355273373,2.97173041782,0.02
 08/15  24:00:00,83.1287948711,24.1250037937,21.4372969404,0.0,4.12243109448,15.9888894789,79.3888988769,76.3971684591,2.97173041782,0.02
 08/16  01:00:00,70.6522454721,18.0363899504,14.3479503351,0.0,4.12243109448,15.9888894789,61.6043366576,58.6126062398,2.97173041782,0.02
 08/16  02:00:00,82.1584395208,22.4341089585,18.2614792003,0.0,4.12243109448,15.9888894789,96.2823495579,84.7104861573,2.97173041782,8.60013298281
 08/16  03:00:00,70.810778689,17.4487514122,13.0317188786,0.0,4.12243109448,15.9888894789,67.3399559773,64.3482255594,2.97173041782,0.02
 08/16  04:00:00,109.628856808,31.9789010176,19.8318489562,0.0,12.3672932834,24.9413748627,97.2183811753,92.2454971456,4.9528840297,0.02
 08/16  05:00:00,114.033299415,32.0106476063,20.7170742746,3.04049011276,12.3672932834,24.9413748627,155.80566612,150.832782091,4.9528840297,0.02
 08/16  06:00:00,160.00501375,33.2872044659,20.1383052573,1.38382818657,24.7345865669,70.7195625826,123.723394989,113.79762693,9.90576805939,0.02
 08/16  07:00:00,187.988348203,33.7585382251,21.5591749145,0.108989726739,37.1018798503,92.3937384068,102.720563146,92.7947950864,9.90576805939,0.02
 08/16  08:00:00,203.074768635,34.2420887405,26.5740109421,0.0429021002949,37.1018798503,104.434947198,94.6169290357,84.6911609763,9.90576805939,0.02
 08/16  09:00:00,227.593145588,34.7530924868,38.5286114352,0.0540302360371,37.1018798503,116.476155989,90.1258954016,80.2001273422,9.90576805939,0.02
 08/16  10:00:00,246.615262378,35.2902755035,57.0471498514,0.0198684889311,37.1018798503,116.476155989,95.2919475891,76.7586690337,9.90576805939,8.62751049599
 08/16  11:00:00,261.086336605,35.8615168055,70.8016104479,0.0,37.1018798503,116.476155989,82.5588681414,72.633100082,9.90576805939,0.02
 08/16  12:00:00,263.362960267,36.8161319427,81.9998116415,0.0,37.1018798503,104.434947198,70.1041969338,51.5735015679,9.90576805939,8.62492730647
 08/16  13:00:00,282.992893456,37.9020655489,87.7061536539,0.0,37.1018798503,116.476155989,46.3703130791,36.4445450197,9.90576805939,0.02
 08/16  14:00:00,289.91160787,38.871713462,91.2852330412,0.0,37.1018798503,116.476155989,39.4566259241,29.5308578647,9.90576805939,0.02
 08/16  15:00:00,294.000634787,39.8059596367,93.7860900076,0.0,37.1018798503,116.476155989,42.0129415582,23.4810409467,9.90576805939,8.62613255208
 08/16  16:00:00,293.76891395,40.4456341902,93.168409413,0.0,37.1018798503,116.476155989,35.2229066358,25.2971385764,9.90576805939,0.02
 08/16  17:00:00,294.36554637,40.7242264286,89.8201106194,0.0,37.1018798503,116.476155989,43.0873441065,33.1615760471,9.90576805939,0.02
 08/16  18:00:00,182.845412429,32.1364485775,63.1635646056,0.0,24.7345865669,47.5788473902,54.4592958469,49.4864118172,4.9528840297,0.02
 08/16  19:00:00,174.315712011,31.851712266,53.7203666838,0.0,24.7345865669,47.5788473902,69.7332853234,56.1729477277,4.9528840297,8.60745356601
 08/16  20:00:00,158.30513785,32.3165395187,46.3906793884,0.0,12.3672932834,38.6892022431,70.8119255211,67.8201951033,2.97173041782,0.02
 08/16  21:00:00,112.224734935,21.8492047142,25.3051904399,0.0,12.3672932834,27.0668015668,56.6860221679,53.69429175,2.97173041782,0.02
 08/16  22:00:00,98.1539987436,25.996471962,24.0420822852,0.0,4.12243109448,15.9888894789,73.2127810664,70.2210506486,2.97173041782,0.02
 08/16  23:00:00,76.8753267068,17.8609186771,14.5089873123,0.0,4.12243109448,15.9888894789,53.3033578302,50.3116274124,2.97173041782,0.02
 08/16  24:00:00,90.9922310829,24.2680868834,17.8506399707,0.0,4.12243109448,15.9888894789,79.7148629103,76.7231324925,2.97173041782,0.02
 08/17  01:00:00,75.7645112379,17.4487514122,12.7780284075,0.0,4.12243109448,15.9888894789,65.0674473771,62.0757169592,2.97173041782,0.02
 08/17  02:00:00,90.0930914652,23.6804483451,16.3375902496,0.0,4.12243109448,15.9888894789,90.0110309683,87.0193005505,2.97173041782,0.02
 08/17  03:00:00,72.6307756706,17.0978088656,10.2504769664,0.0,4.12243109448,15.9888894789,59.7217561553,56.7300257375,2.97173041782,0.02
 08/17  04:00:00,119.176065818,31.5337536276,16.8784466917,0.0,12.3672932834,24.9413748627,95.7740532181,90.8011691884,4.9528840297,0.02
 08/17  05:00:00,127.280174737,32.4599009346,18.2728920756,4.88909175115,12.3672932834,24.9413748627,154.722891823,149.750007793,4.9528840297,0.02
 08/17  06:00:00,170.964712051,33.1345488808,17.7944332936,2.13868541079,24.7345865669,70.7195625826,122.971893267,113.046125207,9.90576805939,0.02
 08/17  07:00:00,196.466754898,33.7104619691,19.6078857183,0.280026310686,37.1018798503,92.3937384068,102.036257519,92.1104894594,9.90576805939,0.02
 08/17  08:00:00,206.605408311,34.1400045573,23.1061453891,0.237819823394,37.1018798503,104.434947198,94.3370849973,84.4113169379,9.90576805939,0.02
 08/17  09:00:00,226.302286459,34.5725549693,32.9595356153,0.181094679887,37.1018798503,116.476155989,98.5902372315,80.0609124174,9.90576805939,8.62355675468
 08/17  10:00:00,241.467428108,35.1665902952,51.4986624241,0.090289012938,37.1018798503,116.476155989,86.6016520994,76.67588404,9.90576805939,0.02
 08/17  11:00:00,265.353306656,35.8203770784,68.0883963724,0.0167609032702,37.1018798503,116.476155989,90.8956879433,72.3611316607,9.90576805939,8.62878822314
 08/17  12:00:00,284.920723667,36.7806751387,81.8688715246,0.0,37.1018798503,104.434947198,62.9906054545,53.0648373951,9.90576805939,0.02
 08/17  13:00:00,310.845983239,37.8968846578,89.7740194029,0.0,37.1018798503,116.476155989,43.6257692105,33.7000011511,9.90576805939,0.02
 08/17  14:00:00,313.066799201,38.8866715485,90.9281557061,0.0,37.1018798503,116.476155989,49.0882117745,30.5564083375,9.90576805939,8.62603537755
 08/17  15:00:00,311.13015889,39.6851708572,90.8497478993,0.0,37.1018798503,116.476155989,42.6892662907,32.7634982313,9.90576805939,0.02
 08/17  16:00:00,306.614741594,40.1337172202,89.6914416187,0.0,37.1018798503,116.476155989,53.4536434314,35.7204151015,9.90576805939,7.82746027051
 08/17  17:00:00,306.281858055,40.2243394126,86.8310608755,0.0,37.1018798503,116.476155989,52.7646186047,42.0451749109,9.90576805939,0.813675634477
 08/17  18:00:00,197.574206862,32.1257650623,59.8589368891,0.0,24.7345865669,47.5788473902,55.2275783242,50.2546942945,4.9528840297,0.02
 08/17  19:00:00,190.609068147,31.8391190194,47.9085636979,0.0,24.7345865669,47.5788473902,60.0339847375,55.0611007078,4.9528840297,0.02
 08/17  20:00:00,172.847345388,32.3031987843,37.6913485615,0.0,12.3672932834,38.6892022431,69.9187853698,66.927054952,2.97173041782,0.02
 08/17  21:00:00,115.719651019,20.8521332049,17.5857435136,0.0,12.3672932834,27.0668015668,53.0421591726,50.0504287548,2.97173041782,0.02
 08/17  22:00:00,105.73272182,24.6496417891,17.8736234131,0.0,4.12243109448,15.9888894789,71.9505147795,68.9587843617,2.97173041782,0.02
 08/17  23:00:00,83.5090740601,16.9070314127,11.4553009207,0.0,4.12243109448,15.9888894789,51.4921958626,48.5004654448,2.97173041782,0.02
 08/17  24:00:00,105.769795712,24.1250037937,15.9228235745,0.0,4.12243109448,15.9888894789,81.4744806757,78.4827502579,2.97173041782,0.02
 08/18  01:00:00,83.8574538318,16.7009477803,11.4250240238,0.0,4.12243109448,15.9888894789,61.9546734928,58.962943075,2.97173041782,0.02
 08/18  02:00:00,104.593561222,24.6343356096,15.2935362177,0.0,4.12243109448,15.9888894789,86.2204253218,83.228694904,2.97173041782,0.02
 08/18  03:00:00,93.3045543086,20.4183738176,12.2194230297,0.0,4.12243109448,15.9888894789,69.3849114927,66.3931810749,2.97173041782,0.02
 08/18  04:00:00,135.453950886,31.2952818115,16.5719568032,0.0,12.3672932834,24.9413748627,93.8646390531,88.8917550234,4.9528840297,0.02
 08/18  05:00:00,145.297435557,32.4767632659,18.0213446631,5.7067911222,12.3672932834,24.9413748627,153.991821066,149.018937036,4.9528840297,0.02
 08/18  06:00:00,187.220484184,33.1393670071,17.1724561214,2.97380396992,24.7345865669,70.7195625826,122.33292124,112.40715318,9.90576805939,0.02
 08/18  07:00:00,212.107105086,33.6878462134,18.7714528698,0.623673966809,37.1018798503,92.3937384068,109.819457525,91.3066130909,9.90576805939,8.60707637504
 08/18  08:00:00,223.885299464,34.1082466429,22.7415400905,0.526899508804,37.1018798503,104.434947198,93.2522528523,83.3264847929,9.90576805939,0.02
 08/18  09:00:00,241.106077595,34.4658443921,31.1042192308,0.414046572576,37.1018798503,116.476155989,89.1466133404,79.220845281,9.90576805939,0.02
 08/18  10:00:00,255.220121393,34.8792883115,49.2344373801,0.26777872259,37.1018798503,116.476155989,94.7477605646,76.2145558081,9.90576805939,8.62743669706
 08/18  11:00:00,275.092663537,35.4165940359,66.322446056,0.102960998274,37.1018798503,116.476155989,82.600099952,72.6743318926,9.90576805939,0.02
 08/18  12:00:00,279.216010926,36.264205703,78.7364924576,0.0173859802173,37.1018798503,104.434947198,70.8057414729,60.8799734135,9.90576805939,0.02
 08/18  13:00:00,301.57045917,37.1906986986,85.5216506392,0.0,37.1018798503,116.476155989,61.8386089726,43.3039666285,9.90576805939,8.62887428466
 08/18  14:00:00,309.015032227,38.1104016157,88.4057591608,0.0,37.1018798503,116.476155989,46.0416796466,36.1159115872,9.90576805939,0.02
 08/18  15:00:00,310.599254618,38.9401930007,88.0895211069,0.0,37.1018798503,116.476155989,55.6687645437,37.1368911143,9.90576805939,8.62610537002
 08/18  16:00:00,305.012673305,39.4802799719,84.2553097017,0.0,37.1018798503,116.476155989,56.1114114043,46.1856433449,9.90576805939,0.02
 08/18  17:00:00,301.503635381,39.6756445608,80.4407340488,0.0,37.1018798503,116.476155989,65.5694321303,55.6436640709,9.90576805939,0.02
 08/18  18:00:00,193.669171196,32.1230802619,56.2171158287,0.0,24.7345865669,47.5788473902,57.3047606241,52.3318765944,4.9528840297,0.02
 08/18  19:00:00,191.434233992,31.8345636648,45.9337042265,0.0,24.7345865669,47.5788473902,60.5431830198,55.5702989901,4.9528840297,0.02
 08/18  20:00:00,172.931143247,32.3008387162,37.8728059979,0.0,12.3672932834,38.6892022431,70.8445375773,67.8528071595,2.97173041782,0.02
 08/18  21:00:00,113.36213262,19.6960804849,16.8467928817,0.0,12.3672932834,27.0668015668,61.99874861,50.4222278406,2.97173041782,8.60479035161
 08/18  22:00:00,106.954919373,24.395271852,16.4718560308,0.0,4.12243109448,15.9888894789,73.161838385,70.1701079671,2.97173041782,0.02
 08/18  23:00:00,83.8064457187,16.9070314127,10.8324333806,0.0,4.12243109448,15.9888894789,52.4426595681,49.4509291503,2.97173041782,0.02
 08/18  24:00:00,107.289580297,25.1112792418,16.2050738233,0.0,4.12243109448,15.9888894789,86.9313757599,83.9396453421,2.97173041782,0.02
 08/19  01:00:00,83.1934860551,16.7009477803,10.9391159604,0.0,4.12243109448,15.9888894789,61.7062275134,58.7144970956,2.97173041782,0.02
 08/19  02:00:00,107.73278494,25.4037313639,14.985304433,0.0,4.12243109448,15.9888894789,90.7461925669,87.754462149,2.97173041782,0.02
 08/19  03:00:00,93.6945506609,20.8953174498,11.0185236079,0.0,4.12243109448,15.9888894789,68.7550451827,65.7633147649,2.97173041782,0.02
 08/19  04:00:00,116.851759536,29.9121452781,15.4341087988,0.0,4.12243109448,16.0517297156,101.018680697,98.0269502788,2.97173041782,0.02
 08/19  05:00:00,116.263183924,29.9121452781,13.7720443666,0.0,4.12243109448,16.0517297156,102.392094381,99.4003639627,2.97173041782,0.02
 08/19  06:00:00,132.916248702,32.7738070713,12.6324723525,0.00404347856282,4.12243109448,39.6058045677,84.8488156906,81.8570852728,2.97173041782,0.02
 08/19  07:00:00,176.244028542,32.8241740507,17.622947859,10.7693614955,12.3672932834,65.3531420225,130.782767757,125.809883728,4.9528840297,0.02
 08/19  08:00:00,177.819704951,32.8144316793,21.7899191263,8.09327288037,12.3672932834,68.2430321324,126.731078491,121.758194461,4.9528840297,0.02
 08/19  09:00:00,208.803554658,32.9283381574,33.9761317676,3.89118862325,16.4897243779,93.1370602926,116.502640152,108.558025705,7.92461444751,0.02
 08/19  10:00:00,222.991724488,32.9864102295,51.1139478129,2.34346139607,16.4897243779,93.1370602926,111.557962102,103.613347654,7.92461444751,0.02
 08/19  11:00:00,235.690302859,32.9747423591,61.5000467192,1.17730566427,16.4897243779,93.1370602926,116.873045365,100.337032643,7.92461444751,8.61139827388
 08/19  12:00:00,229.355634299,33.0597027412,65.8047196477,0.410675865315,16.4897243779,83.9857416113,105.348616512,97.404002065,7.92461444751,0.02
 08/19  13:00:00,227.796234972,33.2308342114,66.490531864,0.151336561325,16.4897243779,83.9857416113,103.072105493,95.1274910454,7.92461444751,0.02
 08/19  14:00:00,232.997986577,33.3506109578,66.9328661406,0.0313668086882,16.4897243779,83.9857416113,100.874937105,92.9303226577,7.92461444751,0.02
 08/19  15:00:00,213.262516711,32.7738070713,61.4474860432,0.0,12.3672932834,70.6512738906,47.7310178048,42.7581337751,4.9528840297,0.02
 08/19  16:00:00,212.02166124,32.7738070713,59.0726217403,0.0,12.3672932834,70.6512738906,44.6469208618,39.6740368321,4.9528840297,0.02
 08/19  17:00:00,196.172550244,32.7738070713,53.9923817615,0.0,12.3672932834,58.1284167478,47.1665619503,42.1936779206,4.9528840297,0.02
 08/19  18:00:00,154.403733275,32.1073867845,46.0743822722,0.0,12.3672932834,24.9413748627,69.0612009596,64.0883169299,4.9528840297,0.02
 08/19  19:00:00,149.136734026,31.8199198069,38.4568766777,0.0,12.3672932834,24.9413748627,77.4706593496,72.4977753199,4.9528840297,0.02
 08/19  20:00:00,131.320183247,31.3429761747,28.3859095827,0.0,4.12243109448,16.0517297156,88.4656115932,85.4738811754,2.97173041782,0.02
 08/19  21:00:00,75.3363523474,14.2019830642,10.4714213664,0.0,4.12243109448,15.9888894789,44.0066484103,41.0149179925,2.97173041782,0.02
 08/19  22:00:00,103.742654846,22.4341089585,16.7992245632,0.0,4.12243109448,15.9888894789,87.6294332396,84.6377028218,2.97173041782,0.02
 08/19  23:00:00,78.2991982607,15.888367781,9.94202532462,0.0,4.12243109448,15.9888894789,66.5389447452,54.9654375495,2.97173041782,8.60177677793
 08/19  24:00:00,108.657724224,24.9267877317,15.496823334,0.0,4.12243109448,15.9888894789,96.5399973884,93.5482669706,2.97173041782,0.02
 08/20  01:00:00,89.8036964958,19.9414301854,11.0677080569,0.0,2.06121554724,15.9888894789,73.2801364932,70.2884060754,2.97173041782,0.02
 08/20  02:00:00,103.090588736,24.9267877317,12.6189982203,0.0,2.06121554724,15.9888894789,91.9764982515,88.9847678336,2.97173041782,0.02
 08/20  03:00:00,89.802549993,21.372261082,9.49530065615,0.0,2.06121554724,15.9888894789,74.6843786152,71.6926481974,2.97173041782,0.02
 08/20  04:00:00,101.264662374,24.9267877317,10.922739281,0.0,2.06121554724,15.9888894789,93.1404764037,90.1487459858,2.97173041782,0.02
 08/20  05:00:00,88.5698646141,19.9414301854,8.33142219532,0.0,2.06121554724,15.9888894789,76.843694599,73.8519641812,2.97173041782,0.02
 08/20  06:00:00,92.9439302166,24.9267877317,9.77662577844,0.0,2.06121554724,15.9888894789,97.2010452965,94.2093148787,2.97173041782,0.02
 08/20  07:00:00,74.8276666912,19.9414301854,10.138793126,0.0,2.06121554724,15.9888894789,76.7811161427,73.7893857248,2.97173041782,0.02
 08/20  08:00:00,116.515092353,26.7391735341,16.2535934236,0.000176060785555,4.12243109448,41.7362269337,87.6444588126,82.6715747829,4.9528840297,0.02
 08/20  09:00:00,106.943078534,21.8492047142,19.2215187412,0.0,4.12243109448,41.7362269337,68.5562061825,63.5833221528,4.9528840297,0.02
 08/20  10:00:00,128.125845699,26.8345622606,32.1586260387,0.0,4.12243109448,41.7362269337,84.1957459184,79.2228618887,4.9528840297,0.02
 08/20  11:00:00,116.111910783,21.1337892659,27.7470109216,0.0,4.12243109448,41.7362269337,67.2581730132,62.2852889835,4.9528840297,0.02
 08/20  12:00:00,132.148860013,26.3576186284,35.1007789164,0.0,4.12243109448,41.7362269337,81.0856418392,76.1127578095,4.9528840297,0.02
 08/20  13:00:00,119.098215769,21.7538159878,30.9772609408,0.0,4.12243109448,41.7362269337,65.3924734438,60.4195894141,4.9528840297,0.02
 08/20  14:00:00,133.307679654,26.8345622606,37.7958871198,0.0,4.12243109448,41.7362269337,80.7119301685,75.7390461388,4.9528840297,0.02
 08/20  15:00:00,118.319616933,21.8492047142,31.8187565659,0.0,4.12243109448,41.7362269337,64.3082920537,59.335408024,4.9528840297,0.02
 08/20  16:00:00,109.234911099,26.2383827203,33.7502436104,0.0,4.12243109448,24.8785346261,78.8203618058,73.8474777761,4.9528840297,0.02
 08/20  17:00:00,79.0202626494,20.1730241172,26.2873170697,0.0,2.06121554724,15.9888894789,58.9054787099,55.913748292,2.97173041782,0.02
 08/20  18:00:00,86.4551020978,24.6814380313,25.3662601961,0.0,2.06121554724,15.9888894789,77.7805198387,74.7887894208,2.97173041782,0.02
 08/20  19:00:00,59.9251356455,14.6636205169,12.938643765,0.0,2.06121554724,15.9888894789,48.9574493017,45.9657188839,2.97173041782,0.02
 08/20  20:00:00,87.1742011449,21.9031850203,15.5460988878,0.0,2.06121554724,15.9888894789,77.7189795275,74.7272491097,2.97173041782,0.02
 08/20  21:00:00,72.633778208,16.4300877805,10.0083263018,0.0,2.06121554724,15.9888894789,60.4103623946,57.4186319768,2.97173041782,0.02
 08/20  22:00:00,93.5279078898,26.2622299019,13.9948568386,0.0,2.06121554724,15.9888894789,95.0046411403,92.0129107224,2.97173041782,0.02
 08/20  23:00:00,81.0626654847,19.9414301854,10.5001152602,0.0,2.06121554724,15.9888894789,77.1989839777,74.2072535599,2.97173041782,0.02
 08/20  24:00:00,92.004971244,24.9267877317,11.9192693993,0.0,2.06121554724,15.9888894789,97.2905511035,94.2988206857,2.97173041782,0.02
 08/21  01:00:00,82.9985917298,21.1337892659,9.04298633634,0.035083286036,4.12243109448,15.9888894789,77.9140875884,74.9223571706,2.97173041782,0.02
 08/21  02:00:00,94.0437037718,24.9267877317,10.3089829948,0.0,4.12243109448,15.9888894789,97.0648818558,94.073151438,2.97173041782,0.02
 08/21  03:00:00,84.0958005271,21.372261082,7.76212056523,0.655396420346,4.12243109448,15.9888894789,78.3060694426,75.3143390248,2.97173041782,0.02
 08/21  04:00:00,123.130167965,31.6927348383,10.4661385018,0.614923074849,12.3672932834,24.9413748627,117.386829103,103.832177929,4.9528840297,8.60176714501
 08/21  05:00:00,145.602096613,31.8439778023,12.6146427355,19.9032818621,12.3672932834,24.9413748627,172.042629378,167.069745348,4.9528840297,0.02
 08/21  06:00:00,191.335725238,32.8747333562,12.4148780593,16.0119931473,24.7345865669,70.7195625826,146.507032807,136.581264748,9.90576805939,0.02
 08/21  07:00:00,208.787405124,32.9325755411,14.4414906387,8.30271069045,37.1018798503,92.3937384068,118.679814306,108.754046247,9.90576805939,0.02
 08/21  08:00:00,216.105169089,33.0140730571,18.9041484576,5.86807873865,37.1018798503,104.434947198,106.67480105,96.7490329902,9.90576805939,0.02
 08/21  09:00:00,226.433076938,33.1773674747,23.1048428275,4.21330056153,37.1018798503,116.476155989,101.793475589,91.8677075298,9.90576805939,0.02
 08/21  10:00:00,228.772245848,33.3737013774,29.090573024,2.85239081846,37.1018798503,116.476155989,106.594922317,88.0616032514,9.90576805939,8.62755100656
 08/21  11:00:00,242.052149776,33.6310655465,39.9039800786,1.52165726058,37.1018798503,116.476155989,93.7767840828,83.8510160234,9.90576805939,0.02
 08/21  12:00:00,246.786973028,34.0709549101,49.0091641541,0.673800708695,37.1018798503,104.434947198,97.8893970695,79.3587259953,9.90576805939,8.62490301485
 08/21  13:00:00,261.705473568,34.5478885665,54.4595292148,0.240564764466,37.1018798503,116.476155989,85.6903542455,75.7645861861,9.90576805939,0.02
 08/21  14:00:00,269.282778567,35.0504261862,59.7513961402,0.103150210547,37.1018798503,116.476155989,82.8883324766,72.9625644172,9.90576805939,0.02
 08/21  15:00:00,271.999450392,35.6388808503,60.3569504903,0.00522618081361,37.1018798503,116.476155989,88.8298935088,70.2979920268,9.90576805939,8.62613342256
 08/21  16:00:00,271.462994187,36.1431808095,59.9546890523,0.0,37.1018798503,116.476155989,78.3341490816,68.4083810222,9.90576805939,0.02
 08/21  17:00:00,266.24241367,36.1706717756,56.7635362975,0.0,37.1018798503,116.476155989,78.9083559687,68.9825879093,9.90576805939,0.02
 08/21  18:00:00,160.561229646,31.9159888731,39.0415505089,0.0,24.7345865669,47.5788473902,61.0111725301,56.0382885004,4.9528840297,0.02
 08/21  19:00:00,153.220412313,31.8205482256,30.0150165209,0.0,24.7345865669,47.5788473902,65.4555499923,60.4826659626,4.9528840297,0.02
 08/21  20:00:00,136.208636734,32.1378822284,23.3833378388,0.0,12.3672932834,38.6892022431,87.5247038529,75.9465807722,2.97173041782,8.60639266288
 08/21  21:00:00,96.3080183692,19.5370992742,12.409301155,0.0,12.3672932834,27.0668015668,56.8093763789,53.8176459611,2.97173041782,0.02
 08/21  22:00:00,87.9557976436,24.2680868834,14.4984557681,0.0,4.12243109448,15.9888894789,77.405100797,74.4133703792,2.97173041782,0.02
 08/21  23:00:00,73.1067974382,16.7009477803,10.3886028158,0.0,4.12243109448,15.9888894789,62.4058791028,59.414148685,2.97173041782,0.02
 08/21  24:00:00,93.0280217141,26.1191468122,13.9114588029,0.0,4.12243109448,15.9888894789,91.117152225,88.1254218071,2.97173041782,0.02
 08/22  01:00:00,80.4695890422,19.9414301854,10.494707845,0.0,4.12243109448,15.9888894789,71.2477643264,68.2560339086,2.97173041782,0.02
 08/22  02:00:00,91.3754965685,24.9267877317,12.0323043908,0.0,4.12243109448,15.9888894789,89.498268462,86.5065380442,2.97173041782,0.02
 08/22  03:00:00,81.3651067514,21.2768723556,9.16580029886,0.0,4.12243109448,15.9888894789,72.8435372187,69.8518068009,2.97173041782,0.02
 08/22  04:00:00,118.469369624,31.7881235648,12.2989387479,0.0,12.3672932834,24.9413748627,99.9228752631,94.9499912335,4.9528840297,0.02
