Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  05:00:00,132.789248916,31.8858988394,14.3168199597,11.667555385,12.3672932834,24.9413748627,160.976243909,156.00335988,4.9528840297,0.02
 08/22  06:00:00,180.519903651,32.954981557,14.1745704757,9.72101836913,24.7345865669,70.7195625826,130.29274782,120.366979761,9.90576805939,0.02
 08/22  07:00:00,199.845019787,33.232259465,16.6836606887,3.77001996731,37.1018798503,92.3937384068,107.096672174,97.1709041146,9.90576805939,0.02
 08/22  08:00:00,207.103584081,33.4477777958,20.4496666602,2.30675541905,37.1018798503,104.434947198,98.9152164164,88.989448357,9.90576805939,0.02
 08/22  09:00:00,220.43235063,33.6794627774,24.4391135973,1.72115683416,37.1018798503,116.476155989,103.325732895,84.7963656936,9.90576805939,8.62359914161
 08/22  10:00:00,230.150020182,33.9693679526,35.3435689034,1.20927383631,37.1018798503,116.476155989,91.058599906,81.1328318467,9.90576805939,0.02
 08/22  11:00:00,246.064468684,34.3586698638,50.1903244646,0.640339770006,37.1018798503,116.476155989,95.9763840653,77.4417921555,9.90576805939,8.62882385045
 08/22  12:00:00,250.291162428,34.8946433803,58.1177855844,0.236502157532,37.1018798503,104.434947198,83.0873312989,73.1615632395,9.90576805939,0.02
 08/22  13:00:00,277.209581965,35.5738763148,63.9517121817,0.105372036857,37.1018798503,116.476155989,79.0740222838,69.1482542244,9.90576805939,0.02
 08/22  14:00:00,280.663140601,36.1810409593,66.4550707684,0.00867130378352,37.1018798503,116.476155989,85.3005154357,66.767239667,9.90576805939,8.62750770932
 08/22  15:00:00,277.169775259,36.7327207667,65.4424801815,0.0,37.1018798503,116.476155989,75.0982387733,65.1724707139,9.90576805939,0.02
 08/22  16:00:00,271.723255138,37.183887359,63.1026570006,0.0,37.1018798503,116.476155989,73.8918327665,63.9660647071,9.90576805939,0.02
 08/22  17:00:00,263.583776308,37.4565672574,60.3901068573,0.0,37.1018798503,116.476155989,81.8499159143,63.3290351352,9.90576805939,8.61511271968
 08/22  18:00:00,159.013221408,32.1110279036,42.9166048942,0.0,24.7345865669,47.5788473902,59.9472169224,54.9743328927,4.9528840297,0.02
 08/22  19:00:00,152.950927984,31.8218080629,33.1698913102,0.0,24.7345865669,47.5788473902,63.6354229168,58.6625388871,4.9528840297,0.02
 08/22  20:00:00,135.211608631,32.1378822284,24.6604134759,0.0,12.3672932834,38.6892022431,75.8591949643,72.8674645464,2.97173041782,0.02
 08/22  21:00:00,96.3365203457,19.5370992742,12.6528728359,0.0,12.3672932834,27.0668015668,55.644348094,52.6526176762,2.97173041782,0.02
 08/22  22:00:00,88.0363662298,24.0057678857,14.3408137242,0.0,4.12243109448,15.9888894789,74.2466445242,71.2549141064,2.97173041782,0.02
 08/22  23:00:00,75.1892252349,17.8933068608,10.2683647227,0.0,4.12243109448,15.9888894789,61.638596868,58.6468664502,2.97173041782,0.02
 08/22  24:00:00,92.8927522162,24.9267877317,13.0409871423,0.0,4.12243109448,15.9888894789,87.0512362885,84.0595058706,2.97173041782,0.02
 08/23  01:00:00,82.7222263129,20.7045399969,9.72840062787,0.0,4.12243109448,15.9888894789,70.3992084823,67.4074780645,2.97173041782,0.02
 08/23  02:00:00,93.8072954346,25.4037313639,10.7499399751,0.0,4.12243109448,15.9888894789,88.0837093817,85.0919789639,2.97173041782,0.02
 08/23  03:00:00,83.1822653088,19.9414301854,8.10191705481,0.0,4.12243109448,15.9888894789,72.4578141691,69.4660837513,2.97173041782,0.02
 08/23  04:00:00,124.005431078,31.8835122912,10.3494637971,0.0,12.3672932834,24.9413748627,98.9437436986,93.9708596689,4.9528840297,0.02
 08/23  05:00:00,138.153921884,31.9188676042,12.0912382513,10.9900774158,12.3672932834,24.9413748627,159.411716599,154.438832569,4.9528840297,0.02
 08/23  06:00:00,186.609175049,33.0323041257,11.6033785894,9.25579647877,24.7345865669,70.7195625826,135.267669363,125.341901303,9.90576805939,0.02
 08/23  07:00:00,203.8231721,33.3767143472,14.5796510998,3.38225822576,37.1018798503,92.3937384068,107.019833936,97.094065877,9.90576805939,0.02
 08/23  08:00:00,207.366680337,33.5961418025,19.2525333114,1.90611035293,37.1018798503,104.434947198,106.509781295,87.9831930017,9.90576805939,8.62082023417
 08/23  09:00:00,220.665340227,33.8471428477,25.0802420288,1.42084468783,37.1018798503,116.476155989,93.7222141083,83.7964460489,9.90576805939,0.02
 08/23  10:00:00,236.136244743,34.1405703797,36.6005019228,1.00418835595,37.1018798503,116.476155989,98.4186019073,79.8871081568,9.90576805939,8.62572569114
 08/23  11:00:00,262.259258636,34.531257047,50.5228423555,0.517020149205,37.1018798503,116.476155989,85.298284969,75.3725169097,9.90576805939,0.02
 08/23  12:00:00,264.503075003,35.0602966934,56.6547067987,0.199098912482,37.1018798503,104.434947198,80.9891281617,71.0633601024,9.90576805939,0.02
 08/23  13:00:00,277.96613408,35.677566218,59.0721251005,0.0894608594923,37.1018798503,116.476155989,86.7274452179,68.1927485858,9.90576805939,8.62892857273
 08/23  14:00:00,275.436860519,36.2212922445,61.8698724862,0.00605955383325,37.1018798503,116.476155989,76.5507887666,66.6250207072,9.90576805939,0.02
 08/23  15:00:00,270.702511566,36.7639679581,62.2604774333,0.0,37.1018798503,116.476155989,83.7222504913,65.1903355991,9.90576805939,8.62614683279
 08/23  16:00:00,270.52055144,37.2667108918,63.5807719579,0.0,37.1018798503,116.476155989,73.6015757137,63.6758076544,9.90576805939,0.02
 08/23  17:00:00,266.093652223,37.6218914742,64.4139837692,0.0,37.1018798503,116.476155989,72.7102020678,62.7844340084,9.90576805939,0.02
 08/23  18:00:00,160.945835078,32.1120270369,46.7671011282,0.0,24.7345865669,47.5788473902,59.8043793653,54.8314953356,4.9528840297,0.02
 08/23  19:00:00,158.046911776,31.8228190861,40.7052287338,0.0,24.7345865669,47.5788473902,63.4602885421,58.4874045124,4.9528840297,0.02
 08/23  20:00:00,138.760942489,32.1379081403,31.1844170782,0.0,12.3672932834,38.6892022431,75.3175590326,72.3258286148,2.97173041782,0.02
 08/23  21:00:00,97.6951296855,19.5370992742,15.9530338461,0.0,12.3672932834,27.0668015668,55.1020326815,52.1103022637,2.97173041782,0.02
 08/23  22:00:00,87.9082487684,24.1250037937,17.3395393017,0.0,4.12243109448,15.9888894789,82.0247786962,70.4512694192,2.97173041782,8.60177885919
 08/23  23:00:00,75.7280734455,18.1425747381,12.7470733999,0.0,4.12243109448,15.9888894789,61.6634405023,58.6717100845,2.97173041782,0.02
 08/23  24:00:00,87.869332118,22.9326447132,15.9594801757,0.0,4.12243109448,15.9888894789,81.6019050551,78.6101746372,2.97173041782,0.02
 08/24  01:00:00,74.9329435248,17.8933068608,11.339265825,0.0,4.12243109448,15.9888894789,62.4923902453,59.5006598275,2.97173041782,0.02
 08/24  02:00:00,94.6060232044,24.9267877317,16.1642764752,0.0,4.12243109448,15.9888894789,92.5364010387,89.5446706209,2.97173041782,0.02
 08/24  03:00:00,82.9261908231,19.9414301854,12.1941283579,0.0,4.12243109448,15.9888894789,70.9646033297,67.9728729119,2.97173041782,0.02
 08/24  04:00:00,123.487568058,31.8835122912,16.9920968291,0.0,12.3672932834,24.9413748627,96.0899070808,91.1170230511,4.9528840297,0.02
 08/24  05:00:00,134.968610236,31.9626767945,19.2598784867,6.37343177629,12.3672932834,24.9413748627,156.045979666,151.073095636,4.9528840297,0.02
 08/24  06:00:00,183.255140713,33.2169044047,19.2916159422,3.93607846587,24.7345865669,70.7195625826,123.532179364,113.606411305,9.90576805939,0.02
 08/24  07:00:00,202.06211397,33.6331016771,17.8418472908,0.996834021567,37.1018798503,92.3937384068,102.869085989,92.9433179297,9.90576805939,0.02
 08/24  08:00:00,210.360589648,33.9204879321,18.7677458736,0.878594737071,37.1018798503,104.434947198,95.7725913523,85.8468232929,9.90576805939,0.02
 08/24  09:00:00,216.386352958,34.2116518704,24.1882988566,0.747538561953,37.1018798503,116.476155989,101.018236261,82.4889055949,9.90576805939,8.62356260645
 08/24  10:00:00,226.850918143,34.5847004935,37.0174458226,0.494666917355,37.1018798503,116.476155989,89.2488569824,79.323088923,9.90576805939,0.02
 08/24  11:00:00,253.706153636,34.9895357148,51.5405148203,0.234079075539,37.1018798503,116.476155989,84.9378231949,75.0120551355,9.90576805939,0.02
 08/24  12:00:00,267.262127545,35.6819815119,59.6336196682,0.0926100632457,37.1018798503,104.434947198,88.6084001907,70.0776054655,9.90576805939,8.62502666583
 08/24  13:00:00,288.81642013,36.4893232998,67.5456730336,0.00815007709877,37.1018798503,116.476155989,76.3880175661,66.4622495067,9.90576805939,0.02
 08/24  14:00:00,294.266378768,37.2103159446,73.8684247609,0.0,37.1018798503,116.476155989,82.8813755952,64.3481085852,9.90576805939,8.62749895063
 08/24  15:00:00,298.041926486,37.9328215459,76.5963118329,0.0,37.1018798503,116.476155989,72.1505953727,62.2248273133,9.90576805939,0.02
 08/24  16:00:00,285.696823863,38.4175963331,72.9637439697,0.0,37.1018798503,116.476155989,71.188467709,61.2626996496,9.90576805939,0.02
 08/24  17:00:00,269.699552916,38.6421233564,68.1987692523,0.0,37.1018798503,116.476155989,71.2485826783,61.322814619,9.90576805939,0.02
 08/24  18:00:00,159.692586098,32.1161448814,47.2274849395,0.0,24.7345865669,47.5788473902,68.0630511626,54.5026903771,4.9528840297,8.6074767558
 08/24  19:00:00,155.244706854,31.8269365017,39.135145795,0.0,24.7345865669,47.5788473902,63.1883207572,58.2154367275,4.9528840297,0.02
 08/24  20:00:00,134.988683028,32.139161127,28.9230993058,0.0,12.3672932834,38.6892022431,74.9642882796,71.9725578618,2.97173041782,0.02
 08/24  21:00:00,96.0308442647,19.6960804849,14.3134577411,0.0,12.3672932834,27.0668015668,55.991103378,52.9993729602,2.97173041782,0.02
 08/24  22:00:00,86.3590555051,24.3634756098,15.7592496251,0.0,4.12243109448,15.9888894789,73.5310789836,70.5393485658,2.97173041782,0.02
 08/24  23:00:00,71.944151689,17.1455032288,10.6890192835,0.0,4.12243109448,15.9888894789,57.187026788,54.1952963702,2.97173041782,0.02
 08/24  24:00:00,86.862183028,22.9326447132,14.3196032942,0.0,4.12243109448,15.9888894789,85.7424794285,82.7507490107,2.97173041782,0.02
 08/25  01:00:00,81.4687889245,21.372261082,11.0971301675,0.0,4.12243109448,15.9888894789,71.1012366352,68.1095062174,2.97173041782,0.02
 08/25  02:00:00,91.2002398047,24.9267877317,12.5023472071,0.0,4.12243109448,15.9888894789,87.7513631397,84.7596327219,2.97173041782,0.02
 08/25  03:00:00,80.6658337068,19.9414301854,9.38373752675,0.0,4.12243109448,15.9888894789,71.8861728467,68.8944424288,2.97173041782,0.02
 08/25  04:00:00,119.655956945,31.8835122912,12.1644217471,0.0,12.3672932834,24.9413748627,98.0177919907,93.044907961,4.9528840297,0.02
 08/25  05:00:00,131.464560543,31.9433282988,13.9011855552,8.52794377879,12.3672932834,24.9413748627,158.323587722,153.350703692,4.9528840297,0.02
 08/25  06:00:00,179.676279597,33.1209726451,13.4363387402,6.58106983824,24.7345865669,70.7195625826,128.0324993,118.106731241,9.90576805939,0.02
 08/25  07:00:00,204.314932791,33.5153657391,15.8254564944,1.89157774004,37.1018798503,92.3937384068,104.521210064,94.5954420042,9.90576805939,0.02
 08/25  08:00:00,216.633368155,33.7884848466,20.1065203902,1.16043629175,37.1018798503,104.434947198,104.500564683,85.9739037711,9.90576805939,8.62089285228
 08/25  09:00:00,228.485864935,34.0608662072,25.6145287423,1.00028496469,37.1018798503,116.476155989,91.9838306226,82.0580625632,9.90576805939,0.02
 08/25  10:00:00,239.733870945,34.3977593596,39.1944973151,0.669597885702,37.1018798503,116.476155989,88.6667574115,78.7409893521,9.90576805939,0.02
 08/25  11:00:00,268.815171302,34.8484299795,57.4025280882,0.321738853433,37.1018798503,116.476155989,92.733674717,74.1990230059,9.90576805939,8.62888365172
 08/25  12:00:00,276.911101142,35.5216637906,67.1742456206,0.135134991569,37.1018798503,104.434947198,79.3565572606,69.4307892012,9.90576805939,0.02
 08/25  13:00:00,292.587396048,36.342362996,72.3600004457,0.0278477190675,37.1018798503,116.476155989,84.8567327561,66.3220955536,9.90576805939,8.62886914311
 08/25  14:00:00,295.657548233,37.0241867045,75.1327318877,0.0,37.1018798503,116.476155989,74.1477916664,64.222023607,9.90576805939,0.02
 08/25  15:00:00,298.829525109,37.6383421082,76.1267663226,0.0,37.1018798503,116.476155989,72.1648273467,62.2390592873,9.90576805939,0.02
 08/25  16:00:00,299.993636345,38.1043043758,74.5844860067,0.0,37.1018798503,116.476155989,78.9483476054,60.4200603207,9.90576805939,8.62251922529
 08/25  17:00:00,295.446478773,38.3932012625,71.3306437595,0.0,37.1018798503,116.476155989,69.424983615,59.4992155556,9.90576805939,0.02
 08/25  18:00:00,182.975304901,32.1159607513,49.5951814441,0.0,24.7345865669,47.5788473902,58.1460307282,53.1731466985,4.9528840297,0.02
 08/25  19:00:00,177.374301943,31.825980954,41.3639772501,0.0,24.7345865669,47.5788473902,62.0461130462,57.0732290165,4.9528840297,0.02
 08/25  20:00:00,154.270058568,32.1384373144,30.7450248603,0.0,12.3672932834,38.6892022431,73.3893645065,70.3976340886,2.97173041782,0.02
 08/25  21:00:00,105.30192228,19.5370992742,15.1608005592,0.0,12.3672932834,27.0668015668,54.1098610915,51.1181306737,2.97173041782,0.02
 08/25  22:00:00,97.9191917889,24.3634756098,16.5007338546,0.0,4.12243109448,15.9888894789,72.1444529805,69.1527225627,2.97173041782,0.02
 08/25  23:00:00,81.0528974984,17.8933068608,11.8491067906,0.0,4.12243109448,15.9888894789,60.4555909405,57.4638605227,2.97173041782,0.02
 08/25  24:00:00,95.9583154787,22.9326447132,14.753849497,0.0,4.12243109448,15.9888894789,81.7844440214,78.7927136036,2.97173041782,0.02
 08/26  01:00:00,84.9693288344,19.7682139713,11.0873072243,0.0,4.12243109448,15.9888894789,66.6642322182,63.6725018004,2.97173041782,0.02
 08/26  02:00:00,99.830851924,24.9267877317,13.3640697305,0.0,4.12243109448,15.9888894789,86.7489777797,83.7572473619,2.97173041782,0.02
 08/26  03:00:00,87.089895738,19.9414301854,10.1787833076,0.0,4.12243109448,15.9888894789,70.9734008524,67.9816704346,2.97173041782,0.02
 08/26  04:00:00,111.503084447,31.183994964,13.587623257,0.0,4.12243109448,16.0517297156,111.284774585,99.7112655854,2.97173041782,8.60177858163
 08/26  05:00:00,110.824269804,29.9121452781,12.4898053017,0.0,4.12243109448,16.0517297156,103.634609018,100.6428786,2.97173041782,0.02
 08/26  06:00:00,128.731437241,32.7738070713,11.8431103344,0.36463518773,4.12243109448,39.6058045677,88.8786294631,85.8868990453,2.97173041782,0.02
 08/26  07:00:00,174.480660718,32.8375475136,16.7572499099,14.135489249,12.3672932834,65.3531420225,133.117169181,128.144285151,4.9528840297,0.02
 08/26  08:00:00,173.988687189,32.8197684745,21.4359296468,10.2538380286,12.3672932834,68.2430321324,128.255875452,123.282991422,4.9528840297,0.02
 08/26  09:00:00,199.172043834,32.8884915047,27.901828917,5.80373025112,16.4897243779,93.1370602926,118.21056503,110.265950582,7.92461444751,0.02
 08/26  10:00:00,202.737283918,32.9113563621,37.8296331845,3.82002292702,16.4897243779,93.1370602926,113.803710491,105.859096044,7.92461444751,0.02
 08/26  11:00:00,210.200867731,32.890836809,46.9203498806,2.27401243953,16.4897243779,93.1370602926,110.688066907,102.743452459,7.92461444751,0.02
 08/26  12:00:00,209.610026373,32.9553263914,52.9453721063,0.961634210201,16.4897243779,83.9857416113,107.211810019,99.2671955718,7.92461444751,0.02
 08/26  13:00:00,217.75675912,33.1248870437,57.8664275268,0.34318811828,16.4897243779,83.9857416113,112.695239818,96.1612151083,7.92461444751,8.60941026189
 08/26  14:00:00,224.675250881,33.2527307797,59.6626170477,0.116757612931,16.4897243779,83.9857416113,101.774388134,93.8297736867,7.92461444751,0.02
 08/26  15:00:00,210.220870998,32.7738070713,56.6320278323,0.0,12.3672932834,70.6512738906,48.3476990102,43.3748149805,4.9528840297,0.02
 08/26  16:00:00,214.825531399,32.7738070713,59.5667215332,0.0,12.3672932834,70.6512738906,45.0961583901,40.1232743604,4.9528840297,0.02
 08/26  17:00:00,201.068707155,32.7738070713,59.0315651586,0.0,12.3672932834,58.1284167478,47.3342782652,42.3613942355,4.9528840297,0.02
 08/26  18:00:00,157.822534732,32.1079999923,50.5516625415,0.0,12.3672932834,24.9413748627,69.034781649,64.0618976193,4.9528840297,0.02
 08/26  19:00:00,155.242354691,31.8199198069,42.8174180007,0.0,12.3672932834,24.9413748627,77.5416906706,72.5688066409,4.9528840297,0.02
 08/26  20:00:00,133.43047339,31.3429761747,32.6486022739,0.0,4.12243109448,16.0517297156,88.3996688548,85.407938437,2.97173041782,0.02
 08/26  21:00:00,79.9424356895,15.3898320264,13.4961060677,0.0,4.12243109448,15.9888894789,49.9053296547,46.9135992369,2.97173041782,0.02
 08/26  22:00:00,103.164925684,23.6264680391,17.5394457057,0.0,4.12243109448,15.9888894789,83.7563892727,80.7646588549,2.97173041782,0.02
 08/26  23:00:00,76.1388038907,14.4575368844,10.7928885748,0.0,4.12243109448,15.9888894789,58.0254131046,55.0336826868,2.97173041782,0.02
 08/26  24:00:00,106.033097536,26.2622299019,16.5218352858,0.0,4.12243109448,15.9888894789,97.3912583014,94.3995278836,2.97173041782,0.02
 08/27  01:00:00,86.8696061005,19.9414301854,11.8670212653,0.0,2.06121554724,15.9888894789,72.8324668169,69.8407363991,2.97173041782,0.02
 08/27  02:00:00,98.3207814556,24.9267877317,13.587189023,0.0,2.06121554724,15.9888894789,92.1189462246,89.1272158068,2.97173041782,0.02
 08/27  03:00:00,84.3087507464,19.9414301854,10.2922159025,0.0,2.06121554724,15.9888894789,75.2113858429,72.2196554251,2.97173041782,0.02
 08/27  04:00:00,95.3191916882,24.9267877317,11.885814656,0.0,2.06121554724,15.9888894789,94.3769043872,91.3851739694,2.97173041782,0.02
 08/27  05:00:00,82.566204122,19.9414301854,9.00000940436,0.0,2.06121554724,15.9888894789,77.149409321,74.1576789032,2.97173041782,0.02
 08/27  06:00:00,84.9506057121,24.9267877317,10.5890053694,0.0,2.06121554724,15.9888894789,97.7232294689,94.7314990511,2.97173041782,0.02
 08/27  07:00:00,68.6488477224,19.9414301854,10.7278837508,0.0,2.06121554724,15.9888894789,85.8647144702,74.2929563395,2.97173041782,8.60002771286
 08/27  08:00:00,110.291199674,26.8981547449,16.8452270836,0.0,4.12243109448,41.7362269337,87.8749346623,82.9020506326,4.9528840297,0.02
 08/27  09:00:00,99.7780370509,21.5312422927,19.2972565485,0.0,4.12243109448,41.7362269337,69.3221365385,64.3492525088,4.9528840297,0.02
 08/27  10:00:00,114.806872392,26.3576186284,31.991519968,0.0,4.12243109448,41.7362269337,84.5188564142,79.5459723845,4.9528840297,0.02
 08/27  11:00:00,109.349271016,21.8492047142,31.7520002032,0.0,4.12243109448,41.7362269337,67.4962867529,62.5234027232,4.9528840297,0.02
 08/27  12:00:00,125.806132473,26.8345622606,39.3982197827,0.0,4.12243109448,41.7362269337,81.4663121682,76.4934281385,4.9528840297,0.02
 08/27  13:00:00,115.05635075,21.8492047142,33.9864752236,0.0,4.12243109448,41.7362269337,64.6358765636,59.6629925339,4.9528840297,0.02
 08/27  14:00:00,129.990076581,26.3576186284,40.9592618697,0.0,4.12243109448,41.7362269337,78.8643141751,73.8914301454,4.9528840297,0.02
 08/27  15:00:00,122.876988642,22.2069124384,37.881317275,0.0,4.12243109448,41.7362269337,63.1601971126,58.1873130829,4.9528840297,0.02
 08/27  16:00:00,115.122906015,26.5960904445,41.594594346,0.0,4.12243109448,24.8785346261,77.6361261758,72.6632421461,4.9528840297,0.02
 08/27  17:00:00,91.7050790667,21.3290768372,35.9133539872,0.0,2.06121554724,15.9888894789,61.0625291229,58.0707987051,2.97173041782,0.02
 08/27  18:00:00,103.812295376,25.8374907513,38.9408866482,0.0,2.06121554724,15.9888894789,78.5615590799,75.5698286621,2.97173041782,0.02
 08/27  19:00:00,79.0452792645,17.904102922,22.6378837819,0.0,2.06121554724,15.9888894789,57.440225909,54.4484954912,2.97173041782,0.02
 08/27  20:00:00,97.803623553,23.8649398552,23.5449813657,0.0,2.06121554724,15.9888894789,81.7350090188,78.743278601,2.97173041782,0.02
 08/27  21:00:00,69.0645191441,14.5227924864,10.9733248344,0.0,2.06121554724,15.9888894789,49.5552345281,46.5635041103,2.97173041782,0.02
 08/27  22:00:00,87.7559419117,22.1416568364,15.31022272,0.0,2.06121554724,15.9888894789,80.0500856637,77.0583552459,2.97173041782,0.02
 08/27  23:00:00,82.5457367671,20.4183738176,13.0271326199,0.0,2.06121554724,15.9888894789,74.8121409849,71.8204105671,2.97173041782,0.02
 08/27  24:00:00,93.1770989713,25.4037313639,15.0021994837,0.0,2.06121554724,15.9888894789,95.2196060526,92.2278756348,2.97173041782,0.02
 08/28  01:00:00,83.1214378728,20.8953174498,11.4241504824,0.0,4.12243109448,15.9888894789,75.9883421028,72.996611685,2.97173041782,0.02
 08/28  02:00:00,93.9484757696,24.9267877317,13.3259774916,0.0,4.12243109448,15.9888894789,96.0110991582,93.0193687404,2.97173041782,0.02
 08/28  03:00:00,82.4902269276,19.9414301854,10.1523463868,0.0,4.12243109448,15.9888894789,77.9713050163,74.9795745985,2.97173041782,0.02
 08/28  04:00:00,119.738072992,31.8835122912,13.5413777126,0.0,12.3672932834,24.9413748627,107.49986284,102.52697881,4.9528840297,0.02
 08/28  05:00:00,137.292596347,31.8475107652,15.5497631138,14.1557771771,12.3672932834,24.9413748627,170.18349559,165.21061156,4.9528840297,0.02
 08/28  06:00:00,183.019156214,32.8775705406,15.1637722561,11.0650343032,24.7345865669,70.7195625826,136.916882746,126.991114686,9.90576805939,0.02
 08/28  07:00:00,202.247117878,32.9522275404,17.6489218588,4.55479157948,37.1018798503,92.3937384068,114.083943946,104.158175887,9.90576805939,0.02
 08/28  08:00:00,209.911249336,33.1345548944,22.4481219218,3.00064074039,37.1018798503,104.434947198,114.011364421,95.4846610589,9.90576805939,8.62093530249
 08/28  09:00:00,226.364492802,33.3973764854,32.2302921242,2.12678343628,37.1018798503,116.476155989,100.66208338,90.7363153209,9.90576805939,0.02
 08/28  10:00:00,236.954582496,33.7322807231,47.0447494357,1.20105301032,37.1018798503,116.476155989,96.5481140863,86.6223460269,9.90576805939,0.02
 08/28  11:00:00,244.866102228,34.1682788259,55.8379068731,0.601764685352,37.1018798503,116.476155989,100.823151649,82.2883658444,9.90576805939,8.62901774483
 08/28  12:00:00,243.241610754,34.7064172646,61.2017697506,0.23367037836,37.1018798503,104.434947198,87.7097690123,77.7840009529,9.90576805939,0.02
 08/28  13:00:00,261.188185925,35.3636933863,66.0413156408,0.0993060064265,37.1018798503,116.476155989,92.4147184333,73.8802275453,9.90576805939,8.62872282865
 08/28  14:00:00,267.646205196,36.0075477686,68.846551112,0.00614932109332,37.1018798503,116.476155989,80.9068559745,70.9810879151,9.90576805939,0.02
 08/28  15:00:00,273.664849104,36.6166715662,71.7564865334,0.0,37.1018798503,116.476155989,78.5062423756,68.5804743162,9.90576805939,0.02
 08/28  16:00:00,278.469705715,37.1626620922,74.3965176464,0.0,37.1018798503,116.476155989,85.1305574823,66.602205095,9.90576805939,8.62258432791
 08/28  17:00:00,283.25507908,37.5832879603,74.0405150773,0.0,37.1018798503,116.476155989,74.647152785,64.7213847256,9.90576805939,0.02
 08/28  18:00:00,179.730390064,32.115858883,52.3983051061,0.0,24.7345865669,47.5788473902,59.8014855005,54.8286014708,4.9528840297,0.02
 08/28  19:00:00,175.374031184,31.8265148182,44.361601608,0.0,24.7345865669,47.5788473902,63.0913829451,58.1184989154,4.9528840297,0.02
 08/28  20:00:00,152.297690123,32.2978438731,36.205162528,0.0,12.3672932834,38.6892022431,75.4530397495,72.4613093317,2.97173041782,0.02
 08/28  21:00:00,102.957400136,19.6960804849,17.5000366917,0.0,12.3672932834,27.0668015668,55.5123320605,52.5206016427,2.97173041782,0.02
 08/28  22:00:00,92.1273158009,24.3634756098,18.0926076662,0.0,4.12243109448,15.9888894789,73.4565074687,70.4647770509,2.97173041782,0.02
 08/28  23:00:00,73.8372000896,17.3839750449,11.6367772742,0.0,4.12243109448,15.9888894789,62.0920700699,50.518561199,2.97173041782,8.60177845306
 08/28  24:00:00,87.9663247421,22.4341089585,16.0123334463,0.0,4.12243109448,15.9888894789,85.2824439031,82.2907134853,2.97173041782,0.02
 08/29  01:00:00,73.2363175646,17.941001224,11.0044318568,0.0,4.12243109448,15.9888894789,63.1213371036,60.1296066858,2.97173041782,0.02
 08/29  02:00:00,91.1825978621,24.9267877317,15.5427302552,0.0,4.12243109448,15.9888894789,93.194059805,90.2023293872,2.97173041782,0.02
 08/29  03:00:00,80.2315600643,20.8953174498,11.5947070019,0.0,4.12243109448,15.9888894789,71.986111626,68.9943812082,2.97173041782,0.02
 08/29  04:00:00,113.990802238,31.5019573854,15.595232687,0.0,12.3672932834,24.9413748627,97.7867912728,92.8139072431,4.9528840297,0.02
 08/29  05:00:00,125.060474111,32.4204107833,17.3151386164,8.85586776808,12.3672932834,24.9413748627,158.853192158,153.880308128,4.9528840297,0.02
 08/29  06:00:00,169.579850074,32.9217169033,17.1210179492,5.1615726182,24.7345865669,70.7195625826,126.982117643,117.056349583,9.90576805939,0.02
 08/29  07:00:00,192.077290389,33.3436650046,18.948963907,1.15326447039,37.1018798503,92.3937384068,105.627673912,95.7019058524,9.90576805939,0.02
 08/29  08:00:00,200.86647309,33.6543934062,22.3084318909,0.908405117048,37.1018798503,104.434947198,97.6458428037,87.7200747443,9.90576805939,0.02
 08/29  09:00:00,220.56114601,33.9794108573,31.5837460874,0.740554084749,37.1018798503,116.476155989,102.045330713,83.5159049275,9.90576805939,8.62365772566
 08/29  10:00:00,239.385187264,34.4574931371,50.0168128645,0.446656590881,37.1018798503,116.476155989,89.2967182775,79.3709502181,9.90576805939,0.02
 08/29  11:00:00,254.702248168,34.968502155,60.8758338054,0.193613098213,37.1018798503,116.476155989,84.9096799274,74.983911868,9.90576805939,0.02
 08/29  12:00:00,252.238271063,35.7641262899,66.7816369288,0.0864245409596,37.1018798503,104.434947198,89.3595461268,70.8287408786,9.90576805939,8.62503718882
 08/29  13:00:00,264.093279838,36.5902217963,69.7921037199,0.0045494794191,37.1018798503,116.476155989,77.8604098382,67.9346417788,9.90576805939,0.02
 08/29  14:00:00,262.619014334,37.3096771729,70.402731155,0.0,37.1018798503,116.476155989,84.4902402176,65.9568614294,9.90576805939,8.62761072883
 08/29  15:00:00,263.909283311,37.9351380577,71.7163886347,0.0,37.1018798503,116.476155989,74.1135591844,64.187791125,9.90576805939,0.02
 08/29  16:00:00,265.862290256,38.4173872006,73.18766215,0.0,37.1018798503,116.476155989,72.8580860823,62.9323180229,9.90576805939,0.02
 08/29  17:00:00,264.003754305,38.6945480644,71.0530224884,0.0,37.1018798503,116.476155989,71.9584725568,62.0327044974,9.90576805939,0.02
 08/29  18:00:00,156.537742727,32.119507365,51.4278001397,0.0,24.7345865669,47.5788473902,68.4000476823,54.8396577812,4.9528840297,8.60750587138
 08/29  19:00:00,156.172772379,31.8302701051,44.304585563,0.0,24.7345865669,47.5788473902,63.1178340132,58.1449499835,4.9528840297,0.02
 08/29  20:00:00,134.929811966,32.2988327047,36.7801304774,0.0,12.3672932834,38.6892022431,74.6061912183,71.6144608004,2.97173041782,0.02
 08/29  21:00:00,96.95248709,20.7328972969,19.0238817074,0.0,12.3672932834,27.0668015668,55.808898504,52.8171680861,2.97173041782,0.02
 08/29  22:00:00,83.4141441256,24.1409019148,19.318952213,0.0,4.12243109448,15.9888894789,74.9750059987,71.9832755808,2.97173041782,0.02
 08/29  23:00:00,68.4171966097,16.9070314127,12.4028621527,0.0,4.12243109448,15.9888894789,53.7728297739,50.7810993561,2.97173041782,0.02
 08/29  24:00:00,85.6317248081,25.1112792418,17.8634295432,0.0,4.12243109448,15.9888894789,88.8323268072,85.8405963893,2.97173041782,0.02
 08/30  01:00:00,69.3757922878,16.7009477803,12.0891569266,0.0,4.12243109448,15.9888894789,62.8334173004,59.8416868826,2.97173041782,0.02
 08/30  02:00:00,83.429924653,23.981920704,15.9568729459,0.0,4.12243109448,15.9888894789,88.2408881388,85.249157721,2.97173041782,0.02
 08/30  03:00:00,76.2265609638,19.9414301854,12.7507014651,0.0,4.12243109448,15.9888894789,71.4594093699,68.4676789521,2.97173041782,0.02
 08/30  04:00:00,111.030343352,31.8835122912,17.3762789541,0.0,12.3672932834,24.9413748627,96.5670726916,91.5941886619,4.9528840297,0.02
 08/30  05:00:00,118.323142645,31.9367388395,19.1041967928,5.31204850789,12.3672932834,24.9413748627,157.212062638,152.239178608,4.9528840297,0.02
 08/30  06:00:00,168.621386564,33.1562343151,18.9394298534,3.4236600592,24.7345865669,70.7195625826,125.157113748,115.231345689,9.90576805939,0.02
 08/30  07:00:00,190.31078581,33.5885742553,20.4799191516,0.709307237452,37.1018798503,92.3937384068,104.114661832,94.188893773,9.90576805939,0.02
 08/30  08:00:00,200.642910408,33.9195317467,23.4189403407,0.565441477865,37.1018798503,104.434947198,104.80836961,86.2816345844,9.90576805939,8.62096696662
 08/30  09:00:00,218.70788634,34.2797543801,29.7240854492,0.446688851805,37.1018798503,116.476155989,92.0267390307,82.1009709713,9.90576805939,0.02
 08/30  10:00:00,237.335100201,34.7909706658,47.8072152527,0.251420190967,37.1018798503,116.476155989,88.0518857276,78.1261176682,9.90576805939,0.02
 08/30  11:00:00,252.063399002,35.383474183,59.8426460318,0.120445120436,37.1018798503,116.476155989,92.3993507522,73.8646042967,9.90576805939,8.62897839613
 08/30  12:00:00,250.091932123,36.2261870656,67.8195948285,0.0361239737654,37.1018798503,104.434947198,79.9864563434,70.060688284,9.90576805939,0.02
 08/30  13:00:00,262.604030978,36.8313186472,70.9913619697,0.0,37.1018798503,116.476155989,86.6591467576,68.1259644021,9.90576805939,8.62741429609
 08/30  14:00:00,259.622398703,37.4440890537,67.9203609253,0.0,37.1018798503,116.476155989,76.4540982124,66.528330153,9.90576805939,0.02
 08/30  15:00:00,258.925798905,37.9698834818,66.6981181205,0.0,37.1018798503,116.476155989,74.5818848391,64.6561167797,9.90576805939,0.02
 08/30  16:00:00,259.571403309,38.2670064808,67.0471225612,0.0,37.1018798503,116.476155989,81.7494592569,63.2211052591,9.90576805939,8.62258593839
 08/30  17:00:00,260.131360335,38.5085573275,67.3666684597,0.0,37.1018798503,116.476155989,72.1469732346,62.2212051753,9.90576805939,0.02
 08/30  18:00:00,154.27336684,32.115054481,49.167897131,0.0,24.7345865669,47.5788473902,59.7472978633,54.7744138336,4.9528840297,0.02
 08/30  19:00:00,154.348345376,31.8250857859,42.4853399426,0.0,24.7345865669,47.5788473902,63.458625582,58.4857415523,4.9528840297,0.02
 08/30  20:00:00,131.183209614,32.1386040214,33.2161195083,0.0,12.3672932834,38.6892022431,75.2620537147,72.2703232969,2.97173041782,0.02
 08/30  21:00:00,92.320480966,19.6960804849,17.0748936087,0.0,12.3672932834,27.0668015668,55.7979037792,52.8061733613,2.97173041782,0.02
 08/30  22:00:00,79.4253378824,24.3634756098,18.4573851352,0.0,4.12243109448,15.9888894789,73.6352688706,70.6435384528,2.97173041782,0.02
 08/30  23:00:00,67.3350638824,17.3839750449,12.6178906473,0.0,4.12243109448,15.9888894789,56.9828454866,53.9911150687,2.97173041782,0.02
 08/30  24:00:00,79.1428401407,22.9326447132,17.1963420806,0.0,4.12243109448,15.9888894789,82.3520897433,79.3603593254,2.97173041782,0.02
 08/31  01:00:00,70.3750807873,18.2118612237,12.8081085586,0.0,4.12243109448,15.9888894789,66.6634035812,63.6716731634,2.97173041782,0.02
 08/31  02:00:00,80.151802551,23.4095883454,16.2551577834,0.0,4.12243109448,15.9888894789,87.7119354323,84.7202050145,2.97173041782,0.02
 08/31  03:00:00,74.1775942632,19.9414301854,13.2701321535,0.0,4.12243109448,15.9888894789,73.0104508384,70.0187204205,2.97173041782,0.02
 08/31  04:00:00,107.743364113,31.8835122912,18.1514421656,0.0,12.3672932834,24.9413748627,105.572674663,92.0180115856,4.9528840297,8.60177904798
 08/31  05:00:00,116.079700986,31.9578166169,19.9873309121,5.50231251359,12.3672932834,24.9413748627,157.386886174,152.414002144,4.9528840297,0.02
 08/31  06:00:00,166.806974756,33.218907652,19.9387573242,3.50485838171,24.7345865669,70.7195625826,125.049219727,115.123451667,9.90576805939,0.02
 08/31  07:00:00,188.317232051,33.6599607287,21.1077084239,0.769061980392,37.1018798503,92.3937384068,103.883978577,93.9582105174,9.90576805939,0.02
 08/31  08:00:00,201.470365761,34.0167550685,24.6191083013,0.618733038863,37.1018798503,104.434947198,95.837342757,85.9115746976,9.90576805939,0.02
 08/31  09:00:00,224.881396022,34.3761208488,35.7708580383,0.477004104791,37.1018798503,116.476155989,91.6582115007,81.7324434413,9.90576805939,0.02
 08/31  10:00:00,239.454955509,34.865140125,50.0540554657,0.277763646366,37.1018798503,116.476155989,96.4443233699,77.9108028505,9.90576805939,8.62775246008
 08/31  11:00:00,249.556981158,35.4471707179,59.7168213053,0.13482360356,37.1018798503,116.476155989,83.9022318556,73.9764637963,9.90576805939,0.02
 08/31  12:00:00,244.683608789,36.285446272,65.7758834614,0.0455705487356,37.1018798503,104.434947198,88.8072921865,70.27635279,9.90576805939,8.6251713371
 08/31  13:00:00,262.172133626,37.1336909738,70.7802955377,0.0,37.1018798503,116.476155989,77.0683528776,67.1425848182,9.90576805939,0.02
 08/31  14:00:00,268.559943761,37.9757328422,75.837958763,0.0,37.1018798503,116.476155989,74.255286444,64.3295183846,9.90576805939,0.02
 08/31  15:00:00,271.647778802,38.6008812088,78.2776530025,0.0,37.1018798503,116.476155989,79.5366901426,61.004586698,9.90576805939,8.62633538521
 08/31  16:00:00,272.288166486,39.1341827165,78.8967608952,0.0,37.1018798503,116.476155989,69.3063718317,59.3806037723,9.90576805939,0.02
 08/31  17:00:00,270.780189263,39.3928342225,77.1311847204,0.0,37.1018798503,116.476155989,69.8282270509,59.9024589915,9.90576805939,0.02
 08/31  18:00:00,159.90990225,32.1215118276,54.797956387,0.0,24.7345865669,47.5788473902,59.1147867699,54.1419027402,4.9528840297,0.02
 08/31  19:00:00,159.235787693,31.8323683318,47.3654813764,0.0,24.7345865669,47.5788473902,71.3058327241,57.7454596436,4.9528840297,8.60748905087
 08/31  20:00:00,138.673065957,32.3005649389,40.5440179917,0.0,12.3672932834,38.6892022431,73.8267035223,70.8349731045,2.97173041782,0.02
 08/31  21:00:00,97.8671418445,20.7328972969,20.9877414928,0.0,12.3672932834,27.0668015668,55.4415701323,52.4498397145,2.97173041782,0.02
 08/31  22:00:00,84.0176195592,24.395271852,21.1440618385,0.0,4.12243109448,15.9888894789,74.6555132082,71.6637827904,2.97173041782,0.02
 08/31  23:00:00,68.502231605,17.0024201392,13.2894776205,0.0,4.12243109448,15.9888894789,53.5162359931,50.5245055753,2.97173041782,0.02
 08/31  24:00:00,82.3890366463,23.8865319776,17.8908490118,0.0,4.12243109448,15.9888894789,81.6830001076,78.6912696898,2.97173041782,0.02
 09/01  01:00:00,70.8867393438,17.8064591364,12.9215743926,0.0,4.12243109448,15.9888894789,66.2138015716,63.2220711537,2.97173041782,0.02
 09/01  02:00:00,85.2494382664,24.6343356096,16.4372985676,0.0,4.12243109448,15.9888894789,91.4773461927,88.4856157748,2.97173041782,0.02
 09/01  03:00:00,75.7773703532,19.9414301854,12.4180570009,0.0,4.12243109448,15.9888894789,72.7448130804,69.7530826626,2.97173041782,0.02
 09/01  04:00:00,109.307027546,31.8835122912,16.0749018282,0.0,12.3672932834,24.9413748627,97.3230927801,92.3502087504,4.9528840297,0.02
 09/01  05:00:00,116.439673849,31.9601036043,17.6719253584,5.19108252826,12.3672932834,24.9413748627,158.19398363,153.221099601,4.9528840297,0.02
 09/01  06:00:00,167.372172252,33.2233352244,17.4346667196,3.57669037661,24.7345865669,70.7195625826,126.480994132,116.555226073,9.90576805939,0.02
 09/01  07:00:00,189.646936693,33.6510159483,18.8078409682,0.769908132202,37.1018798503,92.3937384068,105.64582627,95.7200582106,9.90576805939,0.02
 09/01  08:00:00,200.635808208,34.0318620585,23.2804341324,0.599414115486,37.1018798503,104.434947198,97.7959389871,87.8701709277,9.90576805939,0.02
 09/01  09:00:00,222.620678998,34.3872893635,33.5071614726,0.468840829298,37.1018798503,116.476155989,102.489607376,83.960071304,9.90576805939,8.62376801271
 09/01  10:00:00,237.958798462,34.8799015017,48.5604341169,0.260488470473,37.1018798503,116.476155989,90.3384225747,80.4126545153,9.90576805939,0.02
 09/01  11:00:00,250.379220046,35.5227041532,60.469327301,0.128958809062,37.1018798503,116.476155989,95.0393158895,76.5045143193,9.90576805939,8.6290335108
 09/01  12:00:00,246.282734759,36.3936337303,67.632241655,0.0404620655931,37.1018798503,104.434947198,82.9690298149,73.0432617555,9.90576805939,0.02
 09/01  13:00:00,261.876721686,37.2885057883,70.3300070281,0.0,37.1018798503,116.476155989,79.8612216607,69.9354536013,9.90576805939,0.02
 09/01  14:00:00,264.389209799,38.009262998,72.12195833,0.0,37.1018798503,116.476155989,87.0704333413,68.5369444754,9.90576805939,8.62772080644
 09/01  15:00:00,264.578350908,38.6499518337,71.6706227824,0.0,37.1018798503,116.476155989,77.0100515587,67.0842834993,9.90576805939,0.02
 09/01  16:00:00,265.877128332,38.9411868703,72.6786528004,0.0,37.1018798503,116.476155989,85.0433966836,66.5150013175,9.90576805939,8.62262730663
 09/01  17:00:00,268.012109726,39.2935605638,74.4623980408,0.0,37.1018798503,116.476155989,74.9028078075,64.9770397482,9.90576805939,0.02
 09/01  18:00:00,159.52279795,32.118690521,54.4136955616,0.0,24.7345865669,47.5788473902,60.3840226489,55.4111386192,4.9528840297,0.02
 09/01  19:00:00,161.881458112,31.8300749469,47.6643014501,0.0,24.7345865669,47.5788473902,64.0964983868,59.1236143571,4.9528840297,0.02
 09/01  20:00:00,139.176425497,32.3001326741,41.0478118158,0.0,12.3672932834,38.6892022431,76.9082089664,73.9164785485,2.97173041782,0.02
 09/01  21:00:00,94.9254784163,19.6960804849,20.1265695497,0.0,12.3672932834,27.0668015668,56.6940724323,53.7023420144,2.97173041782,0.02
 09/01  22:00:00,81.8880544252,24.395271852,21.7044246861,0.0,4.12243109448,15.9888894789,77.3076800419,74.3159496241,2.97173041782,0.02
 09/01  23:00:00,65.9481000472,16.9070314127,13.0413302037,0.0,4.12243109448,15.9888894789,55.2015317497,52.2098013319,2.97173041782,0.02
 09/01  24:00:00,79.5410654321,24.3634756098,18.1070767157,0.0,4.12243109448,15.9888894789,83.2535367737,80.2618063559,2.97173041782,0.02
 09/02  01:00:00,63.9573590305,14.4575368844,10.5545633445,0.0,4.12243109448,15.9888894789,55.3227107717,52.3309803539,2.97173041782,0.02
 09/02  02:00:00,83.9035716945,24.9267877317,17.6835586377,0.0,4.12243109448,15.9888894789,97.6522326007,94.6605021829,2.97173041782,0.02
 09/02  03:00:00,74.216783892,21.372261082,12.9179028543,0.0,4.12243109448,15.9888894789,73.1155749127,70.1238444948,2.97173041782,0.02
 09/02  04:00:00,90.019631526,29.9121452781,17.9111482149,0.0,4.12243109448,16.0517297156,106.32867718,103.336946762,2.97173041782,0.02
 09/02  05:00:00,89.3447704248,29.9121452781,17.7350622183,0.0,4.12243109448,16.0517297156,107.297456352,104.305725935,2.97173041782,0.02
 09/02  06:00:00,108.68616364,32.7738070713,17.3945008303,0.0,4.12243109448,39.6058045677,88.3016629675,85.3099325497,2.97173041782,0.02
 09/02  07:00:00,146.312563289,32.8247360036,20.8254237662,9.57096299868,12.3672932834,65.3531420225,136.492404858,131.519520828,4.9528840297,0.02
 09/02  08:00:00,146.115548986,32.8260869888,24.3728880386,7.16884522836,12.3672932834,68.2430321324,140.92865286,127.367661599,4.9528840297,8.60810723112
 09/02  09:00:00,181.712261827,32.948481159,34.9810948184,3.47843554008,16.4897243779,93.1370602926,122.320988264,114.376373817,7.92461444751,0.02
 09/02  10:00:00,197.125370379,33.0078679016,51.7442131893,2.06893648041,16.4897243779,93.1370602926,117.383639894,109.439025447,7.92461444751,0.02
 09/02  11:00:00,207.22081887,33.0671885005,62.7008493849,0.942890700076,16.4897243779,93.1370602926,113.723338776,105.778724329,7.92461444751,0.02
 09/02  12:00:00,203.326628587,33.3031088146,68.5503819708,0.32037945956,16.4897243779,83.9857416113,106.705061038,98.7604465909,7.92461444751,0.02
 09/02  13:00:00,205.205577739,33.5497159786,70.3775321077,0.125562839762,16.4897243779,83.9857416113,100.294918375,92.3503039274,7.92461444751,0.02
 09/02  14:00:00,205.836095637,33.7126929682,70.9470479508,0.0236352353895,16.4897243779,83.9857416113,107.098336984,90.564596398,7.92461444751,8.60912613893
 09/02  15:00:00,185.548273023,32.7738070713,68.5269105281,0.0,12.3672932834,70.6512738906,49.8700074502,44.8971234205,4.9528840297,0.02
 09/02  16:00:00,187.822036669,32.7738070713,70.0064285483,0.0,12.3672932834,70.6512738906,48.1073303999,43.1344463702,4.9528840297,0.02
 09/02  17:00:00,173.310054624,32.7738070713,69.3639485808,0.0,12.3672932834,58.1284167478,50.440429402,45.4675453724,4.9528840297,0.02
 09/02  18:00:00,130.853105341,32.2060385855,60.6622502178,0.0,12.3672932834,24.9413748627,73.5705283175,68.5976442878,4.9528840297,0.02
 09/02  19:00:00,128.967692185,31.8213643379,49.7648446256,0.0,12.3672932834,24.9413748627,82.6160605903,77.6431765606,4.9528840297,0.02
 09/02  20:00:00,108.567908347,31.9789010176,41.6436980891,0.0,4.12243109448,16.0517297156,93.5198734088,90.528142991,2.97173041782,0.02
 09/02  21:00:00,70.7855172358,15.8667756586,19.1241708217,0.0,4.12243109448,15.9888894789,51.9431465692,48.9514161513,2.97173041782,0.02
 09/02  22:00:00,80.2438943162,21.9877776855,22.31526805,0.0,4.12243109448,15.9888894789,77.3211478902,74.3294174723,2.97173041782,0.02
 09/02  23:00:00,59.4348621841,12.6325791963,11.2839108904,0.0,4.12243109448,15.9888894789,45.7356416467,42.7439112288,2.97173041782,0.02
 09/02  24:00:00,75.6136050873,20.4183738176,17.3132995444,0.0,4.12243109448,15.9888894789,75.7043920925,72.7126616747,2.97173041782,0.02
 09/03  01:00:00,72.2761217453,19.9414301854,15.5208388305,0.0,2.06121554724,15.9888894789,76.1931280128,73.2013975949,2.97173041782,0.02
 09/03  02:00:00,70.8051033378,19.9414301854,14.7712768189,0.0,2.06121554724,15.9888894789,76.9275011768,73.935770759,2.97173041782,0.02
 09/03  03:00:00,81.0402223723,24.9267877317,17.4527879805,0.0,2.06121554724,15.9888894789,97.8022763457,94.8105459279,2.97173041782,0.02
 09/03  04:00:00,73.820793748,21.372261082,13.2249086163,0.0,2.06121554724,15.9888894789,79.0826624669,76.0909320491,2.97173041782,0.02
 09/03  05:00:00,82.0247812811,24.9267877317,16.0320671306,0.0,2.06121554724,15.9888894789,98.9728626334,95.9811322156,2.97173041782,0.02
 09/03  06:00:00,65.698193567,19.9414301854,13.269112592,0.0,2.06121554724,15.9888894789,80.5170584015,77.5253279837,2.97173041782,0.02
 09/03  07:00:00,68.007494229,24.9267877317,17.4575061486,0.0,2.06121554724,15.9888894789,99.3823520737,96.3906216559,2.97173041782,0.02
 09/03  08:00:00,87.8139044346,21.1814836291,17.3875307957,0.0,4.12243109448,41.7362269337,75.6901259613,70.7172419316,4.9528840297,0.02
 09/03  09:00:00,104.493349741,26.3576186284,30.7801233202,0.0,4.12243109448,41.7362269337,89.8069700627,84.834086033,4.9528840297,0.02
 09/03  10:00:00,101.325291524,21.2768723556,32.0964714724,0.0,4.12243109448,41.7362269337,71.1223657284,66.1494816987,4.9528840297,0.02
 09/03  11:00:00,115.800185227,26.1191468122,42.3472010054,0.0,4.12243109448,41.7362269337,94.5537694957,80.999108278,4.9528840297,8.60177718797
 09/03  12:00:00,109.889412748,21.7538159878,39.5440295842,0.0,4.12243109448,41.7362269337,68.9325644718,63.9596804421,4.9528840297,0.02
 09/03  13:00:00,120.322901918,26.929950987,45.899886381,0.0,4.12243109448,41.7362269337,85.55350328,80.5806192503,4.9528840297,0.02
 09/03  14:00:00,103.65998115,21.2768723556,34.0641671794,0.0,4.12243109448,41.7362269337,68.6563535558,63.6834695261,4.9528840297,0.02
 09/03  15:00:00,118.141345556,27.0253397134,43.7335011255,0.0,4.12243109448,41.7362269337,85.4095604987,80.436676469,4.9528840297,0.02
 09/03  16:00:00,83.7876569038,21.2768723556,31.6552511213,0.0,4.12243109448,24.8785346261,69.8514279308,64.8785439011,4.9528840297,0.02
 09/03  17:00:00,74.61776712,23.8865319776,32.1627379232,0.0,2.06121554724,15.9888894789,86.085029346,83.0932989282,2.97173041782,0.02
 09/03  18:00:00,57.3381139339,15.7929790546,22.9370750084,0.0,2.06121554724,15.9888894789,58.2185717982,55.2268413804,2.97173041782,0.02
 09/03  19:00:00,84.9501067485,24.0773094305,32.7461840127,0.0,2.06121554724,15.9888894789,90.9704096564,87.9786792386,2.97173041782,0.02
 09/03  20:00:00,65.029873729,13.8789185829,18.2804671817,0.0,2.06121554724,15.9888894789,52.9269118907,49.9351814729,2.97173041782,0.02
 09/03  21:00:00,81.749127122,21.6647132042,26.7516790289,0.0,2.06121554724,15.9888894789,86.7827136618,83.790983244,2.97173041782,0.02
 09/03  22:00:00,65.1778094464,13.6449568852,18.9695646616,0.005068568594,2.06121554724,15.9888894789,48.4836927649,45.4919623471,2.97173041782,0.02
 09/03  23:00:00,80.0263322269,21.187769572,24.7755744721,0.0,2.06121554724,15.9888894789,86.2704269625,83.2786965447,2.97173041782,0.02
 09/03  24:00:00,58.7990951216,12.1709417437,13.5993053084,0.00558495333576,2.06121554724,15.9888894789,47.4647965654,44.4730661476,2.97173041782,0.02
 09/04  01:00:00,74.9725281938,20.4183738176,20.3186529433,0.0,2.06121554724,15.9888894789,78.6142540676,75.6225236498,2.97173041782,0.02
 09/04  02:00:00,80.0392420545,24.9267877317,21.8855993617,0.0,2.06121554724,15.9888894789,98.6051059635,95.6133755457,2.97173041782,0.02
 09/04  03:00:00,70.9148673347,20.8953174498,15.9451000036,0.00954007896599,2.06121554724,15.9888894789,81.3164249258,78.324694508,2.97173041782,0.02
 09/04  04:00:00,77.4175089124,25.4037313639,18.2755912643,0.0,2.06121554724,15.9888894789,101.103449524,98.1117191065,2.97173041782,0.02
 09/04  05:00:00,69.2294306118,20.8953174498,14.2720472527,0.0482502314057,2.06121554724,15.9888894789,81.8335799699,78.8418495521,2.97173041782,0.02
 09/04  06:00:00,69.1065850336,25.4037313639,17.2489874363,0.0508226929251,2.06121554724,15.9888894789,101.669740113,98.6780096955,2.97173041782,0.02
 09/04  07:00:00,56.2820980149,21.1337892659,14.9586251476,0.0771864345846,2.06121554724,15.9888894789,80.6330772197,77.6413468019,2.97173041782,0.02
 09/04  08:00:00,96.6882298932,26.707377292,22.5194369302,0.0624552642223,4.12243109448,41.7362269337,93.5156418319,88.5427578022,4.9528840297,0.02
 09/04  09:00:00,95.9365824225,21.5312422927,26.3550081877,0.0193426516499,4.12243109448,41.7362269337,73.4144156448,68.4415316151,4.9528840297,0.02
 09/04  10:00:00,112.666426729,26.3576186284,39.1460585521,0.00917985976909,4.12243109448,41.7362269337,89.8535743254,84.8806902957,4.9528840297,0.02
 09/04  11:00:00,107.639069494,21.9445934407,37.8183256381,0.0,4.12243109448,41.7362269337,70.3495413402,65.3766573105,4.9528840297,0.02
 09/04  12:00:00,116.100385236,26.4530073548,42.7283454453,0.0,4.12243109448,41.7362269337,86.7996474837,81.826763454,4.9528840297,0.02
 09/04  13:00:00,104.195463368,21.4676498084,35.7842011751,0.0,4.12243109448,41.7362269337,69.7015589477,64.7286749181,4.9528840297,0.02
 09/04  14:00:00,117.93224527,26.8345622606,44.2454912497,0.0,4.12243109448,41.7362269337,86.9274569783,81.9545729486,4.9528840297,0.02
 09/04  15:00:00,101.490710007,21.8492047142,32.4958535454,0.0,4.12243109448,41.7362269337,79.9132684993,66.3586043112,4.9528840297,8.60178015848
 09/04  16:00:00,87.7216353421,26.3576186284,31.4917521683,0.000602625954389,4.12243109448,24.8785346261,89.7337865727,84.760902543,4.9528840297,0.02
 09/04  17:00:00,51.7625125144,15.4546083937,17.9084314075,0.0,2.06121554724,15.9888894789,60.033831863,57.0421014451,2.97173041782,0.02
 09/04  18:00:00,71.3974237445,23.1279322844,29.7235306202,0.0,2.06121554724,15.9888894789,88.7248865578,85.73315614,2.97173041782,0.02
 09/04  19:00:00,55.4986589181,13.4172811303,14.3422611424,0.0105873320657,2.06121554724,15.9888894789,51.5434542125,48.5517237947,2.97173041782,0.02
 09/04  20:00:00,76.9818812957,21.6647132042,22.6931098478,0.0,2.06121554724,15.9888894789,86.5324367424,83.5407063246,2.97173041782,0.02
 09/04  21:00:00,66.104368637,17.3152805008,16.2120204245,0.000545022716696,2.06121554724,15.9888894789,66.6599127608,63.6681823429,2.97173041782,0.02
 09/04  22:00:00,80.8024409863,24.9267877317,23.0524945173,0.0,2.06121554724,15.9888894789,99.9513176836,96.9595872658,2.97173041782,0.02
 09/04  23:00:00,71.6602624626,21.372261082,17.2189189409,0.0861192595899,2.06121554724,15.9888894789,81.0609854199,78.0692550021,2.97173041782,0.02
 09/04  24:00:00,78.4918204486,26.2383827203,18.0165100301,0.158541976506,2.06121554724,15.9888894789,101.974424914,98.9826944957,2.97173041782,0.02
 09/05  01:00:00,71.3191107671,20.513762544,12.1161923061,0.0726567358233,4.12243109448,15.9888894789,81.5128869826,78.5211565648,2.97173041782,0.02
 09/05  02:00:00,81.7363637975,25.4037313639,13.3683575872,0.0944543908899,4.12243109448,15.9888894789,101.208963471,98.2172330534,2.97173041782,0.02
 09/05  03:00:00,77.3503430903,21.372261082,9.1414730933,0.635544985478,4.12243109448,15.9888894789,81.71624666,78.7245162421,2.97173041782,0.02
