Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  04:00:00,115.355120769,32.0424935019,11.8474430645,0.960770964235,12.3672932834,24.9413748627,114.380496385,109.407612355,4.9528840297,0.02
 09/05  05:00:00,139.266455066,31.8362886099,13.4038319401,21.7699275524,12.3672932834,24.9413748627,178.977756055,174.004872025,4.9528840297,0.02
 09/05  06:00:00,190.753973486,32.8608209282,12.457709,19.2914753932,24.7345865669,70.7195625826,155.502552753,145.576784693,9.90576805939,0.02
 09/05  07:00:00,206.436256612,32.8990936844,13.4785438599,12.7569295314,37.1018798503,92.3937384068,132.541921988,122.616153929,9.90576805939,0.02
 09/05  08:00:00,205.276453679,32.9075586561,16.6504482285,7.79542396779,37.1018798503,104.434947198,116.279321244,106.353553184,9.90576805939,0.02
 09/05  09:00:00,216.952987494,32.9624944057,24.5023148918,5.23078571466,37.1018798503,116.476155989,119.050781742,100.521124037,9.90576805939,8.62388964584
 09/05  10:00:00,223.983896555,33.1122997386,32.9133127509,3.70030106484,37.1018798503,116.476155989,105.383624312,95.4578562528,9.90576805939,0.02
 09/05  11:00:00,238.946304904,33.3694053127,48.9487858961,2.36987750291,37.1018798503,116.476155989,108.615540465,90.0811520434,9.90576805939,8.6286203618
 09/05  12:00:00,240.172955028,33.9285769994,62.9666820505,1.06129138584,37.1018798503,104.434947198,86.0579097372,76.1321416778,9.90576805939,0.02
 09/05  13:00:00,256.613307086,34.5167169471,67.4037541419,0.434616776764,37.1018798503,116.476155989,90.8525190747,80.9267510153,9.90576805939,0.02
 09/05  14:00:00,258.203993516,34.9762526447,68.7867373896,0.183011196135,37.1018798503,116.476155989,97.2574873192,78.7237990039,9.90576805939,8.62792025593
 09/05  15:00:00,256.820017137,35.4822165112,67.0201290284,0.0598855663356,37.1018798503,116.476155989,86.2678444711,76.3420764117,9.90576805939,0.02
 09/05  16:00:00,256.916033655,35.8343221448,66.8244153483,0.0,37.1018798503,116.476155989,93.1313616434,74.6028123397,9.90576805939,8.62278124422
 09/05  17:00:00,255.936658875,36.1349695271,65.5455391448,0.0,37.1018798503,116.476155989,82.9530506187,73.0272825593,9.90576805939,0.02
 09/05  18:00:00,153.867417682,32.0118324033,48.8651712713,0.0,24.7345865669,47.5788473902,63.3833526362,58.4104686065,4.9528840297,0.02
 09/05  19:00:00,153.900076324,31.8204365549,39.6925556132,0.0,24.7345865669,47.5788473902,67.9408459281,62.9679618984,4.9528840297,0.02
 09/05  20:00:00,127.365989599,31.9789010176,29.5586050105,0.0,12.3672932834,38.6892022431,82.650138456,79.6584080381,2.97173041782,0.02
 09/05  21:00:00,89.320981167,19.5370992742,14.9628622104,0.0,12.3672932834,27.0668015668,58.7300537564,55.7383233386,2.97173041782,0.02
 09/05  22:00:00,78.5163570734,24.2680868834,18.0823587821,0.0,4.12243109448,15.9888894789,79.9792170467,76.9874866289,2.97173041782,0.02
 09/05  23:00:00,65.600687481,15.4546083937,12.1534980461,0.0,4.12243109448,15.9888894789,59.3686190913,56.3768886735,2.97173041782,0.02
 09/05  24:00:00,82.7753705073,24.1250037937,16.6938506066,0.0,4.12243109448,15.9888894789,91.9182372193,88.9265068015,2.97173041782,0.02
 09/06  01:00:00,74.6250396174,19.9414301854,12.6955415297,0.0,4.12243109448,15.9888894789,74.9277434533,71.9360130354,2.97173041782,0.02
 09/06  02:00:00,84.9534780929,24.9267877317,15.0439719874,0.0,4.12243109448,15.9888894789,92.0501724316,89.0584420138,2.97173041782,0.02
 09/06  03:00:00,76.948357006,21.1814836291,11.2176575538,0.0,4.12243109448,15.9888894789,74.7525122372,71.7607818194,2.97173041782,0.02
 09/06  04:00:00,110.690994695,31.7881235648,15.777245502,0.0,12.3672932834,24.9413748627,102.914144154,97.9412601242,4.9528840297,0.02
 09/06  05:00:00,121.801873619,31.8887147572,18.2297971748,10.1318629341,12.3672932834,24.9413748627,165.631989485,160.659105456,4.9528840297,0.02
 09/06  06:00:00,171.678800912,32.9431460981,17.5945522838,7.94417812221,24.7345865669,70.7195625826,132.249107965,122.323339905,9.90576805939,0.02
 09/06  07:00:00,188.73137608,33.2465710164,19.7518412392,2.56078394566,37.1018798503,92.3937384068,119.871702101,101.360536793,9.90576805939,8.60539724868
 09/06  08:00:00,201.729105824,33.4990986081,24.3389045644,1.67533635513,37.1018798503,104.434947198,103.235665141,93.3098970818,9.90576805939,0.02
 09/06  09:00:00,232.501826304,33.8404641698,43.0926301734,1.31132797036,37.1018798503,116.476155989,98.5212167824,88.595448723,9.90576805939,0.02
 09/06  10:00:00,246.377878598,34.3598213447,56.9303656081,0.829658011024,37.1018798503,116.476155989,102.399371434,83.8656529817,9.90576805939,8.62795039303
 09/06  11:00:00,251.212316134,34.8488801827,61.174423727,0.389935552209,37.1018798503,116.476155989,89.8266308348,79.9008627754,9.90576805939,0.02
 09/06  12:00:00,243.122063292,35.4324787466,63.7060830939,0.193206630513,37.1018798503,104.434947198,86.1483390101,76.2225709507,9.90576805939,0.02
 09/06  13:00:00,259.93022293,36.1090609143,68.6796854482,0.0946662994823,37.1018798503,116.476155989,91.7469453757,73.21180538,9.90576805939,8.62937193631
 09/06  14:00:00,263.85834042,36.7459450457,72.3617195617,0.00902151986365,37.1018798503,116.476155989,80.9891094446,71.0633413852,9.90576805939,0.02
 09/06  15:00:00,259.912899562,37.1502598725,68.5048051815,0.0,37.1018798503,116.476155989,88.2913564211,69.7590706119,9.90576805939,8.62651774983
 09/06  16:00:00,258.397042723,37.3711679801,66.3846451874,0.0,37.1018798503,116.476155989,78.7710127487,68.8452446893,9.90576805939,0.02
 09/06  17:00:00,261.058460741,37.6101959302,65.567806023,0.0,37.1018798503,116.476155989,77.3013657829,67.3755977235,9.90576805939,0.02
 09/06  18:00:00,157.529793099,32.1141555004,47.0468901624,0.0,24.7345865669,47.5788473902,61.4730492364,56.5001652067,4.9528840297,0.02
 09/06  19:00:00,160.953617936,31.822183967,40.1720628484,0.0,24.7345865669,47.5788473902,64.9498504022,59.9769663725,4.9528840297,0.02
 09/06  20:00:00,141.487764919,32.1378822284,32.0501302475,0.0,12.3672932834,38.6892022431,86.6791992031,75.0999146353,2.97173041782,8.60755415001
 09/06  21:00:00,102.83311046,19.5370992742,19.348357512,0.0,12.3672932834,27.0668015668,56.1125106723,53.1207802545,2.97173041782,0.02
 09/06  22:00:00,94.6503798195,24.1250037937,21.4445821517,0.0,4.12243109448,15.9888894789,74.6836648485,71.6919344306,2.97173041782,0.02
 09/06  23:00:00,76.207926884,16.6208652334,15.2760809373,0.0,4.12243109448,15.9888894789,58.9565983413,55.9648679235,2.97173041782,0.02
 09/06  24:00:00,90.1510971758,23.4095883454,21.1542626473,0.0,4.12243109448,15.9888894789,87.0569798278,84.06524941,2.97173041782,0.02
 09/07  01:00:00,70.2508146845,14.956072639,13.4513082728,0.0,4.12243109448,15.9888894789,60.6997175588,57.707987141,2.97173041782,0.02
 09/07  02:00:00,89.229121272,24.1250037937,19.8241540091,0.0,4.12243109448,15.9888894789,91.5404093538,88.548678936,2.97173041782,0.02
 09/07  03:00:00,68.327184257,14.956072639,12.5498073307,0.0,4.12243109448,15.9888894789,61.7002806791,58.7085502613,2.97173041782,0.02
 09/07  04:00:00,117.301661981,31.8835122912,25.6845215209,0.0,12.3672932834,24.9413748627,101.864891778,96.8920077483,4.9528840297,0.02
 09/07  05:00:00,118.732095002,31.970717144,29.1337595214,3.64004868554,12.3672932834,24.9413748627,159.458344585,154.485460555,4.9528840297,0.02
 09/07  06:00:00,171.146105174,33.3033299725,33.0920923879,1.57288510967,24.7345865669,70.7195625826,126.838099772,116.912331713,9.90576805939,0.02
 09/07  07:00:00,200.294126883,33.8912317477,35.9675478412,0.262791193338,37.1018798503,92.3937384068,105.535510108,95.6097420488,9.90576805939,0.02
 09/07  08:00:00,220.379871282,34.5344415062,43.404050265,0.225561047666,37.1018798503,104.434947198,97.2467406676,87.3209726082,9.90576805939,0.02
 09/07  09:00:00,240.390512679,35.0012346721,50.9739298614,0.157926807159,37.1018798503,116.476155989,102.120697164,83.5910048028,9.90576805939,8.62392430193
 09/07  10:00:00,244.640808755,35.5652642402,54.7121876669,0.105383895351,37.1018798503,116.476155989,90.0747934886,80.1490254292,9.90576805939,0.02
 09/07  11:00:00,248.12881391,36.1480375775,57.6774918986,0.0450384260026,37.1018798503,116.476155989,95.4595467195,76.9244919281,9.90576805939,8.62928673196
 09/07  12:00:00,238.731589049,36.847096781,59.2584509076,0.000702963583615,37.1018798503,104.434947198,83.6879892536,73.7622211942,9.90576805939,0.02
 09/07  13:00:00,253.688892656,37.4848040174,61.9458821967,0.0,37.1018798503,116.476155989,81.2092742718,71.2835062124,9.90576805939,0.02
 09/07  14:00:00,254.275777592,37.9397444924,62.0780143852,0.0,37.1018798503,116.476155989,88.328553565,69.7948637207,9.90576805939,8.62792178496
 09/07  15:00:00,252.078373472,38.1588673728,59.6617290889,0.0,37.1018798503,116.476155989,78.5955671791,68.6697991197,9.90576805939,0.02
 09/07  16:00:00,247.709490536,38.0587075372,55.3934950449,0.0,37.1018798503,116.476155989,78.1075021907,68.1817341313,9.90576805939,0.02
 09/07  17:00:00,241.353861682,37.882923721,46.442486357,0.0,37.1018798503,116.476155989,86.2894604267,67.7683148556,9.90576805939,8.6153775117
 09/07  18:00:00,148.623934659,32.1094081462,29.0055568097,0.0,24.7345865669,47.5788473902,61.1980255377,56.225141508,4.9528840297,0.02
 09/07  19:00:00,163.805857647,31.8199198069,25.6018976837,0.0,24.7345865669,47.5788473902,64.7171771726,59.7442931429,4.9528840297,0.02
 09/07  20:00:00,137.554631171,31.9789010176,24.4843611765,0.0,12.3672932834,38.6892022431,78.2650269509,75.2732965331,2.97173041782,0.02
 09/07  21:00:00,94.5687509632,19.8550616957,14.6614971859,0.0,12.3672932834,27.0668015668,56.8574195824,53.8656891646,2.97173041782,0.02
 09/07  22:00:00,83.3985205908,22.9326447132,18.1264621649,0.0,4.12243109448,15.9888894789,77.7816768771,74.7899464593,2.97173041782,0.02
 09/07  23:00:00,67.8111369756,17.0978088656,13.7591447595,0.0,4.12243109448,15.9888894789,55.7014550922,52.7097246744,2.97173041782,0.02
 09/07  24:00:00,79.8678785117,22.4341089585,21.3014795683,0.0,4.12243109448,15.9888894789,89.6517195519,86.6599891341,2.97173041782,0.02
 09/08  01:00:00,66.252893104,16.8854392903,13.5494263574,0.0,4.12243109448,15.9888894789,57.3656379348,54.3739075169,2.97173041782,0.02
 09/08  02:00:00,80.005651235,22.4341089585,18.9516372987,0.0,4.12243109448,15.9888894789,88.8361098146,85.8443793968,2.97173041782,0.02
 09/08  03:00:00,65.8953401561,15.3137803632,12.4603741483,0.0,4.12243109448,15.9888894789,62.5574235165,59.5656930986,2.97173041782,0.02
 09/08  04:00:00,107.168983197,32.1378822284,21.9195674127,0.0,12.3672932834,24.9413748627,102.35101689,97.3781328602,4.9528840297,0.02
 09/08  05:00:00,111.472675822,32.0528995824,22.093109686,4.58108536422,12.3672932834,24.9413748627,160.74618456,155.773300531,4.9528840297,0.02
 09/08  06:00:00,162.869599161,33.2036223354,20.8531763868,2.8166846761,24.7345865669,70.7195625826,128.308087748,118.382319689,9.90576805939,0.02
 09/08  07:00:00,186.657478584,33.7583060661,21.8106730728,0.585773670932,37.1018798503,92.3937384068,116.43537005,97.9224175068,9.90576805939,8.60718448343
 09/08  08:00:00,202.398634037,34.1751731484,25.5495256718,0.458158673881,37.1018798503,104.434947198,99.6243663617,89.6985983023,9.90576805939,0.02
 09/08  09:00:00,218.825789283,34.5536364445,29.6562748275,0.358482218021,37.1018798503,116.476155989,95.8517420327,85.9259739733,9.90576805939,0.02
 09/08  10:00:00,226.119165636,35.0189280398,35.6691588625,0.215893720229,37.1018798503,116.476155989,100.826844846,82.2931444209,9.90576805939,8.62793236562
 09/08  11:00:00,244.830705753,35.5860034408,46.0438013427,0.14324483279,37.1018798503,116.476155989,87.8483739371,77.9226058777,9.90576805939,0.02
 09/08  12:00:00,242.175055651,36.2145972305,48.4462749269,0.0686683195132,37.1018798503,104.434947198,84.2354286875,74.3096606282,9.90576805939,0.02
 09/08  13:00:00,247.659880148,36.7286576125,44.8664395205,0.00393034409522,37.1018798503,116.476155989,91.1445863336,72.6094354274,9.90576805939,8.6293828468
 09/08  14:00:00,244.506292184,37.1194839838,45.1188286436,0.0,37.1018798503,116.476155989,81.4238399003,71.4980718409,9.90576805939,0.02
 09/08  15:00:00,240.670223994,37.1974212597,44.8940316942,0.0,37.1018798503,116.476155989,89.9558051635,71.4234576381,9.90576805939,8.62657946606
 09/08  16:00:00,241.492382346,37.1642176065,45.5196285763,0.0,37.1018798503,116.476155989,80.9921414402,71.0663733808,9.90576805939,0.02
 09/08  17:00:00,243.077867884,36.7449505442,44.9336893933,0.0,37.1018798503,116.476155989,81.7676279334,71.841859874,9.90576805939,0.02
 09/08  18:00:00,142.989932857,31.9153085333,32.1769132947,0.0,24.7345865669,47.5788473902,62.9844548064,58.0115707767,4.9528840297,0.02
 09/08  19:00:00,152.370864562,31.8199198069,27.5085577577,0.0,24.7345865669,47.5788473902,68.0295091345,63.0566251048,4.9528840297,0.02
 09/08  20:00:00,133.842114524,31.8199198069,23.4584826243,0.0,12.3672932834,38.6892022431,80.6646558985,77.6729254807,2.97173041782,0.02
 09/08  21:00:00,94.3332375196,19.1873406106,12.3943139978,0.0,12.3672932834,27.0668015668,65.1009010623,53.5243164862,2.97173041782,8.60485415828
 09/08  22:00:00,85.8678371123,23.8865319776,14.606243226,0.0,4.12243109448,15.9888894789,79.0737493206,76.0820189028,2.97173041782,0.02
 09/08  23:00:00,68.934752593,15.4546083937,10.0905135116,0.0,4.12243109448,15.9888894789,59.4795539885,56.4878235707,2.97173041782,0.02
 09/08  24:00:00,91.9619879217,26.2622299019,14.971579026,0.0,4.12243109448,15.9888894789,97.1518896657,94.1601592479,2.97173041782,0.02
 09/09  01:00:00,78.2879628483,19.9414301854,10.7712265355,0.0,4.12243109448,15.9888894789,72.7784129901,69.7866825723,2.97173041782,0.02
 09/09  02:00:00,89.0609988497,25.1652595478,13.5355811611,0.0,4.12243109448,15.9888894789,91.1658280006,88.1740975828,2.97173041782,0.02
 09/09  03:00:00,79.0241179089,20.8953174498,11.7355016879,0.0,4.12243109448,15.9888894789,73.4604625052,70.4687320874,2.97173041782,0.02
 09/09  04:00:00,97.1598420104,31.1045043586,17.0417980372,0.0,4.12243109448,16.0517297156,107.698668718,104.706938301,2.97173041782,0.02
 09/09  05:00:00,95.5461781962,29.9121452781,16.2195220803,0.0,4.12243109448,16.0517297156,108.266565269,105.274834851,2.97173041782,0.02
 09/09  06:00:00,118.009337988,32.7738070713,15.8539370457,0.855441948669,4.12243109448,39.6058045677,89.1367765665,86.1450461487,2.97173041782,0.02
 09/09  07:00:00,167.574751402,32.8464215897,19.4304278184,18.325043848,12.3672932834,65.3531420225,139.797071675,134.824187645,4.9528840297,0.02
 09/09  08:00:00,168.819691057,32.8279577541,22.7548684294,15.302790195,12.3672932834,68.2430321324,136.901515804,131.928631774,4.9528840297,0.02
 09/09  09:00:00,202.70395212,32.8688845037,26.058879883,10.2742913863,16.4897243779,93.1370602926,126.040839964,118.096225516,7.92461444751,0.02
 09/09  10:00:00,202.067594633,32.8700601276,31.1809320167,8.2111425373,16.4897243779,93.1370602926,121.360821446,113.416206998,7.92461444751,0.02
 09/09  11:00:00,194.397702059,32.8790705476,36.4582549892,5.56220294066,16.4897243779,93.1370602926,127.119754025,110.583535965,7.92461444751,8.61160361255
 09/09  12:00:00,181.01108993,32.9170407454,37.6394281055,3.77126775188,16.4897243779,83.9857416113,115.145639321,107.201024873,7.92461444751,0.02
 09/09  13:00:00,176.349768043,32.9211431937,35.8709245084,2.70871162581,16.4897243779,83.9857416113,113.935322619,105.990708171,7.92461444751,0.02
 09/09  14:00:00,168.518817088,32.9171992441,32.2548309322,1.91329284125,16.4897243779,83.9857416113,113.654627916,105.710013468,7.92461444751,0.02
 09/09  15:00:00,143.96365734,32.7738070713,27.4940446073,0.0,12.3672932834,70.6512738906,58.6509799672,53.6780959375,4.9528840297,0.02
 09/09  16:00:00,144.463968835,32.7738070713,27.9943484176,0.0,12.3672932834,70.6512738906,56.6298229098,51.6569388801,4.9528840297,0.02
 09/09  17:00:00,131.002960734,32.7738070713,27.0568431571,0.0,12.3672932834,58.1284167478,59.0287436255,54.0558595958,4.9528840297,0.02
 09/09  18:00:00,92.8119815459,31.2237402666,23.603423564,0.0,12.3672932834,24.9413748627,81.4360803386,76.4631963089,4.9528840297,0.02
 09/09  19:00:00,103.067143365,31.3429761747,21.9785210829,0.0,12.3672932834,24.9413748627,90.0298455217,85.056961492,4.9528840297,0.02
 09/09  20:00:00,85.5657248861,29.9121452781,20.2665459735,0.0,4.12243109448,16.0517297156,100.142258312,97.1505278939,2.97173041782,0.02
 09/09  21:00:00,66.6061178706,15.9531441483,10.740183704,0.0,4.12243109448,15.9888894789,62.3412874187,59.3495570009,2.97173041782,0.02
 09/09  22:00:00,83.2862263451,24.9267877317,14.8725420704,0.0,4.12243109448,15.9888894789,102.569787157,90.9962884906,2.97173041782,8.60176824891
 09/09  23:00:00,74.2893342227,19.9414301854,11.3180590621,0.0,4.12243109448,15.9888894789,76.4378318305,73.4461014127,2.97173041782,0.02
 09/09  24:00:00,84.7829964841,24.9267877317,12.5136378138,0.0,4.12243109448,15.9888894789,95.7877673831,92.7960369653,2.97173041782,0.02
 09/10  01:00:00,75.10181811,21.372261082,9.73808553406,0.125296151192,2.06121554724,15.9888894789,79.7359125969,76.7441821791,2.97173041782,0.02
 09/10  02:00:00,84.4959204884,24.9267877317,11.4082124274,0.0,2.06121554724,15.9888894789,100.433651358,97.44192094,2.97173041782,0.02
 09/10  03:00:00,77.6906920673,20.8953174498,8.46139666357,0.798663973424,2.06121554724,15.9888894789,81.5925330035,78.6008025857,2.97173041782,0.02
 09/10  04:00:00,88.4664630153,25.4037313639,9.34488291927,0.490786504916,2.06121554724,15.9888894789,99.7381029783,96.7463725605,2.97173041782,0.02
 09/10  05:00:00,84.2169090572,22.23075962,6.96310571591,3.70775747897,2.06121554724,15.9888894789,80.8494507185,77.8577203007,2.97173041782,0.02
 09/10  06:00:00,91.8637007931,26.8345622606,7.9818887944,4.37576288179,2.06121554724,15.9888894789,100.598987699,97.6072572807,2.97173041782,0.02
 09/10  07:00:00,69.2827242334,21.372261082,6.85279384566,3.05231610024,2.06121554724,15.9888894789,79.9528400569,76.961109639,2.97173041782,0.02
 09/10  08:00:00,98.8956526478,25.4037313639,11.0112660742,0.435286847409,4.12243109448,41.7362269337,94.713249254,89.7403652243,4.9528840297,0.02
 09/10  09:00:00,86.2748250839,21.7538159878,12.821556492,1.54480924865,4.12243109448,41.7362269337,75.1832512386,70.2103672089,4.9528840297,0.02
 09/10  10:00:00,95.7887514268,26.6437848077,19.9990116019,0.824477138313,4.12243109448,41.7362269337,91.1059197463,86.1330357166,4.9528840297,0.02
 09/10  11:00:00,92.0184436182,21.1337892659,20.0528538165,0.23669408101,4.12243109448,41.7362269337,72.3082371237,67.335353094,4.9528840297,0.02
 09/10  12:00:00,102.520967716,26.3576186284,27.3442941695,0.119964718168,4.12243109448,41.7362269337,87.1642011063,82.1913170766,4.9528840297,0.02
 09/10  13:00:00,96.4140652703,21.6584272613,24.4122432852,0.0872316156949,4.12243109448,41.7362269337,68.8929791115,63.9200950818,4.9528840297,0.02
 09/10  14:00:00,110.645187489,26.5960904445,31.7147833873,0.0408756993145,4.12243109448,41.7362269337,85.5936693631,80.6207853334,4.9528840297,0.02
 09/10  15:00:00,101.964269737,21.8492047142,29.7610126999,0.00173809214892,4.12243109448,41.7362269337,67.8726413677,62.899757338,4.9528840297,0.02
 09/10  16:00:00,93.5131203553,26.3576186284,34.7022764831,0.0,4.12243109448,24.8785346261,83.6894748196,78.7165907899,4.9528840297,0.02
 09/10  17:00:00,64.9987337412,18.2856578278,24.2550552421,0.0,2.06121554724,15.9888894789,58.5813288601,55.5895984423,2.97173041782,0.02
 09/10  18:00:00,79.9751875733,24.6343356096,28.7296225163,0.0,2.06121554724,15.9888894789,89.7703328025,86.7786023847,2.97173041782,0.02
 09/10  19:00:00,60.5141433833,13.7097332524,12.5525358415,0.0,2.06121554724,15.9888894789,55.8829857726,52.8912553548,2.97173041782,0.02
 09/10  20:00:00,90.0653882395,26.3576186284,19.6735932697,0.00182464520159,2.06121554724,15.9888894789,98.4216721197,95.4299417019,2.97173041782,0.02
 09/10  21:00:00,76.0466347159,19.9414301854,13.7609373288,0.0,2.06121554724,15.9888894789,79.2419592214,76.2502288036,2.97173041782,0.02
 09/10  22:00:00,85.8900572259,25.4037313639,15.5083327618,0.00453968499441,2.06121554724,15.9888894789,99.3316747656,96.3399443478,2.97173041782,0.02
 09/10  23:00:00,77.2485712354,20.8953174498,11.6755485072,0.00402608511404,2.06121554724,15.9888894789,79.8875926347,76.8958622169,2.97173041782,0.02
 09/10  24:00:00,86.2184723658,26.1191468122,13.7852649975,0.0566065051551,2.06121554724,15.9888894789,100.378101383,97.386370965,2.97173041782,0.02
 09/11  01:00:00,77.6607216415,20.2991379095,10.2795085778,0.0321869693869,4.12243109448,15.9888894789,80.8271288123,77.8353983945,2.97173041782,0.02
 09/11  02:00:00,88.8064567409,25.8806749961,12.1257634206,0.225669734412,4.12243109448,15.9888894789,101.328302192,98.3365717745,2.97173041782,0.02
 09/11  03:00:00,79.0367445883,21.1337892659,9.47015226769,0.685335056418,4.12243109448,15.9888894789,90.4747591539,78.9029058724,2.97173041782,8.60012286366
 09/11  04:00:00,115.911520571,32.0424935019,12.5653150872,1.16164846003,12.3672932834,24.9413748627,113.993906628,109.021022598,4.9528840297,0.02
 09/11  05:00:00,140.520062722,31.8462234948,14.4592076261,23.5464705704,12.3672932834,24.9413748627,178.281257599,173.308373569,4.9528840297,0.02
 09/11  06:00:00,191.102898469,32.876060884,14.2586293181,19.5004353025,24.7345865669,70.7195625826,147.54943844,137.62367038,9.90576805939,0.02
 09/11  07:00:00,202.043444998,32.9386142549,16.4836811283,10.7091960598,37.1018798503,92.3937384068,121.779825855,111.854057795,9.90576805939,0.02
 09/11  08:00:00,206.914288748,32.9760684125,19.4578581358,7.31008478456,37.1018798503,104.434947198,112.731207809,102.805439749,9.90576805939,0.02
 09/11  09:00:00,217.524098652,33.0754369224,23.0365763064,5.58613643039,37.1018798503,116.476155989,107.859323347,97.9335552875,9.90576805939,0.02
 09/11  10:00:00,225.37958293,33.3148192621,32.5594606196,4.086546262,37.1018798503,116.476155989,111.125567118,92.5916457558,9.90576805939,8.62815330245
 09/11  11:00:00,235.546007946,33.6960557753,44.8760199229,2.50046751443,37.1018798503,116.476155989,97.6940305939,87.7682625345,9.90576805939,0.02
 09/11  12:00:00,230.165380635,34.2337502957,52.6694920347,1.04564432951,37.1018798503,104.434947198,102.065647385,83.5343629175,9.90576805939,8.6255164081
 09/11  13:00:00,248.804151981,34.7693804811,59.2527343452,0.523866599073,37.1018798503,116.476155989,89.5680539328,79.6422858734,9.90576805939,0.02
 09/11  14:00:00,254.42055209,35.2123065432,64.741808761,0.208398005867,37.1018798503,116.476155989,86.5858654107,76.6600973513,9.90576805939,0.02
 09/11  15:00:00,258.692484246,35.7477531118,68.620262495,0.0666642130269,37.1018798503,116.476155989,92.9340198172,74.4015230926,9.90576805939,8.62672866525
 09/11  16:00:00,260.574321153,36.1966028467,70.1204671453,0.0,37.1018798503,116.476155989,82.8218007022,72.8960326428,9.90576805939,0.02
 09/11  17:00:00,259.498308598,36.48203112,68.7600873676,0.0,37.1018798503,116.476155989,81.9031096732,71.9773416138,9.90576805939,0.02
 09/11  18:00:00,163.898829981,32.0131525327,51.0678406828,0.0,24.7345865669,47.5788473902,63.1442049813,58.1713209516,4.9528840297,0.02
 09/11  19:00:00,162.754102136,31.8217847726,44.2896270101,0.0,24.7345865669,47.5788473902,76.3293726552,62.7689538464,4.9528840297,8.60753477916
 09/11  20:00:00,130.476725134,31.9789010176,32.6550639905,0.0,12.3672932834,38.6892022431,82.1856171737,79.1938867558,2.97173041782,0.02
 09/11  21:00:00,90.7004857712,19.5370992742,15.3425803053,0.0,12.3672932834,27.0668015668,58.4478106014,55.4560801836,2.97173041782,0.02
 09/11  22:00:00,81.004985032,24.3634756098,18.0924680813,0.0,4.12243109448,15.9888894789,79.4579170843,76.4661866665,2.97173041782,0.02
 09/11  23:00:00,67.1740331487,15.4546083937,11.4659713337,0.0,4.12243109448,15.9888894789,59.1225658396,56.1308354218,2.97173041782,0.02
 09/11  24:00:00,88.4071390219,26.1191468122,16.5092304408,0.0,4.12243109448,15.9888894789,95.4034332538,92.411702836,2.97173041782,0.02
 09/12  01:00:00,75.1908698567,19.9414301854,12.647042861,0.0,4.12243109448,15.9888894789,73.1560663405,70.1643359226,2.97173041782,0.02
 09/12  02:00:00,85.1940943243,24.9267877317,15.3043259385,0.0,4.12243109448,15.9888894789,91.8918614413,88.9001310235,2.97173041782,0.02
 09/12  03:00:00,76.7091392724,21.372261082,12.0204909435,0.0,4.12243109448,15.9888894789,74.613734589,71.6220041712,2.97173041782,0.02
 09/12  04:00:00,110.980594112,31.7881235648,15.4538861729,0.0,12.3672932834,24.9413748627,102.720988578,97.7481045485,4.9528840297,0.02
 09/12  05:00:00,122.879102983,31.8893212139,16.902076183,10.2945014424,12.3672932834,24.9413748627,165.53261127,160.559727241,4.9528840297,0.02
 09/12  06:00:00,174.626222856,32.9619046802,17.2123571652,8.36337470145,24.7345865669,70.7195625826,132.274232532,122.348464473,9.90576805939,0.02
 09/12  07:00:00,191.533905925,33.2656390092,18.9100032648,3.03617564643,37.1018798503,92.3937384068,111.374801655,101.449033595,9.90576805939,0.02
 09/12  08:00:00,199.867665466,33.4604730956,21.5347719971,2.00778513188,37.1018798503,104.434947198,112.334464751,93.807381028,9.90576805939,8.6213156638
 09/12  09:00:00,216.843532307,33.7425936095,27.3515216759,1.49203242263,37.1018798503,116.476155989,99.5639960257,89.6382279663,9.90576805939,0.02
 09/12  10:00:00,231.353218478,34.2428722408,41.9042536973,0.948076763495,37.1018798503,116.476155989,94.8336021771,84.9078341177,9.90576805939,0.02
 09/12  11:00:00,242.345221833,34.7760570268,52.8491108597,0.461819706549,37.1018798503,116.476155989,99.0485292466,80.5132815531,9.90576805939,8.62947963414
 09/12  12:00:00,236.999589149,35.4438451268,59.1058203851,0.23349392824,37.1018798503,104.434947198,86.4823263407,76.5565582813,9.90576805939,0.02
 09/12  13:00:00,255.940020991,36.2168840121,65.3545901174,0.110290717907,37.1018798503,116.476155989,91.5967995744,73.0615390227,9.90576805939,8.62949249237
 09/12  14:00:00,261.918527439,37.0544243585,70.2540821262,0.00953681786003,37.1018798503,116.476155989,80.6598710052,70.7341029458,9.90576805939,0.02
 09/12  15:00:00,265.406294321,37.707314543,73.3065799619,0.0,37.1018798503,116.476155989,78.663983468,68.7382154086,9.90576805939,0.02
 09/12  16:00:00,268.117564041,38.1435877546,75.716679297,0.0,37.1018798503,116.476155989,86.0312308117,67.5036989465,9.90576805939,8.6217638059
 09/12  17:00:00,271.216694799,38.3853195478,76.1934532031,0.0,37.1018798503,116.476155989,76.3297466669,66.4039786075,9.90576805939,0.02
 09/12  18:00:00,164.467063906,32.1125365771,54.1192194149,0.0,24.7345865669,47.5788473902,61.4514812681,56.4785972384,4.9528840297,0.02
 09/12  19:00:00,168.110066919,31.825707791,45.0647981048,0.0,24.7345865669,47.5788473902,65.3539528835,60.3810688538,4.9528840297,0.02
 09/12  20:00:00,137.383289625,32.1389449412,31.2006051941,0.0,12.3672932834,38.6892022431,78.6135441325,75.6218137147,2.97173041782,0.02
 09/12  21:00:00,93.8357711479,19.5370992742,14.1711901467,0.0,12.3672932834,27.0668015668,56.9596296957,53.9678992779,2.97173041782,0.02
 09/12  22:00:00,84.5591398134,24.3634756098,16.9480241481,0.0,4.12243109448,15.9888894789,75.8015059474,72.8097755295,2.97173041782,0.02
 09/12  23:00:00,70.0754741547,16.6469674742,10.7736182642,0.0,4.12243109448,15.9888894789,58.2158987629,55.2241683451,2.97173041782,0.02
 09/12  24:00:00,89.7503965185,24.9267877317,15.4521979736,0.0,4.12243109448,15.9888894789,88.83876854,85.8470381222,2.97173041782,0.02
 09/13  01:00:00,81.0611189478,20.7045399969,11.9144881851,0.0,4.12243109448,15.9888894789,71.611296634,68.6195662161,2.97173041782,0.02
 09/13  02:00:00,91.2438806375,25.4037313639,13.7857573799,0.0,4.12243109448,15.9888894789,89.760622183,86.7688917652,2.97173041782,0.02
 09/13  03:00:00,79.8314688128,19.9414301854,10.684074411,0.0,4.12243109448,15.9888894789,82.4023761982,70.8288614908,2.97173041782,8.60178428957
 09/13  04:00:00,117.736270675,31.8835122912,13.6177385269,0.0,12.3672932834,24.9413748627,101.374458776,96.4015747459,4.9528840297,0.02
 09/13  05:00:00,129.493842319,31.9301439103,15.2440982169,8.42061293922,12.3672932834,24.9413748627,163.041729015,158.068844986,4.9528840297,0.02
 09/13  06:00:00,182.70553227,33.0757443756,15.0883210561,6.77960366985,24.7345865669,70.7195625826,130.214765784,120.288997725,9.90576805939,0.02
 09/13  07:00:00,202.342740075,33.4415077469,16.1974140333,2.2752897149,37.1018798503,92.3937384068,109.668747575,99.7429795152,9.90576805939,0.02
 09/13  08:00:00,212.810520586,33.6487276292,19.8559045165,1.28918422479,37.1018798503,104.434947198,101.801910926,91.8761428663,9.90576805939,0.02
 09/13  09:00:00,229.303606064,33.9585518492,24.4343434908,1.08922190408,37.1018798503,116.476155989,97.3182207651,87.3924527057,9.90576805939,0.02
 09/13  10:00:00,240.449598846,34.4296913157,32.2082884907,0.686786600109,37.1018798503,116.476155989,101.208430146,82.6744045686,9.90576805939,8.62825751757
 09/13  11:00:00,250.373519119,34.9374184702,39.8562962875,0.326461075067,37.1018798503,116.476155989,88.3853259336,78.4595578742,9.90576805939,0.02
 09/13  12:00:00,246.481951921,35.5474601892,48.7054494341,0.206232458086,37.1018798503,104.434947198,93.4392343295,74.9078977474,9.90576805939,8.62556852276
 09/13  13:00:00,260.735254974,36.1955240025,54.2455378032,0.109929123735,37.1018798503,116.476155989,81.9608290474,72.035060988,9.90576805939,0.02
 09/13  14:00:00,265.89895968,36.9170319717,59.5617727679,0.0148907489891,37.1018798503,116.476155989,79.840449406,69.9146813466,9.90576805939,0.02
 09/13  15:00:00,269.865324115,37.4532714631,63.8612283648,0.0,37.1018798503,116.476155989,86.8043040891,68.2717339102,9.90576805939,8.62680211949
 09/13  16:00:00,271.984363889,37.751408164,65.64882197,0.0,37.1018798503,116.476155989,77.1615489009,67.2357808415,9.90576805939,0.02
 09/13  17:00:00,269.018236424,37.8255002488,62.0719991908,0.0,37.1018798503,116.476155989,76.70016876,66.7744007006,9.90576805939,0.02
 09/13  18:00:00,165.009754297,32.0116078843,42.1038948382,0.0,24.7345865669,47.5788473902,61.3940153658,56.4211313361,4.9528840297,0.02
 09/13  19:00:00,174.702060338,31.8201738081,33.2120486637,0.0,24.7345865669,47.5788473902,74.1433298441,60.5828547382,4.9528840297,8.60759107617
 09/13  20:00:00,148.949713182,31.9789010176,25.0684527479,0.0,12.3672932834,38.6892022431,78.3960884049,75.4043579871,2.97173041782,0.02
 09/13  21:00:00,99.5811535069,19.5370992742,12.4395685283,0.0,12.3672932834,27.0668015668,57.0040209827,54.0122905649,2.97173041782,0.02
 09/13  22:00:00,94.9802288372,23.8865319776,14.5858496761,0.0,4.12243109448,15.9888894789,76.00267428,73.0109438621,2.97173041782,0.02
 09/13  23:00:00,84.5542825169,18.424230799,11.2139373344,0.0,4.12243109448,15.9888894789,65.2276647497,62.2359343319,2.97173041782,0.02
 09/13  24:00:00,99.0416222894,24.9267877317,13.276760134,0.0,4.12243109448,15.9888894789,87.8180816432,84.8263512254,2.97173041782,0.02
 09/14  01:00:00,86.1253414299,21.1337892659,9.93165316621,0.0,4.12243109448,15.9888894789,72.0108883816,69.0191579638,2.97173041782,0.02
 09/14  02:00:00,97.2980763091,24.9267877317,11.3037864633,0.0,4.12243109448,15.9888894789,89.6489073293,86.6571769115,2.97173041782,0.02
 09/14  03:00:00,86.3968781144,20.2275963647,9.03285510546,0.0,4.12243109448,15.9888894789,73.992538294,71.0008078762,2.97173041782,0.02
 09/14  04:00:00,126.300094862,32.1378822284,12.7068144932,0.00383000433019,12.3672932834,24.9413748627,101.351467673,96.3785836429,4.9528840297,0.02
 09/14  05:00:00,137.45504128,31.9728068991,15.491571696,10.1497040677,12.3672932834,24.9413748627,162.802504019,157.829619989,4.9528840297,0.02
 09/14  06:00:00,189.616467851,33.0260519319,15.7923772838,8.77771875586,24.7345865669,70.7195625826,130.070416208,120.144648148,9.90576805939,0.02
 09/14  07:00:00,206.28573702,33.444028906,16.9139208014,3.9336761442,37.1018798503,92.3937384068,109.736542575,99.8107745153,9.90576805939,0.02
 09/14  08:00:00,213.927476063,33.6188355985,19.6164033626,2.29195200575,37.1018798503,104.434947198,110.784849548,92.2576541861,9.90576805939,8.62142730271
 09/14  09:00:00,226.681705437,33.9012176559,25.0664149858,1.63256465808,37.1018798503,116.476155989,97.8889592226,87.9631911632,9.90576805939,0.02
 09/14  10:00:00,234.364625483,34.3895013162,39.2130340634,0.921449188094,37.1018798503,116.476155989,93.5221620217,83.5963939623,9.90576805939,0.02
 09/14  11:00:00,255.531809367,35.0146138155,59.417547776,0.465719049564,37.1018798503,116.476155989,97.3876732735,78.8523228465,9.90576805939,8.62958236756
 09/14  12:00:00,260.816507483,35.7569489556,70.5965703196,0.257029245592,37.1018798503,104.434947198,83.9203260104,73.994557951,9.90576805939,0.02
 09/14  13:00:00,269.334512506,36.4818160202,72.9449329854,0.139209032371,37.1018798503,116.476155989,89.8167667673,71.2813989813,9.90576805939,8.6295997266
 09/14  14:00:00,265.195885111,37.1856159103,73.29831391,0.031498771193,37.1018798503,116.476155989,79.5550060219,69.6292379625,9.90576805939,0.02
 09/14  15:00:00,265.294093521,37.6527045338,73.3835620136,0.0,37.1018798503,116.476155989,78.0566109927,68.1308429334,9.90576805939,0.02
 09/14  16:00:00,265.388748709,37.8259926183,72.5104770307,0.0,37.1018798503,116.476155989,85.7699495151,67.2411244793,9.90576805939,8.62305697643
 09/14  17:00:00,267.882831819,37.858113691,69.6989950555,0.0,37.1018798503,116.476155989,76.4846482965,66.5588802371,9.90576805939,0.02
 09/14  18:00:00,169.697003497,32.0127832911,48.6560846856,0.0,24.7345865669,47.5788473902,61.0304043554,56.0575203257,4.9528840297,0.02
 09/14  19:00:00,176.870350184,31.8202532531,38.9223629514,0.0,24.7345865669,47.5788473902,65.2478683614,60.2749843317,4.9528840297,0.02
 09/14  20:00:00,143.820969113,31.9789010176,26.0072972184,0.0,12.3672932834,38.6892022431,78.2859063262,75.2941759084,2.97173041782,0.02
 09/14  21:00:00,99.376824678,19.8550616957,13.9686993222,0.0,12.3672932834,27.0668015668,56.7180714055,53.7263409877,2.97173041782,0.02
 09/14  22:00:00,88.691260472,22.9326447132,16.3692758169,0.0,4.12243109448,15.9888894789,77.8879455579,74.89621514,2.97173041782,0.02
 09/14  23:00:00,73.9937472803,17.193197592,10.4977238148,0.0,4.12243109448,15.9888894789,58.7855290161,55.7937985983,2.97173041782,0.02
 09/14  24:00:00,95.1400974543,24.9267877317,15.1533309101,0.0,4.12243109448,15.9888894789,93.0695368248,90.077806407,2.97173041782,0.02
 09/15  01:00:00,82.3059669343,20.3229850911,10.8510806469,0.0,4.12243109448,15.9888894789,71.8952878292,68.9035574114,2.97173041782,0.02
 09/15  02:00:00,93.8858858247,25.8806749961,13.1287554236,0.0,4.12243109448,15.9888894789,90.4024013484,87.4106709306,2.97173041782,0.02
 09/15  03:00:00,81.313654157,19.9414301854,10.1968634478,0.0,4.12243109448,15.9888894789,82.4906767794,70.9171617477,2.97173041782,8.60178461395
 09/15  04:00:00,120.713773205,32.0424935019,13.1077032198,0.0,12.3672932834,24.9413748627,101.257131838,96.2842478083,4.9528840297,0.02
 09/15  05:00:00,132.465025014,31.948097243,15.8520102066,9.39945976769,12.3672932834,24.9413748627,162.544184739,157.57130071,4.9528840297,0.02
 09/15  06:00:00,182.788110839,33.1513262615,16.8002113962,7.44407569703,24.7345865669,70.7195625826,129.816714164,119.890946104,9.90576805939,0.02
 09/15  07:00:00,197.55827864,33.5357722972,18.4619399814,2.70722743549,37.1018798503,92.3937384068,109.264942818,99.3391747581,9.90576805939,0.02
 09/15  08:00:00,205.236193185,33.8121176536,24.382668277,1.55318421228,37.1018798503,104.434947198,101.606397114,91.6806290542,9.90576805939,0.02
 09/15  09:00:00,234.773696907,34.2414229504,45.1761933775,1.05990230882,37.1018798503,116.476155989,96.6685501656,86.7427821062,9.90576805939,0.02
 09/15  10:00:00,248.090638205,34.8756406482,58.3071291653,0.649847426232,37.1018798503,116.476155989,100.18140872,81.6472948928,9.90576805939,8.62834576809
 09/15  11:00:00,251.83014272,35.4136871682,60.738312796,0.34702958234,37.1018798503,116.476155989,87.588387964,77.6626199046,9.90576805939,0.02
 09/15  12:00:00,244.442889977,35.9792547987,61.9661105837,0.196971932983,37.1018798503,104.434947198,92.5743243236,74.0428524184,9.90576805939,8.6257038458
 09/15  13:00:00,254.473487488,36.6439527148,62.8649781606,0.0982173451933,37.1018798503,116.476155989,81.561756123,71.6359880636,9.90576805939,0.02
 09/15  14:00:00,256.35223223,37.2507933561,64.0516909402,0.013264621977,37.1018798503,116.476155989,79.5553957696,69.6296277102,9.90576805939,0.02
 09/15  15:00:00,259.090097383,37.5762522079,64.64661208,0.0,37.1018798503,116.476155989,86.6351531774,68.1042630065,9.90576805939,8.62512211156
 09/15  16:00:00,257.294583549,37.6505791908,62.7837115003,0.0,37.1018798503,116.476155989,77.5191787302,67.5934106708,9.90576805939,0.02
 09/15  17:00:00,255.724472556,37.5873684275,59.7449394709,0.0,37.1018798503,116.476155989,77.3170428491,67.3912747897,9.90576805939,0.02
 09/15  18:00:00,154.970887261,32.0106972598,40.3289155788,0.0,24.7345865669,47.5788473902,70.3740285,56.8134866787,4.9528840297,8.60765779154
 09/15  19:00:00,159.500603857,31.8199198069,29.2536376448,0.0,24.7345865669,47.5788473902,66.5681631567,61.595279127,4.9528840297,0.02
 09/15  20:00:00,134.953626635,31.8199198069,24.5055456557,0.0,12.3672932834,38.6892022431,79.547954477,76.5562240592,2.97173041782,0.02
 09/15  21:00:00,99.6410520106,19.5688955164,15.0979291913,0.0,12.3672932834,27.0668015668,55.6983142049,52.7065837871,2.97173041782,0.02
 09/15  22:00:00,93.2952626986,23.4095883454,17.7252067936,0.0,4.12243109448,15.9888894789,77.4282024775,74.4364720597,2.97173041782,0.02
 09/15  23:00:00,74.7599043781,15.8123161178,11.2592455171,0.0,4.12243109448,15.9888894789,58.491854043,55.5001236251,2.97173041782,0.02
 09/15  24:00:00,95.6977689676,23.387996223,16.0063203295,0.0,4.12243109448,15.9888894789,92.0057375273,89.0140071094,2.97173041782,0.02
 09/16  01:00:00,85.2599304194,19.9414301854,12.0243810873,0.0,4.12243109448,15.9888894789,73.5676764334,70.5759460156,2.97173041782,0.02
 09/16  02:00:00,101.153749805,26.071452449,15.2724831884,0.0,4.12243109448,15.9888894789,88.5794410874,85.5877106696,2.97173041782,0.02
 09/16  03:00:00,90.021429594,19.9414301854,12.7481699173,0.0,4.12243109448,15.9888894789,72.1890043667,69.1972739489,2.97173041782,0.02
 09/16  04:00:00,114.877273425,31.1045043586,17.4785408968,0.0,4.12243109448,16.0517297156,105.205784616,102.214054199,2.97173041782,0.02
 09/16  05:00:00,113.471201904,30.6275607264,17.3471113877,0.0,4.12243109448,16.0517297156,105.916465214,102.924734796,2.97173041782,0.02
 09/16  06:00:00,134.542180083,32.7738070713,18.2449761205,0.250173217748,4.12243109448,39.6058045677,86.8468523382,83.8551219204,2.97173041782,0.02
 09/16  07:00:00,176.950363214,32.8428390538,25.0926494585,14.2167132185,12.3672932834,65.3531420225,135.397021218,130.424137188,4.9528840297,0.02
 09/16  08:00:00,177.9536355,32.8274284336,32.0473155202,9.95436758761,12.3672932834,68.2430321324,130.831637628,125.858753598,4.9528840297,0.02
 09/16  09:00:00,200.341378605,32.9099618428,37.3462511264,5.02756035289,16.4897243779,93.1370602926,121.16945244,113.224837992,7.92461444751,0.02
 09/16  10:00:00,201.111015796,32.9541472304,43.0186658416,3.44126029749,16.4897243779,93.1370602926,124.894970722,108.358589589,7.92461444751,8.61176668483
 09/16  11:00:00,212.060966863,33.0240003103,46.1010597076,2.42315001369,16.4897243779,93.1370602926,112.376095961,104.431481514,7.92461444751,0.02
 09/16  12:00:00,218.103825142,33.2063612383,47.7107816835,1.50807602714,16.4897243779,83.9857416113,108.139500647,100.194886199,7.92461444751,0.02
 09/16  13:00:00,230.711430912,33.3653220752,49.7138219253,0.669291215279,16.4897243779,83.9857416113,104.955304766,97.0106903184,7.92461444751,0.02
 09/16  14:00:00,235.29928972,33.4431151863,49.8066237501,0.298019370544,16.4897243779,83.9857416113,102.945477959,95.0008635113,7.92461444751,0.02
 09/16  15:00:00,209.604091273,32.7738070713,42.1872525764,0.0,12.3672932834,70.6512738906,50.3960333901,45.4231493604,4.9528840297,0.02
 09/16  16:00:00,203.484017577,32.7738070713,38.5911478938,0.0,12.3672932834,70.6512738906,57.3193486281,43.7571682474,4.9528840297,8.609296351
 09/16  17:00:00,185.620906038,32.7738070713,34.5851741172,0.0,12.3672932834,58.1284167478,52.3733151249,47.4004310953,4.9528840297,0.02
 09/16  18:00:00,142.977412235,31.3429761747,27.4613776408,0.0,12.3672932834,24.9413748627,76.4633844131,71.4905003834,4.9528840297,0.02
 09/16  19:00:00,152.514154058,31.1045043586,22.9545269158,0.0,12.3672932834,24.9413748627,84.7812065772,79.8083225475,4.9528840297,0.02
 09/16  20:00:00,133.076098412,29.9121452781,20.4366451347,0.0,4.12243109448,16.0517297156,94.6557293027,91.6639988849,2.97173041782,0.02
 09/16  21:00:00,86.7648914035,15.9531441483,10.241248718,0.0,4.12243109448,15.9888894789,59.8795227019,56.8877922841,2.97173041782,0.02
 09/16  22:00:00,111.351283612,24.9267877317,12.3947149079,0.0,4.12243109448,15.9888894789,90.8998500887,87.9081196709,2.97173041782,0.02
 09/16  23:00:00,95.3041052416,20.8953174498,9.47889649727,0.0,4.12243109448,15.9888894789,74.3129284184,71.3211980006,2.97173041782,0.02
 09/16  24:00:00,108.388131039,25.4037313639,12.2384835808,0.0,4.12243109448,15.9888894789,92.6792484339,89.6875180161,2.97173041782,0.02
 09/17  01:00:00,91.1692599794,19.9414301854,8.91362223472,0.0,2.06121554724,15.9888894789,78.4030224613,75.4112920435,2.97173041782,0.02
 09/17  02:00:00,103.4129388,24.9267877317,9.56932368335,0.0,2.06121554724,15.9888894789,97.7899873316,94.7982569138,2.97173041782,0.02
 09/17  03:00:00,89.1844646236,21.2768723556,7.71402732064,0.274262225969,2.06121554724,15.9888894789,78.7691953427,75.7774649249,2.97173041782,0.02
 09/17  04:00:00,99.5017301157,24.9267877317,9.41098156256,0.0,2.06121554724,15.9888894789,98.6901408737,95.6984104559,2.97173041782,0.02
 09/17  05:00:00,87.1989276707,21.1814836291,6.83057282498,1.11740615857,2.06121554724,15.9888894789,80.3276801556,77.3359497378,2.97173041782,0.02
 09/17  06:00:00,94.702160915,26.2622299019,7.03693258723,2.17458552022,2.06121554724,15.9888894789,100.441115458,97.4493850397,2.97173041782,0.02
 09/17  07:00:00,69.2273246002,19.9414301854,7.18900059382,0.0,2.06121554724,15.9888894789,79.7359456283,76.7442152105,2.97173041782,0.02
 09/17  08:00:00,108.448861691,26.8981547449,12.4256433931,1.43896643345,4.12243109448,41.7362269337,93.5817263073,88.6088422776,4.9528840297,0.02
 09/17  09:00:00,95.1050674621,21.5312422927,12.2635000843,0.970574396719,4.12243109448,41.7362269337,74.1322691578,69.1593851281,4.9528840297,0.02
 09/17  10:00:00,105.788983368,26.5165998391,16.7702615506,0.657397328771,4.12243109448,41.7362269337,89.9098299102,84.9369458805,4.9528840297,0.02
 09/17  11:00:00,99.1496734271,21.8492047142,14.6954693921,0.562063461374,4.12243109448,41.7362269337,70.563724902,65.5908408723,4.9528840297,0.02
 09/17  12:00:00,110.709458024,26.4530073548,20.1331537841,0.203876523346,4.12243109448,41.7362269337,85.554886976,80.5820029463,4.9528840297,0.02
 09/17  13:00:00,103.148900962,21.4676498084,19.3721830961,0.0763919835913,4.12243109448,41.7362269337,68.2896800707,63.316796041,4.9528840297,0.02
 09/17  14:00:00,116.511856978,26.929950987,25.5201321194,0.0643884967114,4.12243109448,41.7362269337,84.2104072518,79.2375232221,4.9528840297,0.02
 09/17  15:00:00,104.507737981,21.372261082,21.2820640891,0.00021010460156,4.12243109448,41.7362269337,67.2254540898,62.2525700601,4.9528840297,0.02
 09/17  16:00:00,101.064703864,26.3576186284,26.2973072312,0.0,4.12243109448,24.8785346261,82.7084408288,77.7355567991,4.9528840297,0.02
 09/17  17:00:00,60.1840353759,15.6390999037,15.8182568689,0.0,2.06121554724,15.9888894789,51.6789213908,48.687190973,2.97173041782,0.02
 09/17  18:00:00,83.5629689758,22.4341089585,20.2344438237,0.0,2.06121554724,15.9888894789,88.2519608203,85.2602304025,2.97173041782,0.02
 09/17  19:00:00,92.0500043556,21.1337892659,16.4957975228,0.0,2.06121554724,15.9888894789,85.8807602519,74.307245317,2.97173041782,8.60178451711
 09/17  20:00:00,101.08106839,24.9267877317,16.762141365,0.0,2.06121554724,15.9888894789,95.7682220937,92.7764916759,2.97173041782,0.02
 09/17  21:00:00,85.2685335103,21.2768723556,10.8487999263,0.0146879232554,2.06121554724,15.9888894789,78.6224412863,75.6307108685,2.97173041782,0.02
 09/17  22:00:00,95.6340814307,25.9999109042,12.2248221859,0.0609338166216,2.06121554724,15.9888894789,98.6921796929,95.7004492751,2.97173041782,0.02
 09/17  23:00:00,85.7503712499,20.0606660934,9.58491213614,0.0,2.06121554724,15.9888894789,80.1088279875,77.1170975697,2.97173041782,0.02
 09/17  24:00:00,97.5325380971,25.8806749961,10.5599828726,0.204274149001,2.06121554724,15.9888894789,100.220998374,97.2292679564,2.97173041782,0.02
 09/18  01:00:00,87.7406696159,20.9907061762,8.06774723166,0.641745465709,4.12243109448,15.9888894789,80.3335550184,77.3418246006,2.97173041782,0.02
 09/18  02:00:00,102.598984199,26.3576186284,8.90773314818,2.12224750022,4.12243109448,15.9888894789,99.6714651768,96.679734759,2.97173041782,0.02
 09/18  03:00:00,91.0304896318,20.8953174498,6.05970355407,2.26115907816,4.12243109448,15.9888894789,80.7038537068,77.712123289,2.97173041782,0.02
 09/18  04:00:00,133.902418046,31.6609385962,9.06544259522,3.31177532917,12.3672932834,24.9413748627,113.722976472,108.750092442,4.9528840297,0.02
 09/18  05:00:00,166.087628387,32.3361587507,12.2298349337,32.5386970124,12.3672932834,24.9413748627,177.778198654,172.805314625,4.9528840297,0.02
 09/18  06:00:00,211.244638368,32.8676769128,11.6896421197,24.3237020314,24.7345865669,70.7195625826,155.595206323,145.669438264,9.90576805939,0.02
 09/18  07:00:00,222.347815686,32.9397787498,13.0425987284,14.4508844659,37.1018798503,92.3937384068,129.049801219,119.12403316,9.90576805939,0.02
 09/18  08:00:00,228.889326508,32.9835791717,16.1985112105,10.1312142818,37.1018798503,104.434947198,113.170106263,103.244338203,9.90576805939,0.02
 09/18  09:00:00,241.560779482,33.0486970809,20.106143601,7.46246540467,37.1018798503,116.476155989,116.002870675,97.4727224095,9.90576805939,8.6243802064
 09/18  10:00:00,244.78839253,33.2085233525,24.3766787225,5.64363822988,37.1018798503,116.476155989,101.752701557,91.8269334975,9.90576805939,0.02
 09/18  11:00:00,248.787785563,33.5544843322,31.6300303426,3.9173393438,37.1018798503,116.476155989,105.423699829,86.8890171783,9.90576805939,8.6289145918
 09/18  12:00:00,243.34423119,34.049005168,41.7331732851,2.22525872334,37.1018798503,104.434947198,92.474441799,82.5486737396,9.90576805939,0.02
 09/18  13:00:00,259.250336779,34.5318165691,51.5324302562,0.97125950581,37.1018798503,116.476155989,88.8998035885,78.9740355291,9.90576805939,0.02
 09/18  14:00:00,265.511092578,34.9278938014,58.1608119357,0.487098289945,37.1018798503,116.476155989,94.64533979,76.1126588035,9.90576805939,8.6269129271
 09/18  15:00:00,271.016826635,35.2643555973,61.4499657927,0.203605044216,37.1018798503,116.476155989,83.5628192848,73.6370512255,9.90576805939,0.02
 09/18  16:00:00,272.923608017,35.5512155917,62.0214098984,0.0699198246211,37.1018798503,116.476155989,82.1924862227,72.2667181633,9.90576805939,0.02
 09/18  17:00:00,272.753500603,35.7674042095,60.5807864485,9.12200336617e-05,37.1018798503,116.476155989,89.9657903864,71.4444037543,9.90576805939,8.61561857265
 09/18  18:00:00,174.916230947,32.0106972598,42.6879865842,0.0,24.7345865669,47.5788473902,62.9378667081,57.9649826784,4.9528840297,0.02
 09/18  19:00:00,180.943863948,31.8199198069,33.0387256556,0.0,24.7345865669,47.5788473902,67.6929605263,62.7200764966,4.9528840297,0.02
 09/18  20:00:00,146.767794598,31.8199198069,23.3650414575,0.0,12.3672932834,38.6892022431,81.8802865045,78.8885560867,2.97173041782,0.02
 09/18  21:00:00,101.649727979,19.6642842428,11.8350936377,0.0,12.3672932834,27.0668015668,57.1172065079,54.1254760901,2.97173041782,0.02
 09/18  22:00:00,96.334425785,23.4095883454,14.0050227208,0.0,4.12243109448,15.9888894789,79.7700236409,76.778293223,2.97173041782,0.02
