Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  23:00:00,89.0291575459,19.9414301854,10.4445680145,0.0,4.12243109448,15.9888894789,71.8396817049,68.8479512871,2.97173041782,0.02
 09/18  24:00:00,101.337943938,26.3576186284,12.1858134296,0.0,4.12243109448,15.9888894789,88.1980730797,85.2063426618,2.97173041782,0.02
 09/19  01:00:00,86.6868896072,19.9414301854,9.49124104395,0.0,4.12243109448,15.9888894789,72.9540361932,69.9623057754,2.97173041782,0.02
 09/19  02:00:00,98.4507930421,26.071452449,10.5160012264,0.0,4.12243109448,15.9888894789,91.7979987913,88.8062683735,2.97173041782,0.02
 09/19  03:00:00,85.4481807797,19.9414301854,8.36408842848,0.0,4.12243109448,15.9888894789,75.1256231387,72.1338927209,2.97173041782,0.02
 09/19  04:00:00,127.660094008,32.0424935019,10.6720549005,0.155683150047,12.3672932834,24.9413748627,103.586409108,98.6135250786,4.9528840297,0.02
 09/19  05:00:00,145.641877755,31.8821509219,12.0455360958,15.2577487003,12.3672932834,24.9413748627,166.212680346,161.239796316,4.9528840297,0.02
 09/19  06:00:00,198.082956724,32.945818972,10.9441740025,14.3102867278,24.7345865669,70.7195625826,144.453952616,134.528184557,9.90576805939,0.02
 09/19  07:00:00,212.86979823,33.1677273431,13.167868523,8.92917649257,37.1018798503,92.3937384068,126.411641773,107.898563113,9.90576805939,8.60731060095
 09/19  08:00:00,218.304737465,33.2667274543,17.5566477387,5.58260351954,37.1018798503,104.434947198,105.989145801,96.0633777419,9.90576805939,0.02
 09/19  09:00:00,227.832709766,33.3818013471,20.805126161,3.64845268628,37.1018798503,116.476155989,101.017056724,91.0912886647,9.90576805939,0.02
 09/19  10:00:00,225.421025314,33.7237167323,28.2978648284,2.45351430662,37.1018798503,116.476155989,104.871319308,86.3369670923,9.90576805939,8.62858415663
 09/19  11:00:00,239.107623016,34.3080643684,48.1445057442,1.13281226683,37.1018798503,116.476155989,91.5088923417,81.5831242823,9.90576805939,0.02
 09/19  12:00:00,247.211074522,34.9673430178,61.1714781414,0.590922258501,37.1018798503,104.434947198,86.4137862917,76.4880182323,9.90576805939,0.02
 09/19  13:00:00,272.191765444,35.6086529599,67.3150722821,0.29548420009,37.1018798503,116.476155989,90.8269275735,72.2911230103,9.90576805939,8.63003650374
 09/19  14:00:00,279.388192871,36.3118677103,70.2074265791,0.138631465307,37.1018798503,116.476155989,79.3151903509,69.3894222915,9.90576805939,0.02
 09/19  15:00:00,280.946275286,36.9237585339,71.3011524917,0.0226090793922,37.1018798503,116.476155989,86.100220279,67.5673536796,9.90576805939,8.62709854001
 09/19  16:00:00,279.702800755,37.1792291777,69.6223812403,0.0,37.1018798503,116.476155989,76.7679256027,66.8421575433,9.90576805939,0.02
 09/19  17:00:00,274.482893744,37.2200415738,64.3418623749,0.0,37.1018798503,116.476155989,76.7366264424,66.810858383,9.90576805939,0.02
 09/19  18:00:00,169.244630313,32.0114526559,42.8994342492,0.0,24.7345865669,47.5788473902,61.4000031845,56.4271191548,4.9528840297,0.02
 09/19  19:00:00,167.054952846,31.8199198069,28.9000433349,0.0,24.7345865669,47.5788473902,66.3606020817,61.387718052,4.9528840297,0.02
 09/19  20:00:00,142.09896764,31.9789010176,21.7398565996,0.0,12.3672932834,38.6892022431,88.205546888,76.6278760782,2.97173041782,8.60594039193
 09/19  21:00:00,99.8883482115,19.8550616957,12.2165485174,0.0,12.3672932834,27.0668015668,57.3514759585,54.3597455407,2.97173041782,0.02
 09/19  22:00:00,89.9361609195,22.9326447132,14.4369689591,0.0,4.12243109448,15.9888894789,78.8082828727,75.8165524548,2.97173041782,0.02
 09/19  23:00:00,80.5273342502,18.9965631577,11.0342504198,0.0,4.12243109448,15.9888894789,66.6347008482,63.6429704303,2.97173041782,0.02
 09/19  24:00:00,95.2195719054,24.9267877317,12.818073895,0.0,4.12243109448,15.9888894789,88.2123457333,85.2206153154,2.97173041782,0.02
 09/20  01:00:00,83.6586572217,20.7045399969,9.72779145416,0.0,4.12243109448,15.9888894789,72.4945335813,69.5028031635,2.97173041782,0.02
 09/20  02:00:00,94.0039990621,25.4037313639,11.3717446221,0.0,4.12243109448,15.9888894789,90.8021615581,87.8104311403,2.97173041782,0.02
 09/20  03:00:00,82.9155499916,20.6091512705,9.06943345657,0.0,4.12243109448,15.9888894789,74.554028654,71.5622982362,2.97173041782,0.02
 09/20  04:00:00,121.289324443,31.6609385962,12.6820957811,0.0304311410789,12.3672932834,24.9413748627,101.929774744,96.9568907146,4.9528840297,0.02
 09/20  05:00:00,138.72894342,32.4306790324,14.6841188107,14.0703129121,12.3672932834,24.9413748627,163.394073821,158.421189792,4.9528840297,0.02
 09/20  06:00:00,188.464645325,32.9702344183,13.6969949215,10.6375482102,24.7345865669,70.7195625826,133.869968478,123.944200418,9.90576805939,0.02
 09/20  07:00:00,205.21773259,33.3218333592,14.8088003671,5.23723541722,37.1018798503,92.3937384068,111.280639399,101.354871339,9.90576805939,0.02
 09/20  08:00:00,212.075380778,33.4667782486,18.707470996,3.09254612838,37.1018798503,104.434947198,103.215103197,93.2893351378,9.90576805939,0.02
 09/20  09:00:00,222.35279245,33.7392399289,23.8133300406,2.23364295946,37.1018798503,116.476155989,107.357544888,88.8287139956,9.90576805939,8.62306283346
 09/20  10:00:00,229.187717989,34.2197645197,33.8403621571,1.29396499008,37.1018798503,116.476155989,93.8977290356,83.9719609762,9.90576805939,0.02
 09/20  11:00:00,243.994591762,34.7966981309,48.3714391725,0.636547097293,37.1018798503,116.476155989,97.8691376123,79.333435693,9.90576805939,8.62993385997
 09/20  12:00:00,244.818466091,35.4907063292,58.8288244747,0.359123649424,37.1018798503,104.434947198,84.8961008059,74.9703327465,9.90576805939,0.02
 09/20  13:00:00,267.555923868,36.1922652163,66.1252144089,0.193690098058,37.1018798503,116.476155989,81.2016093512,71.2758412918,9.90576805939,0.02
 09/20  14:00:00,282.654538917,37.0619745576,73.0068853268,0.0698334522826,37.1018798503,116.476155989,86.5833753472,68.0490334705,9.90576805939,8.62857381729
 09/20  15:00:00,289.661078466,37.741897815,76.3673749425,0.0,37.1018798503,116.476155989,75.7125471748,65.7867791154,9.90576805939,0.02
 09/20  16:00:00,295.33506366,38.0464012725,76.8074017179,0.0,37.1018798503,116.476155989,83.2155675149,64.6864679983,9.90576805939,8.62333145718
 09/20  17:00:00,303.355876312,38.2915646549,77.1144532183,0.0,37.1018798503,116.476155989,73.4083037309,63.4825356715,9.90576805939,0.02
 09/20  18:00:00,196.030028201,32.1157973217,51.4503471419,0.0,24.7345865669,47.5788473902,59.417755494,54.4448714643,4.9528840297,0.02
 09/20  19:00:00,187.082174426,31.8236587993,35.5837053465,0.0,24.7345865669,47.5788473902,63.8563025575,58.8834185279,4.9528840297,0.02
 09/20  20:00:00,155.760804068,32.1378822284,23.3718438525,0.0,12.3672932834,38.6892022431,77.0491779672,74.0574475494,2.97173041782,0.02
 09/20  21:00:00,107.86062266,19.5370992742,12.5619235523,0.0,12.3672932834,27.0668015668,55.9916293007,52.9998988829,2.97173041782,0.02
 09/20  22:00:00,102.397203102,24.2680868834,15.4177496448,0.0,4.12243109448,15.9888894789,76.4514842857,73.4597538679,2.97173041782,0.02
 09/20  23:00:00,86.1147321009,17.9472871668,11.5786409769,0.0,4.12243109448,15.9888894789,66.7339393055,63.7422088877,2.97173041782,0.02
 09/20  24:00:00,104.045288921,26.3576186284,13.9542403587,0.0,4.12243109448,15.9888894789,87.025500673,84.0337702552,2.97173041782,0.02
 09/21  01:00:00,88.5930961663,19.9414301854,10.9966920148,0.0,4.12243109448,15.9888894789,70.9619754943,67.9702450765,2.97173041782,0.02
 09/21  02:00:00,101.311118073,24.9267877317,12.4388972344,0.0,4.12243109448,15.9888894789,89.7643707427,86.7726403248,2.97173041782,0.02
 09/21  03:00:00,89.0586656959,20.7999287234,9.26475554728,0.0,4.12243109448,15.9888894789,73.494693937,70.5029635192,2.97173041782,0.02
 09/21  04:00:00,130.756475841,31.6609385962,11.6122723455,0.0,12.3672932834,24.9413748627,100.572867845,95.5999838156,4.9528840297,0.02
 09/21  05:00:00,145.350835286,32.4575136189,13.9617442511,12.1545501777,12.3672932834,24.9413748627,170.440916788,156.88796878,4.9528840297,8.60006397883
 09/21  06:00:00,194.758033217,33.0022176066,14.734821752,8.70295635421,24.7345865669,70.7195625826,130.010175826,120.084407766,9.90576805939,0.02
 09/21  07:00:00,209.994106,33.4105487817,16.0539138263,3.8398931204,37.1018798503,92.3937384068,109.567863801,99.6420957421,9.90576805939,0.02
 09/21  08:00:00,219.333001858,33.5730478594,18.7720053944,2.26683739309,37.1018798503,104.434947198,101.926542061,92.0007740016,9.90576805939,0.02
 09/21  09:00:00,232.999199789,33.8718865946,24.613141729,1.62939175182,37.1018798503,116.476155989,97.3382944153,87.4125263559,9.90576805939,0.02
 09/21  10:00:00,247.388732091,34.4306720624,39.2288365881,0.876176061971,37.1018798503,116.476155989,100.60268799,82.0682285719,9.90576805939,8.62869135884
 09/21  11:00:00,267.312511018,35.0532685911,55.9820833384,0.488080282637,37.1018798503,116.476155989,86.9897921165,77.0640240571,9.90576805939,0.02
 09/21  12:00:00,269.882704079,35.8138767736,68.4053211535,0.274911798853,37.1018798503,104.434947198,91.0492680592,72.5174605508,9.90576805939,8.62603944901
 09/21  13:00:00,288.562120138,36.6238692015,76.3267046201,0.147390731542,37.1018798503,116.476155989,77.25978178,67.3340137206,9.90576805939,0.02
 09/21  14:00:00,294.146155655,37.4829318788,78.8949151765,0.032537156106,37.1018798503,116.476155989,71.3983550457,61.4725869863,9.90576805939,0.02
 09/21  15:00:00,297.339106207,38.1439626878,81.1080278486,0.0,37.1018798503,116.476155989,75.7572551455,57.2242455004,9.90576805939,8.62724158574
 09/21  16:00:00,298.873382603,38.503357381,83.0093634489,0.0,37.1018798503,116.476155989,63.1830635334,53.257295474,9.90576805939,0.02
 09/21  17:00:00,300.327520925,38.7809107357,82.1284216242,0.0,37.1018798503,116.476155989,64.5066897195,54.5809216601,9.90576805939,0.02
 09/21  18:00:00,191.159211004,32.1196996361,55.4183832675,0.0,24.7345865669,47.5788473902,58.9470134534,53.9741294237,4.9528840297,0.02
 09/21  19:00:00,184.382887838,31.8270757709,39.3163769217,0.0,24.7345865669,47.5788473902,72.2653295436,58.7047050642,4.9528840297,8.60774044967
 09/21  20:00:00,151.291812882,32.1379586475,26.2283282384,0.0,12.3672932834,38.6892022431,76.5890770973,73.5973466795,2.97173041782,0.02
 09/21  21:00:00,106.298748874,19.5370992742,13.9203017562,0.0,12.3672932834,27.0668015668,55.7075042176,52.7157737998,2.97173041782,0.02
 09/21  22:00:00,101.273296172,24.1250037937,15.4019901976,0.0,4.12243109448,15.9888894789,74.3672307915,71.3755003737,2.97173041782,0.02
 09/21  23:00:00,86.4598616062,18.7103969784,11.074479634,0.0,4.12243109448,15.9888894789,66.5042524279,63.5125220101,2.97173041782,0.02
 09/21  24:00:00,104.074737636,25.4037313639,13.81783837,0.0,4.12243109448,15.9888894789,86.2776435375,83.2859131197,2.97173041782,0.02
 09/22  01:00:00,91.0782636606,19.9414301854,10.7437485883,0.0,4.12243109448,15.9888894789,70.9189791651,67.9272487473,2.97173041782,0.02
 09/22  02:00:00,101.825760889,24.9267877317,12.5891736456,0.0,4.12243109448,15.9888894789,89.4528303101,86.4610998923,2.97173041782,0.02
 09/22  03:00:00,88.0191432908,21.1337892659,9.85291127758,0.0,4.12243109448,15.9888894789,73.3475892837,70.3558588659,2.97173041782,0.02
 09/22  04:00:00,127.6867058,31.183994964,13.6051468684,0.0,12.3672932834,24.9413748627,100.261954249,95.2890702191,4.9528840297,0.02
 09/22  05:00:00,141.543522046,32.461770605,16.0353153947,10.1655114251,12.3672932834,24.9413748627,161.371783946,156.398899916,4.9528840297,0.02
 09/22  06:00:00,194.113856113,33.0809395792,15.843175073,7.18631147634,24.7345865669,70.7195625826,129.272826147,119.347058087,9.90576805939,0.02
 09/22  07:00:00,209.895904498,33.5088667108,16.3461843975,2.73626009434,37.1018798503,92.3937384068,109.00435114,99.0785830804,9.90576805939,0.02
 09/22  08:00:00,220.842350145,33.699411424,19.2665296876,1.56188522716,37.1018798503,104.434947198,109.928734032,91.4015527746,9.90576805939,8.62141319758
 09/22  09:00:00,235.558441326,34.0293848742,24.8495859714,1.10283040724,37.1018798503,116.476155989,96.6773819399,86.7516138805,9.90576805939,0.02
 09/22  10:00:00,246.245013881,34.6134899251,39.1971513805,0.654994506923,37.1018798503,116.476155989,91.7786058419,81.8528377825,9.90576805939,0.02
 09/22  11:00:00,266.67973046,35.2785522535,58.2238608548,0.382547562103,37.1018798503,116.476155989,95.3527294656,76.8168780979,9.90576805939,8.63008330831
 09/22  12:00:00,273.44434086,36.0994820928,72.4219107516,0.221384260479,37.1018798503,104.434947198,81.283669755,71.3579016956,9.90576805939,0.02
 09/22  13:00:00,291.446790812,37.0752611134,79.8254043712,0.103461040843,37.1018798503,116.476155989,79.2855855969,60.7497439274,9.90576805939,8.63007361009
 09/22  14:00:00,296.528558171,38.0546830788,84.0863704295,0.00645242941016,37.1018798503,116.476155989,61.5585116276,51.6327435682,9.90576805939,0.02
 09/22  15:00:00,302.140012478,38.786361008,88.0135317022,0.0,37.1018798503,116.476155989,52.4698447409,42.5440766815,9.90576805939,0.02
 09/22  16:00:00,300.652513002,39.139466679,87.6934638535,0.0,37.1018798503,116.476155989,60.9481234992,42.4204493555,9.90576805939,8.62190608431
 09/22  17:00:00,294.811175938,39.13908344,83.3149323905,0.0,37.1018798503,116.476155989,63.2457164633,53.3199484039,9.90576805939,0.02
 09/22  18:00:00,180.551499396,32.1171024257,52.283102096,0.0,24.7345865669,47.5788473902,59.4799675056,54.5070834759,4.9528840297,0.02
 09/22  19:00:00,177.485790583,31.8264547584,38.800636902,0.0,24.7345865669,47.5788473902,64.1823015922,59.2094175625,4.9528840297,0.02
 09/22  20:00:00,144.943896506,32.1380957891,27.2087199554,0.0,12.3672932834,38.6892022431,77.1295649332,74.1378345153,2.97173041782,0.02
 09/22  21:00:00,102.552870402,19.5370992742,15.9730021298,0.0,12.3672932834,27.0668015668,56.008059983,53.0163295652,2.97173041782,0.02
 09/22  22:00:00,94.0045540127,24.1250037937,17.8823923767,0.0,4.12243109448,15.9888894789,74.6476525749,71.6559221571,2.97173041782,0.02
 09/22  23:00:00,75.771429332,16.6208652334,11.8813875736,0.0,4.12243109448,15.9888894789,59.0409141768,56.049183759,2.97173041782,0.02
 09/22  24:00:00,92.295871332,23.4095883454,15.939068145,0.0,4.12243109448,15.9888894789,87.2732214671,84.2814910493,2.97173041782,0.02
 09/23  01:00:00,83.1787567575,19.9414301854,12.3169533801,0.0,4.12243109448,15.9888894789,80.8094055682,69.2358807959,2.97173041782,8.60179435446
 09/23  02:00:00,94.4091471184,26.1191468122,14.2802607089,0.0,4.12243109448,15.9888894789,88.777732685,85.7860022672,2.97173041782,0.02
 09/23  03:00:00,81.8038631352,19.9414301854,10.7395521724,0.0,4.12243109448,15.9888894789,72.9766731185,69.9849427007,2.97173041782,0.02
 09/23  04:00:00,101.554540226,30.1506170942,14.5277334715,0.0,4.12243109448,16.0517297156,106.820390245,103.828659827,2.97173041782,0.02
 09/23  05:00:00,102.045635323,30.8660325425,13.6961766378,0.0,4.12243109448,16.0517297156,107.545410837,104.553680419,2.97173041782,0.02
 09/23  06:00:00,126.690795505,32.7738070713,12.8444949443,0.345562551712,4.12243109448,39.6058045677,90.4096746923,87.4179442745,2.97173041782,0.02
 09/23  07:00:00,166.620418385,32.8403935539,17.599935316,15.1271257477,12.3672932834,65.3531420225,138.548895892,133.576011862,4.9528840297,0.02
 09/23  08:00:00,166.134858437,32.8221528762,20.7729706923,11.1302480116,12.3672932834,68.2430321324,133.773240737,128.800356707,4.9528840297,0.02
 09/23  09:00:00,189.986693959,32.8750748652,26.6294668539,5.82950730246,16.4897243779,93.1370602926,123.300356068,115.355741621,7.92461444751,0.02
 09/23  10:00:00,197.953730664,32.9427114786,42.069584686,3.68023173961,16.4897243779,93.1370602926,117.256019385,109.311404937,7.92461444751,0.02
 09/23  11:00:00,211.111599374,33.0894108659,55.1806249451,2.42846415413,16.4897243779,93.1370602926,112.750607137,104.80599269,7.92461444751,0.02
 09/23  12:00:00,223.805384165,33.3871137359,67.5156834379,1.21901289413,16.4897243779,83.9857416113,114.090212533,97.555786849,7.92461444751,8.60981123656
 09/23  13:00:00,243.885653406,33.6540059541,74.4948125335,0.426147650797,16.4897243779,83.9857416113,88.2876546256,80.3430401781,7.92461444751,0.02
 09/23  14:00:00,250.294504746,33.889362676,76.575363752,0.165029635089,16.4897243779,83.9857416113,80.8214062525,72.876791805,7.92461444751,0.02
 09/23  15:00:00,225.484905664,32.7738070713,71.7609624121,0.0,12.3672932834,70.6512738906,41.9236758244,36.9507917947,4.9528840297,0.02
 09/23  16:00:00,215.263952302,32.7738070713,71.8132517364,0.0,12.3672932834,70.6512738906,43.8729219144,38.9000378847,4.9528840297,0.02
 09/23  17:00:00,188.847508849,32.7738070713,67.8988228633,0.0,12.3672932834,58.1284167478,49.7056732414,44.7327892117,4.9528840297,0.02
 09/23  18:00:00,137.091384492,32.2041069158,52.8951392257,0.0,12.3672932834,24.9413748627,73.8362395054,68.8633554757,4.9528840297,0.02
 09/23  19:00:00,135.759462291,31.8199198069,42.0052801442,0.0,12.3672932834,24.9413748627,83.2662246415,78.2933406118,4.9528840297,0.02
 09/23  20:00:00,106.283427223,31.3429761747,27.9377714967,0.0,4.12243109448,16.0517297156,94.0218438882,91.0301134703,2.97173041782,0.02
 09/23  21:00:00,68.9058026473,14.6267222149,11.1564552468,0.0,4.12243109448,15.9888894789,51.9411315579,48.9494011401,2.97173041782,0.02
 09/23  22:00:00,83.7120332339,21.4154453269,16.6794216928,0.0,4.12243109448,15.9888894789,80.7737079254,77.7819775076,2.97173041782,0.02
 09/23  23:00:00,72.4989695477,16.6208652334,11.4159072543,0.0,4.12243109448,15.9888894789,62.0720557395,59.0803253217,2.97173041782,0.02
 09/23  24:00:00,90.8390277446,25.4037313639,16.1567612968,0.0,4.12243109448,15.9888894789,91.8738541291,88.8821237113,2.97173041782,0.02
 09/24  01:00:00,78.886139338,19.9414301854,13.2025938437,0.0,2.06121554724,15.9888894789,77.4366143561,74.4448839383,2.97173041782,0.02
 09/24  02:00:00,89.0428353087,24.9267877317,15.6044348599,0.0,2.06121554724,15.9888894789,97.5343026929,94.542572275,2.97173041782,0.02
 09/24  03:00:00,79.4011525584,19.9414301854,11.2208534344,0.0,2.06121554724,15.9888894789,88.0417648592,76.4682469011,2.97173041782,8.60178754033
 09/24  04:00:00,90.9366603468,24.9267877317,12.3981437717,0.0,2.06121554724,15.9888894789,99.2911475273,96.2994171095,2.97173041782,0.02
 09/24  05:00:00,79.1107194041,19.9414301854,9.59260728181,0.0,2.06121554724,15.9888894789,80.7782014333,77.7864710155,2.97173041782,0.02
 09/24  06:00:00,87.7957007659,25.64220318,11.4078339709,0.0048635992257,2.06121554724,15.9888894789,100.831994472,97.8402640544,2.97173041782,0.02
 09/24  07:00:00,64.8601315721,20.4183738176,9.61085808577,0.00291902475039,2.06121554724,15.9888894789,79.4962613641,76.5045309463,2.97173041782,0.02
 09/24  08:00:00,103.423644133,26.8981547449,14.1972942926,0.0,4.12243109448,41.7362269337,92.9275124669,87.9546284372,4.9528840297,0.02
 09/24  09:00:00,95.0046804,21.8492047142,15.6809848765,0.0,4.12243109448,41.7362269337,72.6207954009,67.6479113712,4.9528840297,0.02
 09/24  10:00:00,108.858181613,26.3576186284,28.3321786843,0.0,4.12243109448,41.7362269337,86.7782411693,81.8053571396,4.9528840297,0.02
 09/24  11:00:00,109.921093019,21.5630385349,31.9713547618,0.0,4.12243109448,41.7362269337,68.2288289411,63.2559449114,4.9528840297,0.02
 09/24  12:00:00,138.055346113,27.3115058928,47.8603312224,0.0,4.12243109448,41.7362269337,81.2551756597,76.28229163,4.9528840297,0.02
 09/24  13:00:00,131.171236189,21.8595848853,43.30254495,0.0,4.12243109448,41.7362269337,63.2478176359,58.2749336062,4.9528840297,0.02
 09/24  14:00:00,156.447026659,27.323022816,55.8727642826,0.0,4.12243109448,41.7362269337,74.8993959453,69.9265119156,4.9528840297,0.02
 09/24  15:00:00,138.10266854,21.871456353,45.0355472471,0.0,4.12243109448,41.7362269337,59.1903583065,54.2174742768,4.9528840297,0.02
 09/24  16:00:00,144.474555062,27.3200764017,55.7859773246,0.0,4.12243109448,24.8785346261,73.4749114548,68.5020274251,4.9528840297,0.02
 09/24  17:00:00,109.703447953,21.8578962058,43.8172452,0.0,2.06121554724,15.9888894789,63.5717460905,60.5800156727,2.97173041782,0.02
 09/24  18:00:00,121.152715811,26.3144343835,47.4622075581,0.0,2.06121554724,15.9888894789,80.4500422402,77.4583118223,2.97173041782,0.02
 09/24  19:00:00,91.7894894619,18.0017467076,24.9602396359,0.0,2.06121554724,15.9888894789,58.1406779304,55.1489475126,2.97173041782,0.02
 09/24  20:00:00,100.827329379,23.387996223,21.6272669155,0.0,2.06121554724,15.9888894789,84.3715227096,81.3797922918,2.97173041782,0.02
 09/24  21:00:00,67.8964041433,12.4633938659,9.37619133143,0.0,2.06121554724,15.9888894789,49.921442826,46.9297124082,2.97173041782,0.02
 09/24  22:00:00,105.833658313,24.9267877317,18.6272797064,0.0,2.06121554724,15.9888894789,97.4738513204,94.4821209026,2.97173041782,0.02
 09/24  23:00:00,90.387769976,19.9414301854,12.9099424611,0.0,2.06121554724,15.9888894789,77.9335521019,74.9418216841,2.97173041782,0.02
 09/24  24:00:00,101.90070091,24.9267877317,14.5134820558,0.0,2.06121554724,15.9888894789,97.5617995188,94.570069101,2.97173041782,0.02
 09/25  01:00:00,90.3437583125,21.372261082,11.7138493972,0.0,4.12243109448,15.9888894789,78.0501816248,75.058451207,2.97173041782,0.02
 09/25  02:00:00,100.843935362,24.9267877317,13.5536821849,0.0,4.12243109448,15.9888894789,97.503479415,94.5117489972,2.97173041782,0.02
 09/25  03:00:00,88.0724107711,19.9414301854,10.5510401753,0.0,4.12243109448,15.9888894789,79.2012287199,76.2094983021,2.97173041782,0.02
 09/25  04:00:00,131.100443055,32.1378822284,14.2581049712,0.0,12.3672932834,24.9413748627,110.191724327,105.218840297,4.9528840297,0.02
 09/25  05:00:00,147.570809869,31.8530955151,16.1165613475,13.2497914081,12.3672932834,24.9413748627,174.29700186,169.324117831,4.9528840297,0.02
 09/25  06:00:00,201.32736435,32.8889189924,15.9789769484,10.298318525,24.7345865669,70.7195625826,140.337724456,130.411956397,9.90576805939,0.02
 09/25  07:00:00,215.644147645,33.0193689314,16.4248227174,5.2272799685,37.1018798503,92.3937384068,127.078998825,108.567247411,9.90576805939,8.60598335484
 09/25  08:00:00,223.823386389,33.1212764399,19.2662745245,3.66546127302,37.1018798503,104.434947198,110.218474768,100.292706709,9.90576805939,0.02
 09/25  09:00:00,235.807521759,33.4244660753,24.9918292529,2.74565895799,37.1018798503,116.476155989,104.805115454,94.879347395,9.90576805939,0.02
 09/25  10:00:00,243.58599783,34.0071824324,36.4616994966,1.67754435805,37.1018798503,116.476155989,107.766064407,89.2313466926,9.90576805939,8.6289496548
 09/25  11:00:00,260.722522113,34.5840071928,53.8849060617,0.883496177891,37.1018798503,116.476155989,93.8390774866,83.9133094272,9.90576805939,0.02
 09/25  12:00:00,268.986373729,35.3234884335,69.4373994433,0.543845697362,37.1018798503,104.434947198,88.0329374183,78.1071693589,9.90576805939,0.02
 09/25  13:00:00,293.887600959,36.1268237885,78.3368810321,0.238499694283,37.1018798503,116.476155989,83.4931627531,64.9569706029,9.90576805939,8.63042409077
 09/25  14:00:00,304.707583744,36.9747029964,82.5129919676,0.0852637326152,37.1018798503,116.476155989,63.9152634041,53.9894953447,9.90576805939,0.02
 09/25  15:00:00,309.816892581,37.6861102793,84.6791053461,0.00114148183463,37.1018798503,116.476155989,66.8219012958,48.2886825047,9.90576805939,8.62745073165
 09/25  16:00:00,308.013560682,37.9156976239,83.3654568737,0.0,37.1018798503,116.476155989,60.5344622119,50.6086941525,9.90576805939,0.02
 09/25  17:00:00,306.629904709,37.9718008875,80.5629383054,0.0,37.1018798503,116.476155989,66.5486437451,56.6228756857,9.90576805939,0.02
 09/25  18:00:00,201.643602421,32.1184926065,55.3833687009,0.0,24.7345865669,47.5788473902,59.7200356806,54.7471516509,4.9528840297,0.02
 09/25  19:00:00,193.370404839,31.8263597323,40.4432101406,0.0,24.7345865669,47.5788473902,73.0730075154,59.512325676,4.9528840297,8.60779780969
 09/25  20:00:00,155.973670825,31.9790922749,27.0312275479,0.0,12.3672932834,38.6892022431,78.5174543186,75.5257239008,2.97173041782,0.02
 09/25  21:00:00,108.360811825,19.5370992742,13.4165647182,0.0,12.3672932834,27.0668015668,56.3993252651,53.4075948472,2.97173041782,0.02
 09/25  22:00:00,104.09811937,23.981920704,15.6208829248,0.0,4.12243109448,15.9888894789,76.8848111052,73.8930806874,2.97173041782,0.02
 09/25  23:00:00,80.3214797297,15.4546083937,10.5608265789,0.0,4.12243109448,15.9888894789,57.7158492332,54.7241188154,2.97173041782,0.02
 09/25  24:00:00,111.20805512,26.3576186284,15.6747268957,0.0,4.12243109448,15.9888894789,91.5659389828,88.574208565,2.97173041782,0.02
 09/26  01:00:00,94.5050621757,19.9414301854,10.9208593988,0.0,4.12243109448,15.9888894789,70.9063375699,67.9146071521,2.97173041782,0.02
 09/26  02:00:00,108.605262723,24.9267877317,12.5619705685,0.0,4.12243109448,15.9888894789,89.7396927022,86.7479622844,2.97173041782,0.02
 09/26  03:00:00,94.0983727795,21.372261082,9.05557116285,0.0,4.12243109448,15.9888894789,73.2281066278,70.2363762099,2.97173041782,0.02
 09/26  04:00:00,136.247363512,31.183994964,11.7473270411,0.0,12.3672932834,24.9413748627,100.743304863,95.7704208333,4.9528840297,0.02
 09/26  05:00:00,151.169112012,32.3972868449,14.1620502375,11.6331995793,12.3672932834,24.9413748627,163.710035353,158.737151324,4.9528840297,0.02
 09/26  06:00:00,202.558501688,32.9518569043,13.5413610471,8.67872005498,24.7345865669,70.7195625826,134.331923911,124.406155851,9.90576805939,0.02
 09/26  07:00:00,218.669077558,33.2925651857,14.3223608504,4.02612248967,37.1018798503,92.3937384068,110.894724837,100.968956777,9.90576805939,0.02
 09/26  08:00:00,229.223274102,33.462433757,18.070655798,2.30964058496,37.1018798503,104.434947198,109.135954964,92.7271918468,9.90576805939,6.50299505801
 09/26  09:00:00,241.957539604,33.7817614552,23.5651588899,1.64795822127,37.1018798503,116.476155989,99.7955495808,87.7514505627,9.90576805939,2.13833095871
 09/26  10:00:00,253.543934412,34.3824322673,37.9645702141,0.856232539653,37.1018798503,116.476155989,92.3006752318,82.3749071724,9.90576805939,0.02
 09/26  11:00:00,276.068932052,35.0353713818,57.6945574236,0.559113733869,37.1018798503,116.476155989,95.5579399533,77.0218012678,9.90576805939,8.6303706261
 09/26  12:00:00,280.551668549,35.8147882835,69.7958257346,0.320816766746,37.1018798503,104.434947198,82.1063316493,72.1805635899,9.90576805939,0.02
 09/26  13:00:00,303.204812074,36.6770253979,77.5698324803,0.162258707381,37.1018798503,116.476155989,80.3646222504,61.8284807586,9.90576805939,8.63037343237
 09/26  14:00:00,312.672156857,37.630407099,81.4352486504,0.0441825498214,37.1018798503,116.476155989,61.4947191648,51.5689511054,9.90576805939,0.02
 09/26  15:00:00,311.998450617,38.2312685765,82.4673227051,0.0,37.1018798503,116.476155989,59.7340074241,49.8082393647,9.90576805939,0.02
 09/26  16:00:00,310.24474073,38.3763238023,82.7673097132,0.0,37.1018798503,116.476155989,68.2293931588,49.699959285,9.90576805939,8.62366581443
 09/26  17:00:00,307.959703019,38.3530200301,79.4352661328,0.0,37.1018798503,116.476155989,65.9428089464,56.017040887,9.90576805939,0.02
 09/26  18:00:00,202.16161379,32.1161572167,54.3871945675,0.0,24.7345865669,47.5788473902,59.3006454941,54.3277614644,4.9528840297,0.02
 09/26  19:00:00,194.630405639,31.8253929261,40.5726761251,0.0,24.7345865669,47.5788473902,63.3610705648,58.3881865351,4.9528840297,0.02
 09/26  20:00:00,163.245518197,31.9789010176,28.1838735372,0.0,12.3672932834,38.6892022431,75.9801871456,72.9884567278,2.97173041782,0.02
 09/26  21:00:00,111.970341666,19.8550616957,14.909104561,0.0,12.3672932834,27.0668015668,55.3083528172,52.3166223994,2.97173041782,0.02
 09/26  22:00:00,104.212252034,22.9326447132,14.7680506112,0.0,4.12243109448,15.9888894789,76.3310001064,73.3392696886,2.97173041782,0.02
 09/26  23:00:00,89.7978681946,19.282729337,10.7023236073,0.0,4.12243109448,15.9888894789,65.2121985957,62.2204681779,2.97173041782,0.02
 09/26  24:00:00,108.70681211,24.9267877317,14.5595665796,0.0,4.12243109448,15.9888894789,86.0110624052,83.0193319874,2.97173041782,0.02
 09/27  01:00:00,94.426229927,19.9414301854,12.0330670658,0.0,4.12243109448,15.9888894789,70.5441177195,67.5523873017,2.97173041782,0.02
 09/27  02:00:00,109.335012813,26.2622299019,13.02655898,0.0,4.12243109448,15.9888894789,97.5104400557,85.9369120711,2.97173041782,8.60179756682
 09/27  03:00:00,93.8946004506,19.9414301854,10.0073069846,0.0,4.12243109448,15.9888894789,72.8266545932,69.8349241754,2.97173041782,0.02
 09/27  04:00:00,139.278164094,32.0424935019,14.0063050931,0.0,12.3672932834,24.9413748627,99.5534262679,94.5805422382,4.9528840297,0.02
 09/27  05:00:00,149.101869723,31.9364678689,15.887308682,9.13302549866,12.3672932834,24.9413748627,161.279982016,156.307097987,4.9528840297,0.02
 09/27  06:00:00,201.889619885,33.1098803577,15.2917776721,7.77067490064,24.7345865669,70.7195625826,128.810985393,118.885217334,9.90576805939,0.02
 09/27  07:00:00,217.388176329,33.4676085708,15.5578811749,3.46128642178,37.1018798503,92.3937384068,108.950433163,99.0246651038,9.90576805939,0.02
 09/27  08:00:00,226.58017301,33.6506877094,19.4035191685,1.9543861031,37.1018798503,104.434947198,101.496448017,91.5706799581,9.90576805939,0.02
 09/27  09:00:00,239.409236598,33.9975308072,24.4394357608,1.38849684169,37.1018798503,116.476155989,96.5208309521,86.5950628927,9.90576805939,0.02
 09/27  10:00:00,254.803596656,34.6272961501,40.541453791,0.760776379203,37.1018798503,116.476155989,99.6984865587,81.1636244066,9.90576805939,8.62909409274
 09/27  11:00:00,273.031357876,35.312223843,59.4714897016,0.510500109369,37.1018798503,116.476155989,86.0589980939,76.1332300345,9.90576805939,0.02
 09/27  12:00:00,274.138537415,36.1606921344,74.2639254276,0.282160306771,37.1018798503,104.434947198,87.962107447,69.4300285673,9.90576805939,8.6263108203
 09/27  13:00:00,295.453860796,37.0951097883,82.0534866233,0.139569776865,37.1018798503,116.476155989,64.4985655219,54.5727974625,9.90576805939,0.02
 09/27  14:00:00,305.091258447,38.1005254152,85.1672001867,0.0240072011103,37.1018798503,116.476155989,65.9046224899,47.369818893,9.90576805939,8.62903553753
 09/27  15:00:00,309.192606415,38.8745393766,90.0828531306,0.0,37.1018798503,116.476155989,47.559648863,37.6338808036,9.90576805939,0.02
 09/27  16:00:00,311.109331691,39.180677965,91.3016981453,0.0,37.1018798503,116.476155989,42.5553155875,32.6295475281,9.90576805939,0.02
 09/27  17:00:00,311.852314504,39.2332342021,86.77469066,0.0,37.1018798503,116.476155989,60.1506661465,41.6289880389,9.90576805939,8.61591004816
 09/27  18:00:00,197.702071169,32.121954218,58.2724044964,0.0,24.7345865669,47.5788473902,57.4067346147,52.433850585,4.9528840297,0.02
 09/27  19:00:00,184.370095694,31.8297399655,40.2918111947,0.0,24.7345865669,47.5788473902,63.5226900313,58.5498060016,4.9528840297,0.02
 09/27  20:00:00,150.968363045,32.1381991478,27.403728944,0.0,12.3672932834,38.6892022431,76.1453767834,73.1536463656,2.97173041782,0.02
 09/27  21:00:00,103.017681423,19.5370992742,15.7271869077,0.0,12.3672932834,27.0668015668,55.6191875722,52.6274571544,2.97173041782,0.02
 09/27  22:00:00,96.7146174249,24.1250037937,17.4019463973,0.0,4.12243109448,15.9888894789,74.2855112433,71.2937808255,2.97173041782,0.02
 09/27  23:00:00,77.1668958751,15.6930802098,11.5544268603,0.0,4.12243109448,15.9888894789,57.1280990248,54.136368607,2.97173041782,0.02
 09/27  24:00:00,98.1952168616,23.387996223,15.4269434821,0.0,4.12243109448,15.9888894789,85.9727939076,82.9810634898,2.97173041782,0.02
 09/28  01:00:00,89.3884757637,19.9414301854,12.151730616,0.0,4.12243109448,15.9888894789,72.6438638649,69.6521334471,2.97173041782,0.02
 09/28  02:00:00,101.353235043,24.9267877317,13.9231986904,0.0,4.12243109448,15.9888894789,88.7223689896,85.7306385718,2.97173041782,0.02
 09/28  03:00:00,88.1734935045,21.2768723556,11.1422380334,0.0,4.12243109448,15.9888894789,72.2872019106,69.2954714927,2.97173041782,0.02
 09/28  04:00:00,128.824140433,31.7881235648,15.2384594651,0.0,12.3672932834,24.9413748627,99.2287466038,94.2558625741,4.9528840297,0.02
 09/28  05:00:00,138.190145351,31.9543254125,16.9978187014,7.29378234303,12.3672932834,24.9413748627,160.856430002,155.883545973,4.9528840297,0.02
 09/28  06:00:00,190.638890509,33.1901457751,16.8369542886,5.74917575055,24.7345865669,70.7195625826,128.516249332,118.590481272,9.90576805939,0.02
 09/28  07:00:00,207.378563935,33.5848426952,18.2770699113,1.83281053392,37.1018798503,92.3937384068,108.629428798,98.7036607385,9.90576805939,0.02
 09/28  08:00:00,217.460179328,33.8029065768,20.8060474446,0.964060127447,37.1018798503,104.434947198,109.559006269,91.0312118233,9.90576805939,8.62202638678
 09/28  09:00:00,230.468931057,34.1790392225,25.6286936145,0.776767033057,37.1018798503,116.476155989,96.3248948206,86.3991267612,9.90576805939,0.02
 09/28  10:00:00,238.574538333,34.8321192022,39.7028775754,0.494738961707,37.1018798503,116.476155989,100.131793555,81.5969591091,9.90576805939,8.62906638686
 09/28  11:00:00,254.671861859,35.5040976512,58.5946148284,0.332163968119,37.1018798503,116.476155989,87.006276789,77.0805087296,9.90576805939,0.02
 09/28  12:00:00,268.846466332,36.3879353743,75.6381274642,0.192294538664,37.1018798503,104.434947198,77.382241644,67.4564735846,9.90576805939,0.02
 09/28  13:00:00,295.86228263,37.4722512958,83.8572316334,0.0838299295295,37.1018798503,116.476155989,68.3809821246,49.8446442113,9.90576805939,8.63056985387
 09/28  14:00:00,305.206651674,38.4426317146,87.5813374066,0.00274280861149,37.1018798503,116.476155989,53.1285305123,43.2027624529,9.90576805939,0.02
 09/28  15:00:00,310.823063859,39.0360176413,88.2405729692,0.0,37.1018798503,116.476155989,58.2368095974,39.7033653068,9.90576805939,8.62767623121
 09/28  16:00:00,304.696561969,39.117533399,85.4600001697,0.0,37.1018798503,116.476155989,56.354665266,46.4288972066,9.90576805939,0.02
 09/28  17:00:00,301.694820691,38.9281249863,80.5782844274,0.0,37.1018798503,116.476155989,66.9041021508,56.9783340914,9.90576805939,0.02
 09/28  18:00:00,195.383643199,32.1159902205,52.8479932393,0.0,24.7345865669,47.5788473902,59.2875703763,54.3146863466,4.9528840297,0.02
 09/28  19:00:00,180.903039938,31.8254438987,36.4511376394,0.0,24.7345865669,47.5788473902,63.9631457356,58.9902617059,4.9528840297,0.02
 09/28  20:00:00,149.019867552,31.9789010176,25.2836141417,0.0,12.3672932834,38.6892022431,85.5173154316,73.9377649624,2.97173041782,8.60782005131
 09/28  21:00:00,107.217288474,19.8550616957,15.302319012,0.0,12.3672932834,27.0668015668,55.6469274241,52.6551970063,2.97173041782,0.02
 09/28  22:00:00,99.5099553054,23.0916259239,17.6451738465,0.0,4.12243109448,15.9888894789,76.2506087871,73.2588783693,2.97173041782,0.02
 09/28  23:00:00,78.1016286308,16.9070314127,10.8220800315,0.0,4.12243109448,15.9888894789,54.6626183924,51.6708879746,2.97173041782,0.02
 09/28  24:00:00,97.6617562525,22.4341089585,14.7163102193,0.0,4.12243109448,15.9888894789,88.1962760895,85.2045456717,2.97173041782,0.02
 09/29  01:00:00,91.7161406908,21.2768723556,12.2931407487,0.0,4.12243109448,15.9888894789,72.7543968714,69.7626664535,2.97173041782,0.02
 09/29  02:00:00,103.502708791,24.9267877317,14.6455083504,0.0,4.12243109448,15.9888894789,88.6390721183,85.6473417004,2.97173041782,0.02
 09/29  03:00:00,89.3055143524,20.3229850911,11.0406518059,0.0,4.12243109448,15.9888894789,72.5998570922,69.6081266744,2.97173041782,0.02
 09/29  04:00:00,132.73967395,32.1378822284,14.363118082,0.0,12.3672932834,24.9413748627,99.2150925595,94.2422085298,4.9528840297,0.02
 09/29  05:00:00,143.349632166,32.013587113,16.3822186452,7.58873685985,12.3672932834,24.9413748627,160.4649891,155.49210507,4.9528840297,0.02
 09/29  06:00:00,196.647071725,33.1275536133,16.672351176,6.23489284703,24.7345865669,70.7195625826,128.169399717,118.243631658,9.90576805939,0.02
 09/29  07:00:00,211.857137845,33.5808450817,17.7772039719,2.27975570464,37.1018798503,92.3937384068,108.183879204,98.2581111448,9.90576805939,0.02
 09/29  08:00:00,219.809591421,33.8271852251,21.4596554822,1.18337031456,37.1018798503,104.434947198,100.65673298,90.7309649202,9.90576805939,0.02
 09/29  09:00:00,244.785647628,34.348334454,43.4872806671,0.814171528642,37.1018798503,116.476155989,104.150839748,85.6200782392,9.90576805939,8.62499344916
 09/29  10:00:00,260.163683247,35.0773970218,62.8251176689,0.535061784372,37.1018798503,116.476155989,90.1026041232,80.1768360638,9.90576805939,0.02
 09/29  11:00:00,260.208322499,35.6958460037,66.2946892075,0.350413333721,37.1018798503,116.476155989,94.6474199455,76.1110904902,9.90576805939,8.63056139598
 09/29  12:00:00,246.723509925,36.3399582538,66.5137593647,0.196290364126,37.1018798503,104.434947198,82.6461748133,72.7204067539,9.90576805939,0.02
 09/29  13:00:00,257.927554467,37.0620897351,66.3640237206,0.100572808052,37.1018798503,116.476155989,80.0108481497,70.0850800903,9.90576805939,0.02
 09/29  14:00:00,259.230564838,37.708186835,67.2488237091,0.0154917029569,37.1018798503,116.476155989,86.5892948867,68.0543804724,9.90576805939,8.62914635492
 09/29  15:00:00,259.729566832,37.9914383397,66.0483993481,0.0,37.1018798503,116.476155989,76.4764922366,66.5507241772,9.90576805939,0.02
 09/29  16:00:00,260.270723147,37.9469783198,64.9439877638,0.0,37.1018798503,116.476155989,84.7247096003,66.1951102241,9.90576805939,8.62383131677
 09/29  17:00:00,258.675934349,37.7834435436,62.9716314025,0.0,37.1018798503,116.476155989,76.3170659478,66.3912978884,9.90576805939,0.02
 09/29  18:00:00,160.425241463,32.1090586724,43.6302584956,0.0,24.7345865669,47.5788473902,61.6498863022,56.6770022725,4.9528840297,0.02
 09/29  19:00:00,160.726787065,31.8203268515,32.2443586637,0.0,24.7345865669,47.5788473902,65.8920910572,60.9192070275,4.9528840297,0.02
 09/29  20:00:00,135.465474773,31.8199198069,25.3942171317,0.0,12.3672932834,38.6892022431,78.7483037634,75.7565733456,2.97173041782,0.02
 09/29  21:00:00,95.7265967374,19.282729337,13.8649292786,0.0,12.3672932834,27.0668015668,55.6188196323,52.6270892145,2.97173041782,0.02
 09/29  22:00:00,86.6837163509,23.8865319776,15.7182587142,0.0,4.12243109448,15.9888894789,78.0405688114,75.0488383935,2.97173041782,0.02
 09/29  23:00:00,70.0247408461,15.4546083937,10.2192967257,0.0,4.12243109448,15.9888894789,58.8306708237,55.8389404059,2.97173041782,0.02
 09/29  24:00:00,92.6420181048,25.1652595478,16.0973775016,0.0,4.12243109448,15.9888894789,95.9890074716,92.9972770538,2.97173041782,0.02
 09/30  01:00:00,80.4180452149,20.8953174498,11.8009463918,0.0,4.12243109448,15.9888894789,70.9029322894,67.9112018716,2.97173041782,0.02
 09/30  02:00:00,91.9146747965,24.9267877317,12.9349851618,0.0,4.12243109448,15.9888894789,90.1316518268,87.139921409,2.97173041782,0.02
 09/30  03:00:00,81.7365490112,21.372261082,9.38397795977,0.0,4.12243109448,15.9888894789,73.5895250068,70.597794589,2.97173041782,0.02
 09/30  04:00:00,100.58203618,30.6275607264,12.8428803137,0.00964603583465,4.12243109448,16.0517297156,107.701985753,104.710255335,2.97173041782,0.02
 09/30  05:00:00,99.841783249,30.3890889103,12.5579073048,0.0285850204975,4.12243109448,16.0517297156,117.114068368,105.541910438,2.97173041782,8.60042751211
 09/30  06:00:00,124.698406124,32.7738070713,12.5768966071,1.15761941766,4.12243109448,39.6058045677,92.6160868757,89.6243564578,2.97173041782,0.02
 09/30  07:00:00,165.157810666,32.8479163849,16.0673509418,19.0303829655,12.3672932834,65.3531420225,139.841643264,134.868759234,4.9528840297,0.02
 09/30  08:00:00,161.552337545,32.8282147115,19.2253684126,14.3049721314,12.3672932834,68.2430321324,135.619659633,130.646775603,4.9528840297,0.02
 09/30  09:00:00,184.121022851,32.8757441901,24.7651608048,7.90220697278,16.4897243779,93.1370602926,124.454789484,116.510175036,7.92461444751,0.02
 09/30  10:00:00,190.415641015,32.9370998673,37.2627972823,5.26660200362,16.4897243779,93.1370602926,118.137073445,110.192458997,7.92461444751,0.02
 09/30  11:00:00,203.614643475,33.0946871212,52.5971462419,3.61923771453,16.4897243779,93.1370602926,113.553696289,105.609081842,7.92461444751,0.02
 09/30  12:00:00,202.906618871,33.3618510671,62.6625865068,2.25623284099,16.4897243779,83.9857416113,109.383815424,101.439200977,7.92461444751,0.02
 09/30  13:00:00,197.332252637,33.5441056423,61.4348554472,1.14127966599,16.4897243779,83.9857416113,115.655614723,99.1210630616,7.92461444751,8.60993721427
 09/30  14:00:00,195.633374169,33.6950225529,60.3100880124,0.47554610431,16.4897243779,83.9857416113,105.295740321,97.3511258737,7.92461444751,0.02
 09/30  15:00:00,173.259522641,32.7738070713,56.7899009851,0.0,12.3672932834,70.6512738906,51.8250545822,46.8521705525,4.9528840297,0.02
 09/30  16:00:00,171.43851883,32.7738070713,54.9688922805,0.0,12.3672932834,70.6512738906,49.7390332245,44.7661491948,4.9528840297,0.02
 09/30  17:00:00,156.23580879,32.7738070713,52.2896888149,0.0,12.3672932834,58.1284167478,52.6331747153,47.6602906856,4.9528840297,0.02
 09/30  18:00:00,118.642964358,32.1060859862,43.8537270879,0.0,12.3672932834,24.9413748627,77.0101387164,72.0372546867,4.9528840297,0.02
 09/30  19:00:00,118.748811066,31.7006838989,34.533103039,0.0,12.3672932834,24.9413748627,85.9929060678,81.0200220381,4.9528840297,0.02
 09/30  20:00:00,92.4490117058,29.9121452781,26.3187983888,0.0,4.12243109448,16.0517297156,96.0144803394,93.0227499216,2.97173041782,0.02
 09/30  21:00:00,63.000586586,12.9619296205,11.4140086935,0.0,4.12243109448,15.9888894789,49.0549230658,46.063192648,2.97173041782,0.02
 09/30  22:00:00,85.0162340898,22.4341089585,19.4002586787,0.0,4.12243109448,15.9888894789,95.500577737,92.5088473192,2.97173041782,0.02
 09/30  23:00:00,72.0236742336,18.8795823088,13.8274618226,0.0,4.12243109448,15.9888894789,72.036143644,69.0444132262,2.97173041782,0.02
 09/30  24:00:00,83.5659773144,24.9267877317,17.725767786,0.0,4.12243109448,15.9888894789,93.1544105448,90.162680127,2.97173041782,0.02
 10/01  01:00:00,73.3649562264,19.9414301854,13.6873476235,0.0,2.06121554724,15.9888894789,78.3670525418,75.375322124,2.97173041782,0.02
 10/01  02:00:00,85.2235702024,24.9267877317,15.4183229321,0.0,2.06121554724,15.9888894789,98.3507799184,95.3590495006,2.97173041782,0.02
 10/01  03:00:00,75.3986700631,19.9414301854,11.5557679848,0.0,2.06121554724,15.9888894789,80.113629437,77.1218990192,2.97173041782,0.02
 10/01  04:00:00,85.3781099506,26.3576186284,13.0876892955,0.000308603066586,2.06121554724,15.9888894789,100.142791416,97.1510609984,2.97173041782,0.02
 10/01  05:00:00,75.2011906284,19.9414301854,9.78481893971,0.0,2.06121554724,15.9888894789,81.1618827269,78.1701523091,2.97173041782,0.02
 10/01  06:00:00,84.1720295477,26.071452449,11.6417333138,0.169770683658,2.06121554724,15.9888894789,110.412466441,98.8389488061,2.97173041782,8.60178721727
 10/01  07:00:00,61.3877488782,19.9414301854,10.319884228,0.0,2.06121554724,15.9888894789,81.1200383858,78.128307968,2.97173041782,0.02
 10/01  08:00:00,99.0988789766,26.8981547449,14.901146544,0.0,4.12243109448,41.7362269337,94.2674942148,89.2946101851,4.9528840297,0.02
 10/01  09:00:00,90.8866894946,21.5312422927,15.1222664062,0.00257642000861,4.12243109448,41.7362269337,73.5724375257,68.599553496,4.9528840297,0.02
 10/01  10:00:00,104.642378008,26.6755810498,28.2008468834,0.0194351190182,4.12243109448,41.7362269337,88.5760745918,83.6031905621,4.9528840297,0.02
 10/01  11:00:00,104.787307178,21.4914969901,31.1575834096,0.0232353600403,4.12243109448,41.7362269337,69.0567923764,64.0839083467,4.9528840297,0.02
 10/01  12:00:00,132.285149648,27.3129097979,46.3044613788,0.0186116879648,4.12243109448,41.7362269337,82.3781019892,77.4052179595,4.9528840297,0.02
 10/01  13:00:00,114.552767483,21.8570754909,38.5886117888,0.00110527742581,4.12243109448,41.7362269337,65.724651864,60.7517678344,4.9528840297,0.02
 10/01  14:00:00,125.764111731,27.3389487204,48.1070698878,0.0,4.12243109448,41.7362269337,81.0177112131,76.0448271835,4.9528840297,0.02
 10/01  15:00:00,111.43876601,21.8650029911,37.7113373233,0.0,4.12243109448,41.7362269337,65.105123842,60.1322398123,4.9528840297,0.02
 10/01  16:00:00,105.963658297,27.3309760844,44.9986110541,0.0,4.12243109448,24.8785346261,81.1299257348,76.1570417051,4.9528840297,0.02
 10/01  17:00:00,73.2161062889,20.8553421315,31.9537991394,0.0,2.06121554724,15.9888894789,64.7857107386,61.7939803208,2.97173041782,0.02
 10/01  18:00:00,87.9375666494,26.3144964313,35.6760293645,0.0,2.06121554724,15.9888894789,85.5344122511,82.5426818333,2.97173041782,0.02
 10/01  19:00:00,74.8670184684,17.3623829225,19.1907707644,0.0,2.06121554724,15.9888894789,58.2505733924,55.2588429746,2.97173041782,0.02
 10/01  20:00:00,83.0762062846,21.187769572,18.1350085339,0.0,2.06121554724,15.9888894789,82.335157952,79.3434275341,2.97173041782,0.02
 10/01  21:00:00,78.127002393,19.9414301854,15.1058601641,0.0,2.06121554724,15.9888894789,79.1652909979,76.1735605801,2.97173041782,0.02
 10/01  22:00:00,86.4039439203,24.9267877317,16.5065678962,0.0,2.06121554724,15.9888894789,98.8543321064,95.8626016886,2.97173041782,0.02
 10/01  23:00:00,76.1680523217,19.9414301854,12.3826180249,0.0,2.06121554724,15.9888894789,80.6811395991,77.6894091813,2.97173041782,0.02
 10/01  24:00:00,86.426085348,24.9267877317,14.4083629839,0.0,2.06121554724,15.9888894789,100.986993051,97.9952626332,2.97173041782,0.02
 10/02  01:00:00,79.4129364158,21.372261082,12.1903019556,0.0,4.12243109448,15.9888894789,81.1028259985,78.1110955806,2.97173041782,0.02
 10/02  02:00:00,87.1113265981,24.9267877317,13.8556757778,0.0,4.12243109448,15.9888894789,101.204860327,98.2131299096,2.97173041782,0.02
 10/02  03:00:00,79.5459521845,21.372261082,10.9717448519,0.0436317005218,4.12243109448,15.9888894789,81.943442262,78.9517118442,2.97173041782,0.02
 10/02  04:00:00,113.598780122,31.2634855693,16.5734805785,0.0310108490117,12.3672932834,24.9413748627,114.639867798,109.666983768,4.9528840297,0.02
 10/02  05:00:00,133.984736389,32.3333436769,19.2850741001,18.9387205279,12.3672932834,24.9413748627,178.43544552,173.46256149,4.9528840297,0.02
 10/02  06:00:00,184.382489514,32.8687838932,19.604958858,11.6760757402,24.7345865669,70.7195625826,144.775431651,134.849663592,9.90576805939,0.02
 10/02  07:00:00,195.332284062,33.0234222348,20.3297097331,6.27020357756,37.1018798503,92.3937384068,122.790882551,112.865114492,9.90576805939,0.02
 10/02  08:00:00,207.570250313,33.1437043533,27.7215761391,4.14923024174,37.1018798503,104.434947198,122.314564063,103.786793254,9.90576805939,8.62200275042
 10/02  09:00:00,236.282696623,33.634118385,45.4362037208,2.95491342674,37.1018798503,116.476155989,107.016000107,97.0902320476,9.90576805939,0.02
 10/02  10:00:00,244.136265798,34.2500906984,53.7230342894,1.90501935671,37.1018798503,116.476155989,109.656946281,91.1217376108,9.90576805939,8.62944061104
 10/02  11:00:00,247.371312604,34.7714647132,57.2854385609,1.0561639029,37.1018798503,116.476155989,96.3889903412,86.4632222818,9.90576805939,0.02
 10/02  12:00:00,240.791174102,35.3728879504,61.4506986914,0.672414386269,37.1018798503,104.434947198,92.0805133164,82.1547452571,9.90576805939,0.02
 10/02  13:00:00,254.924642059,35.968471685,64.3379301801,0.359971148666,37.1018798503,116.476155989,97.196377492,78.6596578672,9.90576805939,8.63095156544
 10/02  14:00:00,254.040574614,36.4776402012,63.1584817413,0.146370213325,37.1018798503,116.476155989,86.0195853315,76.0938172721,9.90576805939,0.02
 10/02  15:00:00,253.669913445,36.9257593075,62.4440250857,0.0422287457698,37.1018798503,116.476155989,92.9234758829,74.391260216,9.90576805939,8.62644760749
 10/02  16:00:00,252.539989989,37.0282619585,61.254433015,0.0,37.1018798503,116.476155989,83.6745383791,73.7487703197,9.90576805939,0.02
 10/02  17:00:00,247.680267294,36.8657958831,56.5582540332,0.0,37.1018798503,116.476155989,83.8382594871,73.9124914277,9.90576805939,0.02
 10/02  18:00:00,148.393701977,32.107674827,36.2440276762,0.0,24.7345865669,47.5788473902,65.2878663644,60.3149823347,4.9528840297,0.02
 10/02  19:00:00,148.358661053,31.8199198069,29.132311202,0.0,24.7345865669,47.5788473902,78.9162315019,65.3555246449,4.9528840297,8.60782282733
