Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  20:00:00,125.617332958,31.3429761747,23.9522172031,0.0,12.3672932834,38.6892022431,84.7538486615,81.7621182437,2.97173041782,0.02
 10/02  21:00:00,89.2286845448,17.3839750449,11.8412866436,0.0,12.3672932834,27.0668015668,55.9199855731,52.9282551553,2.97173041782,0.02
 10/02  22:00:00,82.1792919654,22.7304792576,14.7300814359,0.0,4.12243109448,15.9888894789,79.6701913371,76.6784609193,2.97173041782,0.02
 10/02  23:00:00,78.1504813767,20.4183738176,11.9295836671,0.0,4.12243109448,15.9888894789,73.105000911,70.1132704932,2.97173041782,0.02
 10/02  24:00:00,87.4899175448,24.9267877317,14.4300741196,0.0,4.12243109448,15.9888894789,91.11338152,88.1216511021,2.97173041782,0.02
 10/03  01:00:00,78.7338278135,21.1337892659,10.7753432051,0.0,4.12243109448,15.9888894789,74.606411618,71.6146812002,2.97173041782,0.02
 10/03  02:00:00,89.1457390613,24.9267877317,11.5277987303,0.0,4.12243109448,15.9888894789,93.0520365508,90.060306133,2.97173041782,0.02
 10/03  03:00:00,79.7620152528,21.1814836291,9.67234911462,0.0,4.12243109448,15.9888894789,76.614062964,73.6223325462,2.97173041782,0.02
 10/03  04:00:00,112.495930223,31.9471047755,14.1902195288,0.0430028800842,12.3672932834,24.9413748627,105.903815911,100.930931882,4.9528840297,0.02
 10/03  05:00:00,125.903665829,31.8881562317,15.898112869,12.0799628532,12.3672932834,24.9413748627,169.347541989,164.374657959,4.9528840297,0.02
 10/03  06:00:00,184.584127403,32.9856319641,15.2678959739,10.5865996722,24.7345865669,70.7195625826,135.911541818,125.985773759,9.90576805939,0.02
 10/03  07:00:00,196.133405209,33.2569420541,16.4564159686,5.48311342666,37.1018798503,92.3937384068,115.279210602,105.353442542,9.90576805939,0.02
 10/03  08:00:00,201.581856511,33.4130026525,19.7855968481,3.19766987491,37.1018798503,104.434947198,107.775839017,97.8500709576,9.90576805939,0.02
 10/03  09:00:00,213.581875557,33.7597790603,23.1264986996,2.39411291268,37.1018798503,116.476155989,111.215778698,92.6847522905,9.90576805939,8.62525834797
 10/03  10:00:00,220.752513148,34.374270451,30.5144907894,1.40840619415,37.1018798503,116.476155989,97.1159450765,87.1901770171,9.90576805939,0.02
 10/03  11:00:00,233.37251154,34.8695985655,42.9329364731,0.755598006378,37.1018798503,116.476155989,101.301623443,82.7649489191,9.90576805939,8.63090646406
 10/03  12:00:00,229.62147514,34.6830849045,52.2258722876,0.496021376683,37.1018798503,104.434947198,93.1029925035,83.1772244441,9.90576805939,0.02
 10/03  13:00:00,244.977554028,34.734716433,55.7229290482,0.261577651833,37.1018798503,116.476155989,101.30306706,82.7664184575,9.90576805939,8.63088054334
 10/03  14:00:00,245.261513273,34.8325504961,56.0027892719,0.168125351257,37.1018798503,116.476155989,91.5832205494,81.65745249,9.90576805939,0.02
 10/03  15:00:00,246.063905908,35.1514992488,56.5398673812,0.114639252566,37.1018798503,116.476155989,89.6339476997,79.7081796403,9.90576805939,0.02
 10/03  16:00:00,248.921062154,35.5731476398,59.0190921806,0.0714883151999,37.1018798503,116.476155989,95.3025533643,76.7726906648,9.90576805939,8.62409464014
 10/03  17:00:00,249.636505863,35.4322529241,57.3801574555,0.025822981083,37.1018798503,116.476155989,86.8424068275,76.9166387681,9.90576805939,0.02
 10/03  18:00:00,161.241507377,31.9153085333,39.6727069225,0.0,24.7345865669,47.5788473902,65.9244041493,60.9515201196,4.9528840297,0.02
 10/03  19:00:00,157.957811977,31.8199198069,28.0299976625,0.0,24.7345865669,47.5788473902,71.1068903261,66.1340062964,4.9528840297,0.02
 10/03  20:00:00,130.2066815,31.1045043586,20.9288194957,0.0,12.3672932834,38.6892022431,85.0986702328,82.106939815,2.97173041782,0.02
 10/03  21:00:00,94.2157764174,19.3781180635,12.7990595845,0.0,12.3672932834,27.0668015668,60.8098496059,57.8181191881,2.97173041782,0.02
 10/03  22:00:00,81.545313158,21.9355732039,14.3935267972,0.0,4.12243109448,15.9888894789,79.3394357877,76.3477053698,2.97173041782,0.02
 10/03  23:00:00,77.4054291148,19.9414301854,11.9921579916,0.0,4.12243109448,15.9888894789,73.0625046259,70.0707742081,2.97173041782,0.02
 10/03  24:00:00,88.4999516441,26.1191468122,13.6381343532,0.0,4.12243109448,15.9888894789,99.2822747385,87.7104247457,2.97173041782,8.60011957504
 10/04  01:00:00,78.4052654369,20.3229850911,10.6288511279,0.0,4.12243109448,15.9888894789,74.5109071118,71.519176694,2.97173041782,0.02
 10/04  02:00:00,89.1311191398,25.8806749961,13.0457760119,0.0,4.12243109448,15.9888894789,94.0051216439,91.0133912261,2.97173041782,0.02
 10/04  03:00:00,79.5256838023,21.1337892659,10.1035664144,0.0485753047338,4.12243109448,15.9888894789,76.4632381412,73.4715077234,2.97173041782,0.02
 10/04  04:00:00,114.450437614,31.8517160491,13.4445715994,0.180026719631,12.3672932834,24.9413748627,105.369709949,100.396825919,4.9528840297,0.02
 10/04  05:00:00,131.334498549,31.9040824849,14.716208735,14.0306329976,12.3672932834,24.9413748627,168.400679143,163.427795113,4.9528840297,0.02
 10/04  06:00:00,191.068035861,33.0074391675,13.0902534167,12.9151559488,24.7345865669,70.7195625826,139.428225081,129.502457021,9.90576805939,0.02
 10/04  07:00:00,202.671232278,33.3084276116,13.9198198525,7.2200920393,37.1018798503,92.3937384068,115.814630477,105.888862417,9.90576805939,0.02
 10/04  08:00:00,208.070612965,33.4466672739,18.0471565206,4.53839937884,37.1018798503,104.434947198,107.336854845,97.4110867861,9.90576805939,0.02
 10/04  09:00:00,217.329077321,33.6993671714,21.6331721143,3.27577971116,37.1018798503,116.476155989,111.069132988,92.5380865127,9.90576805939,8.62527841621
 10/04  10:00:00,221.329902933,34.2094034965,29.2152140948,2.19133430445,37.1018798503,116.476155989,97.2246368693,87.2988688099,9.90576805939,0.02
 10/04  11:00:00,235.526786243,34.8397764663,42.9433107206,1.0214867619,37.1018798503,116.476155989,92.1552937336,82.2295256742,9.90576805939,0.02
 10/04  12:00:00,241.626376225,35.5351684512,55.0837753077,0.647378298804,37.1018798503,104.434947198,96.2048753357,77.6722792885,9.90576805939,8.62682798775
 10/04  13:00:00,263.282825768,36.2156112741,61.2863208987,0.349195301135,37.1018798503,116.476155989,83.6474869948,73.7217189354,9.90576805939,0.02
 10/04  14:00:00,268.537683583,36.8772387856,63.8749541426,0.184312020393,37.1018798503,116.476155989,89.714206307,71.1788974357,9.90576805939,8.62954081185
 10/04  15:00:00,271.316058599,37.5482590199,66.5225956215,0.0634735380197,37.1018798503,116.476155989,79.1744622214,69.248694162,9.90576805939,0.02
 10/04  16:00:00,272.263662339,37.7656278608,68.3510073303,0.0,37.1018798503,116.476155989,78.7622052713,68.8364372119,9.90576805939,0.02
 10/04  17:00:00,271.371137941,37.6837694776,64.8911916437,0.0,37.1018798503,116.476155989,87.3566756236,68.8347318546,9.90576805939,8.61617570958
 10/04  18:00:00,173.78945638,32.1091390788,43.2701172321,0.0,24.7345865669,47.5788473902,62.3841285309,57.4112445012,4.9528840297,0.02
 10/04  19:00:00,159.735226855,31.8201689177,27.8135962346,0.0,24.7345865669,47.5788473902,67.7891876759,62.8163036462,4.9528840297,0.02
 10/04  20:00:00,129.341481705,31.9789010176,21.1203841852,0.0,12.3672932834,38.6892022431,82.279243199,79.2875127811,2.97173041782,0.02
 10/04  21:00:00,93.1837667978,19.8550616957,12.8302370729,0.0,12.3672932834,27.0668015668,58.6826022193,55.6908718015,2.97173041782,0.02
 10/04  22:00:00,82.9975574583,21.9355732039,14.0853638549,0.0,4.12243109448,15.9888894789,77.9362861057,74.9445556879,2.97173041782,0.02
 10/04  23:00:00,81.7967220143,21.1337892659,11.6846198022,0.0,4.12243109448,15.9888894789,71.7195737245,68.7278433067,2.97173041782,0.02
 10/04  24:00:00,90.1551657879,24.9267877317,13.3382926241,0.0,4.12243109448,15.9888894789,88.8871181869,85.895387769,2.97173041782,0.02
 10/05  01:00:00,79.69397876,19.9414301854,10.5020325431,0.0,4.12243109448,15.9888894789,73.8057905201,70.8140601022,2.97173041782,0.02
 10/05  02:00:00,91.7036587974,26.1668411755,11.8676366592,0.0,4.12243109448,15.9888894789,92.8148495125,89.8231190947,2.97173041782,0.02
 10/05  03:00:00,80.2506459231,19.9414301854,9.13247577948,0.0,4.12243109448,15.9888894789,75.6330893653,72.6413589475,2.97173041782,0.02
 10/05  04:00:00,120.191415377,32.0424935019,12.280502128,0.0297191879041,12.3672932834,24.9413748627,104.53631401,99.5634299798,4.9528840297,0.02
 10/05  05:00:00,132.807315931,31.9328819666,14.7724119385,11.5487128652,12.3672932834,24.9413748627,167.041930505,162.069046476,4.9528840297,0.02
 10/05  06:00:00,191.096116085,33.0797612127,13.9879323599,10.2880323733,24.7345865669,70.7195625826,134.962738371,125.036970312,9.90576805939,0.02
 10/05  07:00:00,207.045380815,33.4204368326,14.2964024654,5.49606302339,37.1018798503,92.3937384068,122.489430062,103.976103775,9.90576805939,8.60755822781
 10/05  08:00:00,214.270049811,33.5525427523,17.5553777953,3.22923267826,37.1018798503,104.434947198,106.105230899,96.1794628393,9.90576805939,0.02
 10/05  09:00:00,226.013531157,33.8631580811,21.814072792,2.37403929455,37.1018798503,116.476155989,101.016302641,91.0905345817,9.90576805939,0.02
 10/05  10:00:00,231.899213875,34.4445520517,28.9565620796,1.41301583893,37.1018798503,116.476155989,104.181261315,85.6458109411,9.90576805939,8.62968231477
 10/05  11:00:00,245.335113217,35.0677080107,42.3071051537,0.714553180886,37.1018798503,116.476155989,90.7485246179,80.8227565585,9.90576805939,0.02
 10/05  12:00:00,251.16786733,35.8398700032,59.2876651593,0.461649512581,37.1018798503,104.434947198,86.2803170366,76.3545489772,9.90576805939,0.02
 10/05  13:00:00,274.266548463,36.621776575,67.2208717806,0.250089654383,37.1018798503,116.476155989,90.9679103001,72.4309436218,9.90576805939,8.63119861894
 10/05  14:00:00,275.898238916,37.4019246801,68.49457848,0.126683804604,37.1018798503,116.476155989,79.9606765248,70.0349084654,9.90576805939,0.02
 10/05  15:00:00,280.286920024,38.0854940244,71.5577000126,0.0179794346196,37.1018798503,116.476155989,86.4945053488,67.9606080779,9.90576805939,8.62812921158
 10/05  16:00:00,282.400349966,38.2629524418,71.2476664425,0.0,37.1018798503,116.476155989,77.1977152162,67.2719471568,9.90576805939,0.02
 10/05  17:00:00,279.098210057,38.0912496676,65.5824927338,0.0,37.1018798503,116.476155989,77.5483851124,67.622617053,9.90576805939,0.02
 10/05  18:00:00,182.764672351,32.1109615744,43.3879384953,0.0,24.7345865669,47.5788473902,61.7343383917,56.761454362,4.9528840297,0.02
 10/05  19:00:00,172.933816078,31.8209570559,27.7010659878,0.0,24.7345865669,47.5788473902,75.1662971535,61.6054839805,4.9528840297,8.60792914336
 10/05  20:00:00,146.27526553,31.9789010176,21.1046411189,0.0,12.3672932834,38.6892022431,80.6104239899,77.618693572,2.97173041782,0.02
 10/05  21:00:00,104.389092489,19.8550616957,12.5114827643,0.0,12.3672932834,27.0668015668,57.6271047095,54.6353742917,2.97173041782,0.02
 10/05  22:00:00,95.2116904435,21.9355732039,14.2423313034,0.0,4.12243109448,15.9888894789,76.6504185188,73.658688101,2.97173041782,0.02
 10/05  23:00:00,91.0807392118,21.372261082,11.3551946552,0.0,4.12243109448,15.9888894789,70.6951556939,67.7034252761,2.97173041782,0.02
 10/05  24:00:00,100.815793314,24.9267877317,12.8136150405,0.0,4.12243109448,15.9888894789,87.747062244,84.7553318261,2.97173041782,0.02
 10/06  01:00:00,86.9062582867,19.9414301854,9.88384047146,0.0,4.12243109448,15.9888894789,73.1168199966,70.1250895788,2.97173041782,0.02
 10/06  02:00:00,99.984671068,26.2622299019,11.3690379346,0.0,4.12243109448,15.9888894789,92.280236525,89.2885061072,2.97173041782,0.02
 10/06  03:00:00,85.5073971201,19.9414301854,8.61499856645,0.0,4.12243109448,15.9888894789,75.505806126,72.5140757082,2.97173041782,0.02
 10/06  04:00:00,127.463122214,32.0424935019,12.3097960234,0.047216645344,12.3672932834,24.9413748627,103.826147821,98.8532637911,4.9528840297,0.02
 10/06  05:00:00,142.76008342,31.9334080807,14.6345208719,11.5202407465,12.3672932834,24.9413748627,165.971056219,160.998172189,4.9528840297,0.02
 10/06  06:00:00,197.992699736,33.0822018233,13.6345541989,10.3841546598,24.7345865669,70.7195625826,135.245661801,125.319893742,9.90576805939,0.02
 10/06  07:00:00,211.180018642,33.4199711155,13.2742868721,5.76730350642,37.1018798503,92.3937384068,113.737551158,103.811783098,9.90576805939,0.02
 10/06  08:00:00,219.224450161,33.5383668142,16.3399027044,3.44247696159,37.1018798503,104.434947198,114.567675846,96.03940678,9.90576805939,8.6225010062
 10/06  09:00:00,229.938727056,33.8298233145,20.4557008351,2.50234984922,37.1018798503,116.476155989,100.874871918,90.949103859,9.90576805939,0.02
 10/06  10:00:00,234.141207744,34.3834056133,26.9595007736,1.5355836925,37.1018798503,116.476155989,95.5829146724,85.657146613,9.90576805939,0.02
 10/06  11:00:00,249.825995406,35.0143739612,44.2199502841,0.742940519218,37.1018798503,116.476155989,99.4279722809,80.8910835508,9.90576805939,8.63112067069
 10/06  12:00:00,257.618175131,35.7810123012,60.3586254449,0.479458560294,37.1018798503,104.434947198,85.9828353412,76.0570672818,9.90576805939,0.02
 10/06  13:00:00,278.402242281,36.52526943,67.0072926303,0.263747991441,37.1018798503,116.476155989,90.6358654309,72.0997437948,9.90576805939,8.63035357671
 10/06  14:00:00,280.555721185,37.2370205434,68.1921002682,0.142079372917,37.1018798503,116.476155989,79.6868650957,69.7610970363,9.90576805939,0.02
 10/06  15:00:00,286.134317518,37.8511732279,69.0968518827,0.0323412934045,37.1018798503,116.476155989,77.4261870303,67.500418971,9.90576805939,0.02
 10/06  16:00:00,290.924168096,37.9503430883,69.2254130481,0.0,37.1018798503,116.476155989,85.3576239608,66.8276024092,9.90576805939,8.62425349223
 10/06  17:00:00,288.806124124,37.7483691553,66.9477139726,0.0,37.1018798503,116.476155989,77.3684313493,67.4426632899,9.90576805939,0.02
 10/06  18:00:00,189.037320328,32.0143535089,44.0323560587,0.0,24.7345865669,47.5788473902,61.482038582,56.5091545523,4.9528840297,0.02
 10/06  19:00:00,177.020787955,31.8199708211,27.6924851498,0.0,24.7345865669,47.5788473902,66.5429471761,61.5700631465,4.9528840297,0.02
 10/06  20:00:00,149.599140728,31.8199198069,19.9362233225,0.0,12.3672932834,38.6892022431,80.7412068565,77.7494764387,2.97173041782,0.02
 10/06  21:00:00,105.142967003,19.282729337,11.6784729072,0.0,12.3672932834,27.0668015668,65.1165343854,53.5397315118,2.97173041782,8.60507245582
 10/06  22:00:00,99.027069935,22.8894604683,13.6126476576,0.0,4.12243109448,15.9888894789,76.6641285293,73.6723981115,2.97173041782,0.02
 10/06  23:00:00,91.9604219107,19.9414301854,10.8240448843,0.0,4.12243109448,15.9888894789,71.1961513016,68.2044208837,2.97173041782,0.02
 10/06  24:00:00,104.811084834,24.9267877317,12.6358739055,0.0,4.12243109448,15.9888894789,88.8894209838,85.897690566,2.97173041782,0.02
 10/07  01:00:00,91.2002873668,20.9907061762,9.79858812218,0.0,4.12243109448,15.9888894789,72.1129591324,69.1212287146,2.97173041782,0.02
 10/07  02:00:00,103.542808167,25.1652595478,11.365024755,0.0,4.12243109448,15.9888894789,91.9082973799,88.9165669621,2.97173041782,0.02
 10/07  03:00:00,89.8230553508,20.8953174498,8.53186590216,0.0,4.12243109448,15.9888894789,74.5306549128,71.538924495,2.97173041782,0.02
 10/07  04:00:00,115.181111309,31.1045043586,11.7642014067,0.14675298909,4.12243109448,16.0517297156,109.781100348,106.789369931,2.97173041782,0.02
 10/07  05:00:00,113.612496247,30.1506170942,11.0836577508,0.0528128603226,4.12243109448,16.0517297156,110.550407706,107.558677288,2.97173041782,0.02
 10/07  06:00:00,139.43310651,32.7738070713,10.14069321,2.10562051124,4.12243109448,39.6058045677,101.975010698,98.9832802803,2.97173041782,0.02
 10/07  07:00:00,182.769408254,32.8516303303,12.9179562485,23.1101369108,12.3672932834,65.3531420225,151.735315463,146.762431433,4.9528840297,0.02
 10/07  08:00:00,179.798001142,32.831646046,16.302621064,17.3147163394,12.3672932834,68.2430321324,140.879675303,135.906791273,4.9528840297,0.02
 10/07  09:00:00,203.001169399,32.87871824,20.9302945881,10.186550862,16.4897243779,93.1370602926,126.81014023,118.865525783,7.92461444751,0.02
 10/07  10:00:00,202.948483169,32.9361466355,27.1852593734,7.1465327697,16.4897243779,93.1370602926,120.3660652,112.421450752,7.92461444751,0.02
 10/07  11:00:00,215.357955993,33.093470912,42.2982773424,5.4070489833,16.4897243779,93.1370602926,124.10603463,107.569128029,7.92461444751,8.61229215327
 10/07  12:00:00,216.946687963,33.3614363765,52.3763929519,3.69676934234,16.4897243779,83.9857416113,110.983067642,103.038453194,7.92461444751,0.02
 10/07  13:00:00,221.098562103,33.5982448111,57.8358319868,2.29129786143,16.4897243779,83.9857416113,108.001590452,100.056976005,7.92461444751,0.02
 10/07  14:00:00,223.196907723,33.7534593308,60.961933853,1.04071034584,16.4897243779,83.9857416113,105.820506859,97.8758924113,7.92461444751,0.02
 10/07  15:00:00,197.420178855,32.7738070713,52.8526943395,0.0,12.3672932834,70.6512738906,52.9870088568,48.0141248271,4.9528840297,0.02
 10/07  16:00:00,195.53413106,32.7738070713,51.1719307265,0.0,12.3672932834,70.6512738906,52.4294899678,47.4566059381,4.9528840297,0.02
 10/07  17:00:00,183.866337052,32.7738070713,51.1010093135,0.0,12.3672932834,58.1284167478,55.6892990574,50.7164150277,4.9528840297,0.02
 10/07  18:00:00,143.21323202,31.9153085333,38.2744596888,0.0,12.3672932834,24.9413748627,79.4578611156,74.484977086,4.9528840297,0.02
 10/07  19:00:00,138.833283433,31.5814479908,25.4797279453,0.0,12.3672932834,24.9413748627,87.9736564582,83.0007724285,4.9528840297,0.02
 10/07  20:00:00,116.626723461,29.9121452781,19.8585149624,0.0,4.12243109448,16.0517297156,98.1268127919,95.1350823741,2.97173041782,0.02
 10/07  21:00:00,78.5374332941,14.956072639,9.48713313067,0.0,4.12243109448,15.9888894789,64.6499582086,53.0764200815,2.97173041782,8.60180770927
 10/07  22:00:00,106.594855618,24.9267877317,15.0946199128,0.0,4.12243109448,15.9888894789,93.5047957521,90.5130653342,2.97173041782,0.02
 10/07  23:00:00,91.2374140808,19.9414301854,11.0645273794,0.0,4.12243109448,15.9888894789,77.1485125148,74.156782097,2.97173041782,0.02
 10/07  24:00:00,105.312126183,24.9267877317,12.5725765343,0.0,4.12243109448,15.9888894789,97.8112731688,94.819542751,2.97173041782,0.02
 10/08  01:00:00,88.8941451551,19.9414301854,9.28392565193,0.0,2.06121554724,15.9888894789,79.7263903159,76.7346598981,2.97173041782,0.02
 10/08  02:00:00,103.231597486,26.3576186284,11.3897967841,0.0381894812227,2.06121554724,15.9888894789,100.753942313,97.7622118954,2.97173041782,0.02
 10/08  03:00:00,86.7571423666,19.9414301854,8.20428345572,0.0,2.06121554724,15.9888894789,80.8430996896,77.8513692718,2.97173041782,0.02
 10/08  04:00:00,102.215602649,25.7852862697,9.96868458533,0.281494011248,2.06121554724,15.9888894789,100.570079019,97.5783486017,2.97173041782,0.02
 10/08  05:00:00,86.9344298161,20.4183738176,7.7806419042,0.251817280001,2.06121554724,15.9888894789,81.3897636542,78.3980332364,2.97173041782,0.02
 10/08  06:00:00,101.968483251,26.2622299019,9.01250154971,1.61272383141,2.06121554724,15.9888894789,102.176583345,99.1848529272,2.97173041782,0.02
 10/08  07:00:00,71.4697845238,19.9414301854,7.4768088736,0.0,2.06121554724,15.9888894789,81.5862307573,78.5945003395,2.97173041782,0.02
 10/08  08:00:00,119.227116086,27.0253397134,11.5499978842,1.15136696514,4.12243109448,41.7362269337,96.8655132339,91.8926292042,4.9528840297,0.02
 10/08  09:00:00,103.942837642,21.5630385349,11.4691003276,0.835158446357,4.12243109448,41.7362269337,75.5028045137,70.529920484,4.9528840297,0.02
 10/08  10:00:00,118.987022322,26.5483960812,18.8018505273,0.544581037179,4.12243109448,41.7362269337,89.5405649113,84.5676808816,4.9528840297,0.02
 10/08  11:00:00,109.04320796,21.4676498084,21.3686181763,0.368936944551,4.12243109448,41.7362269337,70.3970655076,65.4241814779,4.9528840297,0.02
 10/08  12:00:00,140.201001949,27.3116498247,38.3868758661,0.292927053798,4.12243109448,41.7362269337,84.6294388744,79.6565548447,4.9528840297,0.02
 10/08  13:00:00,123.650937061,21.8496648015,33.1811581286,0.116271741672,4.12243109448,41.7362269337,67.5710214439,62.5981374142,4.9528840297,0.02
 10/08  14:00:00,145.541330747,27.3278963306,43.1884792068,0.0722299164013,4.12243109448,41.7362269337,82.0562751574,77.0833911277,4.9528840297,0.02
 10/08  15:00:00,125.443512657,21.8612405654,35.1109137978,0.00723342520002,4.12243109448,41.7362269337,65.7306570286,60.7577729989,4.9528840297,0.02
 10/08  16:00:00,129.519191377,27.326081869,44.287802502,0.0,4.12243109448,24.8785346261,81.0866611058,76.1137770761,4.9528840297,0.02
 10/08  17:00:00,83.9754503245,20.8535110879,31.8636732045,0.0,2.06121554724,15.9888894789,65.1828862881,62.1911558703,2.97173041782,0.02
 10/08  18:00:00,92.7282108028,23.7025197023,30.0943984512,0.0,2.06121554724,15.9888894789,79.1756627414,76.1839323236,2.97173041782,0.02
 10/08  19:00:00,77.2501457459,17.9256950444,15.3538617197,0.0,2.06121554724,15.9888894789,70.8430920868,67.851361669,2.97173041782,0.02
 10/08  20:00:00,93.6771645735,24.9267877317,16.7800063322,0.0,2.06121554724,15.9888894789,98.6941207848,95.702390367,2.97173041782,0.02
 10/08  21:00:00,81.2078527571,19.9414301854,12.7148258352,0.0,2.06121554724,15.9888894789,79.2440405097,76.2523100919,2.97173041782,0.02
 10/08  22:00:00,91.6815348518,24.9267877317,15.2569316907,0.0,2.06121554724,15.9888894789,100.049621045,97.0578906272,2.97173041782,0.02
 10/08  23:00:00,78.7571814271,19.9414301854,11.2843048427,0.0,2.06121554724,15.9888894789,81.3506901745,78.3589597567,2.97173041782,0.02
 10/08  24:00:00,92.820359926,26.3576186284,13.0523725431,0.196773158915,2.06121554724,15.9888894789,102.113185829,99.121455411,2.97173041782,0.02
 10/09  01:00:00,79.5820133673,19.9414301854,8.80363745776,0.0,2.06121554724,15.9888894789,91.212912107,79.6394074844,2.97173041782,8.60177420475
 10/09  02:00:00,95.513825128,26.2622299019,10.0448009158,0.785528596801,2.06121554724,15.9888894789,103.368947958,100.37721754,2.97173041782,0.02
 10/09  03:00:00,79.8133870197,19.9414301854,8.54325592522,0.0,2.06121554724,15.9888894789,83.14914683,80.1574164122,2.97173041782,0.02
 10/09  04:00:00,95.9131901464,26.3576186284,10.6564455326,1.88859293182,2.06121554724,15.9888894789,104.357904399,101.366173981,2.97173041782,0.02
 10/09  05:00:00,84.8036112763,21.1814836291,8.25137957624,2.4610477441,2.06121554724,15.9888894789,84.3422522581,81.3505218403,2.97173041782,0.02
 10/09  06:00:00,99.2413125762,27.3115058928,10.7953444381,6.29098682804,2.06121554724,15.9888894789,105.393400143,102.401669725,2.97173041782,0.02
 10/09  07:00:00,64.293599896,20.6091512705,11.0070402592,1.70615851117,2.06121554724,15.9888894789,84.6262955433,81.6345651255,2.97173041782,0.02
 10/09  08:00:00,105.825634381,26.6437848077,19.289503812,2.22671770458,4.12243109448,41.7362269337,99.226989754,94.2541057243,4.9528840297,0.02
 10/09  09:00:00,97.6818101284,21.8492047142,19.9010238207,2.17954287012,4.12243109448,41.7362269337,77.2311483743,72.2582643446,4.9528840297,0.02
 10/09  10:00:00,112.676096258,26.2622299019,25.8314765392,1.05357755732,4.12243109448,41.7362269337,91.6509140156,86.6780299859,4.9528840297,0.02
 10/09  11:00:00,101.791239559,21.372261082,21.689680346,0.871617526773,4.12243109448,41.7362269337,73.1470936318,68.1742096021,4.9528840297,0.02
 10/09  12:00:00,112.028492975,26.3576186284,26.5984345637,0.493184723832,4.12243109448,41.7362269337,90.1553335575,85.1824495278,4.9528840297,0.02
 10/09  13:00:00,95.5182037655,21.372261082,20.9856701519,0.326391045033,4.12243109448,41.7362269337,74.1781655674,69.2052815377,4.9528840297,0.02
 10/09  14:00:00,106.994270842,26.8345622606,24.1250952078,0.244266186397,4.12243109448,41.7362269337,92.5550867553,87.5822027256,4.9528840297,0.02
 10/09  15:00:00,92.8364807529,21.8492047142,16.2677969592,0.175137574729,4.12243109448,41.7362269337,75.4238711996,70.4509871699,4.9528840297,0.02
 10/09  16:00:00,91.6955926139,26.8345622606,18.0287974246,0.228704431585,4.12243109448,24.8785346261,93.2825250853,88.3096410556,4.9528840297,0.02
 10/09  17:00:00,67.4229257355,19.9414301854,13.2388036217,0.0,2.06121554724,15.9888894789,79.5944426834,76.6027122656,2.97173041782,0.02
 10/09  18:00:00,83.365040016,25.4037313639,15.2061267308,0.201277176186,2.06121554724,15.9888894789,101.806553075,98.8148226574,2.97173041782,0.02
 10/09  19:00:00,73.1872132193,20.8953174498,11.3875170277,0.722512461004,2.06121554724,15.9888894789,82.8651724651,79.8734420473,2.97173041782,0.02
 10/09  20:00:00,84.2131553073,26.071452449,13.6354061844,1.24168916393,2.06121554724,15.9888894789,104.319019529,101.327289111,2.97173041782,0.02
 10/09  21:00:00,71.1168855054,19.9414301854,10.1090892222,0.0,2.06121554724,15.9888894789,84.3272016128,81.335471195,2.97173041782,0.02
 10/09  22:00:00,85.2134817429,26.1191468122,12.9000682584,2.02545893811,2.06121554724,15.9888894789,105.554424513,102.562694095,2.97173041782,0.02
 10/09  23:00:00,74.4262926524,20.8953174498,10.1176640596,2.41822384144,2.06121554724,15.9888894789,85.1906555079,82.1989250901,2.97173041782,0.02
 10/09  24:00:00,84.2171429958,25.4037313639,12.2780277953,1.36831646569,2.06121554724,15.9888894789,106.227749174,103.236018756,2.97173041782,0.02
 10/10  01:00:00,84.765680008,22.0876765303,9.18454952845,6.92711912124,4.12243109448,15.9888894789,84.8904081015,81.8986776837,2.97173041782,0.02
 10/10  02:00:00,96.0391720324,26.8345622606,10.7723329647,7.44258602127,4.12243109448,15.9888894789,105.237451946,102.245721528,2.97173041782,0.02
 10/10  03:00:00,89.8736120223,22.3261483464,7.88811253409,10.6640999755,4.12243109448,15.9888894789,84.8087632592,81.8170328414,2.97173041782,0.02
 10/10  04:00:00,123.829128878,31.8199198069,11.3493278968,6.63818167984,12.3672932834,24.9413748627,119.498463225,114.525579196,4.9528840297,0.02
 10/10  05:00:00,156.29740702,32.3125413386,14.5987037902,40.7535739941,12.3672932834,24.9413748627,183.898578586,178.925694557,4.9528840297,0.02
 10/10  06:00:00,203.109336073,32.8200845423,15.4036318023,30.5575945491,24.7345865669,70.7195625826,161.679189254,143.171616396,9.90576805939,8.60180479908
 10/10  07:00:00,210.191308315,32.8638429214,15.4686981438,20.1593519314,37.1018798503,92.3937384068,130.681069006,120.755300947,9.90576805939,0.02
 10/10  08:00:00,214.640057974,32.8782632616,16.2886554633,16.5498015179,37.1018798503,104.434947198,122.371005417,112.445237358,9.90576805939,0.02
 10/10  09:00:00,220.224164789,32.9134355068,17.737688135,12.2724806223,37.1018798503,116.476155989,116.584812285,106.659044226,9.90576805939,0.02
 10/10  10:00:00,219.587842133,32.9427150583,19.0674363259,10.6345795304,37.1018798503,116.476155989,122.045524397,103.50966462,9.90576805939,8.63009171762
 10/10  11:00:00,219.510884235,32.9873350282,19.4070106674,8.03057199158,37.1018798503,116.476155989,109.219559857,99.2937917979,9.90576805939,0.02
 10/10  12:00:00,209.940254213,33.0192665548,20.3196240121,6.37053958479,37.1018798503,104.434947198,114.41560144,95.8825001677,9.90576805939,8.62733321297
 10/10  13:00:00,218.831501805,33.0911618828,20.5261668289,5.08775073898,37.1018798503,116.476155989,102.614253215,92.6884851552,9.90576805939,0.02
 10/10  14:00:00,218.286779161,33.1832555873,20.6611790508,3.91321744547,37.1018798503,116.476155989,108.765851051,90.2300812066,9.90576805939,8.63000178513
 10/10  15:00:00,217.332910258,33.3008398401,20.5295734457,2.83163771678,37.1018798503,116.476155989,98.1970365857,88.2712685263,9.90576805939,0.02
 10/10  16:00:00,216.285631814,33.4723982681,20.1775829348,1.9648987974,37.1018798503,116.476155989,95.5826128345,85.6568447751,9.90576805939,0.02
 10/10  17:00:00,217.053725831,33.4973387982,19.6950674993,1.74509642633,37.1018798503,116.476155989,102.993297878,84.4711082284,9.90576805939,8.61642159034
 10/10  18:00:00,143.581772448,31.183994964,15.7313307832,0.0,24.7345865669,47.5788473902,72.4522713263,67.4793872966,4.9528840297,0.02
 10/10  19:00:00,150.248005501,31.8199198069,13.0499727224,0.0,24.7345865669,47.5788473902,78.3114355834,73.3385515537,4.9528840297,0.02
 10/10  20:00:00,129.3940873,30.3890889103,11.0188493381,0.0,12.3672932834,38.6892022431,92.4249335333,89.4332031155,2.97173041782,0.02
 10/10  21:00:00,104.972987672,24.1250037937,8.96533045655,0.0,12.3672932834,27.0668015668,79.939403108,76.9476726902,2.97173041782,0.02
 10/10  22:00:00,78.8319245285,19.9414301854,7.57910855172,0.0,4.12243109448,15.9888894789,72.6004272254,69.6086968075,2.97173041782,0.02
 10/10  23:00:00,93.4544465218,26.1191468122,8.91895929776,0.411440945223,4.12243109448,15.9888894789,93.9756611532,90.9839307354,2.97173041782,0.02
 10/10  24:00:00,82.2960062053,19.9414301854,5.99401452204,0.0,4.12243109448,15.9888894789,76.1093733957,73.1176429779,2.97173041782,0.02
 10/11  01:00:00,97.6743155048,26.3576186284,7.84854959269,1.7321607782,4.12243109448,15.9888894789,96.869432461,93.8777020432,2.97173041782,0.02
 10/11  02:00:00,85.0670931841,21.8492047142,7.02499796001,3.52090917794,4.12243109448,15.9888894789,78.5367093316,75.5449789138,2.97173041782,0.02
 10/11  03:00:00,98.9368567186,27.3115058928,9.59187434248,5.93594635746,4.12243109448,15.9888894789,98.1151436623,95.1234132445,2.97173041782,0.02
 10/11  04:00:00,120.428168981,31.8199198069,11.736920674,3.79097452784,12.3672932834,24.9413748627,109.02538903,104.052505001,4.9528840297,0.02
 10/11  05:00:00,150.599782535,32.3264798847,14.927025544,33.2956191753,12.3672932834,24.9413748627,173.504049769,168.531165739,4.9528840297,0.02
 10/11  06:00:00,199.094974004,32.8652071564,14.5662685278,23.0498126635,24.7345865669,70.7195625826,141.825019961,131.899251902,9.90576805939,0.02
 10/11  07:00:00,211.541744518,32.9478088828,13.1226642479,16.1943444689,37.1018798503,92.3937384068,125.095700232,115.169932173,9.90576805939,0.02
 10/11  08:00:00,217.601060627,32.993929199,13.9877340615,14.1558085872,37.1018798503,104.434947198,126.179077277,107.650532812,9.90576805939,8.62277640583
 10/11  09:00:00,224.377478625,33.041922949,15.5567227121,12.4630623631,37.1018798503,116.476155989,111.193499472,101.267731413,9.90576805939,0.02
 10/11  10:00:00,220.309915767,33.0996105097,16.1829736383,11.0332154551,37.1018798503,116.476155989,117.367009875,98.8311689,9.90576805939,8.63007291542
 10/11  11:00:00,218.994484076,33.1613995564,17.4114686665,9.27262055061,37.1018798503,116.476155989,105.989596925,96.0638288651,9.90576805939,0.02
 10/11  12:00:00,207.382131953,33.2167416688,18.1064678469,7.7595465114,37.1018798503,104.434947198,103.359393122,93.4336250629,9.90576805939,0.02
 10/11  13:00:00,214.763004717,33.2879593367,18.7021205069,6.14324686225,37.1018798503,116.476155989,109.753592397,91.2161690849,9.90576805939,8.63165525274
 10/11  14:00:00,213.339585075,33.3589245528,19.1549329094,4.84019978384,37.1018798503,116.476155989,99.2218288243,89.2960607649,9.90576805939,0.02
 10/11  15:00:00,213.201614777,33.4267001529,19.3914308921,3.80760109143,37.1018798503,116.476155989,106.128932774,87.5945306136,9.90576805939,8.62863410101
 10/11  16:00:00,214.07963937,33.4861757379,19.5746135317,2.95114200903,37.1018798503,116.476155989,95.6582031589,85.7324350995,9.90576805939,0.02
 10/11  17:00:00,216.48618557,33.5118213698,18.5752223847,2.76259634503,37.1018798503,116.476155989,95.1767885837,85.2510205243,9.90576805939,0.02
 10/11  18:00:00,141.35629058,31.3429761747,14.7212991587,0.0,24.7345865669,47.5788473902,73.7788212703,68.8059372406,4.9528840297,0.02
 10/11  19:00:00,149.026301448,31.8199198069,12.8259418463,0.0,24.7345865669,47.5788473902,87.6193663977,74.0584143903,4.9528840297,8.60806797762
 10/11  20:00:00,129.607732089,30.3890889103,11.4898519078,0.0,12.3672932834,38.6892022431,92.0031919801,89.0114615623,2.97173041782,0.02
 10/11  21:00:00,104.963136177,24.1250037937,8.88566443627,0.0715874858849,12.3672932834,27.0668015668,79.8222469789,76.8305165611,2.97173041782,0.02
 10/11  22:00:00,80.5159599185,19.9414301854,6.66140772367,0.0,4.12243109448,15.9888894789,72.3428576527,69.3511272349,2.97173041782,0.02
 10/11  23:00:00,95.9319783822,26.1191468122,8.65236446499,1.13327803092,4.12243109448,15.9888894789,93.5872665087,90.5955360908,2.97173041782,0.02
 10/11  24:00:00,82.8915269786,20.1322076383,6.28583594824,0.252960310793,4.12243109448,15.9888894789,75.7159627411,72.7242323233,2.97173041782,0.02
 10/12  01:00:00,101.169991973,27.3115058928,7.82467298493,4.66342631189,4.12243109448,15.9888894789,95.9967470795,93.0050166617,2.97173041782,0.02
 10/12  02:00:00,87.1386483463,21.8492047142,6.62604728763,5.05730063547,4.12243109448,15.9888894789,77.6492041153,74.6574736975,2.97173041782,0.02
 10/12  03:00:00,103.832052846,27.3115058928,7.96397690476,7.92676340071,4.12243109448,15.9888894789,97.6603184178,94.668588,2.97173041782,0.02
 10/12  04:00:00,126.655737598,31.8199198069,9.00609491907,5.26410521784,12.3672932834,24.9413748627,108.532625784,103.559741755,4.9528840297,0.02
 10/12  05:00:00,156.295891182,32.3301766391,12.1291209266,34.8764805618,12.3672932834,24.9413748627,172.519319205,167.546435175,4.9528840297,0.02
 10/12  06:00:00,202.539668426,32.8766980187,12.8977480153,25.2075856398,24.7345865669,70.7195625826,146.146876027,136.221107968,9.90576805939,0.02
 10/12  07:00:00,215.028391543,32.9821054097,12.7847108208,17.4439618818,37.1018798503,92.3937384068,125.049138036,115.123369977,9.90576805939,0.02
 10/12  08:00:00,218.983673281,33.0592772547,12.5737755324,13.5471048878,37.1018798503,104.434947198,126.053365163,107.524727166,9.90576805939,8.62286993776
 10/12  09:00:00,226.802996798,33.1286790104,13.0321454255,11.3021106299,37.1018798503,116.476155989,111.152672802,101.226904742,9.90576805939,0.02
 10/12  10:00:00,220.601696761,33.1975448722,15.1032942186,9.52229758749,37.1018798503,116.476155989,106.054185742,96.1284176824,9.90576805939,0.02
 10/12  11:00:00,216.612563219,33.3150514578,16.9298011524,6.95591297226,37.1018798503,116.476155989,110.011982968,91.4745746236,9.90576805939,8.6316402848
 10/12  12:00:00,205.850094432,33.4518115244,18.9045280277,5.3658483579,37.1018798503,104.434947198,97.821992985,87.8962249256,9.90576805939,0.02
 10/12  13:00:00,216.083451633,33.8894744887,21.0594240567,3.80713423685,37.1018798503,116.476155989,101.986448515,83.4490307273,9.90576805939,8.63164972844
 10/12  14:00:00,217.85160954,34.2652880281,21.8422753702,2.25396739519,37.1018798503,116.476155989,90.0423091565,80.1165410971,9.90576805939,0.02
 10/12  15:00:00,218.854197761,34.5133128815,22.3285043107,1.42684561501,37.1018798503,116.476155989,87.6147548962,77.6889868368,9.90576805939,0.02
 10/12  16:00:00,218.801713924,34.5459535571,22.1894436386,1.0965506044,37.1018798503,116.476155989,95.6038932314,77.0734898819,9.90576805939,8.62463529012
 10/12  17:00:00,218.236511269,34.4366341315,20.8705612122,1.0272840678,37.1018798503,116.476155989,87.4754614261,77.5496933667,9.90576805939,0.02
 10/12  18:00:00,142.760999722,31.303230872,16.7293721954,0.0,24.7345865669,47.5788473902,68.482063462,63.5091794323,4.9528840297,0.02
 10/12  19:00:00,150.085094372,32.1378822284,13.9982538089,0.0,24.7345865669,47.5788473902,74.8970988032,69.9242147735,4.9528840297,0.02
 10/12  20:00:00,129.079456169,29.9121452781,12.2739481361,0.0,12.3672932834,38.6892022431,88.6395737833,85.6478433655,2.97173041782,0.02
 10/12  21:00:00,107.754608251,24.2044943991,8.69939789277,0.0,12.3672932834,27.0668015668,86.3410707924,74.7642090833,2.97173041782,8.60513129129
 10/12  22:00:00,81.9774471329,19.9414301854,6.37060236943,0.0,4.12243109448,15.9888894789,71.2094839916,68.2177535738,2.97173041782,0.02
 10/12  23:00:00,99.4160490967,26.1668411755,6.94084194691,0.302188283971,4.12243109448,15.9888894789,92.2415068291,89.2497764112,2.97173041782,0.02
 10/12  24:00:00,84.5621936892,19.9414301854,5.13041239986,0.0,4.12243109448,15.9888894789,74.9396595891,71.9479291712,2.97173041782,0.02
 10/13  01:00:00,98.5148976029,26.1191468122,6.97033285908,1.06006334286,4.12243109448,15.9888894789,95.2970046948,92.305274277,2.97173041782,0.02
 10/13  02:00:00,87.953300344,21.8492047142,5.40748377625,2.850629891,4.12243109448,15.9888894789,77.3090958754,74.3173654576,2.97173041782,0.02
 10/13  03:00:00,103.856897073,27.3115058928,6.83091053583,5.48554884358,4.12243109448,15.9888894789,96.9480066175,93.9562761997,2.97173041782,0.02
 10/13  04:00:00,128.645143855,31.8199198069,7.9891865901,3.76605962236,12.3672932834,24.9413748627,107.608383633,102.635499603,4.9528840297,0.02
 10/13  05:00:00,157.895452383,32.3424763297,11.1101816533,31.2250704191,12.3672932834,24.9413748627,170.524803207,165.551919178,4.9528840297,0.02
 10/13  06:00:00,206.901572067,32.9051344776,11.4023701147,22.785431023,24.7345865669,70.7195625826,148.342139462,138.416371402,9.90576805939,0.02
 10/13  07:00:00,217.947312762,33.0552592693,11.950175866,15.372019826,37.1018798503,92.3937384068,125.467976172,115.542208112,9.90576805939,0.02
 10/13  08:00:00,220.337571883,33.143852199,12.3422898247,11.0317348372,37.1018798503,104.434947198,114.814050792,104.888282732,9.90576805939,0.02
 10/13  09:00:00,223.621630529,33.2568080337,13.450215067,7.46317126331,37.1018798503,116.476155989,114.970270435,96.4385789147,9.90576805939,8.62592346091
 10/13  10:00:00,217.154347784,33.4500228395,16.6063501856,5.81674899088,37.1018798503,116.476155989,100.861356616,90.9355885562,9.90576805939,0.02
 10/13  11:00:00,215.057261144,33.8182337908,20.1456996516,4.57419671722,37.1018798503,116.476155989,105.351498491,86.8139653425,9.90576805939,8.63176508897
 10/13  12:00:00,206.395722703,34.2778437977,23.1985200763,2.76939758319,37.1018798503,104.434947198,92.57898798,82.6532199206,9.90576805939,0.02
 10/13  13:00:00,222.623370803,34.6898312014,26.5054437999,1.21806863015,37.1018798503,116.476155989,89.2141787898,79.2884107304,9.90576805939,0.02
 10/13  14:00:00,221.783492952,34.8782066089,27.7113963726,0.645341449902,37.1018798503,116.476155989,96.3912052188,77.8565327807,9.90576805939,8.62890437867
 10/13  15:00:00,217.589983905,34.585040813,27.7074535899,0.45470001636,37.1018798503,116.476155989,89.6874801781,79.7617121187,9.90576805939,0.02
 10/13  16:00:00,215.271866761,34.4244248604,26.1957708593,0.394282378355,37.1018798503,116.476155989,99.5569706694,81.0264752542,9.90576805939,8.62472735574
 10/13  17:00:00,214.070314812,34.3091683008,24.3884612462,0.456768178702,37.1018798503,116.476155989,91.4282869428,81.5025188834,9.90576805939,0.02
 10/13  18:00:00,140.010502492,31.3429761747,20.9647214688,0.0,24.7345865669,47.5788473902,70.4365578789,65.4636738492,4.9528840297,0.02
 10/13  19:00:00,144.951321697,32.1378822284,19.3364371537,0.0,24.7345865669,47.5788473902,75.399887477,70.4270034473,4.9528840297,0.02
 10/13  20:00:00,123.519422854,29.9121452781,17.9199533276,0.0,12.3672932834,38.6892022431,88.6204523982,85.6287219803,2.97173041782,0.02
 10/13  21:00:00,95.2365109671,20.2798008463,10.7493164979,0.0,12.3672932834,27.0668015668,66.2745415235,63.2828111057,2.97173041782,0.02
 10/13  22:00:00,89.5633254038,24.9267877317,10.3189637291,0.0,4.12243109448,15.9888894789,87.7514225584,84.7596921406,2.97173041782,0.02
 10/13  23:00:00,81.7896903128,21.1337892659,7.92131698134,0.0398373079496,4.12243109448,15.9888894789,73.5054499189,70.5137195011,2.97173041782,0.02
 10/13  24:00:00,90.7832726534,24.9267877317,9.57838929579,0.0,4.12243109448,15.9888894789,93.1829220996,90.1911916817,2.97173041782,0.02
 10/14  01:00:00,82.2547749527,21.2768723556,7.08857201433,0.361535955813,4.12243109448,15.9888894789,76.0068126633,73.0150822455,2.97173041782,0.02
 10/14  02:00:00,95.0434718268,25.9760637226,7.8017168395,0.824549086103,4.12243109448,15.9888894789,103.641815366,92.0682707373,2.97173041782,8.60181421053
 10/14  03:00:00,84.0556371761,20.1322076383,6.15364132888,0.166877178157,4.12243109448,15.9888894789,77.6432932549,74.6515628371,2.97173041782,0.02
 10/14  04:00:00,111.608375608,32.2968634391,8.44379744089,3.99000216016,4.12243109448,16.0517297156,113.424298993,110.432568575,2.97173041782,0.02
 10/14  05:00:00,109.208187298,31.8199198069,8.9208845356,4.37953369663,4.12243109448,16.0517297156,114.241711678,111.24998126,2.97173041782,0.02
 10/14  06:00:00,137.98180976,32.7738070713,8.75345075842,8.29786282383,4.12243109448,39.6058045677,112.525887138,109.53415672,2.97173041782,0.02
 10/14  07:00:00,188.655314246,32.8061851766,11.6580046392,36.9861017458,12.3672932834,65.3531420225,162.011074716,157.038190686,4.9528840297,0.02
 10/14  08:00:00,178.599103471,32.8056111334,12.3008426234,28.4084863425,12.3672932834,68.2430321324,155.203598565,150.230714536,4.9528840297,0.02
 10/14  09:00:00,194.266211438,32.8490480078,13.4358840224,18.8452164236,16.4897243779,93.1370602926,139.313710166,131.369095718,7.92461444751,0.02
 10/14  10:00:00,187.119273511,32.853235792,16.9840230971,14.3465836526,16.4897243779,93.1370602926,125.998152315,118.053537868,7.92461444751,0.02
 10/14  11:00:00,184.694501579,32.8947105462,21.0713665808,11.6401625339,16.4897243779,93.1370602926,121.166001023,113.221386575,7.92461444751,0.02
 10/14  12:00:00,177.220296794,33.0420213479,26.0726312523,8.94582719598,16.4897243779,83.9857416113,125.574947782,109.040125011,7.92461444751,8.61020832359
 10/14  13:00:00,188.292470141,33.2312898764,32.5556258927,6.88570041856,16.4897243779,83.9857416113,113.22178102,105.277166572,7.92461444751,0.02
 10/14  14:00:00,192.860126948,33.3238580364,36.3043834156,5.22371688899,16.4897243779,83.9857416113,110.533092957,102.58847851,7.92461444751,0.02
 10/14  15:00:00,170.277991338,32.7738070713,33.8002345404,0.0,12.3672932834,70.6512738906,56.6571011802,51.6842171505,4.9528840297,0.02
 10/14  16:00:00,167.119330445,32.7738070713,33.5317945862,0.0,12.3672932834,70.6512738906,55.4412018273,50.4683177976,4.9528840297,0.02
 10/14  17:00:00,137.654057244,32.7738070713,29.9998716926,0.0,12.3672932834,58.1284167478,60.6139702092,55.6410861795,4.9528840297,0.02
 10/14  18:00:00,102.902206635,31.183994964,24.3367259933,0.0,12.3672932834,24.9413748627,85.359096777,80.3862127473,4.9528840297,0.02
 10/14  19:00:00,106.807294271,29.9121452781,19.9095432407,0.0,12.3672932834,24.9413748627,93.3313267137,88.358442684,4.9528840297,0.02
 10/14  20:00:00,91.6168136748,29.9121452781,16.7722078944,0.0,4.12243109448,16.0517297156,102.986306422,99.9945760041,2.97173041782,0.02
 10/14  21:00:00,80.1050723903,22.9326447132,12.474100352,0.0,4.12243109448,15.9888894789,88.7605325247,85.7688021069,2.97173041782,0.02
 10/14  22:00:00,75.7167970073,19.9414301854,10.718054767,0.0,4.12243109448,15.9888894789,79.4833058039,76.4915753861,2.97173041782,0.02
 10/14  23:00:00,87.993406731,24.9267877317,12.4774974251,0.0,4.12243109448,15.9888894789,100.125919231,97.1341888136,2.97173041782,0.02
 10/14  24:00:00,79.6688458349,20.9907061762,7.96660512995,0.120971286384,4.12243109448,15.9888894789,79.4687206359,76.4769902181,2.97173041782,0.02
 10/15  01:00:00,90.3662046706,24.9267877317,9.39463864298,0.0,2.06121554724,15.9888894789,100.824975393,97.8332449754,2.97173041782,0.02
 10/15  02:00:00,80.0266964579,21.372261082,6.89486612062,0.973703017006,2.06121554724,15.9888894789,89.2770038468,77.7034933781,2.97173041782,8.60178005087
 10/15  03:00:00,89.7333471262,24.9267877317,8.8677723923,0.0,2.06121554724,15.9888894789,101.618936412,98.6272059939,2.97173041782,0.02
 10/15  04:00:00,82.8216660374,21.372261082,6.57744277837,2.49539179153,2.06121554724,15.9888894789,82.5197795325,79.5280491147,2.97173041782,0.02
 10/15  05:00:00,100.403109467,27.3115058928,7.49950402574,5.93840043651,2.06121554724,15.9888894789,102.998919894,100.007189477,2.97173041782,0.02
 10/15  06:00:00,87.7837999432,21.8492047142,5.86589933698,6.14453642276,2.06121554724,15.9888894789,83.1225862279,80.1308558101,2.97173041782,0.02
 10/15  07:00:00,90.4341062762,27.1207284399,7.86229822013,7.4494953426,2.06121554724,15.9888894789,103.449291893,100.457561475,2.97173041782,0.02
 10/15  08:00:00,99.5111808518,21.7538159878,6.62206870277,3.8360804032,4.12243109448,41.7362269337,80.091116904,75.1182328743,4.9528840297,0.02
 10/15  09:00:00,109.672586305,27.3115058928,10.048726464,3.82936607588,4.12243109448,41.7362269337,96.3684882302,91.3956042005,4.9528840297,0.02
 10/15  10:00:00,92.2892510503,21.8492047142,10.0454912422,2.67345472118,4.12243109448,41.7362269337,76.3616973913,71.3888133616,4.9528840297,0.02
 10/15  11:00:00,105.41377204,27.0253397134,17.6077636643,2.1741068594,4.12243109448,41.7362269337,91.4705648725,86.4976808428,4.9528840297,0.02
 10/15  12:00:00,101.647980036,21.6107328981,19.549359456,0.990519264136,4.12243109448,41.7362269337,71.0050217233,66.0321376936,4.9528840297,0.02
 10/15  13:00:00,122.966723744,26.8347387894,28.5971315476,0.721373640364,4.12243109448,41.7362269337,85.0534849867,80.080600957,4.9528840297,0.02
 10/15  14:00:00,110.343956572,22.3290221382,25.3061562726,0.445013179331,4.12243109448,41.7362269337,68.1886942585,63.2158102288,4.9528840297,0.02
 10/15  15:00:00,123.448276203,26.8420661326,29.4548792911,0.16099175041,4.12243109448,41.7362269337,83.4003746031,78.4274905734,4.9528840297,0.02
 10/15  16:00:00,88.8176878279,22.3272964929,24.1972335971,0.121622910891,4.12243109448,24.8785346261,67.880610555,62.9077265253,4.9528840297,0.02
 10/15  17:00:00,76.9328822432,24.3634756098,22.3186743792,0.166636238395,2.06121554724,15.9888894789,82.3207415093,79.3290110915,2.97173041782,0.02
 10/15  18:00:00,76.846999581,21.372261082,15.6034701765,0.224054202623,2.06121554724,15.9888894789,77.7093810892,74.7176506714,2.97173041782,0.02
 10/15  19:00:00,86.5948065226,24.9267877317,16.2083204806,0.0,2.06121554724,15.9888894789,97.6568500358,94.665119618,2.97173041782,0.02
 10/15  20:00:00,75.8800149805,19.9414301854,11.6209066151,0.0,2.06121554724,15.9888894789,80.4559637467,77.4642333288,2.97173041782,0.02
 10/15  21:00:00,89.4151782847,24.9267877317,12.8483049848,0.0,2.06121554724,15.9888894789,101.438056715,98.4463262973,2.97173041782,0.02
 10/15  22:00:00,78.720138398,19.9414301854,8.66451550623,0.0,2.06121554724,15.9888894789,82.5010333303,79.5093029125,2.97173041782,0.02
 10/15  23:00:00,89.7964655166,24.9267877317,9.89873814738,0.0,2.06121554724,15.9888894789,103.324121845,100.332391427,2.97173041782,0.02
 10/15  24:00:00,83.7217349044,22.3261483464,6.92307023124,3.98995226311,2.06121554724,15.9888894789,83.3510093509,80.3592789331,2.97173041782,0.02
 10/16  01:00:00,99.3128380478,26.8345622606,8.01203088386,4.2575582286,4.12243109448,15.9888894789,103.393731357,100.40200094,2.97173041782,0.02
 10/16  02:00:00,91.3714462984,22.3261483464,6.29386089912,7.32125909822,4.12243109448,15.9888894789,83.4392366545,80.4475062367,2.97173041782,0.02
 10/16  03:00:00,103.099299263,26.8345622606,7.55685871254,7.41537707799,4.12243109448,15.9888894789,104.223083037,101.23135262,2.97173041782,0.02
 10/16  04:00:00,134.855698021,32.2968634391,7.20232453543,8.16890946721,12.3672932834,24.9413748627,118.165277436,113.192393407,4.9528840297,0.02
 10/16  05:00:00,166.531909711,31.8258378568,8.26531438864,34.7471604398,12.3672932834,24.9413748627,183.354673894,178.381789864,4.9528840297,0.02
 10/16  06:00:00,222.158288197,32.8148281128,8.36352908181,33.073869038,24.7345865669,70.7195625826,180.569455197,162.063632508,9.90576805939,8.60005462928
 10/16  07:00:00,227.041042766,32.8653386587,9.85376547192,21.9440083092,37.1018798503,92.3937384068,147.208828877,137.283060817,9.90576805939,0.02
 10/16  08:00:00,223.94376024,32.9007903469,11.6119093126,15.9372909205,37.1018798503,104.434947198,131.896810691,121.971042632,9.90576805939,0.02
 10/16  09:00:00,226.689065696,32.9966518947,15.4497028515,11.1210488127,37.1018798503,116.476155989,115.358975664,105.433207605,9.90576805939,0.02
 10/16  10:00:00,223.020676213,33.2144696312,19.614153389,8.36643790658,37.1018798503,116.476155989,115.7409137,97.2045210595,9.90576805939,8.6306245811
 10/16  11:00:00,222.572991758,33.5504491864,25.0812584033,6.43395629187,37.1018798503,116.476155989,101.811613275,91.8858452153,9.90576805939,0.02
