Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/16  12:00:00,223.802683441,33.9644951352,36.4907864959,3.97013852916,37.1018798503,104.434947198,104.891104997,86.3574125064,9.90576805939,8.62792443166
 10/16  13:00:00,257.371242208,34.3976469202,50.0587460568,2.23667337754,37.1018798503,116.476155989,91.1740345646,81.2482665052,9.90576805939,0.02
 10/16  14:00:00,265.804258479,34.7708801364,52.6005362717,1.10607148186,37.1018798503,116.476155989,95.9798168925,77.4435180604,9.90576805939,8.6305307727
 10/16  15:00:00,264.52022677,35.0966044879,52.1612312105,0.675411009367,37.1018798503,116.476155989,84.8986723021,74.9729042427,9.90576805939,0.02
 10/16  16:00:00,261.625119709,35.1545160021,50.7861846036,0.380516665174,37.1018798503,116.476155989,84.137291515,74.2115234556,9.90576805939,0.02
 10/16  17:00:00,256.107711803,34.9656530354,46.5478295764,0.26432904322,37.1018798503,116.476155989,93.3373890494,74.8148539237,9.90576805939,8.61676706633
 10/16  18:00:00,166.362385271,31.9153085333,24.1460952245,0.0,24.7345865669,47.5788473902,66.0033265217,61.030442492,4.9528840297,0.02
 10/16  19:00:00,163.666283535,31.7006838989,17.8189935631,0.0,24.7345865669,47.5788473902,72.2056866636,67.2328026339,4.9528840297,0.02
 10/16  20:00:00,140.776908069,31.3429761747,16.5248242721,0.0,12.3672932834,38.6892022431,86.6974573969,83.7057269791,2.97173041782,0.02
 10/16  21:00:00,101.737156301,18.9443586761,10.2898765888,0.0,12.3672932834,27.0668015668,66.6285963113,63.6368658935,2.97173041782,0.02
 10/16  22:00:00,96.4673255512,24.9267877317,10.8725892662,0.0,4.12243109448,15.9888894789,87.3234957042,84.3317652864,2.97173041782,0.02
 10/16  23:00:00,85.1282697082,19.9414301854,7.78786149153,0.0,4.12243109448,15.9888894789,73.4629076361,70.4711772183,2.97173041782,0.02
 10/16  24:00:00,98.0436584569,26.1191468122,8.91075097359,0.00311288564035,4.12243109448,15.9888894789,92.6551892656,89.6634588478,2.97173041782,0.02
 10/17  01:00:00,85.3361044713,20.3229850911,7.30326510202,0.0450582189549,4.12243109448,15.9888894789,76.0539126324,73.0621822146,2.97173041782,0.02
 10/17  02:00:00,100.317556043,25.8806749961,7.96251755878,0.282619533934,4.12243109448,15.9888894789,95.5481162036,92.5563857858,2.97173041782,0.02
 10/17  03:00:00,87.3324547394,20.8953174498,6.4313906862,0.763241660895,4.12243109448,15.9888894789,77.9741941948,74.982463777,2.97173041782,0.02
 10/17  04:00:00,126.358083859,31.6609385962,8.72819904103,1.26583247087,12.3672932834,24.9413748627,107.563975849,102.591091819,4.9528840297,0.02
 10/17  05:00:00,153.357151816,32.3644400766,10.5349628398,25.5913155933,12.3672932834,24.9413748627,170.883488601,165.910604572,4.9528840297,0.02
 10/17  06:00:00,205.195415355,32.9020468387,10.4666390726,19.1834377269,24.7345865669,70.7195625826,151.698556154,141.772788095,9.90576805939,0.02
 10/17  07:00:00,218.523006882,33.0594919516,10.4887931442,12.7985253288,37.1018798503,92.3937384068,130.402892487,120.477124427,9.90576805939,0.02
 10/17  08:00:00,221.310339588,33.1435355494,13.1674407871,8.87045028337,37.1018798503,104.434947198,123.19883045,104.669901375,9.90576805939,8.62316101501
 10/17  09:00:00,230.043276051,33.300817291,17.0555994882,6.17502503618,37.1018798503,116.476155989,104.510907746,94.585139687,9.90576805939,0.02
 10/17  10:00:00,228.254714007,33.6099519861,20.4548385053,4.89935945019,37.1018798503,116.476155989,107.928967323,89.3925098735,9.90576805939,8.63068939063
 10/17  11:00:00,227.176714054,34.1402569133,28.4343600835,3.34637426957,37.1018798503,116.476155989,94.8480584621,84.9222904028,9.90576805939,0.02
 10/17  12:00:00,241.185316717,34.7633277603,47.3039326171,1.74557307213,37.1018798503,104.434947198,89.3298234106,79.4040553512,9.90576805939,0.02
 10/17  13:00:00,271.067753451,35.285441016,55.7695126134,0.849240515523,37.1018798503,116.476155989,92.959762523,74.4217203014,9.90576805939,8.63227416214
 10/17  14:00:00,270.776610965,35.7542309649,56.5312163053,0.495824548866,37.1018798503,116.476155989,81.8501733068,71.9244052474,9.90576805939,0.02
 10/17  15:00:00,269.535381097,36.1460485489,56.8872325706,0.261710608653,37.1018798503,116.476155989,88.4882017126,69.954839848,9.90576805939,8.62759380528
 10/17  16:00:00,265.105993279,36.080340127,55.1835547599,0.133232206621,37.1018798503,116.476155989,80.1850670686,70.2592990092,9.90576805939,0.02
 10/17  17:00:00,245.211097169,35.4863598308,43.4441252561,0.0430856387505,37.1018798503,116.476155989,84.1802014833,74.2544334239,9.90576805939,0.02
 10/17  18:00:00,156.448006444,31.9153085333,24.3007765154,0.0,24.7345865669,47.5788473902,74.686282556,61.1251916893,4.9528840297,8.60820683706
 10/17  19:00:00,158.430648448,31.8199198069,18.569409226,0.0,24.7345865669,47.5788473902,71.3733988691,66.4005148394,4.9528840297,0.02
 10/17  20:00:00,136.257277559,31.3429761747,15.5325315732,0.0,12.3672932834,38.6892022431,85.5752024878,82.5834720699,2.97173041782,0.02
 10/17  21:00:00,104.093726381,20.7999287234,10.0885237201,0.0,12.3672932834,27.0668015668,66.4322504026,63.4405199848,2.97173041782,0.02
 10/17  22:00:00,95.0284320043,25.4037313639,12.2243043567,0.0,4.12243109448,15.9888894789,85.8486914012,82.8569609834,2.97173041782,0.02
 10/17  23:00:00,84.4603826847,19.9414301854,8.83445611637,0.0,4.12243109448,15.9888894789,72.4450330537,69.4533026359,2.97173041782,0.02
 10/17  24:00:00,96.0671669706,26.3576186284,10.5044883871,0.00628514138391,4.12243109448,15.9888894789,91.5889551616,88.5972247438,2.97173041782,0.02
 10/18  01:00:00,83.1856834214,19.9414301854,8.66553044525,0.0,4.12243109448,15.9888894789,74.8410561261,71.8493257083,2.97173041782,0.02
 10/18  02:00:00,96.5701422527,26.1191468122,10.2746009076,0.15198652278,4.12243109448,15.9888894789,94.1828268,91.1910963821,2.97173041782,0.02
 10/18  03:00:00,84.1789664985,21.1337892659,8.4461530931,0.567683833166,4.12243109448,15.9888894789,76.9691582713,73.9774278535,2.97173041782,0.02
 10/18  04:00:00,121.243930068,31.5019573854,10.9813433447,0.711396580441,12.3672932834,24.9413748627,106.256157737,101.283273707,4.9528840297,0.02
 10/18  05:00:00,146.047409265,32.3739546881,12.4328009477,22.4243118331,12.3672932834,24.9413748627,168.89359278,163.920708751,4.9528840297,0.02
 10/18  06:00:00,200.287857324,32.9458858296,12.3393257202,16.4990610337,24.7345865669,70.7195625826,143.260127055,133.334358996,9.90576805939,0.02
 10/18  07:00:00,216.966538884,33.1815004583,11.2617960399,11.6231042404,37.1018798503,92.3937384068,123.652835117,113.727067057,9.90576805939,0.02
 10/18  08:00:00,219.444668375,33.2892961104,13.6895738175,8.30698955295,37.1018798503,104.434947198,120.205802938,101.676795622,9.90576805939,8.62323925668
 10/18  09:00:00,225.781491241,33.4091209211,18.6537168911,5.69804358737,37.1018798503,116.476155989,104.554570941,94.6288028821,9.90576805939,0.02
 10/18  10:00:00,223.192715091,33.7100761827,23.7759978331,3.96031532327,37.1018798503,116.476155989,99.09141788,89.1656498206,9.90576805939,0.02
 10/18  11:00:00,235.28827608,34.3346151845,33.8928873343,2.5294284628,37.1018798503,116.476155989,101.80871575,83.2707371855,9.90576805939,8.63221050512
 10/18  12:00:00,242.19282694,34.9885991547,45.0538711342,1.17812710438,37.1018798503,104.434947198,87.8254334095,77.8996653501,9.90576805939,0.02
 10/18  13:00:00,260.665081155,35.5102923391,50.3137479588,0.662630638347,37.1018798503,116.476155989,92.8827822225,74.345258598,9.90576805939,8.63175556511
 10/18  14:00:00,260.105042768,36.0161077661,51.2197158119,0.359888899161,37.1018798503,116.476155989,81.8044575771,71.8786895177,9.90576805939,0.02
 10/18  15:00:00,258.491263487,36.3719015627,51.3880186918,0.193754621778,37.1018798503,116.476155989,88.841049691,70.3067759185,9.90576805939,8.62850571316
 10/18  16:00:00,253.615423357,36.406979352,47.578626435,0.0908042679719,37.1018798503,116.476155989,80.1610615566,70.2352934972,9.90576805939,0.02
 10/18  17:00:00,243.066599375,35.7659841192,37.6585221273,0.017645513543,37.1018798503,116.476155989,83.5979783078,73.6722102484,9.90576805939,0.02
 10/18  18:00:00,159.735039957,31.9153085333,24.4390545246,0.0,24.7345865669,47.5788473902,65.6707112751,60.6978272454,4.9528840297,0.02
 10/18  19:00:00,159.760232475,31.8199198069,19.4860561236,0.0,24.7345865669,47.5788473902,79.5589986747,65.9979467769,4.9528840297,8.60816786808
 10/18  20:00:00,137.318459231,31.1045043586,16.3972217679,0.0,12.3672932834,38.6892022431,84.8401935114,81.8484630935,2.97173041782,0.02
 10/18  21:00:00,99.5250797485,20.3751895727,10.1829733592,0.0,12.3672932834,27.0668015668,62.5335861418,59.541855724,2.97173041782,0.02
 10/18  22:00:00,90.0710249172,24.9267877317,12.6912965702,0.0,4.12243109448,15.9888894789,85.8484528524,82.8567224345,2.97173041782,0.02
 10/18  23:00:00,81.5536120052,19.9414301854,9.68627389224,0.0,4.12243109448,15.9888894789,72.3490850889,69.3573546711,2.97173041782,0.02
 10/18  24:00:00,94.2650738542,26.1191468122,10.7268169678,0.0,4.12243109448,15.9888894789,91.228858934,88.2371285161,2.97173041782,0.02
 10/19  01:00:00,83.5525326233,20.7045399969,7.85982485085,0.0642256441015,4.12243109448,15.9888894789,75.1193738299,72.1276434121,2.97173041782,0.02
 10/19  02:00:00,92.5633719231,25.4037313639,9.09278007209,0.068806239046,4.12243109448,15.9888894789,94.1876412019,91.195910784,2.97173041782,0.02
 10/19  03:00:00,83.9695459799,21.0860949027,6.5871031822,0.55225698684,4.12243109448,15.9888894789,76.685158998,73.6934285802,2.97173041782,0.02
 10/19  04:00:00,126.718016692,32.0424935019,8.41495111376,1.24521257444,12.3672932834,24.9413748627,106.248190903,101.275306874,4.9528840297,0.02
 10/19  05:00:00,142.776343525,31.8930940231,11.1586060798,18.2827516535,12.3672932834,24.9413748627,169.266590615,164.293706585,4.9528840297,0.02
 10/19  06:00:00,200.277485092,32.9964450761,10.9328038465,17.3732525574,24.7345865669,70.7195625826,146.849915152,136.924147092,9.90576805939,0.02
 10/19  07:00:00,216.878480389,33.2270449182,10.5423937633,11.8697240013,37.1018798503,92.3937384068,126.028175407,116.102407348,9.90576805939,0.02
 10/19  08:00:00,218.729185798,33.3285600925,13.1702340127,8.02142714701,37.1018798503,104.434947198,119.89947703,101.370404509,9.90576805939,8.62330446133
 10/19  09:00:00,225.534027995,33.4821252922,17.3047474843,5.3731332966,37.1018798503,116.476155989,103.52694491,93.6011768503,9.90576805939,0.02
 10/19  10:00:00,224.203135574,33.8445152847,21.1132740146,4.09135019711,37.1018798503,116.476155989,98.1648890803,88.239121021,9.90576805939,0.02
 10/19  11:00:00,225.51656995,34.4290190092,26.2922177098,2.71088097923,37.1018798503,116.476155989,102.065256227,83.5289627387,9.90576805939,8.63052542861
 10/19  12:00:00,232.104199215,35.1067172569,39.9659367806,1.34540314006,37.1018798503,104.434947198,88.3271905992,78.4014225398,9.90576805939,0.02
 10/19  13:00:00,264.450066165,35.7130972377,52.185097325,0.695748049116,37.1018798503,116.476155989,92.3515498131,73.815091643,9.90576805939,8.63069011067
 10/19  14:00:00,269.956228729,36.2457208618,55.8456465142,0.388932564682,37.1018798503,116.476155989,81.0436177973,71.117849738,9.90576805939,0.02
 10/19  15:00:00,270.995691838,36.6831369818,58.1129310365,0.21162011973,37.1018798503,116.476155989,87.6883273461,69.1532726996,9.90576805939,8.62928658712
 10/19  16:00:00,268.236553472,36.7825767959,58.1957824933,0.0939258540492,37.1018798503,116.476155989,78.9731094996,69.0473414403,9.90576805939,0.02
 10/19  17:00:00,254.00074956,36.158368743,53.773467808,0.00881290834449,37.1018798503,116.476155989,82.8558453093,72.9300772499,9.90576805939,0.02
 10/19  18:00:00,156.799136264,32.0106972598,30.5693263835,0.0,24.7345865669,47.5788473902,65.722748773,60.7498647433,4.9528840297,0.02
 10/19  19:00:00,156.6955067,31.8199198069,21.7449830249,0.0,24.7345865669,47.5788473902,70.5811486168,65.6082645871,4.9528840297,0.02
 10/19  20:00:00,130.852214991,31.3429761747,18.1589946356,0.0,12.3672932834,38.6892022431,93.1255720673,81.5456330542,2.97173041782,8.60820859522
 10/19  21:00:00,97.6579075768,19.993634667,10.5310585039,0.0,12.3672932834,27.0668015668,64.6435100089,61.6517795911,2.97173041782,0.02
 10/19  22:00:00,89.5124653453,24.9267877317,12.0189768144,0.0,4.12243109448,15.9888894789,85.6444390378,82.65270862,2.97173041782,0.02
 10/19  23:00:00,82.9690368368,20.8953174498,8.74418884569,0.0,4.12243109448,15.9888894789,72.2569338271,69.2652034093,2.97173041782,0.02
 10/19  24:00:00,92.9265071982,25.4037313639,10.2374627367,0.0,4.12243109448,15.9888894789,91.1082192168,88.116488799,2.97173041782,0.02
 10/20  01:00:00,83.8802086863,20.7999287234,7.5105124668,0.0421007962313,4.12243109448,15.9888894789,75.0691387702,72.0774083524,2.97173041782,0.02
 10/20  02:00:00,93.4220225594,25.4037313639,9.58601003318,0.0499900838197,4.12243109448,15.9888894789,93.9516250026,90.9598945848,2.97173041782,0.02
 10/20  03:00:00,83.2649069482,21.372261082,7.36526121235,0.543568526009,4.12243109448,15.9888894789,76.2418220062,73.2500915884,2.97173041782,0.02
 10/20  04:00:00,123.756081939,31.6927348383,9.82146425619,0.638004814889,12.3672932834,24.9413748627,105.816860921,100.843976891,4.9528840297,0.02
 10/20  05:00:00,142.756288492,31.9007559844,11.9296308864,17.0854789791,12.3672932834,24.9413748627,168.707514232,163.734630203,4.9528840297,0.02
 10/20  06:00:00,197.674586396,33.0165092534,12.4880837017,15.9176628775,24.7345865669,70.7195625826,141.80962582,131.88385776,9.90576805939,0.02
 10/20  07:00:00,211.668251953,33.2704721637,12.7340044724,10.7367204986,37.1018798503,92.3937384068,117.679073867,107.753305807,9.90576805939,0.02
 10/20  08:00:00,215.027541215,33.3644930018,14.439376922,7.66649136449,37.1018798503,104.434947198,109.433168827,99.5074007679,9.90576805939,0.02
 10/20  09:00:00,220.823444601,33.4834731926,17.9073854726,5.3695028424,37.1018798503,116.476155989,113.508128402,94.9758924978,9.90576805939,8.62646784453
 10/20  10:00:00,225.95665369,33.8052802772,26.5575869569,3.63393442626,37.1018798503,116.476155989,99.2046297137,89.2788616543,9.90576805939,0.02
 10/20  11:00:00,242.450826003,34.4536776796,37.5305632885,2.19656393904,37.1018798503,116.476155989,101.216003218,82.6778001103,9.90576805939,8.63243504855
 10/20  12:00:00,238.446819193,34.8420618329,37.354940264,1.08588639734,37.1018798503,104.434947198,88.7121823979,78.7864143385,9.90576805939,0.02
 10/20  13:00:00,252.184880771,34.614464425,39.4932989527,0.680229223543,37.1018798503,116.476155989,98.1401747461,79.6019866256,9.90576805939,8.63242006107
 10/20  14:00:00,252.132422964,34.5600996211,38.3965396301,0.427967815985,37.1018798503,116.476155989,89.6111071897,79.6853391303,9.90576805939,0.02
 10/20  15:00:00,222.7674736,34.50023033,27.1270007508,0.367619260124,37.1018798503,116.476155989,91.0698821999,81.1441141405,9.90576805939,0.02
 10/20  16:00:00,212.544788231,34.581507665,23.3004454532,0.405456364406,37.1018798503,116.476155989,98.9929039888,80.4618741399,9.90576805939,8.62526178946
 10/20  17:00:00,213.193230634,34.3446063646,24.0343891839,0.557999520231,37.1018798503,116.476155989,91.5527891066,81.6270210472,9.90576805939,0.02
 10/20  18:00:00,137.056819574,31.303230872,21.0172928673,0.0,24.7345865669,47.5788473902,70.9671808303,65.9942968006,4.9528840297,0.02
 10/20  19:00:00,139.123139002,32.1378822284,19.5690899285,0.0,24.7345865669,47.5788473902,76.0923798886,71.1194958589,4.9528840297,0.02
 10/20  20:00:00,117.136529358,29.9121452781,19.1992293584,0.0,12.3672932834,38.6892022431,89.0039837624,86.0122533445,2.97173041782,0.02
 10/20  21:00:00,88.4876218206,19.3781180635,12.6785258059,0.0,12.3672932834,27.0668015668,71.0969766863,59.520023458,2.97173041782,8.60522281054
 10/20  22:00:00,79.9963366519,24.9267877317,16.6256641565,0.0,4.12243109448,15.9888894789,88.6013554417,85.6096250239,2.97173041782,0.02
 10/20  23:00:00,75.248710782,21.372261082,11.7944074539,0.0,4.12243109448,15.9888894789,73.1528791744,70.1611487566,2.97173041782,0.02
 10/20  24:00:00,86.2944488128,25.1652595478,12.4254152691,0.0,4.12243109448,15.9888894789,92.6864970851,89.6947666673,2.97173041782,0.02
 10/21  01:00:00,79.0789461914,20.8953174498,8.18475850827,0.139400760528,4.12243109448,15.9888894789,75.0551505209,72.0634201031,2.97173041782,0.02
 10/21  02:00:00,92.3383035445,26.2622299019,9.19824101468,0.729228268549,4.12243109448,15.9888894789,95.0574396543,92.0657092365,2.97173041782,0.02
 10/21  03:00:00,79.238869286,20.3229850911,7.90315739759,0.301240192088,4.12243109448,15.9888894789,77.4049413583,74.4132109405,2.97173041782,0.02
 10/21  04:00:00,101.624025884,31.3429761747,10.8413699187,1.66006633379,4.12243109448,16.0517297156,113.166570795,110.174840377,2.97173041782,0.02
 10/21  05:00:00,104.353029207,32.2968634391,11.338696933,3.9622859067,4.12243109448,16.0517297156,113.728637113,110.736906695,2.97173041782,0.02
 10/21  06:00:00,126.494423592,32.7738070713,12.7120787311,6.29082349359,4.12243109448,39.6058045677,101.036977288,98.0452468697,2.97173041782,0.02
 10/21  07:00:00,178.361004304,32.8179178944,16.1251800725,33.8693490615,12.3672932834,65.3531420225,148.800769823,143.827885793,4.9528840297,0.02
 10/21  08:00:00,171.413220335,32.814004564,16.2373703323,28.1309659515,12.3672932834,68.2430321324,145.327726735,140.354842705,4.9528840297,0.02
 10/21  09:00:00,194.949000486,32.8566650668,16.4358834366,19.0075495138,16.4897243779,93.1370602926,132.431585176,124.486970729,7.92461444751,0.02
 10/21  10:00:00,194.688126747,32.8615015867,17.7620830095,14.4632543205,16.4897243779,93.1370602926,125.014670542,117.070056095,7.92461444751,0.02
 10/21  11:00:00,195.572408061,32.8897190177,18.9789568469,11.8772177576,16.4897243779,93.1370602926,129.790464238,113.253198093,7.92461444751,8.61265169768
 10/21  12:00:00,186.936905415,32.8956293428,19.8241373892,10.0923050918,16.4897243779,83.9857416113,119.154116512,111.209502064,7.92461444751,0.02
 10/21  13:00:00,187.82622434,32.8841143741,20.1772659938,8.96866128612,16.4897243779,83.9857416113,118.412273041,110.467658593,7.92461444751,0.02
 10/21  14:00:00,189.637579413,32.9406905524,20.1793081868,7.51856582598,16.4897243779,83.9857416113,114.576686272,106.632071824,7.92461444751,0.02
 10/21  15:00:00,164.225877605,32.7738070713,17.9774417179,0.0,12.3672932834,70.6512738906,59.0617292783,54.0888452486,4.9528840297,0.02
 10/21  16:00:00,163.994447512,32.7738070713,17.5644213913,0.0,12.3672932834,70.6512738906,58.0044436721,53.0315596424,4.9528840297,0.02
 10/21  17:00:00,154.678198095,32.7738070713,16.6926084317,0.0,12.3672932834,58.1284167478,64.2464781137,59.273594084,4.9528840297,0.02
 10/21  18:00:00,132.182210845,29.9121452781,15.6601307399,0.0,12.3672932834,24.9413748627,87.2720307121,82.2991466824,4.9528840297,0.02
 10/21  19:00:00,134.128593244,30.3890889103,14.7470817266,0.0248759833578,12.3672932834,24.9413748627,94.3448004126,89.3719163829,4.9528840297,0.02
 10/21  20:00:00,118.416161417,30.8660325425,13.8571190688,0.0918388529963,4.12243109448,16.0517297156,112.101207986,100.52765472,2.97173041782,8.60182284889
 10/21  21:00:00,103.135905838,23.9297162225,11.3347647688,0.0,4.12243109448,15.9888894789,89.792319055,86.8005886371,2.97173041782,0.02
 10/21  22:00:00,93.2098972498,19.9414301854,9.35400015591,0.0,4.12243109448,15.9888894789,79.0669828079,76.0752523901,2.97173041782,0.02
 10/21  23:00:00,107.959866007,24.9267877317,11.5232415102,0.0,4.12243109448,15.9888894789,99.7693246552,96.7775942374,2.97173041782,0.02
 10/21  24:00:00,93.6752845126,21.0860949027,8.99197241832,1.07394367235,4.12243109448,15.9888894789,80.3091411618,77.317410744,2.97173041782,0.02
 10/22  01:00:00,109.841141529,27.3115058928,10.6892224159,4.57707407548,2.06121554724,15.9888894789,99.4285184162,96.4367879984,2.97173041782,0.02
 10/22  02:00:00,95.6966076692,21.8492047142,8.10316365217,5.09140802186,2.06121554724,15.9888894789,80.3787825267,77.3870521089,2.97173041782,0.02
 10/22  03:00:00,114.368735069,27.3115058928,10.2370312722,7.97068918418,2.06121554724,15.9888894789,100.860981983,97.869251565,2.97173041782,0.02
 10/22  04:00:00,98.6077776915,21.8492047142,8.06122674161,7.4242028789,2.06121554724,15.9888894789,81.5152833845,78.5235529666,2.97173041782,0.02
 10/22  05:00:00,116.433113926,27.3115058928,9.7421037082,10.6689321782,2.06121554724,15.9888894789,102.330202705,99.3384722876,2.97173041782,0.02
 10/22  06:00:00,100.733205306,21.8492047142,7.41054026189,9.48750275215,2.06121554724,15.9888894789,82.7456769982,79.7539465804,2.97173041782,0.02
 10/22  07:00:00,112.299864176,27.3115058928,9.37438819531,12.6307765784,2.06121554724,15.9888894789,103.037801119,100.046070701,2.97173041782,0.02
 10/22  08:00:00,116.007442554,21.8492047142,7.8201568336,7.06894194446,4.12243109448,41.7362269337,79.6035522983,74.6306682686,4.9528840297,0.02
 10/22  09:00:00,133.915566273,27.3115058928,11.2124554729,6.3479951402,4.12243109448,41.7362269337,95.0771091398,90.1042251101,4.9528840297,0.02
 10/22  10:00:00,112.969120469,21.8492047142,10.3289639118,4.15181701459,4.12243109448,41.7362269337,75.07667138,70.1037873504,4.9528840297,0.02
 10/22  11:00:00,132.408040752,27.3115058928,14.0509826906,4.81646935969,4.12243109448,41.7362269337,90.5570628543,85.5841788246,4.9528840297,0.02
 10/22  12:00:00,118.34659116,21.8492047142,11.7424881586,3.52118490836,4.12243109448,41.7362269337,71.8078852946,66.8350012649,4.9528840297,0.02
 10/22  13:00:00,136.252137847,27.1207284399,15.6002588373,3.41283791303,4.12243109448,41.7362269337,87.265162617,82.2922785873,4.9528840297,0.02
 10/22  14:00:00,115.7423883,21.6107328981,12.3216902133,2.16789321278,4.12243109448,41.7362269337,70.3460355644,65.3731515347,4.9528840297,0.02
 10/22  15:00:00,132.563555092,26.8345622606,15.3546645572,2.39400017803,4.12243109448,41.7362269337,85.2721289929,80.2992449632,4.9528840297,0.02
 10/22  16:00:00,96.9102940007,20.8953174498,12.177374888,1.25148925352,4.12243109448,24.8785346261,69.5155541304,64.5426701007,4.9528840297,0.02
 10/22  17:00:00,98.7412167688,24.9267877317,14.5619886123,0.0,2.06121554724,15.9888894789,93.3053533464,90.3136229286,2.97173041782,0.02
 10/22  18:00:00,92.8208762727,19.9414301854,10.3754995665,0.0,2.06121554724,15.9888894789,78.8827672526,75.8910368347,2.97173041782,0.02
 10/22  19:00:00,109.778511304,25.7614390881,12.4348346961,1.67471286805,2.06121554724,15.9888894789,100.318026049,97.3262956316,2.97173041782,0.02
 10/22  20:00:00,96.6942869025,21.7299688062,8.87034951524,4.43172583439,2.06121554724,15.9888894789,81.889263605,78.8975331872,2.97173041782,0.02
 10/22  21:00:00,114.456993891,27.3115058928,9.15956541752,7.84784736741,2.06121554724,15.9888894789,102.147986616,99.1562561985,2.97173041782,0.02
 10/22  22:00:00,98.8760270367,21.8492047142,6.05680798977,8.02723314532,2.06121554724,15.9888894789,83.3610819009,80.3693514831,2.97173041782,0.02
 10/22  23:00:00,116.747116299,27.3115058928,6.99933863354,12.2399384721,2.06121554724,15.9888894789,104.556383235,101.564652818,2.97173041782,0.02
 10/22  24:00:00,100.470116111,21.8492047142,5.54041371587,11.2058431514,2.06121554724,15.9888894789,93.4460885605,81.872541246,2.97173041782,8.60181689668
 10/23  01:00:00,120.17234681,27.3115058928,7.41555394783,15.1666938079,4.12243109448,15.9888894789,105.025322143,102.033591725,2.97173041782,0.02
 10/23  02:00:00,103.626609648,21.8492047142,5.51106155609,13.1324478776,4.12243109448,15.9888894789,84.8227542883,81.8310238704,2.97173041782,0.02
 10/23  03:00:00,123.217534686,27.3115058928,6.2817192233,18.1382656088,4.12243109448,15.9888894789,105.798628773,102.806898355,2.97173041782,0.02
 10/23  04:00:00,144.687249461,31.8199198069,6.63841537188,11.9737939483,12.3672932834,24.9413748627,119.363341264,114.390457234,4.9528840297,0.02
 10/23  05:00:00,186.89083799,32.2981023659,8.66609869032,52.6052115983,12.3672932834,24.9413748627,184.318339747,179.345455717,4.9528840297,0.02
 10/23  06:00:00,236.075066873,32.7783693883,7.59283622419,43.1086864826,24.7345865669,70.7195625826,176.04765344,166.12188538,9.90576805939,0.02
 10/23  07:00:00,244.785189088,32.8115516499,7.9201244791,30.2579992217,37.1018798503,92.3937384068,156.037720691,146.111952631,9.90576805939,0.02
 10/23  08:00:00,240.271534593,32.8374348921,12.4088086585,22.4965820693,37.1018798503,104.434947198,132.907511423,122.981743364,9.90576805939,0.02
 10/23  09:00:00,245.384791052,32.8725427643,16.3104689586,16.0658111266,37.1018798503,116.476155989,121.891211184,103.358750834,9.90576805939,8.62669229052
 10/23  10:00:00,241.954839304,33.0028814189,18.4607204149,12.4463165863,37.1018798503,116.476155989,106.917451971,96.9916839117,9.90576805939,0.02
 10/23  11:00:00,239.811454534,33.2692010772,20.8110764403,9.88453878552,37.1018798503,116.476155989,110.410744262,91.8722971982,9.90576805939,8.63267900454
 10/23  12:00:00,226.700998782,33.5822752553,22.8875941929,7.20814812557,37.1018798503,104.434947198,97.1894777708,87.2637097114,9.90576805939,0.02
 10/23  13:00:00,233.466934988,33.902794929,25.4873166676,4.94234454015,37.1018798503,116.476155989,93.7173141029,83.7915460435,9.90576805939,0.02
 10/23  14:00:00,234.284942608,34.1465878513,28.8719743319,3.26535246426,37.1018798503,116.476155989,99.3361146916,80.7990900751,9.90576805939,8.63125655712
 10/23  15:00:00,235.710240894,34.36762926,30.6886017843,2.03895210269,37.1018798503,116.476155989,88.0458225029,78.1200544435,9.90576805939,0.02
 10/23  16:00:00,236.541532321,34.3996050575,31.321046714,1.29528696788,37.1018798503,116.476155989,95.7280692933,77.1968638392,9.90576805939,8.62543739475
 10/23  17:00:00,233.863144709,33.9893531376,28.9352076305,1.11431663966,37.1018798503,116.476155989,90.1033144442,80.1775463848,9.90576805939,0.02
 10/23  18:00:00,162.08149219,31.3429761747,20.8097812931,0.0,24.7345865669,47.5788473902,69.8234271085,64.8505430788,4.9528840297,0.02
 10/23  19:00:00,156.163292695,31.3429761747,16.2866929635,0.0,24.7345865669,47.5788473902,75.2875789287,70.314694899,4.9528840297,0.02
 10/23  20:00:00,132.694824116,30.8660325425,13.3693750597,0.0,12.3672932834,38.6892022431,90.0103094569,87.0185790391,2.97173041782,0.02
 10/23  21:00:00,108.372555647,22.9326447132,10.0457721613,0.0,12.3672932834,27.0668015668,78.5770970268,75.585366609,2.97173041782,0.02
 10/23  22:00:00,82.5152466837,19.9414301854,7.95161984384,0.0,4.12243109448,15.9888894789,71.6494740606,68.6577436428,2.97173041782,0.02
 10/23  23:00:00,95.8418923684,24.9267877317,9.89784295334,0.0,4.12243109448,15.9888894789,92.6490178672,89.6572874494,2.97173041782,0.02
 10/23  24:00:00,83.5522549968,20.9907061762,7.38569129591,0.250846871374,4.12243109448,15.9888894789,75.0883548234,72.0966244056,2.97173041782,0.02
 10/24  01:00:00,96.2780646488,24.9267877317,8.30950321419,0.0,4.12243109448,15.9888894789,95.414010877,92.4222804592,2.97173041782,0.02
 10/24  02:00:00,85.7300201062,21.0860949027,5.96589234446,0.944688593819,4.12243109448,15.9888894789,86.2309715174,74.6590404045,2.97173041782,8.60020069509
 10/24  03:00:00,102.369029163,26.5960904445,6.60831115347,2.85198557043,4.12243109448,15.9888894789,97.3132861266,94.3215557088,2.97173041782,0.02
 10/24  04:00:00,131.108844339,32.2968634391,7.51762319137,4.03936369458,12.3672932834,24.9413748627,108.071362412,103.098478382,4.9528840297,0.02
 10/24  05:00:00,152.815530575,31.8546614995,10.5875354009,25.4935709167,12.3672932834,24.9413748627,172.667147893,167.694263864,4.9528840297,0.02
 10/24  06:00:00,209.09952628,32.8776398865,10.5425715744,24.0934422585,24.7345865669,70.7195625826,153.252640107,143.326872048,9.90576805939,0.02
 10/24  07:00:00,222.671046894,32.9978541721,10.6250519411,16.5653000012,37.1018798503,92.3937384068,132.950840223,123.025072163,9.90576805939,0.02
 10/24  08:00:00,220.038567957,33.0599977432,11.6164796244,11.8672125952,37.1018798503,104.434947198,121.358765562,111.432997503,9.90576805939,0.02
 10/24  09:00:00,225.753965625,33.1741722358,15.4564773927,7.98440925424,37.1018798503,116.476155989,115.708785385,97.1762574173,9.90576805939,8.62675990856
 10/24  10:00:00,225.332397677,33.4415399497,20.099193939,6.33293778228,37.1018798503,116.476155989,100.30276667,90.3769986103,9.90576805939,0.02
 10/24  11:00:00,228.639631303,33.8986939497,25.6104750087,4.97494273255,37.1018798503,116.476155989,95.3887652197,85.4629971603,9.90576805939,0.02
 10/24  12:00:00,222.80318112,34.418832158,31.6917466395,3.06541072153,37.1018798503,104.434947198,99.4666665338,80.9322399882,9.90576805939,8.62865848629
 10/24  13:00:00,236.598743344,34.9053758384,36.6866710769,1.71923455309,37.1018798503,116.476155989,87.4543599629,77.5285919035,9.90576805939,0.02
 10/24  14:00:00,235.870039917,35.2259919065,37.7077077973,0.829913550268,37.1018798503,116.476155989,93.8399329383,75.3029067112,9.90576805939,8.63125816766
 10/24  15:00:00,233.613405771,35.5111791308,36.6076458224,0.531592603692,37.1018798503,116.476155989,83.2859383439,73.3601702845,9.90576805939,0.02
 10/24  16:00:00,229.949144841,35.4081712024,33.0165097964,0.401409060261,37.1018798503,116.476155989,91.7839508062,73.2526625084,9.90576805939,8.62552023839
 10/24  17:00:00,224.361229189,34.7869992906,27.1984996879,0.381662641929,37.1018798503,116.476155989,86.6672408447,76.7414727853,9.90576805939,0.02
 10/24  18:00:00,150.713808725,31.9153085333,20.9322005818,0.0,24.7345865669,47.5788473902,67.7979924532,62.8251084235,4.9528840297,0.02
 10/24  19:00:00,151.76061969,31.7006838989,19.1910262871,0.0,24.7345865669,47.5788473902,72.9845171103,68.0116330806,4.9528840297,0.02
 10/24  20:00:00,132.384597963,30.3890889103,17.2655106863,0.0,12.3672932834,38.6892022431,86.5761519615,83.5844215437,2.97173041782,0.02
 10/24  21:00:00,104.107210352,21.8923889591,11.283993598,0.0,12.3672932834,27.0668015668,69.2809871659,66.2892567481,2.97173041782,0.02
 10/24  22:00:00,82.0218008379,19.9414301854,10.0669655382,0.0,4.12243109448,15.9888894789,69.549409347,66.5576789292,2.97173041782,0.02
 10/24  23:00:00,96.1548232051,26.1191468122,12.3801500499,0.0,4.12243109448,15.9888894789,90.0090898834,87.0173594656,2.97173041782,0.02
 10/24  24:00:00,82.4384959881,20.2275963647,9.50797918093,0.00224327428844,4.12243109448,15.9888894789,73.7999990022,70.8082685844,2.97173041782,0.02
 10/25  01:00:00,95.5077423679,25.8806749961,11.9630105267,0.109420904334,4.12243109448,15.9888894789,92.9946032662,90.0028728484,2.97173041782,0.02
 10/25  02:00:00,82.5333122808,21.0860949027,10.3245797349,0.247558496397,4.12243109448,15.9888894789,75.2217732453,72.2300428275,2.97173041782,0.02
 10/25  03:00:00,94.131309818,25.4037313639,12.4083823021,0.260625900617,4.12243109448,15.9888894789,94.8180827045,91.8263522866,2.97173041782,0.02
 10/25  04:00:00,124.293126421,32.1378822284,12.0527617408,1.0518644034,12.3672932834,24.9413748627,113.46901428,99.914308337,4.9528840297,8.60182191358
 10/25  05:00:00,145.102481442,31.8966891012,13.2097789444,18.3537982785,12.3672932834,24.9413748627,168.66455674,163.69167271,4.9528840297,0.02
 10/25  06:00:00,200.650398507,32.9489459451,12.8811582754,16.896192779,24.7345865669,70.7195625826,141.572623104,131.646855044,9.90576805939,0.02
 10/25  07:00:00,214.345167365,33.1912575066,15.3127638025,11.3646451709,37.1018798503,92.3937384068,116.924840453,106.999072393,9.90576805939,0.02
 10/25  08:00:00,216.129888364,33.2895802625,18.7642776626,9.44388026467,37.1018798503,104.434947198,110.367408138,100.441640079,9.90576805939,0.02
 10/25  09:00:00,225.870398781,33.3512073672,22.1665769589,8.05651868339,37.1018798503,116.476155989,106.954341023,97.0285729636,9.90576805939,0.02
 10/25  10:00:00,226.25076607,33.3989236855,23.725950793,6.76579519937,37.1018798503,116.476155989,112.683888697,94.146674894,9.90576805939,8.63144574351
 10/25  11:00:00,229.908326986,33.4547471925,24.3757930259,5.57975733606,37.1018798503,116.476155989,101.47311312,91.5473450606,9.90576805939,0.02
 10/25  12:00:00,217.339044933,33.5078269809,24.186666235,4.68128453926,37.1018798503,104.434947198,108.260922643,89.7267076613,9.90576805939,8.62844692277
 10/25  13:00:00,229.807826129,33.5652715261,23.7239813305,3.92514987521,37.1018798503,116.476155989,98.0264799467,88.1007118873,9.90576805939,0.02
 10/25  14:00:00,226.192599264,33.6257814665,23.7241411832,3.2650344906,37.1018798503,116.476155989,105.436786743,86.8996185789,9.90576805939,8.63140010475
 10/25  15:00:00,222.944756417,33.6669535754,23.7308236842,2.83269305219,37.1018798503,116.476155989,96.2176475274,86.291879468,9.90576805939,0.02
 10/25  16:00:00,220.673826248,33.6822183537,22.0711225261,2.73222332455,37.1018798503,116.476155989,104.252098774,85.7206931284,9.90576805939,8.62563758618
 10/25  17:00:00,216.512856915,33.6493876804,18.8672646732,3.23054873695,37.1018798503,116.476155989,96.3244114533,86.3986433939,9.90576805939,0.02
 10/25  18:00:00,143.100362245,31.303230872,14.121025792,0.0,24.7345865669,47.5788473902,75.0351067788,70.0622227491,4.9528840297,0.02
 10/25  19:00:00,144.926560738,32.1378822284,12.7891681611,0.0,24.7345865669,47.5788473902,79.6924216462,74.7195376165,4.9528840297,0.02
 10/25  20:00:00,123.659333685,29.9121452781,12.3016458692,0.0,12.3672932834,38.6892022431,92.5127621851,89.5210317673,2.97173041782,0.02
 10/25  21:00:00,101.897403688,24.3634756098,10.2261665009,0.144420340085,12.3672932834,27.0668015668,80.2205062043,77.2287757864,2.97173041782,0.02
 10/25  22:00:00,75.2784308434,19.9414301854,8.69477593522,0.0,4.12243109448,15.9888894789,72.6574821194,69.6657517016,2.97173041782,0.02
 10/25  23:00:00,89.1841913799,26.1668411755,11.149071955,0.899326552465,4.12243109448,15.9888894789,93.6005002202,90.6087698024,2.97173041782,0.02
 10/25  24:00:00,77.404229945,20.6568456337,8.76470814246,0.78299652334,4.12243109448,15.9888894789,76.1954319169,73.2037014991,2.97173041782,0.02
 10/26  01:00:00,87.3453175504,25.4037313639,10.9444213309,0.619298961481,4.12243109448,15.9888894789,95.1214844263,92.1297540085,2.97173041782,0.02
 10/26  02:00:00,81.6251228344,22.3261483464,8.52109957143,4.36659637743,4.12243109448,15.9888894789,76.6992687074,73.7075382896,2.97173041782,0.02
 10/26  03:00:00,92.1264802204,26.8345622606,10.7713948741,4.46436686268,4.12243109448,15.9888894789,96.2219718399,93.230241422,2.97173041782,0.02
 10/26  04:00:00,117.332829145,32.1378822284,12.3009828486,4.17886759364,12.3672932834,24.9413748627,107.489814487,102.516930457,4.9528840297,0.02
 10/26  05:00:00,138.739264396,31.8618935347,15.1216897688,24.3189519224,12.3672932834,24.9413748627,179.666218689,166.111509228,4.9528840297,8.60182543132
 10/26  06:00:00,195.936988234,32.9319172229,14.7817584569,22.3026092374,24.7345865669,70.7195625826,138.775913961,128.850145902,9.90576805939,0.02
 10/26  07:00:00,211.200645227,33.0958512079,15.0256544801,15.4979433328,37.1018798503,92.3937384068,118.490547291,108.564779232,9.90576805939,0.02
 10/26  08:00:00,213.5526131,33.1669316971,15.4222865798,13.5899314695,37.1018798503,104.434947198,113.038906797,103.113138738,9.90576805939,0.02
 10/26  09:00:00,223.515272093,33.2225725651,15.3905881155,12.2342858219,37.1018798503,116.476155989,110.105989283,100.180221224,9.90576805939,0.02
 10/26  10:00:00,222.159398013,33.2618770249,15.3815845084,11.226576285,37.1018798503,116.476155989,116.574063482,98.0367425718,9.90576805939,8.63155285077
 10/26  11:00:00,220.265499614,33.3010985379,16.0206540413,10.1203706202,37.1018798503,116.476155989,105.975462262,96.0496942029,9.90576805939,0.02
 10/26  12:00:00,208.002293996,33.3353409829,16.5047264556,9.13711369898,37.1018798503,104.434947198,112.815407714,94.2810223189,9.90576805939,8.62861733558
 10/26  13:00:00,217.603215792,33.3674669462,16.4724081319,8.34154381082,37.1018798503,116.476155989,102.670081645,92.7443135851,9.90576805939,0.02
 10/26  14:00:00,218.308801405,33.3973634139,15.842556529,7.76586740066,37.1018798503,116.476155989,110.051927486,91.514662691,9.90576805939,8.63149673541
 10/26  15:00:00,216.200435376,33.4498902565,16.6586874793,6.95046303625,37.1018798503,116.476155989,100.145251693,90.219483634,9.90576805939,0.02
 10/26  16:00:00,214.43382778,33.4801894895,17.5588415002,6.57295965328,37.1018798503,116.476155989,99.4233940273,89.4976259679,9.90576805939,0.02
 10/26  17:00:00,218.038045433,33.4919705478,16.3172896533,6.57131228138,37.1018798503,116.476155989,107.478981778,88.9559881056,9.90576805939,8.61722561265
 10/26  18:00:00,144.837425373,31.1442496613,12.7097853563,0.0,24.7345865669,47.5788473902,77.3068254948,72.3339414651,4.9528840297,0.02
 10/26  19:00:00,146.082894604,32.1378822284,12.3837597145,0.026830950505,24.7345865669,47.5788473902,81.9482696262,76.9753855965,4.9528840297,0.02
 10/26  20:00:00,123.601458396,29.9121452781,12.2965519159,0.0,12.3672932834,38.6892022431,94.111845587,91.1201151692,2.97173041782,0.02
 10/26  21:00:00,104.027616622,25.3605471191,10.3437029202,0.742614161919,12.3672932834,27.0668015668,82.6132308555,79.6215004377,2.97173041782,0.02
 10/26  22:00:00,75.1824419698,19.9414301854,8.68777735149,0.0,4.12243109448,15.9888894789,73.5409076617,70.5491772439,2.97173041782,0.02
 10/26  23:00:00,89.7065712359,26.3576186284,11.0085177395,2.05735694269,4.12243109448,15.9888894789,93.8106638813,90.8189334634,2.97173041782,0.02
 10/26  24:00:00,78.1777865306,20.9907061762,8.57233029694,1.93614690668,4.12243109448,15.9888894789,75.4512441712,72.4595137534,2.97173041782,0.02
 10/27  01:00:00,94.4881611071,27.3115058928,10.9659620886,5.7567937058,4.12243109448,15.9888894789,96.0323768034,93.0406463856,2.97173041782,0.02
 10/27  02:00:00,82.9976928252,21.8492047142,8.62660715306,5.61592018801,4.12243109448,15.9888894789,77.8915264579,74.8997960401,2.97173041782,0.02
 10/27  03:00:00,96.9230442297,27.3115058928,10.9159935433,8.22415841194,4.12243109448,15.9888894789,98.0267891799,95.0350587621,2.97173041782,0.02
 10/27  04:00:00,117.947640667,31.8199198069,12.3256918649,5.21274625332,12.3672932834,24.9413748627,108.566370744,103.593486714,4.9528840297,0.02
 10/27  05:00:00,147.761310626,32.3349468827,15.0576702935,32.857034591,12.3672932834,24.9413748627,171.039194919,166.06631089,4.9528840297,0.02
 10/27  06:00:00,197.320096203,32.8878171537,15.3976294646,24.7701388744,24.7345865669,70.7195625826,147.260822473,128.753230663,9.90576805939,8.60182375087
 10/27  07:00:00,212.35412811,33.0190063751,15.4696699605,17.4908929783,37.1018798503,92.3937384068,118.800075635,108.874307576,9.90576805939,0.02
 10/27  08:00:00,214.76166551,33.0939849057,15.4191548294,14.9017031538,37.1018798503,104.434947198,113.114313324,103.188545265,9.90576805939,0.02
 10/27  09:00:00,223.034583594,33.1488401379,16.0098965105,12.912516883,37.1018798503,116.476155989,109.866261366,99.9404933069,9.90576805939,0.02
 10/27  10:00:00,218.647595747,33.2103940977,17.0796628039,10.8487341521,37.1018798503,116.476155989,115.677475315,97.1400640386,9.90576805939,8.63164321709
 10/27  11:00:00,216.753579594,33.2714393602,18.028421139,8.99570225036,37.1018798503,116.476155989,104.463735509,94.5379674492,9.90576805939,0.02
 10/27  12:00:00,203.15876726,33.3729354496,19.5134604696,6.58021219109,37.1018798503,104.434947198,108.786898175,90.2525048151,9.90576805939,8.62862530101
 10/27  13:00:00,213.866318336,33.5235370896,20.8500647027,5.16337353135,37.1018798503,116.476155989,96.4496489775,86.5238809181,9.90576805939,0.02
 10/27  14:00:00,213.560792375,33.899861234,21.6564372331,3.74627316311,37.1018798503,116.476155989,101.367005658,82.8296881832,9.90576805939,8.6315494157
 10/27  15:00:00,213.020024562,34.2334200916,22.0040965723,2.52455420103,37.1018798503,116.476155989,89.6254522668,79.6996842074,9.90576805939,0.02
 10/27  16:00:00,212.728072961,34.2976161742,22.1482196847,1.87122877925,37.1018798503,116.476155989,88.7179601183,78.7921920589,9.90576805939,0.02
 10/27  17:00:00,212.428110993,34.0292255066,22.0275668667,1.66928671162,37.1018798503,116.476155989,99.7426871524,81.2196410048,9.90576805939,8.61727808822
 10/27  18:00:00,142.256098916,31.1442496613,16.6126735266,0.0,24.7345865669,47.5788473902,71.3835253434,66.4106413137,4.9528840297,0.02
 10/27  19:00:00,144.016467242,32.1378822284,13.7761936314,0.0,24.7345865669,47.5788473902,77.1415529933,72.1686689636,4.9528840297,0.02
 10/27  20:00:00,122.483420108,29.9121452781,12.7044238411,0.0,12.3672932834,38.6892022431,90.6276404111,87.6359099933,2.97173041782,0.02
 10/27  21:00:00,101.87386589,24.2044943991,10.2345099249,0.000975958214544,12.3672932834,27.0668015668,79.0037290065,76.0119985887,2.97173041782,0.02
 10/27  22:00:00,77.0472042255,19.9414301854,8.00106254015,0.0,4.12243109448,15.9888894789,72.1138189239,69.122088506,2.97173041782,0.02
 10/27  23:00:00,92.4703250996,25.8806749961,9.49723566221,0.373695899547,4.12243109448,15.9888894789,92.9397789937,89.9480485759,2.97173041782,0.02
 10/27  24:00:00,79.5370581841,20.4183738176,7.94882829968,0.28223464854,4.12243109448,15.9888894789,75.7966249765,72.8048945587,2.97173041782,0.02
 10/28  01:00:00,92.0552706438,26.2622299019,11.246904844,1.38308087627,4.12243109448,15.9888894789,95.6075289573,92.6157985395,2.97173041782,0.02
 10/28  02:00:00,80.1200968724,21.2768723556,9.8146412025,1.86409685612,4.12243109448,15.9888894789,76.9484758446,73.9567454268,2.97173041782,0.02
 10/28  03:00:00,94.7409833176,27.3115058928,13.046473673,4.54321333452,4.12243109448,15.9888894789,96.734940738,93.7432103202,2.97173041782,0.02
 10/28  04:00:00,102.346763176,31.8199198069,15.2516757686,4.48677689867,4.12243109448,16.0517297156,113.064868529,110.073138111,2.97173041782,0.02
 10/28  05:00:00,105.293143455,32.2968634391,15.5074094295,6.51004826872,4.12243109448,16.0517297156,113.971108653,110.979378236,2.97173041782,0.02
 10/28  06:00:00,133.09512964,32.7738070713,15.3794498508,8.99060579869,4.12243109448,39.6058045677,103.070552916,91.497018259,2.97173041782,8.60180423942
 10/28  07:00:00,190.076220228,32.779349053,18.1778453237,38.6044328407,12.3672932834,65.3531420225,147.194121559,142.221237529,4.9528840297,0.02
 10/28  08:00:00,178.405034135,32.7831431946,18.4643357798,31.4077253144,12.3672932834,68.2430321324,144.755141925,139.782257895,4.9528840297,0.02
 10/28  09:00:00,195.736595514,32.8285974565,18.2228129269,23.7232689695,16.4897243779,93.1370602926,134.665707384,126.721092936,7.92461444751,0.02
 10/28  10:00:00,191.184240288,32.833504999,18.1875156477,21.7432416354,16.4897243779,93.1370602926,130.91639907,122.971784622,7.92461444751,0.02
 10/28  11:00:00,188.577509815,32.8348412662,18.3032195728,20.1009634675,16.4897243779,93.1370602926,128.84538779,120.900773343,7.92461444751,0.02
 10/28  12:00:00,176.961231754,32.8352535085,19.2295439176,16.887732839,16.4897243779,83.9857416113,125.124240939,117.179626492,7.92461444751,0.02
 10/28  13:00:00,175.705031347,32.8354055788,20.3480622725,14.9734515461,16.4897243779,83.9857416113,131.417856066,114.882509001,7.92461444751,8.61073261799
 10/28  14:00:00,174.634643773,32.8354652371,19.7763015213,14.2817976972,16.4897243779,83.9857416113,122.125235192,114.180620745,7.92461444751,0.02
 10/28  15:00:00,139.236556183,32.7738070713,16.1514982272,0.00301733570267,12.3672932834,70.6512738906,66.6695652989,61.6966812692,4.9528840297,0.02
 10/28  16:00:00,139.217326403,32.7738070713,15.6445532742,0.218288300664,12.3672932834,70.6512738906,66.4609101813,61.4880261516,4.9528840297,0.02
 10/28  17:00:00,128.555139497,32.7738070713,14.9815149038,0.67172755451,12.3672932834,58.1284167478,71.7026176898,66.7297336601,4.9528840297,0.02
 10/28  18:00:00,107.510199254,29.9121452781,13.7521674569,0.0,12.3672932834,24.9413748627,93.5931698572,88.6202858275,4.9528840297,0.02
 10/28  19:00:00,107.216282387,29.9121452781,13.9151989816,0.0,12.3672932834,24.9413748627,99.9420229231,94.9691388934,4.9528840297,0.02
 10/28  20:00:00,89.7682225681,29.9121452781,14.3594802878,0.0,4.12243109448,16.0517297156,108.565056943,105.573326525,2.97173041782,0.02
 10/28  21:00:00,80.5172923763,23.9297162225,12.054661921,0.0,4.12243109448,15.9888894789,93.4932872008,90.501556783,2.97173041782,0.02
 10/28  22:00:00,79.9650578007,21.8492047142,9.95474786783,3.77424733775,4.12243109448,15.9888894789,81.7182847125,78.7265542947,2.97173041782,0.02
 10/28  23:00:00,94.4122347862,27.3115058928,12.1011835804,6.55161223363,4.12243109448,15.9888894789,101.598613533,98.6068831152,2.97173041782,0.02
 10/28  24:00:00,83.1696228446,21.8492047142,8.90220270567,6.89937946688,4.12243109448,15.9888894789,81.3148667594,78.3231363416,2.97173041782,0.02
 10/29  01:00:00,96.5553804735,27.3115058928,10.9248844756,9.7237431454,2.06121554724,15.9888894789,102.5501161,99.5583856825,2.97173041782,0.02
 10/29  02:00:00,84.6482386157,21.8492047142,8.17210917497,8.76443553898,2.06121554724,15.9888894789,82.5401612621,79.5484308442,2.97173041782,0.02
 10/29  03:00:00,101.790826496,27.3115058928,9.85384685137,11.9706908135,2.06121554724,15.9888894789,102.968233541,99.9765031228,2.97173041782,0.02
 10/29  04:00:00,89.2719706911,21.8492047142,7.41508529211,10.801392397,2.06121554724,15.9888894789,91.7965167519,80.2229603121,2.97173041782,8.60182602196
 10/29  05:00:00,103.539692552,27.3115058928,9.53354071791,14.1708714188,2.06121554724,15.9888894789,104.321629294,101.329898876,2.97173041782,0.02
 10/29  06:00:00,90.0684130088,21.8492047142,7.73048950368,12.4110700371,2.06121554724,15.9888894789,84.1680263257,81.1762959079,2.97173041782,0.02
 10/29  07:00:00,97.9384699867,27.3115058928,9.14438848503,16.1795760345,2.06121554724,15.9888894789,105.147370362,102.155639944,2.97173041782,0.02
 10/29  08:00:00,102.39194404,21.8492047142,7.80039721902,11.43565221,4.12243109448,41.7362269337,82.6745893101,77.7017052804,4.9528840297,0.02
 10/29  09:00:00,117.216933216,27.3115058928,10.3116125349,13.3239112302,4.12243109448,41.7362269337,100.114031702,95.1411476718,4.9528840297,0.02
 10/29  10:00:00,102.099359703,21.8492047142,7.84002497916,10.4057956542,4.12243109448,41.7362269337,80.5984231315,75.6255391018,4.9528840297,0.02
 10/29  11:00:00,116.596537714,27.3115058928,10.3455549214,11.7240802344,4.12243109448,41.7362269337,98.5213159443,93.5484319146,4.9528840297,0.02
 10/29  12:00:00,99.9052531015,21.8492047142,8.55620382829,8.61737787503,4.12243109448,41.7362269337,79.0092575805,74.0363735508,4.9528840297,0.02
 10/29  13:00:00,114.739483994,27.3115058928,11.4880285579,10.2966810953,4.12243109448,41.7362269337,97.0780772745,92.1051932448,4.9528840297,0.02
 10/29  14:00:00,100.856618667,21.8492047142,9.22177907898,7.9385793027,4.12243109448,41.7362269337,78.7579758394,73.7850918097,4.9528840297,0.02
 10/29  15:00:00,112.520556621,27.3115058928,11.5034485028,9.55443315443,4.12243109448,41.7362269337,97.1084344315,92.1355504018,4.9528840297,0.02
 10/29  16:00:00,81.3856756021,21.8492047142,8.87978535634,6.95511253128,4.12243109448,24.8785346261,78.2435113233,73.2706272936,4.9528840297,0.02
 10/29  17:00:00,88.8707690761,27.3115058928,11.493258802,11.9666650678,2.06121554724,15.9888894789,101.266755064,98.2750246462,2.97173041782,0.02
 10/29  18:00:00,87.5139848413,21.8492047142,8.70164431703,10.6139306207,2.06121554724,15.9888894789,83.8017705382,80.8100401204,2.97173041782,0.02
 10/29  19:00:00,104.277628815,27.3115058928,9.93799665246,14.4561989774,2.06121554724,15.9888894789,104.904472357,101.912741939,2.97173041782,0.02
 10/29  20:00:00,91.2509395844,21.8492047142,7.24223892436,12.9559753183,2.06121554724,15.9888894789,84.5770076186,81.5852772008,2.97173041782,0.02
 10/29  21:00:00,107.070299343,27.3115058928,9.5852179725,16.8851445817,2.06121554724,15.9888894789,105.608916411,102.617185993,2.97173041782,0.02
 10/29  22:00:00,93.002942558,21.8492047142,7.77074356067,14.6277032311,2.06121554724,15.9888894789,85.3326343147,82.3409038969,2.97173041782,0.02
 10/29  23:00:00,109.41156769,27.3115058928,9.47831859341,19.0757223006,2.06121554724,15.9888894789,106.51048144,103.518751023,2.97173041782,0.02
