Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  24:00:00,94.7031711884,21.8492047142,7.36745997575,16.2702474258,2.06121554724,15.9888894789,86.0717925038,83.080062086,2.97173041782,0.02
 10/30  01:00:00,112.177634893,27.3115058928,8.94610996206,19.997025829,4.12243109448,15.9888894789,106.299292475,103.307562057,2.97173041782,0.02
 10/30  02:00:00,96.7878380504,21.8492047142,6.98543530432,16.6949497504,4.12243109448,15.9888894789,85.5835689159,82.5918384981,2.97173041782,0.02
 10/30  03:00:00,113.163804848,27.3115058928,8.81130308385,21.156974617,4.12243109448,15.9888894789,106.48988814,103.498157722,2.97173041782,0.02
 10/30  04:00:00,131.370813836,31.8199198069,10.3005661136,13.3011620146,12.3672932834,24.9413748627,120.654688293,115.681804263,4.9528840297,0.02
 10/30  05:00:00,177.426120437,32.2968634391,12.9849960019,58.6224216588,12.3672932834,24.9413748627,186.096855561,181.123971532,4.9528840297,0.02
 10/30  06:00:00,222.232997858,32.773821717,13.304059117,45.9351163442,24.7345865669,70.7195625826,160.860975815,150.935207756,9.90576805939,0.02
 10/30  07:00:00,233.507756238,32.7827060031,12.3061686716,32.4480456683,37.1018798503,92.3937384068,151.127322857,132.613532372,9.90576805939,8.60802242548
 10/30  08:00:00,232.093791141,32.7934418836,12.5553124679,26.8154344619,37.1018798503,104.434947198,135.081628928,125.155860869,9.90576805939,0.02
 10/30  09:00:00,237.07307108,32.8024191381,14.2912858733,21.8519164675,37.1018798503,116.476155989,124.332631072,114.406863012,9.90576805939,0.02
 10/30  10:00:00,236.013785519,32.8191681519,15.5373361874,17.7719776074,37.1018798503,116.476155989,123.864878019,105.327175084,9.90576805939,8.63193487538
 10/30  11:00:00,233.949270777,32.8358420812,16.4064275257,15.2854371573,37.1018798503,116.476155989,111.328313468,101.402545408,9.90576805939,0.02
 10/30  12:00:00,218.264506335,32.8504568209,17.2735137823,12.7032259731,37.1018798503,104.434947198,117.346132357,98.8114721788,9.90576805939,8.6288921188
 10/30  13:00:00,228.362073673,32.8680501279,18.131120249,11.0737617468,37.1018798503,116.476155989,106.747240742,96.8214726824,9.90576805939,0.02
 10/30  14:00:00,229.190810079,32.8842979337,17.9941151512,9.90591010608,37.1018798503,116.476155989,113.643729697,95.1060874607,9.90576805939,8.63187417654
 10/30  15:00:00,225.245277359,32.9017270326,17.6351953487,8.55821101252,37.1018798503,116.476155989,103.426465093,93.5006970338,9.90576805939,0.02
 10/30  16:00:00,224.484895646,32.9304416833,17.6297043993,6.89398034013,37.1018798503,116.476155989,100.82456608,90.8987980205,9.90576805939,0.02
 10/30  17:00:00,226.378360997,32.9608928732,17.1342308769,6.70744286692,37.1018798503,116.476155989,108.830124053,90.3069611398,9.90576805939,8.61739485389
 10/30  18:00:00,146.345816894,29.9121452781,13.1978082611,0.0,24.7345865669,47.5788473902,78.1491072404,73.1762232107,4.9528840297,0.02
 10/30  19:00:00,148.525334779,31.3429761747,11.4988900852,0.00103540031161,24.7345865669,47.5788473902,82.7904876486,77.8176036189,4.9528840297,0.02
 10/30  20:00:00,128.622566825,29.9121452781,10.4739997039,0.0,12.3672932834,38.6892022431,95.8540317951,92.8623013773,2.97173041782,0.02
 10/30  21:00:00,105.623365082,23.9297162225,8.62150497615,0.0,12.3672932834,27.0668015668,83.7278225492,80.7360921314,2.97173041782,0.02
 10/30  22:00:00,79.2726512175,19.9414301854,7.11589332059,0.0,4.12243109448,15.9888894789,74.4832658254,71.4915354076,2.97173041782,0.02
 10/30  23:00:00,92.7234598636,24.9267877317,8.73927433305,0.0,4.12243109448,15.9888894789,95.821118418,92.8293880002,2.97173041782,0.02
 10/30  24:00:00,85.9750591438,21.2768723556,6.39759519737,2.98795651932,4.12243109448,15.9888894789,78.044044188,75.0523137702,2.97173041782,0.02
 10/31  01:00:00,105.137971384,27.3115058928,7.2099529275,7.547968671,4.12243109448,15.9888894789,97.9253506962,94.9336202784,2.97173041782,0.02
 10/31  02:00:00,93.9661737008,21.8492047142,4.94162237518,7.55644227792,4.12243109448,15.9888894789,79.0558402759,76.0641098581,2.97173041782,0.02
 10/31  03:00:00,112.961214953,27.3115058928,5.70881034742,11.4050993968,4.12243109448,15.9888894789,99.886422051,96.8946916332,2.97173041782,0.02
 10/31  04:00:00,135.840605763,31.8199198069,5.67654310219,7.89970216271,12.3672932834,24.9413748627,110.89067312,105.91778909,4.9528840297,0.02
 10/31  05:00:00,173.706158248,32.3140422534,8.38923358284,42.4422043834,12.3672932834,24.9413748627,174.610600706,169.637716677,4.9528840297,0.02
 10/31  06:00:00,222.515483151,32.8378061484,8.46809951536,33.5857780192,24.7345865669,70.7195625826,162.70933878,152.78357072,9.90576805939,0.02
 10/31  07:00:00,237.646497547,32.9198356806,7.98620171747,24.0767773684,37.1018798503,92.3937384068,154.024521094,135.510689609,9.90576805939,8.60806342571
 10/31  08:00:00,232.584796357,32.9457915273,9.37774294305,19.0901590524,37.1018798503,104.434947198,133.917687463,123.991919404,9.90576805939,0.02
 10/31  09:00:00,236.028587469,32.962727564,11.5760720645,14.8805092786,37.1018798503,116.476155989,120.91160675,110.985838691,9.90576805939,0.02
 10/31  10:00:00,231.336214603,33.013054405,14.0831948535,11.3622721263,37.1018798503,116.476155989,116.887656077,98.349854507,9.90576805939,8.63203351017
 10/31  11:00:00,230.520408815,33.1035120769,16.6636335454,8.94243344431,37.1018798503,116.476155989,101.110927592,91.185159533,9.90576805939,0.02
 10/31  12:00:00,223.312250726,33.2711046963,18.6345706112,7.02908566885,37.1018798503,104.434947198,105.66417032,87.1293347899,9.90576805939,8.62906747089
 10/31  13:00:00,239.978179774,33.499207669,20.328509437,5.38617844051,37.1018798503,116.476155989,93.5641912481,83.6384231887,9.90576805939,0.02
 10/31  14:00:00,242.870218034,33.8598463779,21.026296904,3.94739832942,37.1018798503,116.476155989,98.2398448038,79.7021167768,9.90576805939,8.63195996757
 10/31  15:00:00,241.887007097,34.0991148375,21.0232582141,2.78559889345,37.1018798503,116.476155989,86.9366839974,77.010915938,9.90576805939,0.02
 10/31  16:00:00,241.472480125,34.1757973075,21.025762372,2.05041646133,37.1018798503,116.476155989,85.6976227288,75.7718546694,9.90576805939,0.02
 10/31  17:00:00,244.731515861,33.8989346846,20.0498559806,1.8604808512,37.1018798503,116.476155989,95.9763755455,77.4531037652,9.90576805939,8.61750372087
 10/31  18:00:00,165.184309056,31.3429761747,14.338941689,0.0,24.7345865669,47.5788473902,69.3373605416,64.3644765119,4.9528840297,0.02
 10/31  19:00:00,156.363026092,31.8199198069,11.0528160537,0.0,24.7345865669,47.5788473902,76.2206175838,71.2477335541,4.9528840297,0.02
 10/31  20:00:00,133.420748402,30.3890889103,9.42389838461,0.0,12.3672932834,38.6892022431,90.2405738458,87.248843428,2.97173041782,0.02
 10/31  21:00:00,111.277779114,24.692826034,7.31035446221,0.0412241634963,12.3672932834,27.0668015668,80.3125440524,77.3208136346,2.97173041782,0.02
 10/31  22:00:00,84.7841022672,20.4183738176,5.65049003623,0.0863385670897,4.12243109448,15.9888894789,71.9155525178,68.9238221,2.97173041782,0.02
 10/31  23:00:00,99.6086462756,24.9267877317,6.33883819101,0.0,4.12243109448,15.9888894789,93.1482829498,90.156552532,2.97173041782,0.02
 10/31  24:00:00,90.4589550876,21.8492047142,4.04395670919,2.06216145995,4.12243109448,15.9888894789,75.4639014057,72.4721709879,2.97173041782,0.02
 11/01  01:00:00,109.966682413,26.8345622606,4.04417936201,4.18464075662,4.12243109448,15.9888894789,94.5774112383,91.5856808205,2.97173041782,0.02
 11/01  02:00:00,101.655847864,22.3261483464,2.29029311885,7.67573123206,4.12243109448,15.9888894789,76.5765888819,73.5848584641,2.97173041782,0.02
 11/01  03:00:00,116.591213026,26.8345622606,1.96727941305,8.12128549408,4.12243109448,15.9888894789,97.1553037469,94.1635733291,2.97173041782,0.02
 11/01  04:00:00,148.119451786,32.2968634391,0.467563270585,9.74068263175,12.3672932834,24.9413748627,109.018062028,104.045177998,4.9528840297,0.02
 11/01  05:00:00,175.515934361,31.8394771506,2.82370837061,34.1743055615,12.3672932834,24.9413748627,173.632578877,168.659694848,4.9528840297,0.02
 11/01  06:00:00,232.968021664,32.8774691056,2.68413592054,33.8122883131,24.7345865669,70.7195625826,177.637134082,167.711366023,9.90576805939,0.02
 11/01  07:00:00,248.52251493,32.9672618548,2.39873070979,25.1167715025,37.1018798503,92.3937384068,169.909496966,151.395661057,9.90576805939,8.60806785037
 11/01  08:00:00,247.570555956,32.9915020633,3.63564316982,20.0729452808,37.1018798503,104.434947198,149.771109564,139.845341505,9.90576805939,0.02
 11/01  09:00:00,256.088110765,33.0685603515,6.94819957331,14.8471562571,37.1018798503,116.476155989,131.649027024,121.723258964,9.90576805939,0.02
 11/01  10:00:00,256.067649518,33.1891804996,10.297880165,11.5930220137,37.1018798503,116.476155989,121.475708357,102.937785853,9.90576805939,8.63215444447
 11/01  11:00:00,257.505536691,33.3922584801,13.2367669717,9.89589432025,37.1018798503,116.476155989,98.3514381345,88.4256700751,9.90576805939,0.02
 11/01  12:00:00,246.561868299,33.6977036708,15.8414557413,7.85336605901,37.1018798503,104.434947198,101.692361732,83.1575214739,9.90576805939,8.62907219875
 11/01  13:00:00,256.802348768,34.0037912823,17.3099682257,6.11488202819,37.1018798503,116.476155989,90.1692566406,80.2434885812,9.90576805939,0.02
 11/01  14:00:00,258.072823204,34.2651964266,18.1716478588,4.65515712562,37.1018798503,116.476155989,96.2400522036,77.7022119138,9.90576805939,8.63207223035
 11/01  15:00:00,258.427016673,34.4479155135,19.021081591,3.66699734215,37.1018798503,116.476155989,85.2772757178,75.3515076584,9.90576805939,0.02
 11/01  16:00:00,257.932746146,34.3982794033,18.8745982987,2.97404385139,37.1018798503,116.476155989,89.7447602628,74.8725554468,9.90576805939,4.96643675661
 11/01  17:00:00,258.769138078,34.0234675269,16.5207592361,2.78142881717,37.1018798503,116.476155989,90.8420782058,77.2620449953,9.90576805939,3.67426515105
 11/01  18:00:00,181.152656723,31.3429761747,10.6052640079,0.0,24.7345865669,47.5788473902,69.3610901452,64.3882061155,4.9528840297,0.02
 11/01  19:00:00,179.482274015,31.8199198069,7.94732816584,0.0,24.7345865669,47.5788473902,75.6670676578,70.6941836282,4.9528840297,0.02
 11/01  20:00:00,156.408146581,30.3890889103,6.09540565046,0.0,12.3672932834,38.6892022431,89.4791162059,86.487385788,2.97173041782,0.02
 11/01  21:00:00,127.926953867,25.3605471191,4.31987149225,0.331994209073,12.3672932834,27.0668015668,79.9856956005,76.9939651827,2.97173041782,0.02
 11/01  22:00:00,95.5514033814,19.9414301854,2.90305337956,0.0,4.12243109448,15.9888894789,71.915641435,68.9239110172,2.97173041782,0.02
 11/01  23:00:00,114.886432287,26.5960904445,2.99769631223,2.28240264335,4.12243109448,15.9888894789,92.9565198166,89.9647893988,2.97173041782,0.02
 11/01  24:00:00,103.00259804,22.3261483464,1.66977826884,6.1232448187,4.12243109448,15.9888894789,75.0214791471,72.0297487293,2.97173041782,0.02
 11/02  01:00:00,118.196540834,26.8345622606,1.49226252093,7.07965300797,4.12243109448,15.9888894789,95.5396486266,92.5479182088,2.97173041782,0.02
 11/02  02:00:00,106.808602269,22.3261483464,0.509972969554,11.1220015794,4.12243109448,15.9888894789,77.7143430532,74.7226126354,2.97173041782,0.02
 11/02  03:00:00,120.960962427,26.8345622606,0.327161799239,11.1049355983,4.12243109448,15.9888894789,98.5653836669,95.5736532491,2.97173041782,0.02
 11/02  04:00:00,152.752415228,32.2968634391,0.0,12.3736629518,12.3672932834,24.9413748627,115.016848512,110.043964482,4.9528840297,0.02
 11/02  05:00:00,179.157838256,31.8426987806,1.79368931252,37.0136811591,12.3672932834,24.9413748627,184.128381125,170.573670057,4.9528840297,8.60182703774
 11/02  06:00:00,237.437490228,32.8678251006,1.57510141221,37.7050009903,24.7345865669,70.7195625826,181.996894561,172.071126502,9.90576805939,0.02
 11/02  07:00:00,251.627847971,32.9638055763,1.34857119059,28.1047422282,37.1018798503,92.3937384068,165.777234953,155.851466894,9.90576805939,0.02
 11/02  08:00:00,250.654668077,32.9935463382,4.50874794834,22.0555251724,37.1018798503,104.434947198,148.477088401,138.551320341,9.90576805939,0.02
 11/02  09:00:00,259.244774446,33.0778216049,8.42899077414,16.3888196808,37.1018798503,116.476155989,126.806563226,116.880795166,9.90576805939,0.02
 11/02  10:00:00,257.842150838,33.2011854202,12.3014373623,12.6702899219,37.1018798503,116.476155989,116.337932394,97.8015720164,9.90576805939,8.63059231844
 11/02  11:00:00,261.062886206,33.4141028405,17.2270718926,10.3027615227,37.1018798503,116.476155989,96.6631136257,86.7373455663,9.90576805939,0.02
 11/02  12:00:00,243.924431977,33.7917114082,21.8255168574,7.59924316103,37.1018798503,104.434947198,100.992509651,82.4573560695,9.90576805939,8.62938552258
 11/02  13:00:00,252.033212068,34.1789015498,24.367148412,5.41799653775,37.1018798503,116.476155989,89.0302055306,79.1044374712,9.90576805939,0.02
 11/02  14:00:00,255.163978011,34.4909244336,26.3848110446,3.87044300679,37.1018798503,116.476155989,94.7026375867,76.164729251,9.90576805939,8.6321402763
 11/02  15:00:00,255.302383495,34.7508159349,27.5258079711,2.73321594954,37.1018798503,116.476155989,83.6409903689,73.7152223096,9.90576805939,0.02
 11/02  16:00:00,254.018677789,34.8213265543,26.0069803576,1.78023897078,37.1018798503,116.476155989,91.2525167174,72.722011937,9.90576805939,8.62473672103
 11/02  17:00:00,254.042070982,34.4174296961,22.684329444,1.52952415994,37.1018798503,116.476155989,84.8990451238,74.9732770645,9.90576805939,0.02
 11/02  18:00:00,177.765865087,31.3827214774,17.193585003,0.0,24.7345865669,47.5788473902,67.6694368936,62.696552864,4.9528840297,0.02
 11/02  19:00:00,176.316187785,31.9789010176,14.9181554604,0.0,24.7345865669,47.5788473902,73.438882968,68.4659989383,4.9528840297,0.02
 11/02  20:00:00,153.299257523,29.9121452781,13.4005963939,0.0,12.3672932834,38.6892022431,87.0397206209,84.0479902031,2.97173041782,0.02
 11/02  21:00:00,123.171505318,24.1250037937,9.96083341921,0.0,12.3672932834,27.0668015668,76.7117212508,73.7199908329,2.97173041782,0.02
 11/02  22:00:00,94.0909862232,19.9414301854,7.56330497285,0.0,4.12243109448,15.9888894789,69.9183519426,66.9266215248,2.97173041782,0.02
 11/02  23:00:00,110.304185943,25.1652595478,8.83080155574,0.0402007215696,4.12243109448,15.9888894789,91.1902248724,88.1984944546,2.97173041782,0.02
 11/02  24:00:00,95.2060277863,20.8953174498,6.2983052663,0.349225399827,4.12243109448,15.9888894789,74.4892954956,71.4975650778,2.97173041782,0.02
 11/03  01:00:00,111.747529213,26.1668411755,7.07584262349,1.38564686536,4.12243109448,15.9888894789,94.5089027522,91.5171723344,2.97173041782,0.02
 11/03  02:00:00,98.6600479271,21.8492047142,4.74217430654,3.71251533132,4.12243109448,15.9888894789,76.355445844,73.3637154262,2.97173041782,0.02
 11/03  03:00:00,117.68475266,27.3115058928,5.4528142794,6.81124662234,4.12243109448,15.9888894789,105.017866601,93.4442995335,2.97173041782,8.60183664982
 11/03  04:00:00,144.355747371,31.8199198069,5.00077056557,5.0527290614,12.3672932834,24.9413748627,107.52745094,102.554566911,4.9528840297,0.02
 11/03  05:00:00,177.57170686,32.3390254187,6.9891923871,35.4324830659,12.3672932834,24.9413748627,171.028065599,166.055181569,4.9528840297,0.02
 11/03  06:00:00,226.903173797,32.9025589772,6.49046348348,27.1401517556,24.7345865669,70.7195625826,163.413895748,153.488127689,9.90576805939,0.02
 11/03  07:00:00,243.762236967,33.028062014,6.02997159039,20.0403630533,37.1018798503,92.3937384068,146.120403553,136.194635494,9.90576805939,0.02
 11/03  08:00:00,242.644626263,33.1081508265,6.94364248668,15.5263266378,37.1018798503,104.434947198,134.884628682,124.958860623,9.90576805939,0.02
 11/03  09:00:00,252.76701567,33.2120619444,10.3340925266,11.3808109734,37.1018798503,116.476155989,117.3919968,107.46622874,9.90576805939,0.02
 11/03  10:00:00,253.850067767,33.3719400034,14.9197632764,8.84380777195,37.1018798503,116.476155989,109.123415874,90.5853012536,9.90576805939,8.63234656131
 11/03  11:00:00,256.745674952,33.6841898461,18.791300053,7.34097732581,37.1018798503,116.476155989,95.0755715972,85.1498035378,9.90576805939,0.02
 11/03  12:00:00,247.229497421,34.1300715501,20.6811902788,5.46339007034,37.1018798503,104.434947198,99.3562723321,80.8209364033,9.90576805939,8.62956786944
 11/03  13:00:00,258.724661395,34.5261633943,22.5244256649,3.81523713089,37.1018798503,116.476155989,87.4629967867,77.5372287273,9.90576805939,0.02
 11/03  14:00:00,259.950189763,34.8228932999,24.3716375205,2.4730309307,37.1018798503,116.476155989,93.6135222225,75.0755168666,9.90576805939,8.63223729658
 11/03  15:00:00,259.404969228,34.8309169592,24.1918521567,1.51177956272,37.1018798503,116.476155989,84.0718595188,74.1460914594,9.90576805939,0.02
 11/03  16:00:00,258.899839044,34.5807683533,22.5770884437,1.21935520254,37.1018798503,116.476155989,93.7504692203,75.2183742789,9.90576805939,8.62632688202
 11/03  17:00:00,260.068034867,34.2640625793,20.1611619279,1.27119078113,37.1018798503,116.476155989,87.1454583584,77.219690299,9.90576805939,0.02
 11/03  18:00:00,183.935935472,31.1442496613,14.7009761477,0.0,24.7345865669,47.5788473902,68.3540597749,63.3811757452,4.9528840297,0.02
 11/03  19:00:00,183.016021756,32.1378822284,12.4229521908,0.0,24.7345865669,47.5788473902,74.1671857978,69.1943017681,4.9528840297,0.02
 11/03  20:00:00,159.335985986,29.9121452781,10.8765558823,0.0,12.3672932834,38.6892022431,87.7116559458,84.7199255279,2.97173041782,0.02
 11/03  21:00:00,130.097761903,25.1697696662,8.11400969333,0.0,12.3672932834,27.0668015668,78.434083256,75.4423528382,2.97173041782,0.02
 11/03  22:00:00,97.5693869278,19.9414301854,5.93488125416,0.0,4.12243109448,15.9888894789,70.5696185785,67.5778881607,2.97173041782,0.02
 11/03  23:00:00,115.248596526,26.1191468122,6.75314364777,0.433783419376,4.12243109448,15.9888894789,91.3744395027,88.3827090849,2.97173041782,0.02
 11/03  24:00:00,97.1115679201,19.9414301854,4.7114226778,0.0,4.12243109448,15.9888894789,74.2794085028,71.287678085,2.97173041782,0.02
 11/04  01:00:00,118.504541218,27.2161171663,5.19267571792,3.56736875579,4.12243109448,15.9888894789,103.523443243,91.9498860917,2.97173041782,8.60182673321
 11/04  02:00:00,103.051474567,21.8492047142,3.33817233989,4.95798137116,4.12243109448,15.9888894789,76.9900985518,73.998368134,2.97173041782,0.02
 11/04  03:00:00,122.492623831,27.3115058928,3.68345742636,8.45702270113,4.12243109448,15.9888894789,97.356709921,94.3649795031,2.97173041782,0.02
 11/04  04:00:00,134.964373731,31.8199198069,2.88240971543,8.42185026536,4.12243109448,16.0517297156,114.352980267,111.361249849,2.97173041782,0.02
 11/04  05:00:00,139.309114962,32.2968634391,1.79773280303,12.9016807888,4.12243109448,16.0517297156,115.999427423,113.007697005,2.97173041782,0.02
 11/04  06:00:00,167.275635103,32.7738070713,1.00944126088,17.1134466187,4.12243109448,39.6058045677,135.972359928,132.98062951,2.97173041782,0.02
 11/04  07:00:00,231.61438707,32.7762020032,3.80943889057,52.4619378056,12.3672932834,65.3531420225,191.134903502,186.162019472,4.9528840297,0.02
 11/04  08:00:00,215.315400045,32.7792986645,5.59601888443,41.5505894578,12.3672932834,68.2430321324,181.723227829,176.750343799,4.9528840297,0.02
 11/04  09:00:00,232.863161066,32.8238983219,10.0460295965,29.3465382042,16.4897243779,93.1370602926,153.297781005,145.353166557,7.92461444751,0.02
 11/04  10:00:00,230.759870273,32.8299495359,15.488708962,23.7188617594,16.4897243779,93.1370602926,128.709001552,120.764387104,7.92461444751,0.02
 11/04  11:00:00,229.966384248,32.8653304231,19.6289331745,19.4274577963,16.4897243779,93.1370602926,120.143881061,112.199266613,7.92461444751,0.02
 11/04  12:00:00,225.065752351,32.9641723609,23.1050187585,15.6262413287,16.4897243779,83.9857416113,123.978474725,107.442964059,7.92461444751,8.61089621876
 11/04  13:00:00,227.588518417,33.1286070161,27.4473543397,12.4678579924,16.4897243779,83.9857416113,111.953001854,104.008387407,7.92461444751,0.02
 11/04  14:00:00,224.560842183,33.2488517507,29.460045112,10.0470603562,16.4897243779,83.9857416113,109.517857558,101.57324311,7.92461444751,0.02
 11/04  15:00:00,195.264204574,32.7738070713,27.8640510303,0.0,12.3672932834,70.6512738906,56.542953143,51.5700691133,4.9528840297,0.02
 11/04  16:00:00,195.435742655,32.7738070713,27.1851589873,0.0,12.3672932834,70.6512738906,54.4940722998,49.5211882701,4.9528840297,0.02
 11/04  17:00:00,180.175393857,32.7738070713,22.088220246,0.0,12.3672932834,58.1284167478,59.551987145,54.5791031153,4.9528840297,0.02
 11/04  18:00:00,151.840923524,29.9121452781,18.2689765979,0.0,12.3672932834,24.9413748627,84.1047756136,79.131891584,4.9528840297,0.02
 11/04  19:00:00,149.364242471,29.9121452781,16.2372349416,0.0,12.3672932834,24.9413748627,91.9650597189,86.9921756892,4.9528840297,0.02
 11/04  20:00:00,130.966726648,29.9121452781,14.6961956641,0.0,4.12243109448,16.0517297156,101.689707317,98.6979768987,2.97173041782,0.02
 11/04  21:00:00,111.084728325,23.9297162225,11.1087134275,0.0,4.12243109448,15.9888894789,88.8094775671,85.8177471493,2.97173041782,0.02
 11/04  22:00:00,98.8067214861,19.9414301854,8.5648379391,0.0,4.12243109448,15.9888894789,87.1043363167,75.5307681642,2.97173041782,8.60183773467
 11/04  23:00:00,113.810073449,24.9267877317,9.76082092369,0.0,4.12243109448,15.9888894789,98.6425881525,95.6508577346,2.97173041782,0.02
 11/04  24:00:00,98.1651021067,21.0860949027,6.75008693794,1.13032591581,4.12243109448,15.9888894789,77.9220230903,74.9302926725,2.97173041782,0.02
 11/05  01:00:00,116.256096682,27.2161171663,7.63555392569,4.44688910901,2.06121554724,15.9888894789,99.4018960839,96.4101656661,2.97173041782,0.02
 11/05  02:00:00,100.244886426,21.8492047142,5.14223367144,5.63368410012,2.06121554724,15.9888894789,80.8175698585,77.8258394406,2.97173041782,0.02
 11/05  03:00:00,119.066335182,27.3115058928,5.75068069796,9.36731259487,2.06121554724,15.9888894789,101.876917367,98.8851869492,2.97173041782,0.02
 11/05  04:00:00,102.37167564,21.8492047142,3.86677737936,9.09465414989,2.06121554724,15.9888894789,82.7360849257,79.7443545079,2.97173041782,0.02
 11/05  05:00:00,121.993494781,27.3115058928,3.93675551259,13.7258250255,2.06121554724,15.9888894789,104.15460462,101.162874202,2.97173041782,0.02
 11/05  06:00:00,104.799316858,21.8492047142,2.43136211985,12.4129181926,2.06121554724,15.9888894789,84.4254468294,81.4337164115,2.97173041782,0.02
 11/05  07:00:00,117.4150066,27.3115058928,2.6378318755,17.5162411352,2.06121554724,15.9888894789,105.957430403,102.965699986,2.97173041782,0.02
 11/05  08:00:00,117.010414484,21.8492047142,3.00047923165,10.932851711,4.12243109448,41.7362269337,82.2238815362,77.2509975065,4.9528840297,0.02
 11/05  09:00:00,133.695573894,27.3115058928,6.65579308007,10.7568129492,4.12243109448,41.7362269337,97.4205081582,92.4476241285,4.9528840297,0.02
 11/05  10:00:00,115.366270808,21.8492047142,7.94641606481,7.07040734579,4.12243109448,41.7362269337,76.382075219,71.4091911893,4.9528840297,0.02
 11/05  11:00:00,134.427675773,27.3115058928,14.226714804,7.77565143573,4.12243109448,41.7362269337,91.7456922738,86.7728082441,4.9528840297,0.02
 11/05  12:00:00,117.987412906,21.8492047142,14.7689923842,4.99532654953,4.12243109448,41.7362269337,72.2268524098,67.2539683801,4.9528840297,0.02
 11/05  13:00:00,143.848870696,27.3115058928,25.6077434021,4.59553049664,4.12243109448,41.7362269337,86.7803356131,81.8074515834,4.9528840297,0.02
 11/05  14:00:00,126.87448736,21.8493761201,23.4220037315,2.79411963346,4.12243109448,41.7362269337,68.8328411945,63.8599571648,4.9528840297,0.02
 11/05  15:00:00,147.672333328,27.3122090016,29.2171669232,2.55874864356,4.12243109448,41.7362269337,83.8711648388,78.8982808092,4.9528840297,0.02
 11/05  16:00:00,104.723544508,21.8494691771,19.7804283837,1.79153904152,4.12243109448,24.8785346261,68.3662435569,63.3933595272,4.9528840297,0.02
 11/05  17:00:00,105.207268607,26.3576186284,18.1024469882,1.90529247208,2.06121554724,15.9888894789,90.735585893,87.7438554752,2.97173041782,0.02
 11/05  18:00:00,93.8122013236,19.9414301854,11.719971657,0.0,2.06121554724,15.9888894789,76.9700124823,73.9782820645,2.97173041782,0.02
 11/05  19:00:00,110.002919056,24.9267877317,13.355403197,0.0,2.06121554724,15.9888894789,98.7106224912,95.7188920734,2.97173041782,0.02
 11/05  20:00:00,98.1950898525,22.0876765303,9.87675989729,3.89717372418,2.06121554724,15.9888894789,80.488963767,77.4972333492,2.97173041782,0.02
 11/05  21:00:00,113.684524947,26.8345622606,11.0733504732,4.91885775285,2.06121554724,15.9888894789,101.217333799,98.2256033817,2.97173041782,0.02
 11/05  22:00:00,100.953109262,22.3261483464,7.71064038678,7.95477320191,2.06121554724,15.9888894789,82.0386057459,79.0468753281,2.97173041782,0.02
 11/05  23:00:00,114.790058392,26.8345622606,9.16713982044,7.96250307456,2.06121554724,15.9888894789,102.935045015,99.9433145971,2.97173041782,0.02
 11/05  24:00:00,103.558162201,22.3261483464,6.45609670605,12.2430319772,2.06121554724,15.9888894789,83.6387867487,80.6470563309,2.97173041782,0.02
 11/06  01:00:00,117.389662763,26.8345622606,7.71544326212,10.6678550498,4.12243109448,15.9888894789,103.821826348,100.83009593,2.97173041782,0.02
 11/06  02:00:00,107.432936606,22.3261483464,5.91938030976,15.068541339,4.12243109448,15.9888894789,92.4657875125,80.8922170351,2.97173041782,8.60184005958
 11/06  03:00:00,119.653039562,26.8345622606,6.96503965414,13.2232239291,4.12243109448,15.9888894789,104.71852082,101.726790402,2.97173041782,0.02
 11/06  04:00:00,110.32505612,22.3261483464,5.391352526,18.1501653788,4.12243109448,15.9888894789,84.7212506455,81.7295202277,2.97173041782,0.02
 11/06  05:00:00,149.062799459,31.8199198069,6.75480918914,11.9499840043,12.3672932834,24.9413748627,119.604919208,114.632035178,4.9528840297,0.02
 11/06  06:00:00,193.935755443,32.2973339368,8.28289586138,53.7627531877,12.3672932834,24.9413748627,185.119241696,180.146357667,4.9528840297,0.02
 11/06  07:00:00,233.207308652,32.7764613565,8.67197024528,43.3172957261,24.7345865669,70.7195625826,173.088346332,163.162578272,9.90576805939,0.02
 11/06  08:00:00,243.074709865,32.7974926598,9.92289454816,28.7713311788,37.1018798503,92.3937384068,148.169461343,138.243693284,9.90576805939,0.02
 11/06  09:00:00,248.498667527,32.8167775509,11.5991920261,23.0798137741,37.1018798503,104.434947198,134.157769113,124.232001054,9.90576805939,0.02
 11/06  10:00:00,256.777867087,32.8460337619,16.4890985732,17.7649366106,37.1018798503,116.476155989,125.457832378,106.924196353,9.90576805939,8.62786796547
 11/06  11:00:00,254.470753489,32.9176109935,22.3857878076,12.7533112967,37.1018798503,116.476155989,108.176822746,98.2510546871,9.90576805939,0.02
 11/06  12:00:00,257.694629909,33.0115054317,27.415073846,9.63154534777,37.1018798503,116.476155989,111.894901852,93.3548767458,9.90576805939,8.63425704649
 11/06  13:00:00,251.936855381,33.2697016726,32.4363381256,7.08943263274,37.1018798503,104.434947198,97.6172535361,87.6914854767,9.90576805939,0.02
 11/06  14:00:00,261.015291962,33.1519366257,31.4860873253,5.50863770616,37.1018798503,116.476155989,97.4252584806,87.4994904212,9.90576805939,0.02
 11/06  15:00:00,259.927665917,33.1108043185,29.3824543279,4.37124908839,37.1018798503,116.476155989,105.756004512,87.2175788042,9.90576805939,8.63265764831
 11/06  16:00:00,258.618619309,33.1345532044,28.018256967,3.66636744616,37.1018798503,116.476155989,96.5082278767,86.5824598173,9.90576805939,0.02
 11/06  17:00:00,258.791764398,33.1603161036,25.7341924869,3.39541376317,37.1018798503,116.476155989,104.674369164,86.142037294,9.90576805939,8.62656381086
 11/06  18:00:00,268.356534509,33.1896383119,23.9265123098,3.34020542695,37.1018798503,116.476155989,95.7782800756,85.8525120162,9.90576805939,0.02
 11/06  19:00:00,178.866409492,30.1506170942,20.3933765214,0.0,24.7345865669,47.5788473902,73.3569294842,68.3840454545,4.9528840297,0.02
 11/06  20:00:00,178.415933682,31.9789010176,19.6122627067,0.0,24.7345865669,47.5788473902,77.5457178736,72.5728338439,4.9528840297,0.02
 11/06  21:00:00,153.733094352,29.9121452781,18.231908436,0.0,12.3672932834,38.6892022431,90.9528317439,87.961101326,2.97173041782,0.02
 11/06  22:00:00,118.54135895,21.9355732039,12.3048370357,0.0,12.3672932834,27.0668015668,85.9024441816,74.3252920251,2.97173041782,8.60542173863
 11/06  23:00:00,90.916650897,19.9414301854,9.83980668522,0.0,4.12243109448,15.9888894789,72.227408073,69.2356776552,2.97173041782,0.02
 11/06  24:00:00,104.171397885,25.5945088168,11.5907568683,0.147629678478,4.12243109448,15.9888894789,93.057271962,90.0655415442,2.97173041782,0.02
 11/07  01:00:00,87.6240500521,20.4183738176,7.96930737332,0.186704283345,4.12243109448,15.9888894789,75.809266822,72.8175364041,2.97173041782,0.02
 11/07  02:00:00,99.6893260708,25.6898975433,9.67627199726,0.787944110172,4.12243109448,15.9888894789,96.6353103269,93.6435799091,2.97173041782,0.02
 11/07  03:00:00,83.5257967883,20.4183738176,8.04650755906,0.626880170474,4.12243109448,15.9888894789,78.6750690922,75.6833386744,2.97173041782,0.02
 11/07  04:00:00,98.7041738031,26.5960904445,8.61193424231,3.35879808181,4.12243109448,15.9888894789,98.7581949352,95.7664645173,2.97173041782,0.02
 11/07  05:00:00,128.035506738,32.2968634391,8.26682572853,4.5030017781,12.3672932834,24.9413748627,109.437590594,104.464706565,4.9528840297,0.02
 11/07  06:00:00,149.866933648,31.8557390113,11.0028597622,25.9740504299,12.3672932834,24.9413748627,174.131939236,169.159055207,4.9528840297,0.02
 11/07  07:00:00,197.859996313,32.8791460499,11.8304016831,24.5239682436,24.7345865669,70.7195625826,151.306016677,141.380248617,9.90576805939,0.02
 11/07  08:00:00,210.823515031,32.9821786687,13.4198223095,16.998341963,37.1018798503,92.3937384068,126.467339142,116.541571083,9.90576805939,0.02
 11/07  09:00:00,211.79551354,33.0417570373,16.3931085402,13.7149615761,37.1018798503,104.434947198,115.227058706,105.301290647,9.90576805939,0.02
 11/07  10:00:00,217.502995419,33.1155942096,19.1709039344,10.8463840087,37.1018798503,116.476155989,119.492928591,100.959213955,9.90576805939,8.62794657668
 11/07  11:00:00,216.6452491,33.1987830105,20.8341859878,8.35405798864,37.1018798503,116.476155989,106.558245249,96.63247719,9.90576805939,0.02
 11/07  12:00:00,215.344984367,33.2661316529,21.1885345831,6.63183798895,37.1018798503,116.476155989,111.957381143,93.4173532775,9.90576805939,8.63425980607
 11/07  13:00:00,203.736227315,33.3869742741,22.1276107823,5.25398083663,37.1018798503,104.434947198,100.028660018,90.102891959,9.90576805939,0.02
 11/07  14:00:00,214.046194755,33.4039250179,21.599567178,4.56166333422,37.1018798503,116.476155989,108.246937996,89.7069010893,9.90576805939,8.63426884756
 11/07  15:00:00,211.317790744,33.4497209672,19.609381619,3.88802102335,37.1018798503,116.476155989,98.7449988779,88.8192308185,9.90576805939,0.02
 11/07  16:00:00,210.517185074,33.458125801,18.0444673183,3.66738057713,37.1018798503,116.476155989,107.02518992,88.4883517491,9.90576805939,8.63107011153
 11/07  17:00:00,215.099795955,33.4607885416,18.2095944627,3.66984558825,37.1018798503,116.476155989,98.5880557567,88.6622876973,9.90576805939,0.02
 11/07  18:00:00,227.416041181,33.4583283003,17.4082039866,3.94382884886,37.1018798503,116.476155989,98.5329871771,88.6072191177,9.90576805939,0.02
 11/07  19:00:00,143.003914107,31.1442496613,13.4797414788,0.0,24.7345865669,47.5788473902,76.3350010372,71.3621170075,4.9528840297,0.02
 11/07  20:00:00,145.355852726,32.1378822284,12.6010606186,0.0,24.7345865669,47.5788473902,80.9706979489,75.9978139192,4.9528840297,0.02
 11/07  21:00:00,124.082740406,29.9121452781,12.1161855453,0.0,12.3672932834,38.6892022431,102.497844039,90.917583318,2.97173041782,8.6085303035
 11/07  22:00:00,104.126101503,25.2015659083,9.87833334784,0.274383855834,12.3672932834,27.0668015668,82.443523404,79.4517929862,2.97173041782,0.02
 11/07  23:00:00,76.1355638362,19.9414301854,8.31763511515,0.0,4.12243109448,15.9888894789,73.4694900911,70.4777596733,2.97173041782,0.02
 11/07  24:00:00,89.905161014,26.1191468122,10.7522137265,1.17964963064,4.12243109448,15.9888894789,94.5439338346,91.5522034168,2.97173041782,0.02
 11/08  01:00:00,77.5081165365,20.3229850911,8.43920721549,0.553881463964,4.12243109448,15.9888894789,77.0936406989,74.101910281,2.97173041782,0.02
 11/08  02:00:00,94.3873313626,27.3115058928,10.560806338,4.61940204344,4.12243109448,15.9888894789,96.7807887038,93.789058286,2.97173041782,0.02
 11/08  03:00:00,82.2012852598,21.8492047142,8.42455335521,4.75949614952,4.12243109448,15.9888894789,78.1219708307,75.1302404128,2.97173041782,0.02
 11/08  04:00:00,95.8675687923,27.3115058928,10.8248253168,7.06316737347,4.12243109448,15.9888894789,98.1839542684,95.1922238506,2.97173041782,0.02
 11/08  05:00:00,117.474384219,31.8199198069,12.2202936789,4.4814225089,12.3672932834,24.9413748627,109.1208167,104.14793267,4.9528840297,0.02
 11/08  06:00:00,147.945643854,32.3288310568,15.2914690624,33.2641412545,12.3672932834,24.9413748627,173.098279282,168.125395252,4.9528840297,0.02
 11/08  07:00:00,188.893947696,32.880697929,16.1666142911,24.6580615726,24.7345865669,70.7195625826,139.992065304,130.066297245,9.90576805939,0.02
 11/08  08:00:00,202.845532153,32.9873904042,17.8348272257,16.8029964496,37.1018798503,92.3937384068,120.738548953,110.812780894,9.90576805939,0.02
 11/08  09:00:00,208.029096741,33.06541412,18.7362540168,13.657674695,37.1018798503,104.434947198,114.273869242,104.348101183,9.90576805939,0.02
 11/08  10:00:00,218.282604116,33.1313718151,18.7294477582,12.1641849091,37.1018798503,116.476155989,119.844958337,101.311138611,9.90576805939,8.62805166679
 11/08  11:00:00,217.766239414,33.1858805833,19.5525597016,10.769549112,37.1018798503,116.476155989,108.753707052,98.8279389921,9.90576805939,0.02
 11/08  12:00:00,217.757530681,33.2370169782,21.0022740797,9.25977894928,37.1018798503,116.476155989,114.839626848,96.2999777418,9.90576805939,8.63388104694
 11/08  13:00:00,205.678460951,33.2712128696,21.6751238112,8.3648325881,37.1018798503,104.434947198,104.731116784,94.8053487248,9.90576805939,0.02
 11/08  14:00:00,216.92119687,33.3062400681,21.6938304941,7.66265260391,37.1018798503,116.476155989,111.806648408,93.2664291249,9.90576805939,8.63445122377
 11/08  15:00:00,216.383948946,33.3446394912,21.7102168449,7.07086071296,37.1018798503,116.476155989,102.036266556,92.1104984971,9.90576805939,0.02
 11/08  16:00:00,215.108540279,33.3791335015,20.894246367,6.57709828583,37.1018798503,116.476155989,109.570249885,91.0333103693,9.90576805939,8.63117145606
 11/08  17:00:00,218.336336216,33.3944931656,19.4182518023,6.56782801441,37.1018798503,116.476155989,100.450257796,90.5244897367,9.90576805939,0.02
 11/08  18:00:00,227.770583495,33.4113016935,19.486289057,6.46919563648,37.1018798503,116.476155989,99.9817299672,90.0559619078,9.90576805939,0.02
 11/08  19:00:00,136.82737339,31.1442496613,17.3992241583,0.0,24.7345865669,47.5788473902,77.71615966,72.7432756303,4.9528840297,0.02
 11/08  20:00:00,137.909854575,32.1378822284,17.038369531,0.00126917071012,24.7345865669,47.5788473902,90.6041683122,77.0426446202,4.9528840297,8.60863966223
 11/08  21:00:00,115.835637379,29.9121452781,16.3620437109,0.0,12.3672932834,38.6892022431,94.6130906781,91.6213602603,2.97173041782,0.02
 11/08  22:00:00,97.860479837,24.2044943991,13.3234077067,0.473845896314,12.3672932834,27.0668015668,81.4826613539,78.4909309361,2.97173041782,0.02
 11/08  23:00:00,73.0921942801,19.9414301854,11.2045015685,0.0,4.12243109448,15.9888894789,73.488475063,70.4967446452,2.97173041782,0.02
 11/08  24:00:00,90.1430059296,26.2622299019,13.579026497,1.58224371088,4.12243109448,15.9888894789,94.3760712951,91.3843408773,2.97173041782,0.02
 11/09  01:00:00,77.7462610464,19.9414301854,10.1442394637,0.0,4.12243109448,15.9888894789,76.1695874839,73.1778570661,2.97173041782,0.02
 11/09  02:00:00,93.4692191114,26.3576186284,12.0892598473,2.60522278036,4.12243109448,15.9888894789,95.8149785999,92.823248182,2.97173041782,0.02
 11/09  03:00:00,85.4352975675,22.0876765303,8.98090265346,5.04245648119,4.12243109448,15.9888894789,76.9259867528,73.9342563349,2.97173041782,0.02
 11/09  04:00:00,97.7653191661,26.8345622606,11.0196798099,5.62631243533,4.12243109448,15.9888894789,96.7597293361,93.7679989183,2.97173041782,0.02
 11/09  05:00:00,123.289089747,32.2968634391,11.910902785,5.84912621279,12.3672932834,24.9413748627,108.502984274,103.530100244,4.9528840297,0.02
 11/09  06:00:00,146.028870947,31.8546428979,14.0657323007,26.7896225805,12.3672932834,24.9413748627,172.442492576,167.469608547,4.9528840297,0.02
 11/09  07:00:00,200.883183696,32.9127852039,14.17781318,25.8614127689,24.7345865669,70.7195625826,142.729909583,132.804141524,9.90576805939,0.02
 11/09  08:00:00,218.353389653,33.0309729559,15.1771407898,17.6650814498,37.1018798503,92.3937384068,120.199908372,110.274140313,9.90576805939,0.02
 11/09  09:00:00,224.202193558,33.1396199962,15.910171451,13.0321654611,37.1018798503,104.434947198,120.195987229,101.66534545,9.90576805939,8.62487371959
 11/09  10:00:00,230.226771846,33.2254851535,16.4073005868,10.4938313023,37.1018798503,116.476155989,107.557013361,97.631245302,9.90576805939,0.02
 11/09  11:00:00,227.038919906,33.2969170452,17.2738626435,8.39567040868,37.1018798503,116.476155989,104.32680897,94.4010409109,9.90576805939,0.02
 11/09  12:00:00,235.199119147,33.3603693108,17.6478549084,6.75620176635,37.1018798503,116.476155989,109.420989029,90.8807206445,9.90576805939,8.63450032523
 11/09  13:00:00,211.14206399,33.4392147382,17.9855123536,5.64828971002,37.1018798503,104.434947198,99.0013752112,89.0756071519,9.90576805939,0.02
 11/09  14:00:00,212.197057487,33.5079349055,17.857950264,4.82357510729,37.1018798503,116.476155989,106.737682578,88.197280025,9.90576805939,8.63463449358
 11/09  15:00:00,214.488687536,33.5468694567,16.1613079637,4.20045071489,37.1018798503,116.476155989,96.7252139168,86.7994458574,9.90576805939,0.02
 11/09  16:00:00,215.239186838,33.5617639085,15.3922631467,3.75761290992,37.1018798503,116.476155989,104.872420942,86.3354364281,9.90576805939,8.63121645449
 11/09  17:00:00,220.146019134,33.5523446207,15.3947607444,3.69734396389,37.1018798503,116.476155989,96.7788349265,86.8530668671,9.90576805939,0.02
 11/09  18:00:00,231.965528638,33.5440092509,14.9233485035,3.92776967578,37.1018798503,116.476155989,97.2294277865,87.3036597271,9.90576805939,0.02
 11/09  19:00:00,147.216358616,31.1442496613,12.286053056,0.0,24.7345865669,47.5788473902,84.050761824,70.4891626257,4.9528840297,8.60871516857
 11/09  20:00:00,150.297166304,32.1378822284,12.0945984656,0.0,24.7345865669,47.5788473902,80.0380565161,75.0651724864,4.9528840297,0.02
 11/09  21:00:00,129.837860298,29.9121452781,11.0777172454,0.0,12.3672932834,38.6892022431,93.0475307667,90.0558003488,2.97173041782,0.02
 11/09  22:00:00,108.67526816,25.1697696662,8.47219199561,0.228662998845,12.3672932834,27.0668015668,82.0127177021,79.0209872843,2.97173041782,0.02
 11/09  23:00:00,80.8592858758,19.9414301854,6.86588736303,0.0,4.12243109448,15.9888894789,73.148089599,70.1563591812,2.97173041782,0.02
 11/09  24:00:00,97.2003213998,26.3576186284,8.4945063292,1.76793936327,4.12243109448,15.9888894789,93.6381796094,90.6464491916,2.97173041782,0.02
 11/10  01:00:00,87.3722298466,21.6584272613,6.33625869365,3.20088694315,4.12243109448,15.9888894789,75.9398623934,72.9481319756,2.97173041782,0.02
 11/10  02:00:00,105.148791012,27.3115058928,7.58057637429,6.48724938742,4.12243109448,15.9888894789,96.1926362436,93.2009058258,2.97173041782,0.02
 11/10  03:00:00,92.169435119,21.8492047142,5.75508625697,6.79995148816,4.12243109448,15.9888894789,78.0765546869,75.0848242691,2.97173041782,0.02
 11/10  04:00:00,108.727905691,27.3115058928,7.12802385004,10.2013726911,4.12243109448,15.9888894789,98.409107258,95.4173768402,2.97173041782,0.02
 11/10  05:00:00,130.005214958,31.8199198069,8.48767469748,6.88001521174,12.3672932834,24.9413748627,109.651942718,104.679058688,4.9528840297,0.02
 11/10  06:00:00,161.722360585,32.3252453698,12.2013296352,37.9007122936,12.3672932834,24.9413748627,172.8923249,167.91944087,4.9528840297,0.02
 11/10  07:00:00,202.636480235,32.8811767378,13.3742267716,27.982604499,24.7345865669,70.7195625826,145.299786109,135.374018049,9.90576805939,0.02
 11/10  08:00:00,213.792969248,32.9859255749,14.6383000315,20.3446747232,37.1018798503,92.3937384068,122.183487416,112.257719357,9.90576805939,0.02
 11/10  09:00:00,218.647502055,33.054391684,14.715869285,16.8087312185,37.1018798503,104.434947198,123.365765715,104.83620566,9.90576805939,8.62379199639
 11/10  10:00:00,226.115395472,33.143382349,14.8227711607,12.8211453561,37.1018798503,116.476155989,109.289468395,99.3637003356,9.90576805939,0.02
 11/10  11:00:00,222.898883667,33.2052872873,15.8503196909,10.30210957,37.1018798503,116.476155989,114.390807399,95.8521014904,9.90576805939,8.63293784944
 11/10  12:00:00,220.362437423,33.2781033173,16.7490164967,8.07457390406,37.1018798503,116.476155989,102.60781192,92.682043861,9.90576805939,0.02
 11/10  13:00:00,208.43220745,33.3540253017,17.5148781291,6.59229804026,37.1018798503,104.434947198,108.5562278,90.0205756258,9.90576805939,8.62988411493
 11/10  14:00:00,217.897989816,33.4350225253,17.8056843647,5.39726837206,37.1018798503,116.476155989,97.7535491997,87.8277811403,9.90576805939,0.02
 11/10  15:00:00,216.950826789,33.4995004038,17.3513447363,4.46996636744,37.1018798503,116.476155989,105.019502168,86.480753602,9.90576805939,8.63298050689
 11/10  16:00:00,214.674719144,33.5189712158,16.7024451761,3.9651811759,37.1018798503,116.476155989,96.3079384249,86.3821703655,9.90576805939,0.02
 11/10  17:00:00,221.167245846,33.5029530027,14.9766754641,4.01707661958,37.1018798503,116.476155989,96.9649943445,87.0392262851,9.90576805939,0.02
 11/10  18:00:00,236.912689311,33.4920260994,12.7841399769,4.33271231713,37.1018798503,116.476155989,105.911602988,87.387851384,9.90576805939,8.61798354435
 11/10  19:00:00,154.217919182,31.3429761747,9.21152443911,0.00369299637774,24.7345865669,47.5788473902,75.6385552762,70.6656712465,4.9528840297,0.02
 11/10  20:00:00,155.990976805,31.8199198069,8.37052377061,0.0011107006596,24.7345865669,47.5788473902,80.5505941654,75.5777101357,4.9528840297,0.02
 11/10  21:00:00,135.193243248,30.3890889103,7.93388914488,0.0554591014887,12.3672932834,38.6892022431,93.4268447156,90.4351142977,2.97173041782,0.02
 11/10  22:00:00,112.579993319,25.3605471191,6.5536875862,0.7173580316,12.3672932834,27.0668015668,82.2236711709,79.2319407531,2.97173041782,0.02
 11/10  23:00:00,82.8701018815,19.9414301854,5.54302940507,0.0,4.12243109448,15.9888894789,73.3381379978,70.34640758,2.97173041782,0.02
 11/10  24:00:00,99.4668419235,26.2622299019,7.33462189749,2.20586509804,4.12243109448,15.9888894789,94.6224582451,91.6307278273,2.97173041782,0.02
 11/11  01:00:00,87.2814459325,21.8492047142,5.59717803515,4.76456593039,2.06121554724,15.9888894789,77.0867498471,74.0950194293,2.97173041782,0.02
 11/11  02:00:00,103.797067537,27.3115058928,7.13875161991,7.89446514896,2.06121554724,15.9888894789,97.5768907959,94.5851603781,2.97173041782,0.02
 11/11  03:00:00,89.9140631957,21.8492047142,5.70705567525,7.79801417677,2.06121554724,15.9888894789,79.1608288506,76.1690984328,2.97173041782,0.02
 11/11  04:00:00,106.065637295,27.3115058928,7.40825989417,11.0415583824,2.06121554724,15.9888894789,99.6718429316,96.6801125138,2.97173041782,0.02
 11/11  05:00:00,91.9441176683,21.8492047142,5.78452365389,10.1220062876,2.06121554724,15.9888894789,80.7627473934,77.7710169756,2.97173041782,0.02
 11/11  06:00:00,107.926100241,27.3115058928,7.56949838243,13.5097029375,2.06121554724,15.9888894789,101.352237556,98.3605071377,2.97173041782,0.02
 11/11  07:00:00,88.6675805907,21.8492047142,6.29760512433,12.9473594288,2.06121554724,15.9888894789,82.964306742,79.9725763242,2.97173041782,0.02
 11/11  08:00:00,95.2101368625,27.3115058928,7.83871554775,15.7415832529,2.06121554724,15.9888894789,112.361612106,100.789292359,2.97173041782,8.60058932951
 11/11  09:00:00,105.091231968,21.8492047142,6.28732022095,10.1700622742,4.12243109448,41.7362269337,80.3623700448,75.3894860151,4.9528840297,0.02
 11/11  10:00:00,117.706151516,27.3115058928,8.92161936085,11.1005494307,4.12243109448,41.7362269337,97.027460554,92.0545765243,4.9528840297,0.02
 11/11  11:00:00,99.3451010211,21.8492047142,7.79450272828,8.08850689662,4.12243109448,41.7362269337,78.0296921322,73.0568081025,4.9528840297,0.02
 11/11  12:00:00,111.037356579,27.3115058928,10.7129764711,8.69428462457,4.12243109448,41.7362269337,95.3883514093,90.4154673796,4.9528840297,0.02
 11/11  13:00:00,94.4025484163,21.8492047142,8.97357735507,5.71159577932,4.12243109448,41.7362269337,76.6321564951,71.6592724654,4.9528840297,0.02
 11/11  14:00:00,105.537234528,27.3115058928,12.4120480761,5.67016931409,4.12243109448,41.7362269337,92.8291435544,87.8562595247,4.9528840297,0.02
 11/11  15:00:00,91.6877308757,21.6584272613,10.9203318965,3.22347229871,4.12243109448,41.7362269337,73.964365371,68.9914813413,4.9528840297,0.02
 11/11  16:00:00,102.103205448,25.8806749961,14.4454712232,1.80465618794,4.12243109448,41.7362269337,90.7472437842,85.7743597545,4.9528840297,0.02
 11/11  17:00:00,73.9680299764,19.9414301854,10.1813289004,0.0,4.12243109448,24.8785346261,75.3825036624,70.4096196327,4.9528840297,0.02
 11/11  18:00:00,93.426570821,27.1207284399,10.7109509824,5.85476542071,2.06121554724,15.9888894789,98.8832608897,95.8915304719,2.97173041782,0.02
 11/11  19:00:00,84.6426987446,21.8492047142,7.62062098265,7.09781006523,2.06121554724,15.9888894789,82.0217067515,79.0299763337,2.97173041782,0.02
 11/11  20:00:00,101.733306885,27.3115058928,9.16397060102,10.8452103706,2.06121554724,15.9888894789,103.466640853,100.474910435,2.97173041782,0.02
 11/11  21:00:00,89.5743171251,21.8492047142,6.98119246961,10.064220382,2.06121554724,15.9888894789,84.178497239,81.1867668212,2.97173041782,0.02
 11/11  22:00:00,106.783556634,27.3115058928,8.4949974982,14.4997129873,2.06121554724,15.9888894789,105.405193915,102.413463497,2.97173041782,0.02
 11/11  23:00:00,92.6620832109,21.8492047142,6.71261401936,12.6678332044,2.06121554724,15.9888894789,85.4433855488,82.451655131,2.97173041782,0.02
 11/11  24:00:00,109.288053352,27.3115058928,8.55453011819,17.444099772,2.06121554724,15.9888894789,106.70978897,103.718058552,2.97173041782,0.02
 11/12  01:00:00,94.469881114,21.8492047142,6.74672394678,14.6884035534,2.06121554724,15.9888894789,86.3452936703,83.3535632525,2.97173041782,0.02
 11/12  02:00:00,111.773362733,27.3115058928,8.45650784815,19.7946435666,2.06121554724,15.9888894789,107.771624365,104.779893947,2.97173041782,0.02
 11/12  03:00:00,95.8086723766,21.8492047142,6.84741046675,16.3481461751,2.06121554724,15.9888894789,87.1062704292,84.1145400114,2.97173041782,0.02
 11/12  04:00:00,112.846475909,27.3115058928,8.71284235703,21.6487671741,2.06121554724,15.9888894789,108.506906444,105.515176026,2.97173041782,0.02
 11/12  05:00:00,96.9876578468,21.8492047142,6.88322574012,17.7244839716,2.06121554724,15.9888894789,87.5685880351,84.5768576173,2.97173041782,0.02
 11/12  06:00:00,113.87811461,27.3115058928,8.84589766169,23.1007927954,2.06121554724,15.9888894789,109.067162516,106.075432098,2.97173041782,0.02
 11/12  07:00:00,91.7495374985,21.8492047142,7.3856209083,18.5424041346,2.06121554724,15.9888894789,87.9920293276,85.0002989098,2.97173041782,0.02
 11/12  08:00:00,97.9789658174,27.3115058928,9.26916469794,21.9420376834,2.06121554724,15.9888894789,108.364405485,105.372675068,2.97173041782,0.02
 11/12  09:00:00,104.564095426,21.8492047142,8.01029801225,13.3856223069,4.12243109448,41.7362269337,83.560875895,78.5879918653,4.9528840297,0.02
 11/12  10:00:00,115.353717792,27.3115058928,12.0182886774,14.8509017077,4.12243109448,41.7362269337,100.727115443,95.7542314128,4.9528840297,0.02
 11/12  11:00:00,96.131588727,21.8492047142,12.1412383116,10.3402810466,4.12243109448,41.7362269337,81.2347881247,76.261904095,4.9528840297,0.02
