Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/12  12:00:00,108.838895022,27.3115058928,18.7327964316,9.94671951273,4.12243109448,41.7362269337,106.505897261,92.9522275158,4.9528840297,8.60078571579
 11/12  13:00:00,97.0925777127,21.8492047142,16.5146027799,6.16321274419,4.12243109448,41.7362269337,77.052941263,72.0800572333,4.9528840297,0.02
 11/12  14:00:00,110.512381447,27.3115058928,21.7505556361,6.12743128405,4.12243109448,41.7362269337,93.207225665,88.2343416353,4.9528840297,0.02
 11/12  15:00:00,97.0469421064,21.8492047142,16.9785954128,4.19604428268,4.12243109448,41.7362269337,75.5041357051,70.5312516754,4.9528840297,0.02
 11/12  16:00:00,101.517431381,24.9267877317,19.6852055799,0.0,4.12243109448,41.7362269337,91.9825529536,87.0096689239,4.9528840297,0.02
 11/12  17:00:00,76.0443273655,19.9414301854,14.0733188512,0.0,4.12243109448,24.8785346261,75.7250025214,70.7521184917,4.9528840297,0.02
 11/12  18:00:00,86.6583765238,25.1652595478,15.9452384215,0.377364631102,2.06121554724,15.9888894789,99.99082991,96.9990994922,2.97173041782,0.02
 11/12  19:00:00,80.4827812238,22.0876765303,11.6566620392,6.10394549268,2.06121554724,15.9888894789,83.175196833,80.1834664152,2.97173041782,0.02
 11/12  20:00:00,90.9494218588,26.8345622606,13.7310899699,7.2928701214,2.06121554724,15.9888894789,103.974061911,100.982331493,2.97173041782,0.02
 11/12  21:00:00,85.0705604493,22.3261483464,10.3131744633,11.0942264672,2.06121554724,15.9888894789,84.5105092526,81.5187788348,2.97173041782,0.02
 11/12  22:00:00,94.0128243905,26.8345622606,12.2913971579,10.2579560351,2.06121554724,15.9888894789,105.639706526,102.647976108,2.97173041782,0.02
 11/12  23:00:00,88.4303294815,22.3261483464,9.42871248881,14.3332170279,2.06121554724,15.9888894789,85.6490204403,82.6572900225,2.97173041782,0.02
 11/12  24:00:00,97.0839085463,26.8345622606,11.5364160794,12.7969318849,2.06121554724,15.9888894789,106.824920696,103.833190278,2.97173041782,0.02
 11/13  01:00:00,92.885183933,22.3261483464,8.80626044317,16.2757581139,4.12243109448,15.9888894789,85.70742656,82.7156961422,2.97173041782,0.02
 11/13  02:00:00,101.201457438,26.8345622606,10.6358586925,13.9532269692,4.12243109448,15.9888894789,106.373471264,103.381740846,2.97173041782,0.02
 11/13  03:00:00,95.7224221185,22.3261483464,8.29785925625,18.1319885448,4.12243109448,15.9888894789,85.9141416896,82.9224112718,2.97173041782,0.02
 11/13  04:00:00,103.655465843,26.8345622606,10.182138236,15.4811434297,4.12243109448,15.9888894789,106.913287905,103.921557488,2.97173041782,0.02
 11/13  05:00:00,130.697806651,32.2968634391,11.3920890715,15.043108103,12.3672932834,24.9413748627,121.468252657,116.495368627,4.9528840297,0.02
 11/13  06:00:00,162.875630502,31.8199198069,13.8639706096,45.674913785,12.3672932834,24.9413748627,187.011979069,182.039095039,4.9528840297,0.02
 11/13  07:00:00,216.855317405,32.7738070713,14.2350041038,46.7004649491,24.7345865669,70.7195625826,158.859665386,148.933897327,9.90576805939,0.02
 11/13  08:00:00,223.867937939,32.777348412,13.7921998752,31.0489439503,37.1018798503,92.3937384068,138.316581599,128.39081354,9.90576805939,0.02
 11/13  09:00:00,223.808634406,32.7856524502,15.1567964096,23.7889147306,37.1018798503,104.434947198,135.73923169,117.208289947,9.90576805939,8.62517368352
 11/13  10:00:00,224.712850742,32.7933744519,17.7372856715,17.9664576076,37.1018798503,116.476155989,116.667309365,106.741541306,9.90576805939,0.02
 11/13  11:00:00,221.927521629,32.7989951799,20.5019155877,14.3683048924,37.1018798503,116.476155989,121.767577723,103.228438962,9.90576805939,8.63337070082
 11/13  12:00:00,219.821535003,32.8304370424,22.0040888857,10.7285603186,37.1018798503,116.476155989,107.5085745,97.5828064408,9.90576805939,0.02
 11/13  13:00:00,207.351745733,33.0576339657,22.6821679756,8.63546544911,37.1018798503,104.434947198,110.894239125,92.3583380784,9.90576805939,8.63013298737
 11/13  14:00:00,217.423699672,33.2031629627,23.3418012629,6.62028270816,37.1018798503,116.476155989,98.9162442467,88.9904761873,9.90576805939,0.02
 11/13  15:00:00,216.372259389,33.2220613235,24.130879441,4.76101807591,37.1018798503,116.476155989,97.4804336583,87.5546655989,9.90576805939,0.02
 11/13  16:00:00,214.541275349,33.2658885565,23.4919789813,3.52537496117,37.1018798503,116.476155989,105.225152938,86.6877145533,9.90576805939,8.6316703248
 11/13  17:00:00,217.406136335,33.1762005418,22.3277947909,2.9463242823,37.1018798503,116.476155989,97.4727334784,87.546965419,9.90576805939,0.02
 11/13  18:00:00,225.711482589,33.1114991886,20.7757997794,2.93000387566,37.1018798503,116.476155989,107.184002896,88.6618368975,9.90576805939,8.61639793935
 11/13  19:00:00,138.458554046,30.1506170942,16.8189596408,0.0,24.7345865669,47.5788473902,76.0295177963,71.0566337666,4.9528840297,0.02
 11/13  20:00:00,139.86192123,31.3429761747,15.4712155052,0.0,24.7345865669,47.5788473902,80.7867488765,75.8138648468,4.9528840297,0.02
 11/13  21:00:00,120.25013448,30.8660325425,14.417190195,0.0,12.3672932834,38.6892022431,94.3647405539,91.3730101361,2.97173041782,0.02
 11/13  22:00:00,98.8477343698,22.9326447132,11.1346621387,0.0,12.3672932834,27.0668015668,81.1571972646,78.1654668468,2.97173041782,0.02
 11/13  23:00:00,74.3296641661,19.9414301854,9.14463069777,0.0,4.12243109448,15.9888894789,73.7527118551,70.7609814373,2.97173041782,0.02
 11/13  24:00:00,86.4763230338,24.9267877317,11.3678686067,0.0,4.12243109448,15.9888894789,94.9491760988,91.957445681,2.97173041782,0.02
 11/14  01:00:00,76.2226207708,19.9414301854,8.57370594424,0.0,4.12243109448,15.9888894789,77.3244674753,74.3327370575,2.97173041782,0.02
 11/14  02:00:00,88.4016422155,24.9267877317,10.3642130134,0.0,4.12243109448,15.9888894789,97.3402163848,94.348485967,2.97173041782,0.02
 11/14  03:00:00,81.5374834534,21.7538159878,7.97827676254,2.56009716763,4.12243109448,15.9888894789,78.841689847,75.8499594292,2.97173041782,0.02
 11/14  04:00:00,96.8635704227,27.3115058928,9.74647195556,5.4014878284,4.12243109448,15.9888894789,98.5915915154,95.5998610976,2.97173041782,0.02
 11/14  05:00:00,121.420250351,31.8199198069,10.4700396177,3.77952643066,12.3672932834,24.9413748627,109.769647472,104.796763443,4.9528840297,0.02
 11/14  06:00:00,155.072948351,32.3127552145,12.9089413697,35.3295684893,12.3672932834,24.9413748627,174.617535549,169.644651519,4.9528840297,0.02
 11/14  07:00:00,196.624723513,32.8433955824,13.2075719172,24.5608902205,24.7345865669,70.7195625826,147.517123216,137.591355157,9.90576805939,0.02
 11/14  08:00:00,209.224329702,32.9148271181,13.3564777629,15.3657485984,37.1018798503,92.3937384068,133.878630051,115.364486687,9.90576805939,8.60837530483
 11/14  09:00:00,215.122599196,32.98324286,13.314972196,11.550481104,37.1018798503,104.434947198,116.415355638,106.489587579,9.90576805939,0.02
 11/14  10:00:00,222.699065103,33.0996436467,13.8919789176,8.91207710145,37.1018798503,116.476155989,107.357891375,97.4321233153,9.90576805939,0.02
 11/14  11:00:00,219.119524837,33.3351076254,14.9259611098,7.69048679923,37.1018798503,116.476155989,110.216390244,91.6771702161,9.90576805939,8.63345196839
 11/14  12:00:00,217.023504866,33.7049697417,16.4823314824,6.16340966434,37.1018798503,116.476155989,97.6905030442,87.7647349849,9.90576805939,0.02
 11/14  13:00:00,205.489800873,34.1221649832,19.6341823889,4.47569526883,37.1018798503,104.434947198,102.677492538,84.1414636944,9.90576805939,8.63026078436
 11/14  14:00:00,217.750943712,34.4786117091,22.0090912254,3.02119175591,37.1018798503,116.476155989,90.7900814175,80.8643133581,9.90576805939,0.02
 11/14  15:00:00,223.191659718,34.6681872827,22.9113484737,2.01496999449,37.1018798503,116.476155989,96.5635528264,78.0243934313,9.90576805939,8.63339133572
 11/14  16:00:00,228.556425197,34.6530857484,22.8421346928,1.56740027525,37.1018798503,116.476155989,86.6986086547,76.7728405953,9.90576805939,0.02
 11/14  17:00:00,235.150320629,34.222092488,20.7381359554,1.52931521398,37.1018798503,116.476155989,97.5580124342,79.0250204959,9.90576805939,8.62722387896
 11/14  18:00:00,244.192268158,33.8858043301,18.0001476854,1.67314080298,37.1018798503,116.476155989,91.6790738065,81.7533057471,9.90576805939,0.02
 11/14  19:00:00,157.629232163,31.3429761747,13.6802371934,0.0,24.7345865669,47.5788473902,71.1773464541,66.2044624244,4.9528840297,0.02
 11/14  20:00:00,158.048798016,31.8199198069,12.1316395314,0.0,24.7345865669,47.5788473902,76.6760397632,71.7031557335,4.9528840297,0.02
 11/14  21:00:00,136.707675441,30.3890889103,10.9706821323,0.0,12.3672932834,38.6892022431,90.197519515,87.2057890972,2.97173041782,0.02
 11/14  22:00:00,113.145834921,25.1697696662,8.57412437456,0.0621195187245,12.3672932834,27.0668015668,80.1471374763,77.1554070585,2.97173041782,0.02
 11/14  23:00:00,84.3368354022,19.9414301854,6.81952141052,0.0,4.12243109448,15.9888894789,71.8185200568,68.826789639,2.97173041782,0.02
 11/14  24:00:00,99.7557516951,25.6898975433,8.36457679965,0.361746584899,4.12243109448,15.9888894789,92.9347968259,89.9430664081,2.97173041782,0.02
 11/15  01:00:00,86.6884978617,20.6091512705,6.10772185134,0.430019007065,4.12243109448,15.9888894789,75.8934331801,72.9017027623,2.97173041782,0.02
 11/15  02:00:00,105.38423086,27.3115058928,7.10081856034,3.75416121693,4.12243109448,15.9888894789,95.4808261644,92.4890957466,2.97173041782,0.02
 11/15  03:00:00,92.2739514247,21.8492047142,5.20217251262,4.66811593715,4.12243109448,15.9888894789,85.8695452128,74.2959656538,2.97173041782,8.60184914113
 11/15  04:00:00,109.442943965,27.3115058928,6.23886842053,7.6457107339,4.12243109448,15.9888894789,97.5025321268,94.510801709,2.97173041782,0.02
 11/15  05:00:00,134.865142365,31.8199198069,6.08292362915,5.50078863121,12.3672932834,24.9413748627,108.646260975,103.673376946,4.9528840297,0.02
 11/15  06:00:00,169.480398567,32.3224267875,8.47127078622,36.9575744395,12.3672932834,24.9413748627,172.243776562,167.270892532,4.9528840297,0.02
 11/15  07:00:00,212.682349034,32.8652076621,8.67261697333,27.4207769432,24.7345865669,70.7195625826,158.79323797,148.867469911,9.90576805939,0.02
 11/15  08:00:00,222.971266513,32.9770842379,9.29908873912,18.1203371917,37.1018798503,92.3937384068,136.940756427,127.014988368,9.90576805939,0.02
 11/15  09:00:00,224.372440799,33.0608835311,10.7197380521,13.8221956872,37.1018798503,104.434947198,123.750364968,113.824596909,9.90576805939,0.02
 11/15  10:00:00,230.679207881,33.1283605425,13.0242201037,11.2836066961,37.1018798503,116.476155989,119.976593309,101.44313019,9.90576805939,8.62769505884
 11/15  11:00:00,229.203119115,33.1826555417,15.1740011397,9.34048795635,37.1018798503,116.476155989,104.473708192,94.5479401325,9.90576805939,0.02
 11/15  12:00:00,230.02807566,33.306904624,17.4200994579,7.38813215939,37.1018798503,116.476155989,109.126168959,90.5853002478,9.90576805939,8.63510065213
 11/15  13:00:00,216.910062268,33.6999065219,20.4601545063,5.73180171996,37.1018798503,104.434947198,95.3508792598,85.4251112004,9.90576805939,0.02
 11/15  14:00:00,223.020264463,34.1179139305,22.8781787507,4.0026706316,37.1018798503,116.476155989,94.7647878775,81.6151814094,9.90576805939,3.24383840864
 11/15  15:00:00,232.223248345,34.3209836234,26.9106555372,2.58850776715,37.1018798503,116.476155989,94.2347756219,78.920427946,9.90576805939,5.40857961653
 11/15  16:00:00,243.290005765,34.436657421,30.0817323475,1.67541460737,37.1018798503,116.476155989,86.6511313784,76.725363319,9.90576805939,0.02
 11/15  17:00:00,244.773601384,34.1864011458,26.3662426756,1.45083100873,37.1018798503,116.476155989,96.8002834501,78.2672372042,9.90576805939,8.62727818655
 11/15  18:00:00,251.586316536,33.9739385878,23.0500871721,1.39098683456,37.1018798503,116.476155989,90.2527685889,80.3270005295,9.90576805939,0.02
 11/15  19:00:00,165.735629947,31.1442496613,19.3678161623,0.0,24.7345865669,47.5788473902,69.6040593227,64.631175293,4.9528840297,0.02
 11/15  20:00:00,167.424731564,32.1378822284,18.5418489811,0.0,24.7345865669,47.5788473902,74.6702515874,69.6973675577,4.9528840297,0.02
 11/15  21:00:00,146.15182018,29.9121452781,18.0565840367,0.0,12.3672932834,38.6892022431,96.2677946024,84.6873238378,2.97173041782,8.60874034683
 11/15  22:00:00,116.480959121,23.0484416791,13.8439946502,0.0,12.3672932834,27.0668015668,74.0550985914,71.0633681735,2.97173041782,0.02
 11/15  23:00:00,91.0965232173,19.9414301854,12.1938893769,0.0,4.12243109448,15.9888894789,69.5753118274,66.5835814096,2.97173041782,0.02
 11/15  24:00:00,109.501990489,26.3576186284,15.5824269064,0.0952047421298,4.12243109448,15.9888894789,89.8194380566,86.8277076388,2.97173041782,0.02
 11/16  01:00:00,93.162619124,19.9414301854,12.2288980157,0.0,4.12243109448,15.9888894789,72.690925003,69.6991945852,2.97173041782,0.02
 11/16  02:00:00,111.042171984,26.3576186284,15.3018166378,0.298273500917,4.12243109448,15.9888894789,91.5493896346,88.5576592168,2.97173041782,0.02
 11/16  03:00:00,95.0204394978,20.0368189118,12.242330753,0.0114186986949,4.12243109448,15.9888894789,74.0119910812,71.0202606634,2.97173041782,0.02
 11/16  04:00:00,112.444922365,25.8806749961,15.5107795961,0.458956538437,4.12243109448,15.9888894789,93.3858336393,90.3941032215,2.97173041782,0.02
 11/16  05:00:00,145.043756933,32.0424935019,17.8653752262,0.976043991298,12.3672932834,24.9413748627,103.223808596,98.2509245663,4.9528840297,0.02
 11/16  06:00:00,166.803260145,31.8907348916,20.8948526254,18.3776925533,12.3672932834,24.9413748627,165.769509808,160.796625779,4.9528840297,0.02
 11/16  07:00:00,217.041390214,32.9876524277,21.6003987015,14.9524325031,24.7345865669,70.7195625826,131.709066284,121.783298225,9.90576805939,0.02
 11/16  08:00:00,231.684100602,33.2855927388,21.849443079,7.67274260639,37.1018798503,92.3937384068,110.80617371,100.880405651,9.90576805939,0.02
 11/16  09:00:00,238.837331119,33.5190962768,22.8835681249,4.95219442349,37.1018798503,104.434947198,102.428382977,92.502614918,9.90576805939,0.02
 11/16  10:00:00,251.625436986,33.9204854179,24.3679289033,3.74453923464,37.1018798503,116.476155989,105.130457219,86.5959227699,9.90576805939,8.62876638975
 11/16  11:00:00,252.142302862,34.3382921207,26.3494498555,2.71345878397,37.1018798503,116.476155989,92.6934493713,82.7676813119,9.90576805939,0.02
 11/16  12:00:00,254.773675857,34.8653699509,29.1281305287,1.68562881316,37.1018798503,116.476155989,97.3618108346,78.8208158472,9.90576805939,8.63522692803
 11/16  13:00:00,244.52638671,35.2875048502,28.81443878,1.05926394143,37.1018798503,104.434947198,85.7420735933,75.8163055339,9.90576805939,0.02
 11/16  14:00:00,252.660488481,35.5990819903,27.7578845268,0.816407615863,37.1018798503,116.476155989,92.2780999548,73.7370167392,9.90576805939,8.63531515615
 11/16  15:00:00,254.19444258,35.8800942741,26.2191873279,0.618561644088,37.1018798503,116.476155989,81.3243560147,71.3985879553,9.90576805939,0.02
 11/16  16:00:00,254.552868485,35.7893137898,24.2495090235,0.559182785089,37.1018798503,116.476155989,89.404312625,70.8666227076,9.90576805939,8.63192185804
 11/16  17:00:00,255.724890451,35.0942518854,22.2163478217,0.670168222879,37.1018798503,116.476155989,84.1399094614,74.214141402,9.90576805939,0.02
 11/16  18:00:00,262.407296142,34.5526663653,20.0262868991,0.88556103839,37.1018798503,116.476155989,87.5496682675,77.6239002081,9.90576805939,0.02
 11/16  19:00:00,175.090782304,31.4224667801,16.084865593,0.0,24.7345865669,47.5788473902,76.7117515698,63.1500984942,4.9528840297,8.60876904587
 11/16  20:00:00,174.236362668,32.1378822284,14.8518300746,0.0,24.7345865669,47.5788473902,73.5210011243,68.5481170946,4.9528840297,0.02
 11/16  21:00:00,151.071741123,30.3890889103,13.9929323925,0.0,12.3672932834,38.6892022431,86.8125078555,83.8207774377,2.97173041782,0.02
 11/16  22:00:00,120.677650928,23.8865319776,10.9230725869,0.0,12.3672932834,27.0668015668,75.7814038845,72.7896734666,2.97173041782,0.02
 11/16  23:00:00,91.6600350887,19.9414301854,9.08238055548,0.0,4.12243109448,15.9888894789,69.7194191047,66.7276886869,2.97173041782,0.02
 11/16  24:00:00,107.994390169,26.2622299019,11.3951497096,0.130119583101,4.12243109448,15.9888894789,90.4582845639,87.4665541461,2.97173041782,0.02
 11/17  01:00:00,91.8564364072,20.6568456337,8.68816135765,0.156392999257,4.12243109448,15.9888894789,73.920885267,70.9291548492,2.97173041782,0.02
 11/17  02:00:00,105.34860254,25.4037313639,10.5204378606,0.155799346533,4.12243109448,15.9888894789,92.5841937173,89.5924632995,2.97173041782,0.02
 11/17  03:00:00,91.7660230847,21.2768723556,8.19914115651,1.00778366867,4.12243109448,15.9888894789,75.8465927687,72.8548623509,2.97173041782,0.02
 11/17  04:00:00,108.112262037,27.2161171663,10.1875101606,2.99021110624,4.12243109448,15.9888894789,95.4504045775,92.4586741597,2.97173041782,0.02
 11/17  05:00:00,134.090042759,31.6609385962,11.0435312472,2.0525468213,12.3672932834,24.9413748627,105.621150624,100.648266594,4.9528840297,0.02
 11/17  06:00:00,161.874214183,32.3736035783,13.9221649096,26.0349257297,12.3672932834,24.9413748627,168.302967745,163.330083715,4.9528840297,0.02
 11/17  07:00:00,208.853700937,32.932350827,14.3977704679,19.4505424784,24.7345865669,70.7195625826,137.274043032,127.348274973,9.90576805939,0.02
 11/17  08:00:00,217.414448655,33.1915590404,14.8197189229,11.1779236543,37.1018798503,92.3937384068,114.980713521,105.054945461,9.90576805939,0.02
 11/17  09:00:00,222.584714029,33.3640748469,17.0606901633,7.44031290285,37.1018798503,104.434947198,115.020955586,96.4899216565,9.90576805939,8.62526586967
 11/17  10:00:00,239.534956373,33.6647766976,19.9707658299,6.04055778448,37.1018798503,116.476155989,99.7568966265,89.8311285672,9.90576805939,0.02
 11/17  11:00:00,242.571305294,34.1119945734,21.017008299,5.16594670367,37.1018798503,116.476155989,103.463346347,84.9239334947,9.90576805939,8.63364479245
 11/17  12:00:00,242.077635312,34.518385803,21.4055483718,3.73594680236,37.1018798503,116.476155989,91.4462877906,81.5205197312,9.90576805939,0.02
 11/17  13:00:00,233.845014018,35.0131806208,21.7781391432,2.72106492195,37.1018798503,104.434947198,96.4665355223,77.9302022609,9.90576805939,8.63056520203
 11/17  14:00:00,246.303976663,35.3434502602,21.8426497432,1.86598667402,37.1018798503,116.476155989,85.2881505445,75.3623824851,9.90576805939,0.02
 11/17  15:00:00,244.371288481,35.5549593174,21.8518848608,1.29689647226,37.1018798503,116.476155989,92.324291321,73.7848286283,9.90576805939,8.63369463335
 11/17  16:00:00,239.004786859,35.4697440235,21.8545947167,1.09409858685,37.1018798503,116.476155989,83.9971101366,74.0713420772,9.90576805939,0.02
 11/17  17:00:00,238.583322551,34.8780574442,20.3459261372,1.15838275113,37.1018798503,116.476155989,87.2023644851,77.2765964257,9.90576805939,0.02
 11/17  18:00:00,245.956362919,34.4174008227,17.97539392,1.32166915399,37.1018798503,116.476155989,98.9203181706,80.3973912033,9.90576805939,8.61715890788
 11/17  19:00:00,158.472825239,31.4224667801,13.7549620265,0.0,24.7345865669,47.5788473902,70.3457314001,65.3728473704,4.9528840297,0.02
 11/17  20:00:00,158.576540481,32.1378822284,12.3516644043,0.0,24.7345865669,47.5788473902,75.8226424277,70.849758398,4.9528840297,0.02
 11/17  21:00:00,136.055764966,29.9121452781,11.30454986,0.0,12.3672932834,38.6892022431,89.293323908,86.3015934901,2.97173041782,0.02
 11/17  22:00:00,113.021893895,25.3605471191,8.87539496279,0.014867940768,12.3672932834,27.0668015668,79.4844112046,76.4926807867,2.97173041782,0.02
 11/17  23:00:00,83.6899515405,19.9414301854,7.10300069537,0.0,4.12243109448,15.9888894789,71.3215781616,68.3298477438,2.97173041782,0.02
 11/17  24:00:00,98.92729489,26.1191468122,8.83066242726,0.295432870609,4.12243109448,15.9888894789,92.2047451416,89.2130147238,2.97173041782,0.02
 11/18  01:00:00,85.3648821196,20.3229850911,6.54911794771,0.221137153656,4.12243109448,15.9888894789,75.4261113195,72.4343809017,2.97173041782,0.02
 11/18  02:00:00,103.306841331,27.3115058928,7.75392489666,2.90230258104,4.12243109448,15.9888894789,94.9291338911,91.9374034733,2.97173041782,0.02
 11/18  03:00:00,90.1438741998,21.8492047142,5.81968025364,3.875780645,4.12243109448,15.9888894789,76.8679378568,73.876207439,2.97173041782,0.02
 11/18  04:00:00,106.577826157,27.3115058928,7.099436327,6.63871019905,4.12243109448,15.9888894789,96.9623581867,93.9706277689,2.97173041782,0.02
 11/18  05:00:00,117.176268963,31.8199198069,7.1853661467,6.79867189585,4.12243109448,16.0517297156,114.170914329,111.179183911,2.97173041782,0.02
 11/18  06:00:00,121.72263838,32.2968634391,6.71532254464,9.86460066056,4.12243109448,16.0517297156,115.304374821,112.312644403,2.97173041782,0.02
 11/18  07:00:00,146.386440165,32.7738070713,6.7115216586,13.168394202,4.12243109448,39.6058045677,119.74063545,116.748905032,2.97173041782,0.02
 11/18  08:00:00,197.460453618,32.775567745,9.87270781254,42.7616531702,12.3672932834,65.3531420225,177.455841819,163.901105328,4.9528840297,8.6018524618
 11/18  09:00:00,186.418704184,32.7781582871,11.4612446317,31.9428563862,12.3672932834,68.2430321324,158.556565233,153.583681204,4.9528840297,0.02
 11/18  10:00:00,203.971184369,32.8219810219,13.9120289827,22.9851132233,16.4897243779,93.1370602926,137.727834083,129.783219636,7.92461444751,0.02
 11/18  11:00:00,202.907641785,32.8281140665,16.5418753919,20.8973803258,16.4897243779,93.1370602926,127.834116971,119.889502523,7.92461444751,0.02
 11/18  12:00:00,201.122503771,32.8511924902,19.2649933128,16.0303489956,16.4897243779,93.1370602926,122.571959373,114.627344925,7.92461444751,0.02
 11/18  13:00:00,193.595570733,32.9472727422,21.7356261256,12.9444183026,16.4897243779,83.9857416113,117.303576259,109.358961812,7.92461444751,0.02
 11/18  14:00:00,197.642741487,33.0922976153,24.825897672,10.6158244251,16.4897243779,83.9857416113,122.182744066,105.646811008,7.92461444751,8.61131861063
 11/18  15:00:00,203.871644516,33.1221368831,28.410374092,8.44662870366,16.4897243779,83.9857416113,111.000495885,103.055881438,7.92461444751,0.02
 11/18  16:00:00,181.450891967,32.7738070713,26.4740757191,0.0,12.3672932834,70.6512738906,57.5925489779,52.6196649482,4.9528840297,0.02
 11/18  17:00:00,185.066962448,32.7738070713,22.3397771207,0.0,12.3672932834,70.6512738906,58.733540201,53.7606561713,4.9528840297,0.02
 11/18  18:00:00,175.637125744,32.7738070713,18.8299094054,8.90222896872e-05,12.3672932834,58.1284167478,64.8401973253,59.8673132956,4.9528840297,0.02
 11/18  19:00:00,137.238611798,29.9121452781,16.980147963,0.0,12.3672932834,24.9413748627,87.6075367482,82.6346527185,4.9528840297,0.02
 11/18  20:00:00,135.825526269,29.9121452781,15.7144605325,0.0,12.3672932834,24.9413748627,94.6015735112,89.6286894815,4.9528840297,0.02
 11/18  21:00:00,118.221287091,29.9121452781,14.5411719095,0.0,4.12243109448,16.0517297156,103.731798371,100.740067953,2.97173041782,0.02
 11/18  22:00:00,101.171258052,23.9297162225,11.2834082878,0.0,4.12243109448,15.9888894789,90.1979199675,87.2061895496,2.97173041782,0.02
 11/18  23:00:00,90.5996777336,19.9414301854,9.11729084258,0.0,4.12243109448,15.9888894789,79.5002447967,76.5085143789,2.97173041782,0.02
 11/18  24:00:00,104.334174636,24.9267877317,10.9809625174,0.0,4.12243109448,15.9888894789,100.495746823,97.5040164048,2.97173041782,0.02
 11/19  01:00:00,91.0627573658,21.8492047142,7.73430385041,2.8472649073,2.06121554724,15.9888894789,79.8772907914,76.8855603735,2.97173041782,0.02
 11/19  02:00:00,108.426971642,27.3115058928,8.95573430389,5.87785437681,2.06121554724,15.9888894789,99.2903074969,96.298577079,2.97173041782,0.02
 11/19  03:00:00,93.5785657985,21.8492047142,6.69464143311,6.32722136828,2.06121554724,15.9888894789,89.7922065541,78.218621491,2.97173041782,8.60185464534
 11/19  04:00:00,110.860346592,27.3115058928,7.97620331848,9.67374820477,2.06121554724,15.9888894789,102.15414839,99.162417972,2.97173041782,0.02
 11/19  05:00:00,96.2057770304,21.8492047142,5.72808012349,9.41388049626,2.06121554724,15.9888894789,82.8299188598,79.838188442,2.97173041782,0.02
 11/19  06:00:00,114.45042891,27.3115058928,6.76683465056,13.096834039,2.06121554724,15.9888894789,103.979362482,100.987632064,2.97173041782,0.02
 11/19  07:00:00,96.0354149966,21.8492047142,5.1252028624,12.0419291164,2.06121554724,15.9888894789,84.2019579107,81.2102274929,2.97173041782,0.02
 11/19  08:00:00,98.8041494011,27.3115058928,6.54346733517,13.7137660665,2.06121554724,15.9888894789,104.149467633,101.157737216,2.97173041782,0.02
 11/19  09:00:00,105.169060465,21.8492047142,6.5677096268,7.35563454998,4.12243109448,41.7362269337,79.836652619,74.8637685893,4.9528840297,0.02
 11/19  10:00:00,119.327689894,27.3115058928,10.9373286668,7.68889773682,4.12243109448,41.7362269337,94.3279322602,89.3550482305,4.9528840297,0.02
 11/19  11:00:00,103.980516852,21.8492047142,10.8174226668,5.57141921786,4.12243109448,41.7362269337,73.9678567693,68.9949727396,4.9528840297,0.02
 11/19  12:00:00,127.984092235,27.3115058928,17.0715961414,5.71562032466,4.12243109448,41.7362269337,88.211443596,83.2385595663,4.9528840297,0.02
 11/19  13:00:00,112.572050384,21.8492243271,15.5202628786,3.52747242643,4.12243109448,41.7362269337,70.1482313123,65.1753472826,4.9528840297,0.02
 11/19  14:00:00,130.225594387,27.3117879608,21.7356757005,3.63809611718,4.12243109448,41.7362269337,85.4255342197,80.45265019,4.9528840297,0.02
 11/19  15:00:00,112.901300521,21.8508192581,18.7080784775,2.17344679319,4.12243109448,41.7362269337,68.3915100574,63.4186260277,4.9528840297,0.02
 11/19  16:00:00,132.075151959,27.3119282455,22.9977062973,2.44562916857,4.12243109448,41.7362269337,84.553201615,79.5803175853,4.9528840297,0.02
 11/19  17:00:00,98.7718806814,21.372261082,15.014172021,1.38935926524,4.12243109448,24.8785346261,70.986146917,66.0132628873,4.9528840297,0.02
 11/19  18:00:00,105.239585633,24.9267877317,15.9956593471,0.0,2.06121554724,15.9888894789,94.4953820033,91.5036515855,2.97173041782,0.02
 11/19  19:00:00,87.8932250783,19.9414301854,11.5697368004,0.0,2.06121554724,15.9888894789,79.5139260939,76.5221956761,2.97173041782,0.02
 11/19  20:00:00,100.876603237,24.9267877317,13.5060937235,0.0,2.06121554724,15.9888894789,100.643817694,97.6520872761,2.97173041782,0.02
 11/19  21:00:00,90.7644132907,21.6584272613,9.9349279897,3.52427044993,2.06121554724,15.9888894789,81.8762947168,78.884564299,2.97173041782,0.02
 11/19  22:00:00,107.114525941,27.3115058928,11.4962820545,6.61603693333,2.06121554724,15.9888894789,102.319840398,99.32810998,2.97173041782,0.02
 11/19  23:00:00,92.3322629896,21.8492047142,8.54281761327,6.63802321795,2.06121554724,15.9888894789,82.7174526463,79.7257222285,2.97173041782,0.02
 11/19  24:00:00,108.969389787,27.3115058928,10.1443712887,10.0790108083,2.06121554724,15.9888894789,103.598074021,100.606343603,2.97173041782,0.02
 11/20  01:00:00,95.5900912484,21.8492047142,7.47004579006,9.15291681262,4.12243109448,15.9888894789,83.2967750453,80.3050446275,2.97173041782,0.02
 11/20  02:00:00,112.857053817,27.3115058928,8.72627829435,12.8052748441,4.12243109448,15.9888894789,103.807561363,100.815830945,2.97173041782,0.02
 11/20  03:00:00,97.7397856914,21.8492047142,6.58187412032,11.6300699805,4.12243109448,15.9888894789,84.0629963186,81.0712659008,2.97173041782,0.02
 11/20  04:00:00,114.758202441,27.3115058928,7.8153000295,15.7097454402,4.12243109448,15.9888894789,105.027764883,102.036034465,2.97173041782,0.02
 11/20  05:00:00,136.659947409,31.8199198069,8.28568809822,10.4456560409,12.3672932834,24.9413748627,119.408824662,114.435940632,4.9528840297,0.02
 11/20  06:00:00,179.855502799,32.2972190052,10.6294482965,51.4864716652,12.3672932834,24.9413748627,185.28023085,180.30734682,4.9528840297,0.02
 11/20  07:00:00,221.920987074,32.7775056823,10.5958017475,39.7661572219,24.7345865669,70.7195625826,176.156640339,157.649047491,9.90576805939,8.60182478861
 11/20  08:00:00,225.261879661,32.8040773819,11.1270538937,25.5967043086,37.1018798503,92.3937384068,144.337824594,134.412056535,9.90576805939,0.02
 11/20  09:00:00,224.488169468,32.8533861921,13.5512802291,18.4825232578,37.1018798503,104.434947198,126.177860576,116.252092516,9.90576805939,0.02
 11/20  10:00:00,234.755481202,33.0083866179,17.5482514936,14.3527640391,37.1018798503,116.476155989,110.960527929,101.034759869,9.90576805939,0.02
 11/20  11:00:00,235.844043391,33.2947510375,20.7063703521,11.5859048497,37.1018798503,116.476155989,113.329861804,94.7900317629,9.90576805939,8.63406198132
 11/20  12:00:00,233.319548759,33.6539116584,22.8090456355,8.76635418249,37.1018798503,116.476155989,99.490004627,89.5642365676,9.90576805939,0.02
 11/20  13:00:00,223.078605244,33.9922753021,25.4994995326,6.37583146339,37.1018798503,104.434947198,103.982642684,85.4458516812,9.90576805939,8.6310229436
 11/20  14:00:00,233.180132578,34.2128189234,28.9228333713,4.60672341524,37.1018798503,116.476155989,92.388132563,82.4623645036,9.90576805939,0.02
 11/20  15:00:00,234.466109197,34.3951015063,30.0712125178,3.28177953575,37.1018798503,116.476155989,98.0626618576,79.5228037491,9.90576805939,8.63409004912
 11/20  16:00:00,235.294561421,34.4127445327,30.0808138163,2.23378111621,37.1018798503,116.476155989,88.4479137623,78.5221457029,9.90576805939,0.02
 11/20  17:00:00,230.676414245,33.9910933456,24.2693112993,1.83345484939,37.1018798503,116.476155989,100.370402609,81.8369335867,9.90576805939,8.62770096317
 11/20  18:00:00,232.74891042,33.6783168783,20.4852396645,1.86776675584,37.1018798503,116.476155989,94.8021920975,84.8764240381,9.90576805939,0.02
 11/20  19:00:00,147.536180446,31.183994964,16.3944826612,0.0,24.7345865669,47.5788473902,73.0145652231,68.0416811934,4.9528840297,0.02
 11/20  20:00:00,147.878379555,31.3429761747,14.8778153105,0.0,24.7345865669,47.5788473902,77.9758946124,73.0030105827,4.9528840297,0.02
 11/20  21:00:00,128.062978607,31.3429761747,13.6652891552,0.0,12.3672932834,38.6892022431,91.8393953275,88.8476649097,2.97173041782,0.02
 11/20  22:00:00,103.378222609,22.9326447132,10.4645952874,0.0,12.3672932834,27.0668015668,88.3296962387,76.752356313,2.97173041782,8.60560950793
 11/20  23:00:00,78.4922560678,19.9414301854,8.47148130843,0.0,4.12243109448,15.9888894789,72.5983169477,69.6065865299,2.97173041782,0.02
 11/20  24:00:00,91.7767746702,24.9267877317,10.3755453583,0.0,4.12243109448,15.9888894789,93.6548188839,90.6630884661,2.97173041782,0.02
 11/21  01:00:00,81.3068775418,20.4183738176,7.68112916192,0.243832061048,4.12243109448,15.9888894789,76.3977107941,73.4059803763,2.97173041782,0.02
 11/21  02:00:00,95.0443330155,25.8806749961,8.99556235121,0.632806235805,4.12243109448,15.9888894789,95.9714680303,92.9797376125,2.97173041782,0.02
 11/21  03:00:00,86.260720852,21.8492047142,6.75963566923,2.87982345749,4.12243109448,15.9888894789,78.0766719206,75.0849415028,2.97173041782,0.02
 11/21  04:00:00,102.126416503,27.3115058928,8.07537681521,5.6262966648,4.12243109448,15.9888894789,97.8089168836,94.8171864658,2.97173041782,0.02
 11/21  05:00:00,127.538695985,31.8199198069,8.19725829718,4.01695254922,12.3672932834,24.9413748627,108.994043565,104.021159536,4.9528840297,0.02
 11/21  06:00:00,161.231469922,32.3190689284,10.4854398135,34.5352772842,12.3672932834,24.9413748627,173.772960026,168.800075996,4.9528840297,0.02
 11/21  07:00:00,206.937371317,32.8567456111,10.5742049901,25.1025020984,24.7345865669,70.7195625826,154.294950445,144.369182386,9.90576805939,0.02
 11/21  08:00:00,217.369920209,32.9735791182,11.125345085,17.5431581574,37.1018798503,92.3937384068,132.849266868,122.923498808,9.90576805939,0.02
 11/21  09:00:00,223.610804906,33.0227955067,11.4648649647,15.0095607765,37.1018798503,104.434947198,124.401040196,114.475272137,9.90576805939,0.02
 11/21  10:00:00,227.170387041,33.058678354,13.6716714142,12.692416749,37.1018798503,116.476155989,123.751034284,105.217862577,9.90576805939,8.62740364762
 11/21  11:00:00,219.249275482,33.1107940214,17.0920535934,10.6276892486,37.1018798503,116.476155989,108.490135616,98.5643675569,9.90576805939,0.02
 11/21  12:00:00,218.530667826,33.1789529286,20.4673418003,8.52625944733,37.1018798503,116.476155989,113.955259833,95.4137541897,9.90576805939,8.63573758409
 11/21  13:00:00,207.440610695,33.2451678725,23.5568779389,6.49541941974,37.1018798503,104.434947198,102.338791672,92.4130236125,9.90576805939,0.02
 11/21  14:00:00,223.701868255,33.3353210218,31.2693242091,4.83868298234,37.1018798503,116.476155989,108.328545521,89.7886769072,9.90576805939,8.63410055432
 11/21  15:00:00,228.95840788,33.4304625951,36.8871736448,3.63732825427,37.1018798503,116.476155989,97.5661917118,87.6404236524,9.90576805939,0.02
 11/21  16:00:00,229.400485703,33.5071488696,36.2489393584,2.75237265203,37.1018798503,116.476155989,104.69340922,86.1552077025,9.90576805939,8.63243345803
 11/21  17:00:00,230.563423766,33.5348243187,30.5898057844,2.46545257349,37.1018798503,116.476155989,95.6664906824,85.740722623,9.90576805939,0.02
 11/21  18:00:00,228.948311586,33.5312737857,22.6887803883,2.56586769863,37.1018798503,116.476155989,96.1708583517,86.2450902923,9.90576805939,0.02
 11/21  19:00:00,142.662851621,31.3429761747,17.7361955409,0.0,24.7345865669,47.5788473902,74.4934868128,69.5206027831,4.9528840297,0.02
 11/21  20:00:00,143.369066075,31.8199198069,16.3395813215,0.0,24.7345865669,47.5788473902,87.9169819837,74.3551173555,4.9528840297,8.60898059851
 11/21  21:00:00,122.026843633,30.3890889103,15.2574393925,0.0,12.3672932834,38.6892022431,92.6221288326,89.6303984148,2.97173041782,0.02
 11/21  22:00:00,100.814468475,24.1726981569,11.8573989882,0.041367098944,12.3672932834,27.0668015668,80.2865752588,77.294844841,2.97173041782,0.02
 11/21  23:00:00,74.649830013,19.9414301854,9.72755975847,0.0,4.12243109448,15.9888894789,72.8206829194,69.8289525015,2.97173041782,0.02
 11/21  24:00:00,88.1515145256,25.7852862697,12.0546385488,0.534870431469,4.12243109448,15.9888894789,93.9220499179,90.9303195001,2.97173041782,0.02
 11/22  01:00:00,77.0542019548,20.4183738176,9.0384365912,0.414143964659,4.12243109448,15.9888894789,76.5383379818,73.5466075639,2.97173041782,0.02
 11/22  02:00:00,91.5390642665,26.3576186284,10.8542362881,2.04742552428,4.12243109448,15.9888894789,96.5221777185,93.5304473007,2.97173041782,0.02
 11/22  03:00:00,81.5207756575,21.6584272613,8.2189804289,3.32744379007,4.12243109448,15.9888894789,77.6861908556,74.6944604378,2.97173041782,0.02
 11/22  04:00:00,96.904344098,27.3115058928,10.0962552642,6.15724056428,4.12243109448,15.9888894789,97.8068236755,94.8150932576,2.97173041782,0.02
 11/22  05:00:00,121.238062132,31.8199198069,10.7604918971,4.25085847612,12.3672932834,24.9413748627,108.737020793,103.764136764,4.9528840297,0.02
 11/22  06:00:00,152.712754688,32.3345312971,12.9599280119,33.1608104051,12.3672932834,24.9413748627,172.090408798,167.117524769,4.9528840297,0.02
 11/22  07:00:00,198.594341831,32.8882583286,13.2339548318,24.0973682258,24.7345865669,70.7195625826,144.92856389,135.002795831,9.90576805939,0.02
 11/22  08:00:00,210.757247104,33.0137379141,13.8356560765,16.5484440513,37.1018798503,92.3937384068,122.034734759,112.108966699,9.90576805939,0.02
 11/22  09:00:00,214.454648865,33.115629625,14.8798347908,12.7385535762,37.1018798503,104.434947198,120.905014111,102.374045241,9.90576805939,8.6252008112
 11/22  10:00:00,221.918703271,33.1600350762,16.4797516212,11.4389568181,37.1018798503,116.476155989,109.583260343,99.6574922839,9.90576805939,0.02
 11/22  11:00:00,219.485853315,33.220002977,17.7234005481,9.81161512204,37.1018798503,116.476155989,115.831008853,97.2910633171,9.90576805939,8.63417747622
 11/22  12:00:00,218.387630922,33.3147478141,19.4351862352,7.2949610904,37.1018798503,116.476155989,102.862156305,92.9363882453,9.90576805939,0.02
 11/22  13:00:00,205.519142643,33.353407389,22.5887373178,6.0587381912,37.1018798503,104.434947198,110.002421781,91.4655426174,9.90576805939,8.63111110449
 11/22  14:00:00,216.823335049,33.4197989441,24.2467236277,4.86236226818,37.1018798503,116.476155989,99.8416251484,89.915857089,9.90576805939,0.02
 11/22  15:00:00,217.203975838,33.4967937147,24.4281719697,3.89168344239,37.1018798503,116.476155989,106.663651648,88.1236781383,9.90576805939,8.6342054505
 11/22  16:00:00,218.913336776,33.6106312366,25.5535968815,2.88588636474,37.1018798503,116.476155989,95.2826914701,85.3569234107,9.90576805939,0.02
 11/22  17:00:00,222.561573527,33.6214190513,24.5388753563,2.58880012648,37.1018798503,116.476155989,95.1762796661,85.2505116067,9.90576805939,0.02
 11/22  18:00:00,228.669030345,33.6194556453,22.5895887961,2.59576051242,37.1018798503,116.476155989,104.200826601,85.6764149238,9.90576805939,8.61864361794
 11/22  19:00:00,143.306610747,31.1442496613,18.697534919,0.0,24.7345865669,47.5788473902,73.756336979,68.7834529493,4.9528840297,0.02
 11/22  20:00:00,144.622176871,32.1378822284,17.2488784637,0.0,24.7345865669,47.5788473902,78.5589082465,73.5860242168,4.9528840297,0.02
 11/22  21:00:00,122.577444674,29.9121452781,16.0843263042,0.0,12.3672932834,38.6892022431,91.591687121,88.5999567031,2.97173041782,0.02
 11/22  22:00:00,101.015553451,24.0773094305,12.3016817592,0.0,12.3672932834,27.0668015668,78.1104478136,75.1187173958,2.97173041782,0.02
 11/22  23:00:00,75.2414784504,19.9414301854,10.200443234,0.0,4.12243109448,15.9888894789,72.228403123,69.2366727052,2.97173041782,0.02
 11/22  24:00:00,88.8457014239,26.1191468122,12.5032907506,0.352329375768,4.12243109448,15.9888894789,92.8156726806,89.8239422628,2.97173041782,0.02
 11/23  01:00:00,74.6712408872,19.9414301854,9.38010846581,0.0,2.06121554724,15.9888894789,76.5155571389,73.5238267211,2.97173041782,0.02
 11/23  02:00:00,88.5052919417,26.1191468122,11.1821588868,1.19715675491,2.06121554724,15.9888894789,96.7460650455,93.7543346277,2.97173041782,0.02
 11/23  03:00:00,75.839612116,20.2275963647,8.5410649984,0.400265345312,2.06121554724,15.9888894789,78.6911187964,75.6993883786,2.97173041782,0.02
 11/23  04:00:00,93.6615553758,27.3115058928,10.3281459363,4.80491390579,2.06121554724,15.9888894789,98.6442150274,95.6524846096,2.97173041782,0.02
 11/23  05:00:00,82.8616331231,21.8492047142,7.63338019895,5.16548873647,2.06121554724,15.9888894789,79.7424916482,76.7507612304,2.97173041782,0.02
 11/23  06:00:00,99.313158609,27.3115058928,9.20070397187,7.96591361927,2.06121554724,15.9888894789,100.116232276,97.1245018584,2.97173041782,0.02
 11/23  07:00:00,84.0723334345,21.8492047142,7.15449709336,7.56715437556,2.06121554724,15.9888894789,89.7247984871,78.1512083025,2.97173041782,8.60185976678
 11/23  08:00:00,87.3987952384,27.3115058928,8.65965919863,9.23243864245,2.06121554724,15.9888894789,100.793308183,97.8015777647,2.97173041782,0.02
 11/23  09:00:00,95.9270618687,21.8492047142,8.04733703675,5.05706469034,4.12243109448,41.7362269337,78.4240837815,73.4511997518,4.9528840297,0.02
 11/23  10:00:00,105.98366804,27.3115058928,12.3714987061,4.51904066348,4.12243109448,41.7362269337,92.9391657441,87.9662817144,4.9528840297,0.02
 11/23  11:00:00,93.1987534848,21.8492047142,11.2025597176,3.24632535098,4.12243109448,41.7362269337,72.8206375629,67.8477535332,4.9528840297,0.02
 11/23  12:00:00,108.271359935,27.3115058928,17.0469111125,3.28072606567,4.12243109448,41.7362269337,87.1913216943,82.2184376646,4.9528840297,0.02
 11/23  13:00:00,96.5003034681,21.6584272613,14.532200051,1.672959514,4.12243109448,41.7362269337,69.241245531,64.2683615013,4.9528840297,0.02
 11/23  14:00:00,115.126624871,27.3116823942,18.6349871981,2.14781681766,4.12243109448,41.7362269337,84.1099308914,79.1370468617,4.9528840297,0.02
 11/23  15:00:00,100.060722735,21.8499163955,14.7665492494,1.41401025063,4.12243109448,41.7362269337,67.6202267808,62.6473427511,4.9528840297,0.02
 11/23  16:00:00,116.714245879,27.3117679294,18.6374521565,1.58204008216,4.12243109448,41.7362269337,83.4432944729,78.4704104432,4.9528840297,0.02
 11/23  17:00:00,89.0637036104,21.372261082,13.5215414621,1.04755561886,4.12243109448,24.8785346261,70.2036795775,65.2307955479,4.9528840297,0.02
 11/23  18:00:00,94.9391938762,24.9267877317,14.8004719394,0.0,2.06121554724,15.9888894789,93.9467718195,90.9550414016,2.97173041782,0.02
 11/23  19:00:00,80.6042917122,19.9414301854,10.7399390362,0.0,2.06121554724,15.9888894789,79.4914850644,76.4997546466,2.97173041782,0.02
 11/23  20:00:00,92.555377181,24.9267877317,12.5520298056,0.0,2.06121554724,15.9888894789,100.883371588,97.8916411702,2.97173041782,0.02
 11/23  21:00:00,81.950914747,20.8953174498,9.13866968301,1.86425384028,2.06121554724,15.9888894789,81.5965809049,78.6048504871,2.97173041782,0.02
 11/23  22:00:00,97.426632871,26.8345622606,10.6362821099,4.54861160091,2.06121554724,15.9888894789,101.976819551,98.9850891332,2.97173041782,0.02
 11/23  23:00:00,88.52405173,22.3261483464,7.93573132654,7.36497299974,2.06121554724,15.9888894789,82.4836227097,79.4918922918,2.97173041782,0.02
 11/23  24:00:00,100.758787899,26.8345622606,9.57985109703,7.42933333332,2.06121554724,15.9888894789,103.285591612,100.293861195,2.97173041782,0.02
 11/24  01:00:00,94.6271693564,22.3261483464,7.13806357108,10.63607842,4.12243109448,15.9888894789,83.041906637,80.0501762192,2.97173041782,0.02
 11/24  02:00:00,106.206438714,26.8345622606,8.42155184707,9.6679329551,4.12243109448,15.9888894789,103.52508764,100.533357222,2.97173041782,0.02
 11/24  03:00:00,98.3039192086,22.3261483464,6.36391110301,13.6850758903,4.12243109448,15.9888894789,83.7576969713,80.7659665535,2.97173041782,0.02
 11/24  04:00:00,108.40817795,26.8345622606,7.58501241672,11.8768523704,4.12243109448,15.9888894789,104.591294538,101.59956412,2.97173041782,0.02
 11/24  05:00:00,137.98756655,32.2968634391,8.06078385002,12.7767113121,12.3672932834,24.9413748627,118.6740381,113.70115407,4.9528840297,0.02
 11/24  06:00:00,165.97405268,31.823248442,10.4436750867,39.2143660733,12.3672932834,24.9413748627,184.23244708,179.25956305,4.9528840297,0.02
 11/24  07:00:00,219.74255272,32.7977245699,10.5637516581,37.8502634426,24.7345865669,70.7195625826,166.091528006,156.165759947,9.90576805939,0.02
 11/24  08:00:00,225.249201075,32.8429112829,10.6033883132,24.2208359492,37.1018798503,92.3937384068,152.551791001,134.037438646,9.90576805939,8.60858429574
 11/24  09:00:00,227.305259712,32.8975143331,11.0907200435,17.8445325461,37.1018798503,104.434947198,132.071347924,122.145579865,9.90576805939,0.02
 11/24  10:00:00,232.720354754,32.9996664093,11.9645957065,14.2753676619,37.1018798503,116.476155989,121.009176115,111.083408056,9.90576805939,0.02
 11/24  11:00:00,224.731556921,33.1600183154,14.0670913804,11.7917197563,37.1018798503,116.476155989,117.882668889,99.3424086069,9.90576805939,8.63449222239
 11/24  12:00:00,218.220315699,33.3204870102,17.093046152,9.24976842069,37.1018798503,116.476155989,104.239875298,94.3141072386,9.90576805939,0.02
 11/24  13:00:00,213.014523478,33.6101808899,20.2413505614,6.88677045695,37.1018798503,104.434947198,107.928372927,89.3912909557,9.90576805939,8.6313139122
 11/24  14:00:00,233.072953581,33.5826977069,22.8836710198,5.09040463406,37.1018798503,116.476155989,97.1452998548,87.2195317954,9.90576805939,0.02
 11/24  15:00:00,233.462044005,33.8467672874,23.7253028938,3.65245299716,37.1018798503,116.476155989,102.332596828,83.7924408222,9.90576805939,8.63438794669
 11/24  16:00:00,229.523696653,33.7318478428,23.1080432394,2.88079737193,37.1018798503,116.476155989,94.0612644553,84.1354963959,9.90576805939,0.02
 11/24  17:00:00,232.289398352,33.5474392184,21.0776607263,2.65828901863,37.1018798503,116.476155989,104.47847012,85.9446558965,9.90576805939,8.62804616447
 11/24  18:00:00,238.407073437,33.4246020445,18.5440959398,2.83597138084,37.1018798503,116.476155989,97.0312114318,87.1054433724,9.90576805939,0.02
 11/24  19:00:00,151.583525613,31.0250137532,14.0598659388,0.0,24.7345865669,47.5788473902,74.6310524703,69.6581684406,4.9528840297,0.02
 11/24  20:00:00,152.413930564,31.183994964,12.4827982665,0.0,24.7345865669,47.5788473902,79.6884809879,74.7155969582,4.9528840297,0.02
 11/24  21:00:00,133.560146526,30.8660325425,11.3289063123,0.0,12.3672932834,38.6892022431,93.1871402221,90.1954098043,2.97173041782,0.02
 11/24  22:00:00,109.635575305,23.9297162225,8.69347743967,0.0,12.3672932834,27.0668015668,81.9896429451,78.9979125273,2.97173041782,0.02
 11/24  23:00:00,82.9504368545,19.9414301854,6.84366730955,0.0,4.12243109448,15.9888894789,73.2269462556,70.2352158378,2.97173041782,0.02
 11/24  24:00:00,99.4576500721,26.2622299019,8.30037505695,0.873713294619,4.12243109448,15.9888894789,103.025038685,91.452819272,2.97173041782,8.60048899542
 11/25  01:00:00,84.7783821335,20.0368189118,5.92224952784,0.0576216132974,4.12243109448,15.9888894789,76.5642725468,73.572542129,2.97173041782,0.02
 11/25  02:00:00,105.739142379,27.3115058928,6.80923749565,4.66482889066,4.12243109448,15.9888894789,96.7411628508,93.749432433,2.97173041782,0.02
 11/25  03:00:00,92.859623785,21.8492047142,4.91235800143,5.48542367558,4.12243109448,15.9888894789,78.3452395054,75.3535090875,2.97173041782,0.02
 11/25  04:00:00,110.632127757,27.3115058928,5.73897053142,8.8262349581,4.12243109448,15.9888894789,98.7578443721,95.7661139543,2.97173041782,0.02
 11/25  05:00:00,122.133676237,31.8199198069,5.34091692472,8.92200449568,4.12243109448,16.0517297156,116.426811894,113.435081476,2.97173041782,0.02
 11/25  06:00:00,127.780790687,32.2968634391,4.67011332129,12.7527609207,4.12243109448,16.0517297156,117.413567446,114.421837028,2.97173041782,0.02
 11/25  07:00:00,153.337824823,32.7738070713,4.44666792534,16.5820369011,4.12243109448,39.6058045677,128.288549551,125.296819133,2.97173041782,0.02
 11/25  08:00:00,209.955227222,32.7738070713,8.27272642005,49.9991396897,12.3672932834,65.3531420225,177.619188727,172.646304698,4.9528840297,0.02
 11/25  09:00:00,199.586036323,32.7738070713,11.0108009419,37.6224687484,12.3672932834,68.2430321324,163.212307869,158.239423839,4.9528840297,0.02
 11/25  10:00:00,221.013520679,32.7887900844,13.9374972859,26.9628823296,16.4897243779,93.1370602926,139.036323208,131.09170876,7.92461444751,0.02
 11/25  11:00:00,222.214385251,32.8079341192,16.0692891291,22.5875102342,16.4897243779,93.1370602926,125.114999003,117.170384555,7.92461444751,0.02
 11/25  12:00:00,223.144736226,32.8765671345,17.2992398208,19.2049598965,16.4897243779,93.1370602926,128.22741181,111.688677812,7.92461444751,8.61411955035
 11/25  13:00:00,214.508387666,33.0352004908,18.6467174513,16.3063229806,16.4897243779,83.9857416113,115.923496657,107.97888221,7.92461444751,0.02
 11/25  14:00:00,213.971969692,33.134313307,19.3527415145,13.9760034344,16.4897243779,83.9857416113,113.368453697,105.423839249,7.92461444751,0.02
 11/25  15:00:00,212.818506141,33.1364970967,19.3061274701,12.1514331075,16.4897243779,83.9857416113,111.381449541,103.436835094,7.92461444751,0.02
 11/25  16:00:00,180.893934906,32.7738070713,16.1369106417,0.00799616340034,12.3672932834,70.6512738906,59.4782576037,54.505373574,4.9528840297,0.02
 11/25  17:00:00,186.064014482,32.7738070713,13.9152256122,0.299440203964,12.3672932834,70.6512738906,62.3455394549,57.3726554252,4.9528840297,0.02
 11/25  18:00:00,178.695937554,32.7738070713,11.3236218723,0.883393705789,12.3672932834,58.1284167478,84.6907985176,71.1322546615,4.9528840297,8.60565982638
 11/25  19:00:00,140.049431541,29.9121452781,9.56442817427,0.0,12.3672932834,24.9413748627,91.8640117589,86.8911277292,4.9528840297,0.02
 11/25  20:00:00,138.749069159,29.9121452781,8.47603704528,0.0,12.3672932834,24.9413748627,97.6027884671,92.6299044374,4.9528840297,0.02
 11/25  21:00:00,123.630690054,30.8660325425,7.50435894924,1.45287686841,4.12243109448,16.0517297156,106.571077602,103.579347184,2.97173041782,0.02
 11/25  22:00:00,109.406257157,25.8374907513,5.55666690506,4.12237578145,4.12243109448,15.9888894789,90.0844281809,87.0926977631,2.97173041782,0.02
 11/25  23:00:00,102.191462703,22.3261483464,4.40135865452,7.59113853218,4.12243109448,15.9888894789,77.806800434,74.8150700162,2.97173041782,0.02
