Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  11:00:00,221.359898659,32.8130368493,20.6729396673,25.6839858115,16.4897243779,93.1370602926,136.883591047,120.344280312,7.92461444751,8.61469628766
 12/09  12:00:00,218.793896515,32.8175825075,21.0184737751,23.2648732522,16.4897243779,93.1370602926,126.027418745,118.082804297,7.92461444751,0.02
 12/09  13:00:00,202.791772247,32.8199200698,20.5269309325,21.0181035049,16.4897243779,83.9857416113,124.819620926,116.875006478,7.92461444751,0.02
 12/09  14:00:00,195.403061609,32.821479148,19.194682383,20.0370123998,16.4897243779,83.9857416113,124.60015793,116.655543482,7.92461444751,0.02
 12/09  15:00:00,190.668678984,32.8225106311,18.0784101415,18.8852655669,16.4897243779,83.9857416113,123.741921139,115.797306692,7.92461444751,0.02
 12/09  16:00:00,151.179344354,32.7738070713,14.3475419866,0.171724607197,12.3672932834,70.6512738906,77.7179835804,64.1536252299,4.9528840297,8.61147432088
 12/09  17:00:00,157.757091496,32.7738070713,13.1442941619,0.830749159587,12.3672932834,70.6512738906,72.7545135335,67.7816295038,4.9528840297,0.02
 12/09  18:00:00,154.148265606,32.7738070713,12.2540405866,2.15697193847,12.3672932834,58.1284167478,80.7314773536,75.7585933239,4.9528840297,0.02
 12/09  19:00:00,115.61239048,29.9121452781,11.9507641011,0.0,12.3672932834,24.9413748627,95.7457737572,90.7728897275,4.9528840297,0.02
 12/09  20:00:00,114.750816689,29.9121452781,11.895196203,0.0,12.3672932834,24.9413748627,100.918796593,95.9459125637,4.9528840297,0.02
 12/09  21:00:00,100.402185319,30.6275607264,11.6998662419,1.4530148456,4.12243109448,16.0517297156,109.416171686,106.424441268,2.97173041782,0.02
 12/09  22:00:00,92.9010825088,25.8374907513,9.69222279852,5.34239075732,4.12243109448,15.9888894789,92.512556616,89.5208261982,2.97173041782,0.02
 12/09  23:00:00,88.3846351676,22.3261483464,8.3096640219,8.40663463425,4.12243109448,15.9888894789,79.8931632197,76.9014328019,2.97173041782,0.02
 12/09  24:00:00,98.8474246517,26.8345622606,10.5776881429,7.77146706868,4.12243109448,15.9888894789,100.865336666,97.8736062481,2.97173041782,0.02
 12/10  01:00:00,89.3738925785,22.3261483464,8.34063837991,11.4429623119,2.06121554724,15.9888894789,81.6996470075,78.7079165897,2.97173041782,0.02
 12/10  02:00:00,98.7359983387,26.8345622606,10.4882768022,10.020525142,2.06121554724,15.9888894789,101.922477172,98.9307467544,2.97173041782,0.02
 12/10  03:00:00,91.2423547079,22.3261483464,8.3605128283,13.6861077569,2.06121554724,15.9888894789,82.2606540873,79.2689236695,2.97173041782,0.02
 12/10  04:00:00,99.0150017524,26.8345622606,10.9009297935,11.4877457693,2.06121554724,15.9888894789,103.36210587,100.370375452,2.97173041782,0.02
 12/10  05:00:00,92.4453545171,22.3261483464,8.60830658195,15.2434287009,2.06121554724,15.9888894789,83.3584945957,80.3667641779,2.97173041782,0.02
 12/10  06:00:00,101.171086433,26.8345622606,10.8340700735,12.4965829607,2.06121554724,15.9888894789,104.312606358,101.32087594,2.97173041782,0.02
 12/10  07:00:00,93.76928486,22.3261483464,8.68765105097,16.2900619349,2.06121554724,15.9888894789,84.1367716318,81.145041214,2.97173041782,0.02
 12/10  08:00:00,87.7753165932,26.8345622606,10.7849384562,13.2741176571,2.06121554724,15.9888894789,105.361180683,102.369450265,2.97173041782,0.02
 12/10  09:00:00,104.834357965,22.3261483464,8.96230493901,14.5148324131,4.12243109448,41.7362269337,82.5436530912,77.5707690615,4.9528840297,0.02
 12/10  10:00:00,112.70493829,26.8345622606,12.4483266097,10.7619555585,4.12243109448,41.7362269337,100.010385444,95.0375014139,4.9528840297,0.02
 12/10  11:00:00,103.35568969,22.3261483464,10.1210744653,12.9970404353,4.12243109448,41.7362269337,80.699948611,75.7270645813,4.9528840297,0.02
 12/10  12:00:00,111.676946422,26.8345622606,13.5991109092,9.67632614779,4.12243109448,41.7362269337,98.9521949193,93.9793108896,4.9528840297,0.02
 12/10  13:00:00,103.522408651,22.3261483464,10.8219337551,11.6414689025,4.12243109448,41.7362269337,88.569372322,75.0146102109,4.9528840297,8.60187808144
 12/10  14:00:00,114.138878831,26.8345622606,12.8125933251,9.18069377241,4.12243109448,41.7362269337,98.6584832138,93.6855991841,4.9528840297,0.02
 12/10  15:00:00,104.70537524,22.3261483464,9.82043181224,10.7901749061,4.12243109448,41.7362269337,79.5448451786,74.5719611489,4.9528840297,0.02
 12/10  16:00:00,114.105210989,26.8345622606,12.0432285841,8.61743485648,4.12243109448,41.7362269337,98.1443643508,93.1714803211,4.9528840297,0.02
 12/10  17:00:00,96.0081094623,22.3261483464,9.20490228339,11.3006440993,4.12243109448,24.8785346261,80.135195978,75.1623119483,4.9528840297,0.02
 12/10  18:00:00,105.54061166,26.8345622606,10.7480450848,11.6115819691,2.06121554724,15.9888894789,102.640346457,99.6486160389,2.97173041782,0.02
 12/10  19:00:00,97.6976483455,22.3261483464,7.87500288654,16.210224595,2.06121554724,15.9888894789,84.5141450455,81.5224146277,2.97173041782,0.02
 12/10  20:00:00,107.491950493,26.8345622606,9.34897960804,14.0130121728,2.06121554724,15.9888894789,105.96207233,102.970341913,2.97173041782,0.02
 12/10  21:00:00,101.767596083,22.3261483464,6.87058156945,19.2018230857,2.06121554724,15.9888894789,85.8230817013,82.8313512835,2.97173041782,0.02
 12/10  22:00:00,111.535212568,26.8345622606,8.17498140961,16.3447171188,2.06121554724,15.9888894789,107.329791794,104.338061376,2.97173041782,0.02
 12/10  23:00:00,105.737445128,22.3261483464,6.08761022909,22.0808717232,2.06121554724,15.9888894789,86.7768842661,83.7851538483,2.97173041782,0.02
 12/10  24:00:00,115.230603683,26.8345622606,7.13077759647,18.5484636776,2.06121554724,15.9888894789,108.372858216,105.381127799,2.97173041782,0.02
 12/11  01:00:00,110.610957737,22.3261483464,5.33108445992,23.84027855,4.12243109448,15.9888894789,86.7603077318,83.768577314,2.97173041782,0.02
 12/11  02:00:00,119.572708205,26.8345622606,6.19954564146,19.5566448001,4.12243109448,15.9888894789,107.854437103,104.862706685,2.97173041782,0.02
 12/11  03:00:00,113.447688016,22.3261483464,4.5910325577,25.7176914759,4.12243109448,15.9888894789,87.1028206895,84.1110902717,2.97173041782,0.02
 12/11  04:00:00,121.427039959,26.8345622606,5.56400063759,21.024665151,4.12243109448,15.9888894789,108.542504314,105.550773896,2.97173041782,0.02
 12/11  05:00:00,152.861985151,32.2968634391,5.76743161376,22.5415321132,12.3672932834,24.9413748627,123.097464414,118.124580384,4.9528840297,0.02
 12/11  06:00:00,186.087034478,31.8199198069,8.087546545,53.4395883477,12.3672932834,24.9413748627,189.458088101,184.485204072,4.9528840297,0.02
 12/11  07:00:00,246.591633501,32.7739566213,7.89420517628,55.6196516999,24.7345865669,70.7195625826,179.947373626,170.021605567,9.90576805939,0.02
 12/11  08:00:00,250.735566202,32.7794227925,7.27694212826,39.423750043,37.1018798503,92.3937384068,161.504555948,151.578787888,9.90576805939,0.02
 12/11  09:00:00,247.519220464,32.7896667263,7.46743149915,29.9736542094,37.1018798503,104.434947198,159.724662783,141.191662141,9.90576805939,8.62723258343
 12/11  10:00:00,249.527365003,32.7969399666,10.6994008777,22.5283578739,37.1018798503,116.476155989,133.836315831,123.910547772,9.90576805939,0.02
 12/11  11:00:00,245.059509325,32.8092119955,15.6580498112,17.8881506805,37.1018798503,116.476155989,121.645219777,103.103317648,9.90576805939,8.63613406939
 12/11  12:00:00,242.429648522,32.8279729773,18.2942875307,14.2169476036,37.1018798503,116.476155989,107.382469462,97.4567014027,9.90576805939,0.02
 12/11  13:00:00,230.39876905,33.0737573504,19.1039894785,11.0011877473,37.1018798503,104.434947198,110.19065898,91.6522502462,9.90576805939,8.63264067462
 12/11  14:00:00,238.482534743,33.3600032737,20.3240137821,8.79480225235,37.1018798503,116.476155989,96.7707226546,86.8449545952,9.90576805939,0.02
 12/11  15:00:00,233.691672081,33.4559174684,20.5333083892,6.79038554688,37.1018798503,116.476155989,103.074437242,84.5326282982,9.90576805939,8.63604088466
 12/11  16:00:00,228.825914379,33.277087291,20.1857115942,5.59885732555,37.1018798503,116.476155989,95.6344386848,85.7086706255,9.90576805939,0.02
 12/11  17:00:00,233.260613364,33.1212894602,19.1991116586,5.14046704719,37.1018798503,116.476155989,106.234135698,87.6989963141,9.90576805939,8.62937132428
 12/11  18:00:00,240.524497055,33.054721534,17.4886789255,5.02794860171,37.1018798503,116.476155989,98.6862660394,88.76049798,9.90576805939,0.02
 12/11  19:00:00,150.854310327,29.9121452781,13.7538230113,0.0,24.7345865669,47.5788473902,76.3443113681,71.3714273385,4.9528840297,0.02
 12/11  20:00:00,152.209327802,31.3429761747,12.5507412815,0.0,24.7345865669,47.5788473902,81.1695205915,76.1966365619,4.9528840297,0.02
 12/11  21:00:00,132.024467323,29.9121452781,11.6343902325,0.0,12.3672932834,38.6892022431,94.6378770872,91.6461466694,2.97173041782,0.02
 12/11  22:00:00,108.87352085,23.9297162225,9.26401162509,0.0,12.3672932834,27.0668015668,82.9873250747,79.9955946568,2.97173041782,0.02
 12/11  23:00:00,81.6705752583,19.9414301854,7.41759722943,0.0,4.12243109448,15.9888894789,82.7003409077,71.1276466616,2.97173041782,8.60096382825
 12/11  24:00:00,95.688102091,24.9267877317,8.93490845894,0.0,4.12243109448,15.9888894789,95.2351193144,92.2433888966,2.97173041782,0.02
 12/12  01:00:00,84.0262431104,20.2275963647,6.64493185623,0.274349194282,4.12243109448,15.9888894789,77.6728005835,74.6810701656,2.97173041782,0.02
 12/12  02:00:00,103.755606178,27.3115058928,7.78089667868,4.70938531572,4.12243109448,15.9888894789,97.4114825851,94.4197521672,2.97173041782,0.02
 12/12  03:00:00,91.1173855103,21.8492047142,5.71339427673,5.54289863008,4.12243109448,15.9888894789,78.831312711,75.8395822932,2.97173041782,0.02
 12/12  04:00:00,107.854531815,27.3115058928,6.89090722009,8.86630911969,4.12243109448,15.9888894789,98.9771904362,95.9854600184,2.97173041782,0.02
 12/12  05:00:00,133.183415022,31.8199198069,6.94869307917,6.18476962616,12.3672932834,24.9413748627,110.12844994,105.15556591,4.9528840297,0.02
 12/12  06:00:00,170.80327013,32.3082589802,9.17891889928,40.6887632683,12.3672932834,24.9413748627,175.535210171,170.562326141,4.9528840297,0.02
 12/12  07:00:00,218.011659772,32.8385888555,8.93172846332,30.2327793832,24.7345865669,70.7195625826,161.332985626,151.407217567,9.90576805939,0.02
 12/12  08:00:00,230.002428015,32.9195625268,8.51478464319,21.6053558854,37.1018798503,92.3937384068,143.273138192,133.347370133,9.90576805939,0.02
 12/12  09:00:00,232.117139496,32.9596923132,9.04189531564,16.5187775756,37.1018798503,104.434947198,132.901132257,122.975364198,9.90576805939,0.02
 12/12  10:00:00,237.088246952,33.034387213,10.6300205511,12.7832428079,37.1018798503,116.476155989,129.447960174,110.91128932,9.90576805939,8.63090279488
 12/12  11:00:00,228.473969525,33.202015018,12.492367993,10.6488082464,37.1018798503,116.476155989,107.123836566,97.1980685067,9.90576805939,0.02
 12/12  12:00:00,222.027560042,33.5296297567,14.9922454981,8.7476721466,37.1018798503,116.476155989,107.29030585,88.7466450491,9.90576805939,8.63789274173
 12/12  13:00:00,213.73962291,33.9935246598,20.4522371469,6.4439812204,37.1018798503,104.434947198,94.0793757795,84.1536077201,9.90576805939,0.02
 12/12  14:00:00,233.363687282,34.2061761524,23.1015458647,4.57643626251,37.1018798503,116.476155989,99.1065241031,80.5627436045,9.90576805939,8.63801243918
 12/12  15:00:00,233.971614215,34.0203536014,22.1919179033,3.56194185543,37.1018798503,116.476155989,91.0326722998,81.1069042404,9.90576805939,0.02
 12/12  16:00:00,235.168409954,33.9520498901,21.3678899018,2.83126989995,37.1018798503,116.476155989,99.6037868437,81.0636342817,9.90576805939,8.63438450256
 12/12  17:00:00,244.040683545,33.7399106782,20.5345033847,2.57983636979,37.1018798503,116.476155989,92.1150333045,82.1892652451,9.90576805939,0.02
 12/12  18:00:00,251.582382427,33.5763549017,19.4540818124,2.71922751008,37.1018798503,116.476155989,102.01789715,83.4924863058,9.90576805939,8.61964278469
 12/12  19:00:00,163.339417906,31.3429761747,16.1700123896,0.0,24.7345865669,47.5788473902,72.3406639003,67.3677798706,4.9528840297,0.02
 12/12  20:00:00,161.458577859,31.8199198069,15.3995009122,0.0,24.7345865669,47.5788473902,77.4791949709,72.5063109412,4.9528840297,0.02
 12/12  21:00:00,138.284820304,30.3890889103,14.8271455068,0.0,12.3672932834,38.6892022431,90.7559653032,87.7642348854,2.97173041782,0.02
 12/12  22:00:00,110.412826693,23.6957545247,11.9465082131,0.0324821838866,12.3672932834,27.0668015668,79.1198990754,76.1281686576,2.97173041782,0.02
 12/12  23:00:00,82.7085448268,20.4183738176,10.0013654776,0.0815554476297,4.12243109448,15.9888894789,71.9166982461,68.9249678283,2.97173041782,0.02
 12/12  24:00:00,94.5233379941,24.9267877317,12.4814542714,0.0,4.12243109448,15.9888894789,92.832723256,89.8409928382,2.97173041782,0.02
 12/13  01:00:00,82.117214099,21.1337892659,9.65115369696,0.534710202993,4.12243109448,15.9888894789,75.0940116246,72.1022812068,2.97173041782,0.02
 12/13  02:00:00,94.2321419689,25.7852862697,12.1454523918,0.785348322075,4.12243109448,15.9888894789,95.2616310074,92.2699005896,2.97173041782,0.02
 12/13  03:00:00,80.997484974,20.7045399969,9.55925100118,0.839930475393,4.12243109448,15.9888894789,77.6147175548,74.622987137,2.97173041782,0.02
 12/13  04:00:00,95.9303963628,27.3115058928,12.166162628,4.2536846655,4.12243109448,15.9888894789,97.1831792562,94.1914488384,2.97173041782,0.02
 12/13  05:00:00,116.631646924,31.3429761747,13.5747145344,1.981953088,12.3672932834,24.9413748627,107.860724987,102.887840958,4.9528840297,0.02
 12/13  06:00:00,144.767204331,32.3506404776,16.0347437689,27.8051193874,12.3672932834,24.9413748627,170.874603953,165.901719924,4.9528840297,0.02
 12/13  07:00:00,194.963835842,32.9045174623,16.4120845959,21.7578553611,24.7345865669,70.7195625826,139.02985156,129.104083501,9.90576805939,0.02
 12/13  08:00:00,207.319527177,33.0382356165,16.2230944548,14.8693157434,37.1018798503,92.3937384068,128.653937682,110.139197685,9.90576805939,8.60897193767
 12/13  09:00:00,210.017239506,33.1301248538,16.8926229276,12.3855720787,37.1018798503,104.434947198,113.994586515,104.068818456,9.90576805939,0.02
 12/13  10:00:00,218.018335201,33.1864392997,17.8158331188,11.0263514001,37.1018798503,116.476155989,111.219315671,101.293547611,9.90576805939,0.02
 12/13  11:00:00,216.052759493,33.2269860365,18.2627784454,10.122645098,37.1018798503,116.476155989,117.728144122,99.1860619401,9.90576805939,8.6363141225
 12/13  12:00:00,215.692189684,33.2633223536,18.861498522,9.30873776762,37.1018798503,116.476155989,107.189189839,97.2634217797,9.90576805939,0.02
 12/13  13:00:00,204.553090037,33.2924176823,18.992886861,8.64512981168,37.1018798503,104.434947198,114.182757205,95.6437964027,9.90576805939,8.63319274254
 12/13  14:00:00,214.667143724,33.3202866025,18.7956411778,8.12717175448,37.1018798503,116.476155989,104.199362375,94.2735943152,9.90576805939,0.02
 12/13  15:00:00,214.484540251,33.3479174385,18.0596970466,7.71722174132,37.1018798503,116.476155989,111.658616914,93.116605701,9.90576805939,8.63624315355
 12/13  16:00:00,214.841333924,33.3749597425,17.5640412848,7.35566718539,37.1018798503,116.476155989,110.55517988,92.0150171819,9.90576805939,8.63439463843
 12/13  17:00:00,221.976554358,33.3912774858,17.5552278796,7.24875023232,37.1018798503,116.476155989,101.207562489,91.2817944299,9.90576805939,0.02
 12/13  18:00:00,231.592924004,33.402388571,16.8831324353,7.24864270097,37.1018798503,116.476155989,100.567984579,90.6422165195,9.90576805939,0.02
 12/13  19:00:00,142.291680578,31.1442496613,13.8817028225,0.0,24.7345865669,47.5788473902,78.2213231247,73.248439095,4.9528840297,0.02
 12/13  20:00:00,143.573578753,32.1378822284,13.4541708337,0.0615625943046,24.7345865669,47.5788473902,91.1273475941,77.5650844496,4.9528840297,8.60937911481
 12/13  21:00:00,121.307730166,29.9121452781,13.1796772936,0.0,12.3672932834,38.6892022431,95.1245379067,92.1328074889,2.97173041782,0.02
 12/13  22:00:00,102.340532819,25.3605471191,11.1836141883,0.834002852384,12.3672932834,27.0668015668,83.2135380461,80.2218076283,2.97173041782,0.02
 12/13  23:00:00,73.6191023322,19.9414301854,9.54076972723,0.0,4.12243109448,15.9888894789,74.012211445,71.0204810271,2.97173041782,0.02
 12/13  24:00:00,87.5617817175,26.1191468122,12.2778544601,1.6438182688,4.12243109448,15.9888894789,95.0343800491,92.0426496313,2.97173041782,0.02
 12/14  01:00:00,77.785423667,21.2768723556,9.85463252859,2.5090234377,4.12243109448,15.9888894789,77.4034848614,74.4117544436,2.97173041782,0.02
 12/14  02:00:00,91.7800501943,27.3115058928,12.4882518104,5.68795790828,4.12243109448,15.9888894789,97.090432848,94.0987024302,2.97173041782,0.02
 12/14  03:00:00,80.3192834583,21.8492047142,10.032867275,5.43783208857,4.12243109448,15.9888894789,78.4874817525,75.4957513347,2.97173041782,0.02
 12/14  04:00:00,92.6793410088,27.3115058928,13.1671324184,7.76479032009,4.12243109448,15.9888894789,98.7618001112,95.7700696934,2.97173041782,0.02
 12/14  05:00:00,112.033001017,31.8199198069,14.9993717516,4.7471672165,12.3672932834,24.9413748627,109.470023113,104.497139083,4.9528840297,0.02
 12/14  06:00:00,142.481835913,32.3312316253,17.7980549878,32.2532602666,12.3672932834,24.9413748627,172.109392083,167.136508053,4.9528840297,0.02
 12/14  07:00:00,191.954082181,32.8814370803,18.5222813636,24.5563249414,24.7345865669,70.7195625826,139.804221088,129.878453028,9.90576805939,0.02
 12/14  08:00:00,204.947444145,32.9982936083,19.9983980084,16.1837478281,37.1018798503,92.3937384068,120.021535545,110.095767485,9.90576805939,0.02
 12/14  09:00:00,211.5569282,33.0995470001,20.5348552361,12.201172353,37.1018798503,104.434947198,121.10195223,102.56874636,9.90576805939,8.62743781124
 12/14  10:00:00,226.502110382,33.212395968,20.6678795017,8.67240497411,37.1018798503,116.476155989,106.331295851,96.405527792,9.90576805939,0.02
 12/14  11:00:00,236.714594401,33.2514800199,21.9825735912,8.02671300542,37.1018798503,116.476155989,112.44601015,93.9039190453,9.90576805939,8.63632304546
 12/14  12:00:00,246.758876639,33.291600797,22.1995984502,7.19708457125,37.1018798503,116.476155989,101.730013841,91.8042457813,9.90576805939,0.02
 12/14  13:00:00,243.961548331,33.3333237208,22.8866753556,6.42852715605,37.1018798503,104.434947198,108.102278693,89.5636382137,9.90576805939,8.63287242
 12/14  14:00:00,258.907574282,33.3873178108,23.7254893817,5.7302100354,37.1018798503,116.476155989,97.6302994751,87.7045314157,9.90576805939,0.02
 12/14  15:00:00,257.498088672,33.4201716535,22.5771318946,5.41132927815,37.1018798503,116.476155989,105.340378631,86.7982739785,9.90576805939,8.63633659319
 12/14  16:00:00,242.057386059,33.4389681586,20.397025604,5.4007495345,37.1018798503,116.476155989,97.2517670409,87.3259989815,9.90576805939,0.02
 12/14  17:00:00,235.05507428,33.4352916811,17.8969290583,5.79873491185,37.1018798503,116.476155989,107.140787309,88.605421061,9.90576805939,8.62959818869
 12/14  18:00:00,235.817780125,33.4310265065,15.9879572385,6.16175296447,37.1018798503,116.476155989,99.2762532042,89.3504851448,9.90576805939,0.02
 12/14  19:00:00,145.005548434,31.3429761747,12.6999850355,0.00294583313297,24.7345865669,47.5788473902,77.5573008315,72.5844168018,4.9528840297,0.02
 12/14  20:00:00,147.398769851,31.9789010176,11.8019195903,0.0283764288386,24.7345865669,47.5788473902,81.9735917745,77.0007077448,4.9528840297,0.02
 12/14  21:00:00,127.360851872,30.3890889103,11.2397520281,0.108878791063,12.3672932834,38.6892022431,94.537669997,91.5459395792,2.97173041782,0.02
 12/14  22:00:00,106.770531786,25.3605471191,9.41892707017,0.929407023196,12.3672932834,27.0668015668,82.8701849404,79.8784545226,2.97173041782,0.02
 12/14  23:00:00,78.2652650729,19.9414301854,7.95460184567,0.0,4.12243109448,15.9888894789,73.7136292333,70.7218988155,2.97173041782,0.02
 12/14  24:00:00,91.4524671431,24.9267877317,10.1388468412,0.0,4.12243109448,15.9888894789,94.9027331641,91.9110027462,2.97173041782,0.02
 12/15  01:00:00,86.3412820889,22.3261483464,7.83253323003,4.84945283837,4.12243109448,15.9888894789,84.6449972769,73.0725610571,2.97173041782,8.60070580198
 12/15  02:00:00,99.0314940687,26.8345622606,9.87174090642,5.19530722938,4.12243109448,15.9888894789,95.5310532748,92.539322857,2.97173041782,0.02
 12/15  03:00:00,90.3821382534,22.3261483464,7.81022591183,7.73914777503,4.12243109448,15.9888894789,77.2159785266,74.2242481087,2.97173041782,0.02
 12/15  04:00:00,101.134249044,26.8345622606,10.1644517631,7.05048295966,4.12243109448,15.9888894789,97.2537741814,94.2620437635,2.97173041782,0.02
 12/15  05:00:00,129.738286997,32.2968634391,11.5100393364,7.14042499655,12.3672932834,24.9413748627,108.649621426,103.676737397,4.9528840297,0.02
 12/15  06:00:00,155.265674086,31.8435785998,14.5236886504,28.6513003399,12.3672932834,24.9413748627,172.301201622,167.328317593,4.9528840297,0.02
 12/15  07:00:00,212.70427288,32.893262715,14.9482892801,27.5713187974,24.7345865669,70.7195625826,140.837547271,130.911779211,9.90576805939,0.02
 12/15  08:00:00,219.007561562,32.9926453303,14.5184068417,19.1539380366,37.1018798503,92.3937384068,121.045456416,111.119688357,9.90576805939,0.02
 12/15  09:00:00,221.313389678,33.0723311814,14.6622475225,14.6059759816,37.1018798503,104.434947198,113.190113445,103.264345386,9.90576805939,0.02
 12/15  10:00:00,231.34907548,33.1183532731,15.0262467834,13.4742661629,37.1018798503,116.476155989,118.970494101,100.433601866,9.90576805939,8.63112417517
 12/15  11:00:00,229.158332654,33.162307041,15.5378548482,12.5587387991,37.1018798503,116.476155989,108.701468698,98.7757006385,9.90576805939,0.02
 12/15  12:00:00,231.197139713,33.2026948987,15.907271307,11.6459672601,37.1018798503,116.476155989,115.322412213,96.7784802634,9.90576805939,8.63816388979
 12/15  13:00:00,221.735242452,33.2382414851,16.4170793833,10.8073321984,37.1018798503,104.434947198,104.888332135,94.9625640753,9.90576805939,0.02
 12/15  14:00:00,229.846788228,33.2719101618,16.7788586968,10.0974759426,37.1018798503,116.476155989,112.261310486,93.7172700921,9.90576805939,8.63827233423
 12/15  15:00:00,242.072606167,33.2961698493,16.7913595958,9.54336599342,37.1018798503,116.476155989,101.529940256,91.604172197,9.90576805939,0.02
 12/15  16:00:00,237.712108661,33.3216477192,16.7852406568,9.14445962973,37.1018798503,116.476155989,109.134974466,90.5956752729,9.90576805939,8.63353113367
 12/15  17:00:00,234.72250953,33.3361410584,16.776090393,8.87337456122,37.1018798503,116.476155989,100.881237685,90.9554696257,9.90576805939,0.02
 12/15  18:00:00,242.267104806,33.3485089911,16.1191683326,8.72907913255,37.1018798503,116.476155989,108.879259858,90.3539091353,9.90576805939,8.61958266327
 12/15  19:00:00,149.212404477,31.3429761747,13.0374121698,0.00864049303225,24.7345865669,47.5788473902,78.3722700874,73.3993860577,4.9528840297,0.02
 12/15  20:00:00,148.955526052,31.8199198069,12.5831511697,0.133519095261,24.7345865669,47.5788473902,82.9097602696,77.9368762399,4.9528840297,0.02
 12/15  21:00:00,127.328092919,30.3890889103,12.2331061064,0.271152049198,12.3672932834,38.6892022431,95.4036428339,92.4119124161,2.97173041782,0.02
 12/15  22:00:00,105.30512147,25.122075303,10.1763402313,1.08169372741,12.3672932834,27.0668015668,83.3616407872,80.3699103694,2.97173041782,0.02
 12/15  23:00:00,76.5335061554,19.9414301854,8.56797297483,0.0,4.12243109448,15.9888894789,73.9556960261,70.9639656083,2.97173041782,0.02
 12/15  24:00:00,92.0614768132,26.3576186284,10.8258106266,3.08898373995,4.12243109448,15.9888894789,94.9950748294,92.0033444116,2.97173041782,0.02
 12/16  01:00:00,84.9585626989,22.3261483464,8.44984876012,6.62536692505,4.12243109448,15.9888894789,76.2256327614,73.2339023436,2.97173041782,0.02
 12/16  02:00:00,95.1225412608,26.8345622606,10.6627718101,6.32168280524,4.12243109448,15.9888894789,96.3455167775,93.3537863597,2.97173041782,0.02
 12/16  03:00:00,86.9504288161,22.3261483464,8.40950324998,9.14085558239,4.12243109448,15.9888894789,77.9609503318,74.969219914,2.97173041782,0.02
 12/16  04:00:00,95.2763294055,26.8345622606,10.8974416631,8.09613158247,4.12243109448,15.9888894789,98.2874386187,95.2957082008,2.97173041782,0.02
 12/16  05:00:00,107.451110706,32.2968634391,12.3896622164,11.1361499265,4.12243109448,16.0517297156,116.19707243,113.205342012,2.97173041782,0.02
 12/16  06:00:00,107.205606231,31.8199198069,11.715429824,9.64570678854,4.12243109448,16.0517297156,117.344507931,114.352777514,2.97173041782,0.02
 12/16  07:00:00,139.597106296,32.7738070713,10.9519055037,15.5249642586,4.12243109448,39.6058045677,110.212747969,107.221017551,2.97173041782,0.02
 12/16  08:00:00,196.339026254,32.7738070713,13.3195266849,49.132400339,12.3672932834,65.3531420225,161.200946554,156.228062524,4.9528840297,0.02
 12/16  09:00:00,186.30837642,32.7738070713,14.6463093768,41.3139695581,12.3672932834,68.2430321324,164.192622087,150.62941768,4.9528840297,8.61032037738
 12/16  10:00:00,202.770432486,32.7963867048,16.8083868147,32.6408213226,16.4897243779,93.1370602926,140.022085634,132.077471186,7.92461444751,0.02
 12/16  11:00:00,199.795182367,32.8070087781,19.2618159367,29.316556871,16.4897243779,93.1370602926,134.64265346,126.698039013,7.92461444751,0.02
 12/16  12:00:00,198.476359288,32.8117282579,21.3087417195,26.5701428911,16.4897243779,93.1370602926,131.748980815,123.804366368,7.92461444751,0.02
 12/16  13:00:00,187.033638382,32.8146210135,22.7610714904,24.2086093173,16.4897243779,83.9857416113,129.541263403,121.596648956,7.92461444751,0.02
 12/16  14:00:00,184.868349744,32.8170155272,25.0663007049,21.4331828466,16.4897243779,83.9857416113,135.863294772,119.326531877,7.92461444751,8.61214844679
 12/16  15:00:00,186.793374522,32.8182135966,26.0794888395,18.7600408056,16.4897243779,83.9857416113,124.348496247,116.403881799,7.92461444751,0.02
 12/16  16:00:00,147.64513116,32.7738070713,20.7497083257,0.0866286190452,12.3672932834,70.6512738906,70.1819591652,65.2090751356,4.9528840297,0.02
 12/16  17:00:00,157.883933149,32.7738070713,17.071322238,1.03396811612,12.3672932834,70.6512738906,69.8438238875,64.8709398578,4.9528840297,0.02
 12/16  18:00:00,154.754266938,32.7738070713,13.3946625158,2.51462496852,12.3672932834,58.1284167478,77.0815425517,72.108658522,4.9528840297,0.02
 12/16  19:00:00,117.718321348,29.9121452781,10.9290818567,0.0,12.3672932834,24.9413748627,96.3298521785,91.3569681488,4.9528840297,0.02
 12/16  20:00:00,118.873344229,29.9121452781,10.1655121917,0.0,12.3672932834,24.9413748627,101.579706393,96.6068223629,4.9528840297,0.02
 12/16  21:00:00,108.105179346,31.1045043586,9.10982571874,3.50142705899,4.12243109448,16.0517297156,110.291603741,107.299873323,2.97173041782,0.02
 12/16  22:00:00,100.432581176,25.8374907513,6.42902064902,7.4405538542,4.12243109448,15.9888894789,92.8635952518,89.871864834,2.97173041782,0.02
 12/16  23:00:00,95.6944515686,22.3261483464,5.61814702643,11.1958227013,4.12243109448,15.9888894789,80.0999526872,77.1082222693,2.97173041782,0.02
 12/16  24:00:00,106.956839306,26.8345622606,7.07250098242,10.4828102788,4.12243109448,15.9888894789,101.060137724,98.0684073058,2.97173041782,0.02
 12/17  01:00:00,97.0805236412,22.3261483464,5.57568849321,14.6031763682,2.06121554724,15.9888894789,82.3021858251,79.3104554073,2.97173041782,0.02
 12/17  02:00:00,109.594210392,26.8345622606,6.07535026012,13.4595721794,2.06121554724,15.9888894789,112.318021,100.745743521,2.97173041782,8.60054706204
 12/17  03:00:00,103.168585083,22.3261483464,4.23281358823,17.6121042608,2.06121554724,15.9888894789,83.7597278592,80.7679974414,2.97173041782,0.02
 12/17  04:00:00,115.341143542,26.8345622606,4.82372741701,15.7704895407,2.06121554724,15.9888894789,105.2079294,102.216198982,2.97173041782,0.02
 12/17  05:00:00,107.192397968,22.3261483464,3.54491907717,20.2083367762,2.06121554724,15.9888894789,84.9619936373,81.9702632195,2.97173041782,0.02
 12/17  06:00:00,117.805193465,26.8345622606,4.64936577714,17.7670702876,2.06121554724,15.9888894789,106.578944833,103.587214415,2.97173041782,0.02
 12/17  07:00:00,111.76700548,22.3261483464,3.30067833464,24.4531137171,2.06121554724,15.9888894789,87.0846270331,84.0928966153,2.97173041782,0.02
 12/17  08:00:00,109.152396787,26.8345622606,4.24483575071,21.0176474234,2.06121554724,15.9888894789,109.473664014,106.481933596,2.97173041782,0.02
 12/17  09:00:00,119.477940817,22.3261483464,4.40587285371,19.5978071985,4.12243109448,41.7362269337,83.7506367733,78.7777527436,4.9528840297,0.02
 12/17  10:00:00,124.132562798,26.8345622606,7.49122025509,15.4907021746,4.12243109448,41.7362269337,102.102992006,97.1301079762,4.9528840297,0.02
 12/17  11:00:00,110.428120678,22.3261483464,7.15039412974,17.74811358,4.12243109448,41.7362269337,82.2717986693,77.2989146396,4.9528840297,0.02
 12/17  12:00:00,113.817937867,26.8345622606,10.8891459804,12.6608207916,4.12243109448,41.7362269337,100.315511022,95.3426269919,4.9528840297,0.02
 12/17  13:00:00,105.367857769,22.3261483464,9.25950482142,15.3269712283,4.12243109448,41.7362269337,81.2876900147,76.314805985,4.9528840297,0.02
 12/17  14:00:00,112.654385419,26.8345622606,11.9995349602,11.9147033878,4.12243109448,41.7362269337,100.591734371,95.6188503413,4.9528840297,0.02
 12/17  15:00:00,103.22156954,22.3261483464,9.11757541107,13.7690397186,4.12243109448,41.7362269337,80.9133689041,75.9404848744,4.9528840297,0.02
 12/17  16:00:00,112.726807345,26.8345622606,10.6854752669,11.5201348327,4.12243109448,41.7362269337,100.369273039,95.3963890097,4.9528840297,0.02
 12/17  17:00:00,96.4720438047,22.3261483464,8.40187262129,14.7714372955,4.12243109448,24.8785346261,81.8465217134,76.8736376837,4.9528840297,0.02
 12/17  18:00:00,104.43947801,26.8345622606,10.8853563384,14.689922121,2.06121554724,15.9888894789,104.630077482,101.638347064,2.97173041782,0.02
 12/17  19:00:00,98.5390623446,22.3261483464,8.37417772944,19.3061039283,2.06121554724,15.9888894789,85.7780799125,82.7863494947,2.97173041782,0.02
 12/17  20:00:00,108.336352887,26.8345622606,9.62507349786,16.6940884995,2.06121554724,15.9888894789,107.308005707,104.316275289,2.97173041782,0.02
 12/17  21:00:00,103.916229731,22.3261483464,6.82731541345,21.9372292605,2.06121554724,15.9888894789,86.8117921288,83.8200617109,2.97173041782,0.02
 12/17  22:00:00,113.992211896,26.8345622606,7.70416654308,18.9268058263,2.06121554724,15.9888894789,108.412090719,105.420360301,2.97173041782,0.02
 12/17  23:00:00,108.808516625,22.3261483464,5.44423508747,24.5792051634,2.06121554724,15.9888894789,87.6316112314,84.6398808136,2.97173041782,0.02
 12/17  24:00:00,118.714139976,26.8345622606,5.9321681225,20.9328486656,2.06121554724,15.9888894789,109.275870974,106.284140556,2.97173041782,0.02
 12/18  01:00:00,113.671731265,22.3261483464,4.30337993745,25.8771332783,4.12243109448,15.9888894789,87.4057282457,84.4139978278,2.97173041782,0.02
 12/18  02:00:00,122.795061318,26.8345622606,5.04985281348,21.6677154091,4.12243109448,15.9888894789,108.694785409,105.703054991,2.97173041782,0.02
 12/18  03:00:00,116.001384485,22.3261483464,3.75672627695,27.4352029078,4.12243109448,15.9888894789,87.7016244355,84.7098940177,2.97173041782,0.02
 12/18  04:00:00,124.374558931,26.8345622606,4.40478415726,22.8499834381,4.12243109448,15.9888894789,109.323176431,106.331446013,2.97173041782,0.02
 12/18  05:00:00,155.899530284,32.2968634391,4.00526022772,23.9805510996,12.3672932834,24.9413748627,123.885144849,118.912260819,4.9528840297,0.02
 12/18  06:00:00,187.808210759,31.8199198069,7.68456299924,53.4307121715,12.3672932834,24.9413748627,198.986329698,185.431553876,4.9528840297,8.60189179205
 12/18  07:00:00,251.910288251,32.7738070713,9.96682437954,60.1671369518,24.7345865669,70.7195625826,176.24206629,166.31629823,9.90576805939,0.02
 12/18  08:00:00,254.337470202,32.7784181493,11.7962119368,42.6866211406,37.1018798503,92.3937384068,149.895009873,139.969241814,9.90576805939,0.02
 12/18  09:00:00,250.535354737,32.788401294,14.2367849231,29.7667790707,37.1018798503,104.434947198,129.487481322,119.561713262,9.90576805939,0.02
 12/18  10:00:00,255.63263571,32.7959237128,16.2930269545,21.5079769514,37.1018798503,116.476155989,123.000269629,104.46316591,9.90576805939,8.63133565946
 12/18  11:00:00,250.992064459,32.8106100531,18.0260592214,17.1448553523,37.1018798503,116.476155989,108.521747636,98.5959795766,9.90576805939,0.02
 12/18  12:00:00,247.353774093,32.8246638334,19.681205967,13.626321879,37.1018798503,116.476155989,115.33396529,96.7896316791,9.90576805939,8.63856555152
 12/18  13:00:00,234.973006848,33.1025305631,20.859264606,10.4032827635,37.1018798503,104.434947198,100.708572058,90.7828039982,9.90576805939,0.02
 12/18  14:00:00,246.446086061,33.4056223712,22.6315271238,8.21592373706,37.1018798503,116.476155989,104.186434466,85.6420955445,9.90576805939,8.63857086207
 12/18  15:00:00,246.535670036,33.5343668415,22.8791368536,6.18558046895,37.1018798503,116.476155989,92.4144176458,82.4886495864,9.90576805939,0.02
 12/18  16:00:00,244.766140756,33.342935957,21.479411435,5.06848890948,37.1018798503,116.476155989,101.986362154,83.4457119141,9.90576805939,8.63488218054
 12/18  17:00:00,250.513399952,33.1620903672,18.944871513,4.76326953923,37.1018798503,116.476155989,95.6384284702,85.7126604108,9.90576805939,0.02
 12/18  18:00:00,257.38440668,33.0698740659,16.0020876654,4.83181870368,37.1018798503,116.476155989,97.2228638051,87.2970957457,9.90576805939,0.02
 12/18  19:00:00,167.515325453,29.9121452781,11.167607899,0.0,24.7345865669,47.5788473902,84.1123472837,70.5498787285,4.9528840297,8.6095845255
 12/18  20:00:00,167.998364349,31.3429761747,8.90600156109,0.0,24.7345865669,47.5788473902,80.6595510411,75.6866670114,4.9528840297,0.02
 12/18  21:00:00,147.252679301,29.9121452781,9.03460981556,0.0,12.3672932834,38.6892022431,94.0088141693,91.0170837515,2.97173041782,0.02
 12/18  22:00:00,120.725169689,23.9297162225,9.00011823883,0.0,12.3672932834,27.0668015668,82.3233355669,79.3316051491,2.97173041782,0.02
 12/18  23:00:00,90.4709784398,19.9414301854,8.40753019238,0.0,4.12243109448,15.9888894789,73.4574939847,70.4657635669,2.97173041782,0.02
 12/18  24:00:00,105.022551956,24.9267877317,11.2086903131,0.0,4.12243109448,15.9888894789,94.2333536418,91.241623224,2.97173041782,0.02
 12/19  01:00:00,89.6712281381,19.9414301854,8.89334815644,0.0,4.12243109448,15.9888894789,76.7251772435,73.7334468257,2.97173041782,0.02
 12/19  02:00:00,109.430607077,27.2161171663,11.2259280211,3.80047484558,4.12243109448,15.9888894789,96.5636525145,93.5719220967,2.97173041782,0.02
 12/19  03:00:00,95.4339466219,21.8492047142,8.73704075367,4.69178542059,4.12243109448,15.9888894789,77.7354090259,74.7436786081,2.97173041782,0.02
 12/19  04:00:00,111.14432011,27.3115058928,11.1722207636,7.45598304399,4.12243109448,15.9888894789,97.8249337495,94.8332033316,2.97173041782,0.02
 12/19  05:00:00,133.181425717,31.8199198069,12.7238146159,4.88332276705,12.3672932834,24.9413748627,108.972681484,103.999797455,4.9528840297,0.02
 12/19  06:00:00,168.742221835,32.3153208204,14.4097335608,36.5472590018,12.3672932834,24.9413748627,172.681005505,167.708121475,4.9528840297,0.02
 12/19  07:00:00,218.213995195,32.8394000615,12.7289927283,27.6762710413,24.7345865669,70.7195625826,147.851549281,137.925781221,9.90576805939,0.02
 12/19  08:00:00,234.048979043,32.9213963899,10.4188357256,20.3317900129,37.1018798503,92.3937384068,134.734200059,124.808432,9.90576805939,0.02
 12/19  09:00:00,238.110542331,32.9476821535,8.94340323768,18.9801640851,37.1018798503,104.434947198,143.109509818,124.576031379,9.90576805939,8.62771037936
 12/19  10:00:00,247.492589276,32.9627263699,8.14077372531,17.7265774522,37.1018798503,116.476155989,134.168154945,124.242386886,9.90576805939,0.02
 12/19  11:00:00,244.270429582,32.9881526563,8.14303146644,15.4881958916,37.1018798503,116.476155989,139.434682154,120.892102493,9.90576805939,8.63681160158
 12/19  12:00:00,243.796121719,33.0062697687,8.74616788189,14.9240896846,37.1018798503,116.476155989,126.96640048,117.040632421,9.90576805939,0.02
 12/19  13:00:00,233.205555756,33.0285471071,9.0095948622,14.5271053605,37.1018798503,104.434947198,133.155311592,114.61629633,9.90576805939,8.63324720309
 12/19  14:00:00,243.571263153,33.0637532253,8.7822970631,13.876689852,37.1018798503,116.476155989,123.043902889,113.11813483,9.90576805939,0.02
 12/19  15:00:00,242.249210319,33.129451392,8.8556978014,11.7295531504,37.1018798503,116.476155989,127.24768456,108.705183119,9.90576805939,8.63673338175
 12/19  16:00:00,241.451743716,33.1728571953,8.79358228023,10.6408407075,37.1018798503,116.476155989,115.064977457,105.139209397,9.90576805939,0.02
 12/19  17:00:00,249.570093889,33.1669211565,7.86871223827,11.278122128,37.1018798503,116.476155989,127.094096052,108.558356799,9.90576805939,8.62997119409
 12/19  18:00:00,259.647114986,33.1631855064,6.92391398419,12.2669598395,37.1018798503,116.476155989,122.882807905,112.957039846,9.90576805939,0.02
 12/19  19:00:00,165.957822227,31.3429761747,3.79515479635,0.223596564467,24.7345865669,47.5788473902,81.9546250919,76.9817410623,4.9528840297,0.02
 12/19  20:00:00,167.500025504,31.7404292015,3.16248995187,0.944141699747,24.7345865669,47.5788473902,84.3580639963,79.3851799666,4.9528840297,0.02
 12/19  21:00:00,150.797947029,31.5814479908,3.7643469757,2.98158296841,12.3672932834,38.6892022431,105.28264176,93.7013391957,2.97173041782,8.60957214685
 12/19  22:00:00,127.902981453,26.3144343835,4.04606457635,6.46483909524,12.3672932834,27.0668015668,84.6322458101,81.6405153923,2.97173041782,0.02
 12/19  23:00:00,99.5125387534,21.8492047142,3.45817057421,8.1100748504,4.12243109448,15.9888894789,75.2490486812,72.2573182634,2.97173041782,0.02
 12/19  24:00:00,118.328269383,27.3115058928,4.52677987418,12.5735454851,4.12243109448,15.9888894789,97.1240927894,94.1323623715,2.97173041782,0.02
 12/20  01:00:00,102.618254469,21.8492047142,3.44330685294,11.342689777,4.12243109448,15.9888894789,79.0727482106,76.0810177928,2.97173041782,0.02
 12/20  02:00:00,122.473545958,27.3115058928,4.38585526251,15.9927361078,4.12243109448,15.9888894789,99.6566623236,96.6649319058,2.97173041782,0.02
 12/20  03:00:00,104.395755384,21.8492047142,3.05706871966,13.6750535556,4.12243109448,15.9888894789,80.9206173124,77.9288868945,2.97173041782,0.02
 12/20  04:00:00,122.881729394,27.3115058928,3.55596264202,18.7631598367,4.12243109448,15.9888894789,101.914551946,98.9228215286,2.97173041782,0.02
 12/20  05:00:00,145.968057228,31.8199198069,4.07498374653,12.5687031427,12.3672932834,24.9413748627,112.392547158,107.419663128,4.9528840297,0.02
 12/20  06:00:00,187.860979728,32.308792562,6.84658925371,50.3432054444,12.3672932834,24.9413748627,175.687727437,170.714843408,4.9528840297,0.02
 12/20  07:00:00,239.240890211,32.8206950636,6.29641466257,43.2280513884,24.7345865669,70.7195625826,171.926507639,162.00073958,9.90576805939,0.02
 12/20  08:00:00,249.910288957,32.9113536047,5.95254808322,31.4933754447,37.1018798503,92.3937384068,155.075660952,145.149892893,9.90576805939,0.02
 12/20  09:00:00,249.623163726,32.9359905722,5.93632220883,26.103112076,37.1018798503,104.434947198,155.074009053,136.540406942,9.90576805939,8.62783405164
 12/20  10:00:00,257.34116356,32.9507068204,5.96179060258,24.1425335508,37.1018798503,116.476155989,143.293169281,133.367401221,9.90576805939,0.02
 12/20  11:00:00,254.259843636,32.9616899904,6.48957182875,22.4052834078,37.1018798503,116.476155989,148.141854441,129.599260079,9.90576805939,8.63682630286
 12/20  12:00:00,251.527731872,32.9814661603,6.99315747269,18.8176193727,37.1018798503,116.476155989,133.079324429,123.15355637,9.90576805939,0.02
 12/20  13:00:00,237.322355704,33.0679251466,6.94270360445,14.4247172285,37.1018798503,104.434947198,134.044097769,115.50484178,9.90576805939,8.63348793
 12/20  14:00:00,247.244318573,33.1679895077,6.79276438838,12.5050569968,37.1018798503,116.476155989,119.257959841,109.332191782,9.90576805939,0.02
 12/20  15:00:00,246.51599969,33.2578876047,6.78082928169,10.8325977552,37.1018798503,116.476155989,122.797384903,104.254813358,9.90576805939,8.63680348648
 12/20  16:00:00,245.048775842,33.2638404286,6.27792828187,9.71747397433,37.1018798503,116.476155989,114.467247761,104.541479702,9.90576805939,0.02
 12/20  17:00:00,252.418858192,33.1819858529,5.19817866965,9.85006977551,37.1018798503,116.476155989,131.184679213,112.648921821,9.90576805939,8.62998933187
 12/20  18:00:00,262.388118522,33.1682129655,4.35797299965,10.8287578793,37.1018798503,116.476155989,128.586411831,118.660643772,9.90576805939,0.02
 12/20  19:00:00,168.799363361,31.183994964,0.886952134988,0.284019380395,24.7345865669,47.5788473902,81.6522894348,76.6794054051,4.9528840297,0.02
 12/20  20:00:00,169.839030273,31.5814479908,0.0,0.870006272242,24.7345865669,47.5788473902,84.8862650334,79.9133810037,4.9528840297,0.02
 12/20  21:00:00,155.961081584,32.2968634391,0.0,5.2397267469,12.3672932834,38.6892022431,103.216496539,100.224766121,2.97173041782,0.02
 12/20  22:00:00,129.25334022,25.8374907513,0.0726173967854,6.63229560187,12.3672932834,27.0668015668,91.7591212001,88.7673907823,2.97173041782,0.02
 12/20  23:00:00,106.738706793,22.3261483464,0.0322484575191,12.6018780139,4.12243109448,15.9888894789,84.7043187656,81.7125883478,2.97173041782,0.02
 12/20  24:00:00,122.397443881,26.8345622606,0.0,13.015299274,4.12243109448,15.9888894789,117.981635953,114.989905535,2.97173041782,0.02
 12/21  01:00:00,114.3406747,22.3261483464,0.0,18.226095149,4.12243109448,15.9888894789,113.953830494,102.38020392,2.97173041782,8.60189615608
 12/21  02:00:00,128.695929249,26.8345622606,0.0,17.1687184001,4.12243109448,15.9888894789,136.004681279,133.012950861,2.97173041782,0.02
 12/21  03:00:00,119.345349002,22.3261483464,0.0,22.3618825261,4.12243109448,15.9888894789,110.80057936,107.808848942,2.97173041782,0.02
 12/21  04:00:00,133.129434382,26.8345622606,0.0,20.8025550881,4.12243109448,15.9888894789,144.787048332,141.795317914,2.97173041782,0.02
 12/21  05:00:00,168.674868559,32.2968634391,0.0,23.0956767534,12.3672932834,24.9413748627,184.253285255,179.280401226,4.9528840297,0.02
 12/21  06:00:00,196.675485277,31.8315687492,0.0,50.9330776237,12.3672932834,24.9413748627,243.188064049,238.21518002,4.9528840297,0.02
 12/21  07:00:00,279.114208055,32.7738857534,0.0,75.8383295322,24.7345865669,70.7195625826,254.004455061,244.078687002,9.90576805939,0.02
 12/21  08:00:00,285.750809106,32.7836029807,0.0,60.8030749702,37.1018798503,92.3937384068,242.086019913,232.160251853,9.90576805939,0.02
 12/21  09:00:00,278.796191447,32.8094887198,0.0,49.0860123484,37.1018798503,104.434947198,220.961023627,211.035255567,9.90576805939,0.02
 12/21  10:00:00,279.799941793,32.8579155847,0.0,39.9351509337,37.1018798503,116.476155989,210.147761468,191.610448556,9.90576805939,8.63154485298
 12/21  11:00:00,267.335353741,32.9277945564,0.0,29.6325282364,37.1018798503,116.476155989,177.848886632,167.923118573,9.90576805939,0.02
 12/21  12:00:00,261.37594077,32.9670106861,0.895104080155,24.037926325,37.1018798503,116.476155989,164.206513064,145.661985794,9.90576805939,8.63875920984
 12/21  13:00:00,249.683727284,32.9760741769,3.30801863031,22.0432894684,37.1018798503,104.434947198,145.685263596,135.759495537,9.90576805939,0.02
 12/21  14:00:00,255.768672976,33.0235931727,5.1513218804,17.883796516,37.1018798503,116.476155989,143.250694977,124.706097578,9.90576805939,8.63882933951
 12/21  15:00:00,251.817814148,33.081220949,6.39783766737,14.3813067614,37.1018798503,116.476155989,124.710746655,114.784978595,9.90576805939,0.02
 12/21  16:00:00,249.471067042,33.1066885482,6.2528372532,12.6957666747,37.1018798503,116.476155989,130.325787982,111.784953243,9.90576805939,8.63506667976
 12/21  17:00:00,256.528229592,33.0809080714,4.34017524105,13.1363621236,37.1018798503,116.476155989,129.661572335,119.735804276,9.90576805939,0.02
 12/21  18:00:00,265.380857707,33.0691153058,2.08317570964,14.1739365406,37.1018798503,116.476155989,147.695358975,129.169471119,9.90576805939,8.62011979662
 12/21  19:00:00,170.133910503,31.0250137532,0.0393704670164,0.383647660901,24.7345865669,47.5788473902,96.7577416862,91.7848576565,4.9528840297,0.02
 12/21  20:00:00,172.886967718,31.5814479908,0.0,1.52997167085,24.7345865669,47.5788473902,107.522929841,102.550045811,4.9528840297,0.02
 12/21  21:00:00,160.527225894,32.2968634391,0.0,7.53032178732,12.3672932834,38.6892022431,128.789342209,125.797611791,2.97173041782,0.02
 12/21  22:00:00,133.475552141,25.8374907513,0.0,9.11582804267,12.3672932834,27.0668015668,112.739985141,109.748254723,2.97173041782,0.02
 12/21  23:00:00,111.40965523,22.3261483464,0.0,15.5029746436,4.12243109448,15.9888894789,101.233341342,98.2416109238,2.97173041782,0.02
 12/21  24:00:00,126.731282695,26.8345622606,0.0,15.2335946917,4.12243109448,15.9888894789,131.444610062,128.452879644,2.97173041782,0.02
 12/22  01:00:00,117.135988108,22.3261483464,0.0,20.2735101954,4.12243109448,15.9888894789,107.391940989,104.400210571,2.97173041782,0.02
 12/22  02:00:00,129.895731477,26.8345622606,0.0,18.6089185328,4.12243109448,15.9888894789,132.542608445,129.550878027,2.97173041782,0.02
 12/22  03:00:00,120.708219119,22.3261483464,0.0,24.0226520841,4.12243109448,15.9888894789,108.193451237,105.201720819,2.97173041782,0.02
 12/22  04:00:00,133.619638175,26.8345622606,0.0,21.8666969292,4.12243109448,15.9888894789,140.202831321,137.211100903,2.97173041782,0.02
 12/22  05:00:00,168.02859974,32.2968634391,0.0,23.7272271159,12.3672932834,24.9413748627,169.794459176,164.821575146,4.9528840297,0.02
 12/22  06:00:00,195.196234268,31.8313727095,0.0,51.2425464753,12.3672932834,24.9413748627,220.648403919,215.675519889,4.9528840297,0.02
 12/22  07:00:00,269.822263409,32.7770962684,0.0,68.5884332549,24.7345865669,70.7195625826,229.406825977,219.481057918,9.90576805939,0.02
 12/22  08:00:00,276.0043553,32.8163389823,0.0,53.1066793214,37.1018798503,92.3937384068,223.478207061,204.964906492,9.90576805939,8.60753250953
 12/22  09:00:00,267.841730641,32.8517134056,0.0,40.2398749287,37.1018798503,104.434947198,199.825251271,189.899483212,9.90576805939,0.02
 12/22  10:00:00,267.573655217,32.9051054509,0.0,29.9695208668,37.1018798503,116.476155989,180.686884076,170.761116016,9.90576805939,0.02
 12/22  11:00:00,259.364066572,32.9725872601,0.0959440592942,23.640941482,37.1018798503,116.476155989,170.238775426,151.695951972,9.90576805939,8.63705539429
 12/22  12:00:00,256.577843509,33.0241918781,1.94007312496,19.5876959641,37.1018798503,116.476155989,154.897211984,136.352649623,9.90576805939,8.63879430123
 12/22  13:00:00,244.458849157,33.0362293005,3.762200169,17.3621617142,37.1018798503,104.434947198,138.625937412,128.700169353,9.90576805939,0.02
 12/22  14:00:00,251.970978118,33.109025095,5.02901418915,14.2253969662,37.1018798503,116.476155989,137.705073716,119.160517654,9.90576805939,8.63878800226
 12/22  15:00:00,250.102459015,33.1804885382,5.71729715685,12.2840005669,37.1018798503,116.476155989,121.108922735,111.183154676,9.90576805939,0.02
 12/22  16:00:00,248.935910241,33.1580013459,5.40938036652,11.1827108747,37.1018798503,116.476155989,130.144019684,111.603105352,9.90576805939,8.63514627279
 12/22  17:00:00,255.960757419,33.107784175,3.50275949851,11.4359774183,37.1018798503,116.476155989,130.918116052,120.992347992,9.90576805939,0.02
 12/22  18:00:00,264.184040924,33.10226996,1.09936802728,12.727384021,37.1018798503,116.476155989,140.604256698,130.678488639,9.90576805939,0.02
 12/22  19:00:00,170.908193886,31.0250137532,0.0,0.349936804869,24.7345865669,47.5788473902,110.149839958,96.5872923616,4.9528840297,8.60966356717
 12/22  20:00:00,173.583893468,31.5814479908,0.0,1.27195927014,24.7345865669,47.5788473902,113.020160107,108.047276077,4.9528840297,0.02
 12/22  21:00:00,161.128628963,32.2968634391,0.0,7.23138555938,12.3672932834,38.6892022431,134.230963632,131.239233214,2.97173041782,0.02
