Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  22:00:00,134.041981965,25.8374907513,0.0,8.98616521303,12.3672932834,27.0668015668,117.010092086,114.018361668,2.97173041782,0.02
 12/22  23:00:00,112.198050234,22.3261483464,0.0,15.815733581,4.12243109448,15.9888894789,105.581634092,102.589903675,2.97173041782,0.02
 12/22  24:00:00,127.630238604,26.8345622606,0.0,15.9024248784,4.12243109448,15.9888894789,139.55081585,136.559085432,2.97173041782,0.02
 12/23  01:00:00,118.75320966,22.3261483464,0.0,21.422547116,4.12243109448,15.9888894789,117.286172469,114.294442051,2.97173041782,0.02
 12/23  02:00:00,132.937740316,26.8345622606,0.0,20.2498667656,4.12243109448,15.9888894789,152.334974927,149.34324451,2.97173041782,0.02
 12/23  03:00:00,124.536382678,22.3261483464,0.0,26.4955680908,4.12243109448,15.9888894789,127.019807644,124.028077226,2.97173041782,0.02
 12/23  04:00:00,137.548510432,26.8345622606,0.0,24.293988881,4.12243109448,15.9888894789,162.387199383,159.395468965,2.97173041782,0.02
 12/23  05:00:00,160.548426331,32.2968634391,0.0,31.0842386312,4.12243109448,16.0517297156,200.624715736,197.632985318,2.97173041782,0.02
 12/23  06:00:00,157.4194865,31.8199198069,0.0,27.9368607918,4.12243109448,16.0517297156,208.185167448,205.19343703,2.97173041782,0.02
 12/23  07:00:00,215.661132009,32.7738070713,0.0,61.3171320642,4.12243109448,39.6058045677,240.40240486,237.410674442,2.97173041782,0.02
 12/23  08:00:00,279.185132575,32.7738070713,0.0,105.286610104,12.3672932834,65.3531420225,249.121104577,244.148220547,4.9528840297,0.02
 12/23  09:00:00,258.686396054,32.7738070713,0.0,86.4773388876,12.3672932834,68.2430321324,249.121104577,244.148220547,4.9528840297,0.02
 12/23  10:00:00,268.022559292,32.7738070713,0.0,66.6109453179,16.4897243779,93.1370602926,259.629660537,243.090806883,7.92461444751,8.61423920689
 12/23  11:00:00,252.302787029,32.7738070713,0.0,53.9691033509,16.4897243779,93.1370602926,206.552383107,198.60776866,7.92461444751,0.02
 12/23  12:00:00,243.21450278,32.7738206855,2.55392671947,44.1602625808,16.4897243779,93.1370602926,179.208885748,171.2642713,7.92461444751,0.02
 12/23  13:00:00,231.142200981,32.7745338467,7.17234832643,36.8428133045,16.4897243779,83.9857416113,158.592120004,150.647505556,7.92461444751,0.02
 12/23  14:00:00,227.753857251,32.775802469,9.28662396879,31.3268637143,16.4897243779,83.9857416113,145.648779771,137.704165323,7.92461444751,0.02
 12/23  15:00:00,224.235504562,32.7800352712,9.76860131346,27.4517574429,16.4897243779,83.9857416113,149.273030792,132.736552285,7.92461444751,8.61186405949
 12/23  16:00:00,180.347972312,32.7738070713,6.82368561912,2.77002863515,12.3672932834,70.6512738906,91.253654444,86.2807704143,4.9528840297,0.02
 12/23  17:00:00,188.114584602,32.7738070713,4.89776125549,5.16006914757,12.3672932834,70.6512738906,99.6718511523,94.6989671226,4.9528840297,0.02
 12/23  18:00:00,181.896807696,32.7738070713,1.8101546655,7.64921170427,12.3672932834,58.1284167478,115.730865161,110.757981131,4.9528840297,0.02
 12/23  19:00:00,145.332535834,32.0106972598,0.0,7.47830869691,12.3672932834,24.9413748627,102.922496054,97.9496120247,4.9528840297,0.02
 12/23  20:00:00,145.782902288,31.8199198069,0.0,8.28160700625,12.3672932834,24.9413748627,109.974746387,105.001862357,4.9528840297,0.02
 12/23  21:00:00,137.913048413,32.2968634391,0.0,16.2101449652,4.12243109448,16.0517297156,125.473947054,122.482216636,2.97173041782,0.02
 12/23  22:00:00,119.521195004,25.8374907513,0.0,15.4736647925,4.12243109448,15.9888894789,107.58672294,104.594992522,2.97173041782,0.02
 12/23  23:00:00,116.704916825,22.3261483464,0.0,22.6392246766,4.12243109448,15.9888894789,93.3436067102,90.3518762924,2.97173041782,0.02
 12/23  24:00:00,128.106201085,26.8345622606,0.0,19.5156677604,4.12243109448,15.9888894789,120.227762297,117.236031879,2.97173041782,0.02
 12/24  01:00:00,120.662867564,22.3261483464,0.0,27.9956978542,2.06121554724,15.9888894789,100.316356112,97.3246256946,2.97173041782,0.02
 12/24  02:00:00,130.876510707,26.8345622606,0.0,23.5746319773,2.06121554724,15.9888894789,128.621863601,125.630133183,2.97173041782,0.02
 12/24  03:00:00,125.33720226,22.3261483464,0.0,32.1836887249,2.06121554724,15.9888894789,106.074305916,103.082575498,2.97173041782,0.02
 12/24  04:00:00,133.895370973,26.8345622606,0.0,26.3957072938,2.06121554724,15.9888894789,134.147965265,131.156234847,2.97173041782,0.02
 12/24  05:00:00,128.951024042,22.3261483464,0.0,35.4079074366,2.06121554724,15.9888894789,110.497006848,107.50527643,2.97173041782,0.02
 12/24  06:00:00,137.121030047,26.8345622606,0.0,28.7591430982,2.06121554724,15.9888894789,150.106760828,138.533133238,2.97173041782,8.60189717161
 12/24  07:00:00,131.518266206,22.3261483464,0.0,37.7978768431,2.06121554724,15.9888894789,113.493804102,110.502073684,2.97173041782,0.02
 12/24  08:00:00,128.631133029,26.8345622606,0.0,30.1545106258,2.06121554724,15.9888894789,139.03665687,136.044926452,2.97173041782,0.02
 12/24  09:00:00,142.040503211,22.3261483464,0.0,35.4130033969,4.12243109448,41.7362269337,105.684175563,100.711291533,4.9528840297,0.02
 12/24  10:00:00,145.155861195,26.8345622606,0.0303222764632,26.3513999309,4.12243109448,41.7362269337,117.564714576,112.591830546,4.9528840297,0.02
 12/24  11:00:00,134.252911852,22.3261483464,0.36889190359,31.4225705395,4.12243109448,41.7362269337,86.716548753,81.7436647233,4.9528840297,0.02
 12/24  12:00:00,138.333944265,26.8345622606,2.47542092098,22.5575470079,4.12243109448,41.7362269337,103.830215502,98.8573314723,4.9528840297,0.02
 12/24  13:00:00,128.287133121,22.3261483464,3.74688415212,26.1924982616,4.12243109448,41.7362269337,83.1528504772,78.1799664475,4.9528840297,0.02
 12/24  14:00:00,136.182351588,26.8345622606,7.56307498678,19.6642722761,4.12243109448,41.7362269337,102.557144503,97.5842604732,4.9528840297,0.02
 12/24  15:00:00,126.470589218,22.3261483464,7.52668328485,23.1146780404,4.12243109448,41.7362269337,82.7426405491,77.7697565195,4.9528840297,0.02
 12/24  16:00:00,131.269233799,26.8345622606,10.1165643587,17.0234653909,4.12243109448,41.7362269337,101.31603976,96.3431557304,4.9528840297,0.02
 12/24  17:00:00,110.866474338,22.3261483464,6.11902460374,22.0937554446,4.12243109448,24.8785346261,82.738757133,77.7658731033,4.9528840297,0.02
 12/24  18:00:00,119.541667966,26.8345622606,5.09150853951,20.9160568034,2.06121554724,15.9888894789,106.511767007,103.520036589,2.97173041782,0.02
 12/24  19:00:00,113.408442953,22.3261483464,3.72825954963,27.5968712918,2.06121554724,15.9888894789,87.4404791135,84.4487486956,2.97173041782,0.02
 12/24  20:00:00,120.971243166,26.8345622606,4.69141313077,22.6717676089,2.06121554724,15.9888894789,109.599970387,106.60823997,2.97173041782,0.02
 12/24  21:00:00,115.871318779,22.3261483464,3.57428941726,29.8645577435,2.06121554724,15.9888894789,88.6021581949,85.6104277771,2.97173041782,0.02
 12/24  22:00:00,123.539673605,26.8345622606,4.64356103888,24.3864241191,2.06121554724,15.9888894789,110.638676288,107.64694587,2.97173041782,0.02
 12/24  23:00:00,119.40043369,22.3261483464,3.10899032972,31.9723246378,2.06121554724,15.9888894789,89.2774736933,86.2857432755,2.97173041782,0.02
 12/24  24:00:00,128.335214202,26.8345622606,2.47168206076,26.2829051088,2.06121554724,15.9888894789,111.536006716,108.544276298,2.97173041782,0.02
 12/25  01:00:00,124.022973231,22.3261483464,0.866197100993,34.6490342704,2.06121554724,15.9888894789,90.1183441273,87.1266137095,2.97173041782,0.02
 12/25  02:00:00,131.096565054,26.8345622606,0.173652494095,28.2514000197,2.06121554724,15.9888894789,112.643716723,109.651986305,2.97173041782,0.02
 12/25  03:00:00,126.168565251,22.3261483464,0.016942306044,36.8977308768,2.06121554724,15.9888894789,92.3526827604,89.3609523425,2.97173041782,0.02
 12/25  04:00:00,131.431106887,26.8345622606,0.285207037131,29.6020089506,2.06121554724,15.9888894789,114.075105976,111.083375559,2.97173041782,0.02
 12/25  05:00:00,126.369766243,22.3261483464,0.780728114368,38.0199240723,2.06121554724,15.9888894789,91.4952100936,88.5034796757,2.97173041782,0.02
 12/25  06:00:00,131.545165395,26.8345622606,1.81641231037,30.1933367832,2.06121554724,15.9888894789,113.911635135,110.919904717,2.97173041782,0.02
 12/25  07:00:00,126.349481309,22.3261483464,1.61969300363,38.4265705706,2.06121554724,15.9888894789,91.617053924,88.6253235062,2.97173041782,0.02
 12/25  08:00:00,122.057012419,26.8345622606,1.58503876108,30.1128362187,2.06121554724,15.9888894789,113.774998265,110.783267847,2.97173041782,0.02
 12/25  09:00:00,135.189398202,22.3261483464,1.460982589,32.8912639385,4.12243109448,41.7362269337,96.8481885655,83.293407125,4.9528840297,8.60189741081
 12/25  10:00:00,138.288711073,26.8345622606,3.9958878204,24.0763973035,4.12243109448,41.7362269337,106.273359665,101.300475636,4.9528840297,0.02
 12/25  11:00:00,124.694805385,22.3261483464,5.31701871009,26.8151630537,4.12243109448,41.7362269337,84.6692404293,79.6963563996,4.9528840297,0.02
 12/25  12:00:00,125.203991449,26.8345622606,9.23937045416,17.4033628038,4.12243109448,41.7362269337,100.766584952,95.7937009226,4.9528840297,0.02
 12/25  13:00:00,113.572680176,22.3261483464,8.67738927321,18.4331719276,4.12243109448,41.7362269337,80.1197804738,75.1468964441,4.9528840297,0.02
 12/25  14:00:00,120.36562699,26.8345622606,12.5084313915,12.9571943867,4.12243109448,41.7362269337,98.1019083682,93.1290243385,4.9528840297,0.02
 12/25  15:00:00,109.682361899,22.3261483464,10.6619510003,14.6882564373,4.12243109448,41.7362269337,79.9610587587,74.988174729,4.9528840297,0.02
 12/25  16:00:00,117.60337454,26.8345622606,13.799017431,10.4428401524,4.12243109448,41.7362269337,97.7026353894,92.7297513597,4.9528840297,0.02
 12/25  17:00:00,98.4125001452,22.3261483464,10.2371868951,13.5059469211,4.12243109448,24.8785346261,80.1479656347,75.1750816051,4.9528840297,0.02
 12/25  18:00:00,106.989781406,26.8345622606,11.5191643993,14.2557927581,2.06121554724,15.9888894789,103.565129567,100.57339915,2.97173041782,0.02
 12/25  19:00:00,99.5617692076,22.3261483464,8.78704337393,19.0443219915,2.06121554724,15.9888894789,85.4284884161,82.4367579982,2.97173041782,0.02
 12/25  20:00:00,108.133888357,26.8345622606,10.8663291282,15.9137998316,2.06121554724,15.9888894789,106.740926657,103.749196239,2.97173041782,0.02
 12/25  21:00:00,101.131345416,22.3261483464,7.94979917121,21.4194440263,2.06121554724,15.9888894789,86.634815607,83.6430851892,2.97173041782,0.02
 12/25  22:00:00,108.526117126,26.8345622606,9.31721379082,18.0722781745,2.06121554724,15.9888894789,108.317545516,105.325815098,2.97173041782,0.02
 12/25  23:00:00,104.295905878,22.3261483464,7.17364285886,23.8904758926,2.06121554724,15.9888894789,87.6070092613,84.6152788435,2.97173041782,0.02
 12/25  24:00:00,112.593633761,26.8345622606,8.68289427771,19.6203706085,2.06121554724,15.9888894789,109.086864187,106.095133769,2.97173041782,0.02
 12/26  01:00:00,108.573584812,22.3261483464,6.15317155799,24.8996093175,4.12243109448,15.9888894789,87.3826774445,84.3909470266,2.97173041782,0.02
 12/26  02:00:00,118.645959158,26.8345622606,5.66815066451,20.6136626521,4.12243109448,15.9888894789,108.61944181,105.627711392,2.97173041782,0.02
 12/26  03:00:00,113.777444857,22.3261483464,3.9930725651,27.1234446596,4.12243109448,15.9888894789,87.8298426071,84.8381121893,2.97173041782,0.02
 12/26  04:00:00,119.674414579,26.8345622606,5.82794420894,21.9103936454,4.12243109448,15.9888894789,109.413035315,106.421304897,2.97173041782,0.02
 12/26  05:00:00,149.803100667,32.2968634391,6.49108734467,23.0514397741,12.3672932834,24.9413748627,124.349299223,119.376415194,4.9528840297,0.02
 12/26  06:00:00,183.81303149,31.8199198069,9.55043210491,56.354626054,12.3672932834,24.9413748627,190.631988051,185.659104021,4.9528840297,0.02
 12/26  07:00:00,245.273308359,32.7738070713,9.62903410702,59.4846711249,24.7345865669,70.7195625826,176.160389719,166.234621659,9.90576805939,0.02
 12/26  08:00:00,250.145891937,32.7738070713,9.72349017147,42.493024995,37.1018798503,92.3937384068,155.9820355,146.056267441,9.90576805939,0.02
 12/26  09:00:00,247.769402745,32.7741834128,10.0278660689,35.8144627436,37.1018798503,104.434947198,155.848832628,137.314915106,9.90576805939,8.62814946287
 12/26  10:00:00,250.865638618,32.7760119934,10.9996294237,30.0498746538,37.1018798503,116.476155989,139.287328731,129.361560671,9.90576805939,0.02
 12/26  11:00:00,239.884167645,32.7777341672,13.3599722569,25.8102580757,37.1018798503,116.476155989,137.340131025,118.796953887,9.90576805939,8.63740907845
 12/26  12:00:00,233.424107294,32.7828338633,16.4847738794,22.3037134262,37.1018798503,116.476155989,117.598857612,107.673089552,9.90576805939,0.02
 12/26  13:00:00,220.70166299,32.7888998542,17.37727378,19.4479520376,37.1018798503,104.434947198,122.129187264,103.589456155,9.90576805939,8.63396304943
 12/26  14:00:00,227.766320337,32.7946721449,17.0106825397,16.7370551297,37.1018798503,116.476155989,110.870640927,100.944872868,9.90576805939,0.02
 12/26  15:00:00,225.531044589,32.8016595631,17.0024122114,14.2023667978,37.1018798503,116.476155989,116.406250315,97.8630707792,9.90576805939,8.63741147657
 12/26  16:00:00,224.427326613,32.8081639575,17.0303415017,12.7392956307,37.1018798503,116.476155989,114.611250019,96.0700542517,9.90576805939,8.63542770798
 12/26  17:00:00,231.107055787,32.8166976599,17.0217866905,12.195370773,37.1018798503,116.476155989,105.328819321,95.4030512613,9.90576805939,0.02
 12/26  18:00:00,238.970584028,32.8333452724,16.5137059497,11.8649292988,37.1018798503,116.476155989,104.829784359,94.9040162993,9.90576805939,0.02
 12/26  19:00:00,143.421124075,29.9121452781,13.728624664,0.0,24.7345865669,47.5788473902,81.4096085526,76.4367245229,4.9528840297,0.02
 12/26  20:00:00,142.83116266,29.9121452781,13.4444694566,0.0,24.7345865669,47.5788473902,94.0017813275,80.4392405887,4.9528840297,8.60965670918
 12/26  21:00:00,122.586972544,29.9121452781,13.2961514184,0.0,12.3672932834,38.6892022431,98.1261026161,95.1343721983,2.97173041782,0.02
 12/26  22:00:00,101.073432984,23.9297162225,11.2786193384,0.0,12.3672932834,27.0668015668,85.1710675197,82.1793371019,2.97173041782,0.02
 12/26  23:00:00,74.9503578421,19.9414301854,9.63393869447,0.0,4.12243109448,15.9888894789,75.6491883697,72.6574579518,2.97173041782,0.02
 12/26  24:00:00,86.5675445845,24.9267877317,12.4213142516,0.0,4.12243109448,15.9888894789,97.0142335069,94.0225030891,2.97173041782,0.02
 12/27  01:00:00,76.8380169005,20.3229850911,9.97918583419,0.742107352852,4.12243109448,15.9888894789,78.7314091395,75.7396787216,2.97173041782,0.02
 12/27  02:00:00,95.2296217807,27.3115058928,12.6566001099,6.21952892895,4.12243109448,15.9888894789,98.416531143,95.4248007252,2.97173041782,0.02
 12/27  03:00:00,82.9186583136,21.8492047142,10.129543758,5.89262069112,4.12243109448,15.9888894789,79.3005408606,76.3088104428,2.97173041782,0.02
 12/27  04:00:00,96.3764062619,27.3115058928,13.2302318167,8.31658413041,4.12243109448,15.9888894789,99.5087295188,96.516999101,2.97173041782,0.02
 12/27  05:00:00,115.311792492,31.3429761747,15.2929773163,3.50461182773,12.3672932834,24.9413748627,111.189059831,106.216175801,4.9528840297,0.02
 12/27  06:00:00,152.974652533,32.3037614194,18.0803958108,37.5972981271,12.3672932834,24.9413748627,175.32212735,170.34924332,4.9528840297,0.02
 12/27  07:00:00,199.680729522,32.8044794216,18.6801925234,27.1379955377,24.7345865669,70.7195625826,140.950709925,131.024941865,9.90576805939,0.02
 12/27  08:00:00,211.778168105,32.8633388653,18.4858567534,17.7831770663,37.1018798503,92.3937384068,121.085686354,111.159918295,9.90576805939,0.02
 12/27  09:00:00,212.947418828,32.8923231666,18.5561512998,13.9572335827,37.1018798503,104.434947198,122.691441138,104.157544941,9.90576805939,8.62812813688
 12/27  10:00:00,223.144684985,32.9239161687,19.2782609115,12.3264650657,37.1018798503,116.476155989,111.11249801,101.18672995,9.90576805939,0.02
 12/27  11:00:00,219.288348736,32.9605604418,19.758166464,10.2766448436,37.1018798503,116.476155989,116.803754701,98.2605373146,9.90576805939,8.63744932672
 12/27  12:00:00,217.215390313,33.0162022231,19.9215422527,8.64532090272,37.1018798503,116.476155989,105.741767073,95.815999014,9.90576805939,0.02
 12/27  13:00:00,206.689083933,33.072276704,19.7643072237,7.14257745114,37.1018798503,104.434947198,111.97610508,93.4364139589,9.90576805939,8.63392306175
 12/27  14:00:00,216.758524102,33.1324547211,19.1652827542,6.27343609918,37.1018798503,116.476155989,101.845025956,91.9192578962,9.90576805939,0.02
 12/27  15:00:00,215.936363356,33.2442931706,18.8664459001,5.15437866215,37.1018798503,116.476155989,106.421677899,87.8784944085,9.90576805939,8.63741543127
 12/27  16:00:00,215.282335416,33.2878132578,18.8577211179,4.54566888771,37.1018798503,116.476155989,96.340052747,86.4142846876,9.90576805939,0.02
 12/27  17:00:00,222.167433762,33.2721018385,17.9751294733,4.5440703269,37.1018798503,116.476155989,106.012808036,87.4775948464,9.90576805939,8.6294451305
 12/27  18:00:00,230.392502427,33.2718922531,16.8157597459,4.75713574532,37.1018798503,116.476155989,98.4350119591,88.5092438997,9.90576805939,0.02
 12/27  19:00:00,142.432149994,31.0250137532,14.0206305711,0.0,24.7345865669,47.5788473902,76.5093371627,71.536453133,4.9528840297,0.02
 12/27  20:00:00,142.663746179,31.6609385962,13.7216658356,0.0,24.7345865669,47.5788473902,81.3137839822,76.3408999525,4.9528840297,0.02
 12/27  21:00:00,121.359802994,30.3890889103,13.559588437,0.0185043156401,12.3672932834,38.6892022431,94.4219666505,91.4302362327,2.97173041782,0.02
 12/27  22:00:00,100.422957827,24.2476786439,11.5322099168,0.0405483573205,12.3672932834,27.0668015668,91.3406026226,79.7628106901,2.97173041782,8.6060615147
 12/27  23:00:00,75.6591441938,20.8953174498,9.80141519025,0.509432156031,4.12243109448,15.9888894789,73.6897312325,70.6980008147,2.97173041782,0.02
 12/27  24:00:00,86.1197962581,24.9267877317,12.6166380477,0.0,4.12243109448,15.9888894789,94.8330566829,91.8413262651,2.97173041782,0.02
 12/28  01:00:00,77.5495400574,21.0860949027,10.0755912027,1.43309350264,4.12243109448,15.9888894789,77.0001000138,74.008369596,2.97173041782,0.02
 12/28  02:00:00,89.2229044843,26.1191468122,12.7698205998,2.01976486635,4.12243109448,15.9888894789,96.5652484779,93.57351806,2.97173041782,0.02
 12/28  03:00:00,82.3721640446,22.3261483464,10.1130567244,5.51128980739,4.12243109448,15.9888894789,77.2352524877,74.2435220699,2.97173041782,0.02
 12/28  04:00:00,92.3078562569,26.8345622606,13.2223012425,5.32865292652,4.12243109448,15.9888894789,97.2263663635,94.2346359456,2.97173041782,0.02
 12/28  05:00:00,116.850437053,31.9789010176,15.3013415637,4.2004498637,12.3672932834,24.9413748627,108.642954363,103.670070333,4.9528840297,0.02
 12/28  06:00:00,141.887724004,31.8394915694,18.1029200254,26.8596812889,12.3672932834,24.9413748627,172.540937289,167.568053259,4.9528840297,0.02
 12/28  07:00:00,196.429015525,32.8678451748,18.6914747253,23.4275090288,24.7345865669,70.7195625826,138.256666605,128.330898546,9.90576805939,0.02
 12/28  08:00:00,211.666171592,32.9673287239,18.7591619255,15.5724579059,37.1018798503,92.3937384068,118.766726003,108.840957944,9.90576805939,0.02
 12/28  09:00:00,219.057123878,33.0367557659,18.9892651121,13.0863346353,37.1018798503,104.434947198,112.893418003,102.967649943,9.90576805939,0.02
 12/28  10:00:00,232.588013715,33.1017841638,19.3343199305,11.6056995584,37.1018798503,116.476155989,118.218809033,99.6810082096,9.90576805939,8.6320327637
 12/28  11:00:00,232.548587412,33.1549947335,18.8464870613,10.2821475079,37.1018798503,116.476155989,107.114442468,97.188674409,9.90576805939,0.02
 12/28  12:00:00,233.970175301,33.2410891835,18.9929154041,7.95844132345,37.1018798503,116.476155989,111.557787914,93.0127314415,9.90576805939,8.63928841273
 12/28  13:00:00,224.941748936,33.4198339117,18.848885465,6.47749721735,37.1018798503,104.434947198,105.49443776,86.9547368062,9.90576805939,8.63393289392
 12/28  14:00:00,235.977849703,33.6236288221,18.9924867909,5.59091358491,37.1018798503,116.476155989,94.0070595619,84.0812915025,9.90576805939,0.02
 12/28  15:00:00,234.951184035,33.886017991,18.3575630323,4.71033600199,37.1018798503,116.476155989,99.7401578081,81.1968984159,9.90576805939,8.6374913328
 12/28  16:00:00,233.813247984,33.9018018733,17.6454575265,4.20837998142,37.1018798503,116.476155989,89.9805683632,80.0548003038,9.90576805939,0.02
 12/28  17:00:00,239.679134307,33.5979904335,16.487100695,4.134097473,37.1018798503,116.476155989,101.056253823,82.5200000778,9.90576805939,8.63048568621
 12/28  18:00:00,246.968177039,33.4498372261,14.8918848107,4.48717207101,37.1018798503,116.476155989,94.9647173602,85.0389493008,9.90576805939,0.02
 12/28  19:00:00,158.315825162,31.3429761747,11.4588963037,0.0,24.7345865669,47.5788473902,73.8401097722,68.8672257425,4.9528840297,0.02
 12/28  20:00:00,158.270400232,31.9789010176,10.783439375,0.0192644169706,24.7345865669,47.5788473902,79.0494260253,74.0765419956,4.9528840297,0.02
 12/28  21:00:00,136.723231113,30.3890889103,10.3267398731,0.055167290331,12.3672932834,38.6892022431,92.1951247976,89.2033943798,2.97173041782,0.02
 12/28  22:00:00,113.180967064,25.3605471191,8.5828889404,0.455916699192,12.3672932834,27.0668015668,81.2795000632,78.2877696454,2.97173041782,0.02
 12/28  23:00:00,83.4601346469,19.9414301854,7.12363582548,0.0,4.12243109448,15.9888894789,72.6248446687,69.6331142509,2.97173041782,0.02
 12/28  24:00:00,100.651375619,26.3576186284,8.97005300264,1.86751853698,4.12243109448,15.9888894789,93.8582385077,90.8665080898,2.97173041782,0.02
 12/29  01:00:00,89.2524627916,21.8492047142,6.87842684611,3.56929764151,4.12243109448,15.9888894789,84.3790937007,72.8054577182,2.97173041782,8.60190556468
 12/29  02:00:00,105.543742814,27.3115058928,8.62420201038,5.92578695045,4.12243109448,15.9888894789,95.5912342373,92.5995038195,2.97173041782,0.02
 12/29  03:00:00,91.5923588368,21.8492047142,6.69103109789,5.97383825337,4.12243109448,15.9888894789,77.5281461736,74.5364157558,2.97173041782,0.02
 12/29  04:00:00,107.594933272,27.3115058928,8.63369250237,8.84109842466,4.12243109448,15.9888894789,97.6608495165,94.6691190987,2.97173041782,0.02
 12/29  05:00:00,131.164561979,31.8199198069,9.4286468183,5.62547494592,12.3672932834,24.9413748627,108.509640253,103.536756223,4.9528840297,0.02
 12/29  06:00:00,165.25822493,32.3154684518,12.0787886521,36.5119023311,12.3672932834,24.9413748627,171.669039357,166.696155328,4.9528840297,0.02
 12/29  07:00:00,212.301654138,32.8632741797,12.3385035685,26.7361390989,24.7345865669,70.7195625826,147.640979543,137.715211484,9.90576805939,0.02
 12/29  08:00:00,227.361111587,32.9609335231,12.3475569916,18.9016666873,37.1018798503,92.3937384068,127.389866682,117.464098622,9.90576805939,0.02
 12/29  09:00:00,231.115226947,33.0107853979,11.8089149047,16.5453760827,37.1018798503,104.434947198,122.164829066,112.239061007,9.90576805939,0.02
 12/29  10:00:00,238.403988893,33.0703970697,11.4088113514,14.3707265673,37.1018798503,116.476155989,127.948323103,109.410472514,9.90576805939,8.63208252997
 12/29  11:00:00,232.277948571,33.2107285903,12.4982677661,10.4747781435,37.1018798503,116.476155989,107.882754076,97.9569860167,9.90576805939,0.02
 12/29  12:00:00,230.426908918,33.4307764397,13.2710130418,8.74949290535,37.1018798503,116.476155989,107.085094427,88.5399270476,9.90576805939,8.63939932038
 12/29  13:00:00,219.3776976,33.4377788412,14.309702356,7.33823896396,37.1018798503,104.434947198,97.5387274456,87.6129593862,9.90576805939,0.02
 12/29  14:00:00,233.197105678,33.390717806,15.045713982,6.31164851326,37.1018798503,116.476155989,106.476140156,87.9308989501,9.90576805939,8.63947314635
 12/29  15:00:00,234.363814538,33.7190180707,14.5341164604,5.15124531264,37.1018798503,116.476155989,93.7234312329,83.7976631735,9.90576805939,0.02
 12/29  16:00:00,233.209781567,33.9171203147,13.6528699112,4.53105676716,37.1018798503,116.476155989,99.4874279882,80.9460355771,9.90576805939,8.63562435173
 12/29  17:00:00,239.100932333,33.6363853889,12.7532153244,4.39819218214,37.1018798503,116.476155989,92.9808912732,83.0551232138,9.90576805939,0.02
 12/29  18:00:00,244.743468666,33.4692569926,11.8107619928,4.65370147497,37.1018798503,116.476155989,104.587387654,86.0612167974,9.90576805939,8.62040279692
 12/29  19:00:00,156.891457974,31.3429761747,8.93524169412,0.0,24.7345865669,47.5788473902,74.8996980333,69.9268140036,4.9528840297,0.02
 12/29  20:00:00,157.730210321,31.8199198069,8.48872731768,0.0289870910966,24.7345865669,47.5788473902,80.0152041367,75.042320107,4.9528840297,0.02
 12/29  21:00:00,136.986781853,30.3890889103,8.18176960582,0.0773636383972,12.3672932834,38.6892022431,93.2022171409,90.210486723,2.97173041782,0.02
 12/29  22:00:00,113.435896626,25.1697696662,6.98951151061,0.563423715578,12.3672932834,27.0668015668,82.1159165441,79.1241861262,2.97173041782,0.02
 12/29  23:00:00,85.9957304571,20.7363362391,5.94328281606,0.903839464041,4.12243109448,15.9888894789,73.2001759756,70.2084455578,2.97173041782,0.02
 12/29  24:00:00,103.391350613,26.8345622606,7.45408391337,3.5892785716,4.12243109448,15.9888894789,93.1523919031,90.1606614853,2.97173041782,0.02
 12/30  01:00:00,93.9852499568,22.3261483464,5.81461115393,6.42211657672,4.12243109448,15.9888894789,75.346834419,72.3551040012,2.97173041782,0.02
 12/30  02:00:00,107.770527537,26.8345622606,7.39730020761,6.59000860481,4.12243109448,15.9888894789,95.3795158108,92.387785393,2.97173041782,0.02
 12/30  03:00:00,98.4418412003,22.3261483464,5.85309381732,10.0660509055,4.12243109448,15.9888894789,77.2388453683,74.2471149505,2.97173041782,0.02
 12/30  04:00:00,110.476584379,26.8345622606,7.72681003089,9.14783725234,4.12243109448,15.9888894789,97.371022329,94.3792919112,2.97173041782,0.02
 12/30  05:00:00,127.582630282,32.2968634391,8.6544699631,13.0170475174,4.12243109448,16.0517297156,123.653085454,112.079463513,2.97173041782,8.60189152342
 12/30  06:00:00,126.473043194,31.8199198069,8.58154145026,11.1780794526,4.12243109448,16.0517297156,116.169465213,113.177734795,2.97173041782,0.02
 12/30  07:00:00,157.832910683,32.7738070713,8.73984356789,17.7080232195,4.12243109448,39.6058045677,114.034871539,111.043141121,2.97173041782,0.02
 12/30  08:00:00,218.156029722,32.7738070713,12.0259029835,52.5343012129,12.3672932834,65.3531420225,163.851730938,158.878846908,4.9528840297,0.02
 12/30  09:00:00,201.911662245,32.7738070713,12.9741476694,40.422900672,12.3672932834,68.2430321324,156.271058062,151.298174032,4.9528840297,0.02
 12/30  10:00:00,218.071577376,32.7824286158,14.3724462818,30.1194399007,16.4897243779,93.1370602926,139.826552991,131.881938543,7.92461444751,0.02
 12/30  11:00:00,213.32513573,32.7947633173,15.5361204367,27.3650109316,16.4897243779,93.1370602926,131.518624462,123.574010015,7.92461444751,0.02
 12/30  12:00:00,210.886058764,32.8009555702,15.8951703308,25.6661611516,16.4897243779,93.1370602926,128.55479496,120.610180513,7.92461444751,0.02
 12/30  13:00:00,197.443425912,32.8049062949,16.4097821168,24.5136817409,16.4897243779,83.9857416113,136.585986883,120.048940795,7.92461444751,8.61243164048
 12/30  14:00:00,193.370815725,32.8076616442,16.7622704942,22.9809917875,16.4897243779,83.9857416113,126.708724906,118.764110458,7.92461444751,0.02
 12/30  15:00:00,192.028507147,32.809978662,15.7454755114,22.9266260216,16.4897243779,83.9857416113,126.826296506,118.881682058,7.92461444751,0.02
 12/30  16:00:00,149.088013732,32.7738070713,12.3627924432,1.2058092455,12.3672932834,70.6512738906,81.3933886504,76.4205046207,4.9528840297,0.02
 12/30  17:00:00,159.102638591,32.7738070713,11.1409083811,3.58487824122,12.3672932834,70.6512738906,85.3748120165,80.4019279868,4.9528840297,0.02
 12/30  18:00:00,159.327264358,32.7738070713,9.63839452582,5.57225383201,12.3672932834,58.1284167478,93.5129528428,88.5400688131,4.9528840297,0.02
 12/30  19:00:00,119.035693348,29.9121452781,9.14947009742,0.0,12.3672932834,24.9413748627,99.1653502502,94.1924662205,4.9528840297,0.02
 12/30  20:00:00,123.531301445,31.1045043586,8.9567211395,2.92905944583,12.3672932834,24.9413748627,111.676335508,98.1215507969,4.9528840297,8.60190068093
 12/30  21:00:00,116.189745415,32.2968634391,8.68933954627,10.3739696363,4.12243109448,16.0517297156,111.576958356,108.585227938,2.97173041782,0.02
 12/30  22:00:00,101.359734344,25.8374907513,7.08960615269,9.87292746875,4.12243109448,15.9888894789,93.5924421983,90.6007117805,2.97173041782,0.02
 12/30  23:00:00,97.4498339509,22.3261483464,6.0738511798,14.1084845203,4.12243109448,15.9888894789,80.4996536925,77.5079232747,2.97173041782,0.02
 12/30  24:00:00,107.151657885,26.8345622606,7.68981474485,12.1164935261,4.12243109448,15.9888894789,101.335728188,98.3439977697,2.97173041782,0.02
 12/31  01:00:00,98.4568156877,22.3261483464,6.06717676627,17.1913334254,2.06121554724,15.9888894789,82.462404738,79.4706743202,2.97173041782,0.02
 12/31  02:00:00,107.473223284,26.8345622606,7.70815002852,14.3817151315,2.06121554724,15.9888894789,104.008062772,101.016332354,2.97173041782,0.02
 12/31  03:00:00,100.577217713,22.3261483464,6.11277527182,19.0177279835,2.06121554724,15.9888894789,83.783448667,80.7917182492,2.97173041782,0.02
 12/31  04:00:00,108.553284998,26.8345622606,8.00367555309,15.4467521587,2.06121554724,15.9888894789,105.145637718,102.1539073,2.97173041782,0.02
 12/31  05:00:00,102.831382559,22.3261483464,6.2314650631,20.4682385022,2.06121554724,15.9888894789,84.7818396048,81.790109187,2.97173041782,0.02
 12/31  06:00:00,112.352698786,26.8345622606,7.76544909634,16.6380298325,2.06121554724,15.9888894789,106.150839798,103.159109381,2.97173041782,0.02
 12/31  07:00:00,106.661000898,22.3261483464,6.17985206619,22.9853711242,2.06121554724,15.9888894789,86.2221074101,83.2303769922,2.97173041782,0.02
 12/31  08:00:00,106.103562612,26.8345622606,7.84372466683,18.8782040079,2.06121554724,15.9888894789,108.170501208,105.17877079,2.97173041782,0.02
 12/31  09:00:00,117.450540837,22.3261483464,6.31171655648,20.087750969,4.12243109448,41.7362269337,84.0364193497,79.06353532,4.9528840297,0.02
 12/31  10:00:00,123.432271402,26.8345622606,8.12120064365,15.3726741659,4.12243109448,41.7362269337,102.4854189,97.5125348703,4.9528840297,0.02
 12/31  11:00:00,114.854264367,22.3261483464,6.53990519423,19.0677255554,4.12243109448,41.7362269337,82.6904100512,77.7175260215,4.9528840297,0.02
 12/31  12:00:00,122.379722286,26.8345622606,8.67801775717,14.2748867996,4.12243109448,41.7362269337,101.34748654,96.37460251,4.9528840297,0.02
 12/31  13:00:00,113.391107433,22.3261483464,6.93277088235,17.2623660701,4.12243109448,41.7362269337,81.6901818078,76.7172977781,4.9528840297,0.02
 12/31  14:00:00,121.261668062,26.8345622606,8.79912573791,11.4076981635,4.12243109448,41.7362269337,97.7429997207,92.770115691,4.9528840297,0.02
 12/31  15:00:00,111.674041494,22.3261483464,6.51715105986,12.1005389861,4.12243109448,41.7362269337,76.9645266512,71.9916426215,4.9528840297,0.02
 12/31  16:00:00,121.74574154,26.8345622606,8.57364611846,8.32929229172,4.12243109448,41.7362269337,92.9342669968,87.9613829671,4.9528840297,0.02
 12/31  17:00:00,97.7305424597,22.3261483464,6.97396580905,11.3910581035,4.12243109448,24.8785346261,76.9801002878,72.0072162581,4.9528840297,0.02
 12/31  18:00:00,110.412139876,26.8345622606,7.82071387378,12.8524302171,2.06121554724,15.9888894789,101.485299142,98.4935687241,2.97173041782,0.02
 12/31  19:00:00,103.375722649,22.3261483464,5.43790805343,18.2904070609,2.06121554724,15.9888894789,84.2056176921,81.2138872743,2.97173041782,0.02
 12/31  20:00:00,113.797503697,26.8345622606,6.15340205534,15.9888473459,2.06121554724,15.9888894789,105.995711075,103.003980658,2.97173041782,0.02
 12/31  21:00:00,107.269980246,22.3261483464,4.2109946947,22.2105915266,2.06121554724,15.9888894789,86.1704862003,83.1787557825,2.97173041782,0.02
 12/31  22:00:00,116.739948035,26.8345622606,4.6968973845,18.9516053783,2.06121554724,15.9888894789,108.042015038,105.05028462,2.97173041782,0.02
 12/31  23:00:00,111.540692912,22.3261483464,3.20804698979,25.7375880303,2.06121554724,15.9888894789,96.0543811679,84.4807483691,2.97173041782,8.60190238093
 12/31  24:00:00,120.812038643,26.8345622606,3.3544915332,21.5881039031,2.06121554724,15.9888894789,109.484900723,106.493170305,2.97173041782,0.02
 01/01  01:00:00,102.244021046,22.3261483464,8.57522592545,26.5059119948,2.06121554724,15.9888894789,88.6005017426,85.6087713248,2.97173041782,0.02
 01/01  02:00:00,98.337973004,26.8345622606,18.8308099051,19.6892359144,2.06121554724,15.9888894789,109.906629924,106.914899506,2.97173041782,0.02
 01/01  03:00:00,94.4238161449,22.3261483464,15.2123270732,24.2439389454,2.06121554724,15.9888894789,88.3294342517,85.3377038339,2.97173041782,0.02
 01/01  04:00:00,97.3878489821,26.8345622606,19.2119871875,18.5023179055,2.06121554724,15.9888894789,109.519721189,106.527990771,2.97173041782,0.02
 01/01  05:00:00,92.7573804709,22.3261483464,15.5549245909,22.2175608422,2.06121554724,15.9888894789,88.1424787854,85.1507483676,2.97173041782,0.02
 01/01  06:00:00,96.9324650421,26.8345622606,20.286946606,17.0530169941,2.06121554724,15.9888894789,109.316678555,106.324948137,2.97173041782,0.02
 01/01  07:00:00,92.0964521002,22.3261483464,16.4009513349,20.7618276249,2.06121554724,15.9888894789,87.7586088742,84.7668784564,2.97173041782,0.02
 01/01  08:00:00,87.0998361121,26.8345622606,20.5504217084,16.4029151222,2.06121554724,15.9888894789,109.306012616,106.314282198,2.97173041782,0.02
 01/01  09:00:00,102.655501212,22.3261483464,16.485593217,17.1912165538,4.12243109448,41.7362269337,85.3512183861,80.3783343564,4.9528840297,0.02
 01/01  10:00:00,107.408531822,26.8345622606,20.7513973326,12.6815501361,4.12243109448,41.7362269337,103.066402656,98.0935186266,4.9528840297,0.02
 01/01  11:00:00,100.407942275,22.3261483464,16.5021646043,14.9052473331,4.12243109448,41.7362269337,83.1469333826,78.1740493529,4.9528840297,0.02
 01/01  12:00:00,105.927669335,26.8345622606,20.3470336807,11.4184414445,4.12243109448,41.7362269337,101.920008325,96.9471242948,4.9528840297,0.02
 01/01  13:00:00,98.8298578441,22.3261483464,16.1821847664,13.5381223359,4.12243109448,41.7362269337,82.4920951544,77.5192111247,4.9528840297,0.02
 01/01  14:00:00,105.316318274,26.8345622606,20.7562861916,10.4886780406,4.12243109448,41.7362269337,101.304724583,96.3318405531,4.9528840297,0.02
 01/01  15:00:00,97.863582565,22.3261483464,16.1914499515,12.565068659,4.12243109448,41.7362269337,82.1242208623,77.1513368326,4.9528840297,0.02
 01/01  16:00:00,104.413795267,26.8345622606,19.9813658967,10.0676302314,4.12243109448,41.7362269337,101.082029887,96.1091458569,4.9528840297,0.02
 01/01  17:00:00,85.863940731,22.3261483464,16.5794521354,12.3256757208,4.12243109448,24.8785346261,82.1368715205,77.1639874908,4.9528840297,0.02
 01/01  18:00:00,93.5386271646,26.8345622606,21.1121970396,12.4052106493,2.06121554724,15.9888894789,104.833790628,101.84206021,2.97173041782,0.02
 01/01  19:00:00,87.3020065335,22.3261483464,16.1990147315,16.0994792046,2.06121554724,15.9888894789,86.213125223,83.2213948052,2.97173041782,0.02
 01/01  20:00:00,92.8257594655,26.8345622606,19.8238487159,13.2296956814,2.06121554724,15.9888894789,107.4927489,104.501018482,2.97173041782,0.02
 01/01  21:00:00,87.5365731468,22.3261483464,15.6144135235,16.8672959883,2.06121554724,15.9888894789,86.6729631679,83.6812327501,2.97173041782,0.02
 01/01  22:00:00,92.8750723638,26.8345622606,19.2362560506,13.7666414495,2.06121554724,15.9888894789,108.001105324,105.009374907,2.97173041782,0.02
 01/01  23:00:00,87.8714716691,22.3261483464,15.165758906,17.6085213069,2.06121554724,15.9888894789,87.1235213213,84.1317909035,2.97173041782,0.02
 01/01  24:00:00,92.956662527,26.8345622606,18.7271773179,14.304368496,2.06121554724,15.9888894789,108.514766572,105.523036155,2.97173041782,0.02
